Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.72
604491,Tudor Square Tenby,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.74
604491,Tudor Square Tenby,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.25
604491,Tudor Square Tenby,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.58
604491,Tudor Square Tenby,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.06
604491,Tudor Square Tenby,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.28
604491,Tudor Square Tenby,2023-06-16T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
604491,Tudor Square Tenby,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.6
604491,Tudor Square Tenby,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.4
604491,Tudor Square Tenby,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.6
604491,Tudor Square Tenby,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.16
604491,Tudor Square Tenby,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.26
604491,Tudor Square Tenby,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.78
604491,Tudor Square Tenby,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,41.28
604491,Tudor Square Tenby,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.85
604491,Tudor Square Tenby,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.78
604491,Tudor Square Tenby,2023-06-16T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,88.8
604491,Tudor Square Tenby,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,187.0
604491,Tudor Square Tenby,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,100.3
604491,Tudor Square Tenby,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.1
604491,Tudor Square Tenby,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
604491,Tudor Square Tenby,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
604491,Tudor Square Tenby,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
604491,Tudor Square Tenby,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.27
604491,Tudor Square Tenby,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
604491,Tudor Square Tenby,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
604491,Tudor Square Tenby,2023-06-16T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
604491,Tudor Square Tenby,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
604491,Tudor Square Tenby,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
604491,Tudor Square Tenby,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
604491,Tudor Square Tenby,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
604491,Tudor Square Tenby,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.51
604491,Tudor Square Tenby,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
604491,Tudor Square Tenby,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
604491,Tudor Square Tenby,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.93
604491,Tudor Square Tenby,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
604491,Tudor Square Tenby,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
604491,Tudor Square Tenby,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
604491,Tudor Square Tenby,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
604491,Tudor Square Tenby,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
604491,Tudor Square Tenby,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,41.1
604491,Tudor Square Tenby,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
604491,Tudor Square Tenby,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
604491,Tudor Square Tenby,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
604491,Tudor Square Tenby,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
604491,Tudor Square Tenby,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
604491,Tudor Square Tenby,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
604491,Tudor Square Tenby,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.29
604491,Tudor Square Tenby,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.2
604491,Tudor Square Tenby,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.67
604491,Tudor Square Tenby,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,92.12
604491,Tudor Square Tenby,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,74.07
604491,Tudor Square Tenby,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,55.41
604491,Tudor Square Tenby,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,167.0
604491,Tudor Square Tenby,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,390.3
604491,Tudor Square Tenby,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,323.9
604491,Tudor Square Tenby,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
604491,Tudor Square Tenby,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.9
604491,Tudor Square Tenby,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.64
604491,Tudor Square Tenby,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.61
604491,Tudor Square Tenby,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.18
604491,Tudor Square Tenby,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.02
604491,Tudor Square Tenby,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.97
604491,Tudor Square Tenby,2023-06-16T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
604491,Tudor Square Tenby,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.4
604491,Tudor Square Tenby,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.0
604491,Tudor Square Tenby,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.3
604491,Tudor Square Tenby,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.49
604491,Tudor Square Tenby,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.19
604491,Tudor Square Tenby,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.01
604491,Tudor Square Tenby,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,40.97
604491,Tudor Square Tenby,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.0
604491,Tudor Square Tenby,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.8
604491,Tudor Square Tenby,2023-06-16T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,72.2
604491,Tudor Square Tenby,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,188.1
604491,Tudor Square Tenby,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,123.6
604491,Tudor Square Tenby,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.9
604491,Tudor Square Tenby,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
604491,Tudor Square Tenby,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
604491,Tudor Square Tenby,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
604491,Tudor Square Tenby,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
604491,Tudor Square Tenby,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
604491,Tudor Square Tenby,2023-06-16T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
604491,Tudor Square Tenby,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
604491,Tudor Square Tenby,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
604491,Tudor Square Tenby,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
604491,Tudor Square Tenby,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
604491,Tudor Square Tenby,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.62
604491,Tudor Square Tenby,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
604491,Tudor Square Tenby,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
604491,Tudor Square Tenby,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.59
604491,Tudor Square Tenby,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
604491,Tudor Square Tenby,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.8
604491,Tudor Square Tenby,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
604491,Tudor Square Tenby,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.0
604491,Tudor Square Tenby,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
604491,Tudor Square Tenby,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,41.2
604491,Tudor Square Tenby,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
604491,Tudor Square Tenby,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
604491,Tudor Square Tenby,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
604491,Tudor Square Tenby,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
604491,Tudor Square Tenby,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
604491,Tudor Square Tenby,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
604491,Tudor Square Tenby,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.1
604491,Tudor Square Tenby,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.12
604491,Tudor Square Tenby,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.28
604491,Tudor Square Tenby,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,93.81
604491,Tudor Square Tenby,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,80.93
604491,Tudor Square Tenby,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,60.39
604491,Tudor Square Tenby,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,152.9
604491,Tudor Square Tenby,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,398.3
604491,Tudor Square Tenby,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,348.0
604491,Tudor Square Tenby,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
604491,Tudor Square Tenby,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.45
604491,Tudor Square Tenby,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.01
604491,Tudor Square Tenby,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.03
604491,Tudor Square Tenby,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.53
604491,Tudor Square Tenby,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.44
604491,Tudor Square Tenby,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.13
604491,Tudor Square Tenby,2023-06-16T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
604491,Tudor Square Tenby,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.2
604491,Tudor Square Tenby,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.1
604491,Tudor Square Tenby,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.5
604491,Tudor Square Tenby,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.02
604491,Tudor Square Tenby,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.9
604491,Tudor Square Tenby,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.88
604491,Tudor Square Tenby,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,40.41
604491,Tudor Square Tenby,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.82
604491,Tudor Square Tenby,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.36
604491,Tudor Square Tenby,2023-06-16T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,79.3
604491,Tudor Square Tenby,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,186.8
604491,Tudor Square Tenby,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,112.1
604491,Tudor Square Tenby,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.6
604491,Tudor Square Tenby,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
604491,Tudor Square Tenby,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
604491,Tudor Square Tenby,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
604491,Tudor Square Tenby,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
604491,Tudor Square Tenby,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
604491,Tudor Square Tenby,2023-06-16T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
604491,Tudor Square Tenby,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
604491,Tudor Square Tenby,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
604491,Tudor Square Tenby,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
604491,Tudor Square Tenby,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.08
604491,Tudor Square Tenby,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
604491,Tudor Square Tenby,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
604491,Tudor Square Tenby,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.63
604491,Tudor Square Tenby,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
604491,Tudor Square Tenby,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,61.2
604491,Tudor Square Tenby,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
604491,Tudor Square Tenby,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.0
604491,Tudor Square Tenby,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
604491,Tudor Square Tenby,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,41.4
604491,Tudor Square Tenby,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
604491,Tudor Square Tenby,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
604491,Tudor Square Tenby,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
604491,Tudor Square Tenby,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
604491,Tudor Square Tenby,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
604491,Tudor Square Tenby,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
604491,Tudor Square Tenby,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.3
604491,Tudor Square Tenby,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.96
604491,Tudor Square Tenby,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.21
604491,Tudor Square Tenby,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,91.55
604491,Tudor Square Tenby,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,80.28
604491,Tudor Square Tenby,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,55.5
604491,Tudor Square Tenby,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,168.8
604491,Tudor Square Tenby,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,388.3
604491,Tudor Square Tenby,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,345.9
604491,Tudor Square Tenby,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
604491,Tudor Square Tenby,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.98
604491,Tudor Square Tenby,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.83
604491,Tudor Square Tenby,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.2
604491,Tudor Square Tenby,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.99
604491,Tudor Square Tenby,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.07
604491,Tudor Square Tenby,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.95
604491,Tudor Square Tenby,2023-06-16T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
604491,Tudor Square Tenby,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.4
604491,Tudor Square Tenby,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.2
604491,Tudor Square Tenby,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.1
604491,Tudor Square Tenby,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.14
604491,Tudor Square Tenby,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.09
604491,Tudor Square Tenby,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.07
604491,Tudor Square Tenby,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,43.05
604491,Tudor Square Tenby,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.55
604491,Tudor Square Tenby,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.83
604491,Tudor Square Tenby,2023-06-16T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,85.1
604491,Tudor Square Tenby,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,194.1
604491,Tudor Square Tenby,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,110.4
604491,Tudor Square Tenby,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.1
604491,Tudor Square Tenby,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
604491,Tudor Square Tenby,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
604491,Tudor Square Tenby,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
604491,Tudor Square Tenby,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
604491,Tudor Square Tenby,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
604491,Tudor Square Tenby,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
604491,Tudor Square Tenby,2023-06-16T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
604491,Tudor Square Tenby,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
604491,Tudor Square Tenby,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
604491,Tudor Square Tenby,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
604491,Tudor Square Tenby,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
604491,Tudor Square Tenby,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.11
604491,Tudor Square Tenby,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
604491,Tudor Square Tenby,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
604491,Tudor Square Tenby,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.38
604491,Tudor Square Tenby,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
604491,Tudor Square Tenby,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
604491,Tudor Square Tenby,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
604491,Tudor Square Tenby,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.9
604491,Tudor Square Tenby,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
604491,Tudor Square Tenby,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,41.5
604491,Tudor Square Tenby,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
604491,Tudor Square Tenby,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
604491,Tudor Square Tenby,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
604491,Tudor Square Tenby,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
604491,Tudor Square Tenby,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
604491,Tudor Square Tenby,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
604491,Tudor Square Tenby,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.4
604491,Tudor Square Tenby,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.69
604491,Tudor Square Tenby,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.98
604491,Tudor Square Tenby,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,90.87
604491,Tudor Square Tenby,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,77.36
604491,Tudor Square Tenby,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,55.82
604491,Tudor Square Tenby,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,149.3
604491,Tudor Square Tenby,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,385.4
604491,Tudor Square Tenby,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,333.5
604491,Tudor Square Tenby,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
604491,Tudor Square Tenby,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.63
604491,Tudor Square Tenby,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.67
604491,Tudor Square Tenby,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.01
604491,Tudor Square Tenby,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.05
604491,Tudor Square Tenby,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.93
604491,Tudor Square Tenby,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.28
604491,Tudor Square Tenby,2023-06-16T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
604491,Tudor Square Tenby,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.6
604491,Tudor Square Tenby,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.8
604491,Tudor Square Tenby,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.4
604491,Tudor Square Tenby,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.19
604491,Tudor Square Tenby,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.55
604491,Tudor Square Tenby,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.46
604491,Tudor Square Tenby,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,43.9
604491,Tudor Square Tenby,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.75
604491,Tudor Square Tenby,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.11
604491,Tudor Square Tenby,2023-06-16T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,79.3
604491,Tudor Square Tenby,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,200.1
604491,Tudor Square Tenby,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,133.1
604491,Tudor Square Tenby,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.2
604491,Tudor Square Tenby,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
604491,Tudor Square Tenby,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
604491,Tudor Square Tenby,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
604491,Tudor Square Tenby,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
604491,Tudor Square Tenby,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
604491,Tudor Square Tenby,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
604491,Tudor Square Tenby,2023-06-16T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
604491,Tudor Square Tenby,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
604491,Tudor Square Tenby,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
604491,Tudor Square Tenby,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
604491,Tudor Square Tenby,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.43
604491,Tudor Square Tenby,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
604491,Tudor Square Tenby,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.65
604491,Tudor Square Tenby,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
604491,Tudor Square Tenby,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.4
604491,Tudor Square Tenby,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
604491,Tudor Square Tenby,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.1
604491,Tudor Square Tenby,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,41.6
604491,Tudor Square Tenby,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
604491,Tudor Square Tenby,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
604491,Tudor Square Tenby,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
604491,Tudor Square Tenby,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
604491,Tudor Square Tenby,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
604491,Tudor Square Tenby,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
604491,Tudor Square Tenby,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.63
604491,Tudor Square Tenby,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.05
604491,Tudor Square Tenby,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
604491,Tudor Square Tenby,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,94.42
604491,Tudor Square Tenby,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,92.44
604491,Tudor Square Tenby,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,63.83
604491,Tudor Square Tenby,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,140.1
604491,Tudor Square Tenby,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,401.2
604491,Tudor Square Tenby,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,398.3
604491,Tudor Square Tenby,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.3
604491,Tudor Square Tenby,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.04
604491,Tudor Square Tenby,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.09
604491,Tudor Square Tenby,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.82
604491,Tudor Square Tenby,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.0
604491,Tudor Square Tenby,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.51
604491,Tudor Square Tenby,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.96
604491,Tudor Square Tenby,2023-06-16T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
604491,Tudor Square Tenby,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.8
604491,Tudor Square Tenby,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,93.4
604491,Tudor Square Tenby,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.8
604491,Tudor Square Tenby,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.37
604491,Tudor Square Tenby,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.37
604491,Tudor Square Tenby,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.87
604491,Tudor Square Tenby,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,50.93
604491,Tudor Square Tenby,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.33
604491,Tudor Square Tenby,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.94
604491,Tudor Square Tenby,2023-06-16T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,96.4
604491,Tudor Square Tenby,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,227.2
604491,Tudor Square Tenby,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,137.4
604491,Tudor Square Tenby,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.4
604491,Tudor Square Tenby,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
604491,Tudor Square Tenby,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
604491,Tudor Square Tenby,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
604491,Tudor Square Tenby,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
604491,Tudor Square Tenby,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
604491,Tudor Square Tenby,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
604491,Tudor Square Tenby,2023-06-16T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
604491,Tudor Square Tenby,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
604491,Tudor Square Tenby,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
604491,Tudor Square Tenby,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
604491,Tudor Square Tenby,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
604491,Tudor Square Tenby,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.18
604491,Tudor Square Tenby,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
604491,Tudor Square Tenby,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.66
604491,Tudor Square Tenby,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
604491,Tudor Square Tenby,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.2
604491,Tudor Square Tenby,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
604491,Tudor Square Tenby,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.9
604491,Tudor Square Tenby,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
604491,Tudor Square Tenby,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,41.7
604491,Tudor Square Tenby,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
604491,Tudor Square Tenby,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
604491,Tudor Square Tenby,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
604491,Tudor Square Tenby,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
604491,Tudor Square Tenby,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
604491,Tudor Square Tenby,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
604491,Tudor Square Tenby,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.19
604491,Tudor Square Tenby,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.56
604491,Tudor Square Tenby,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.92
604491,Tudor Square Tenby,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,101.7
604491,Tudor Square Tenby,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,92.78
604491,Tudor Square Tenby,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,71.38
604491,Tudor Square Tenby,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,145.2
604491,Tudor Square Tenby,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,431.7
604491,Tudor Square Tenby,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,402.5
604491,Tudor Square Tenby,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.4
604491,Tudor Square Tenby,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.19
604491,Tudor Square Tenby,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.73
604491,Tudor Square Tenby,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.5
604491,Tudor Square Tenby,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.24
604491,Tudor Square Tenby,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.86
604491,Tudor Square Tenby,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.14
604491,Tudor Square Tenby,2023-06-16T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
604491,Tudor Square Tenby,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.6
604491,Tudor Square Tenby,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,98.1
604491,Tudor Square Tenby,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.9
604491,Tudor Square Tenby,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,23.21
604491,Tudor Square Tenby,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.48
604491,Tudor Square Tenby,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.04
604491,Tudor Square Tenby,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,52.76
604491,Tudor Square Tenby,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.44
604491,Tudor Square Tenby,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.42
604491,Tudor Square Tenby,2023-06-16T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,85.4
604491,Tudor Square Tenby,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,235.4
604491,Tudor Square Tenby,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,164.8
604491,Tudor Square Tenby,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,132.8
604491,Tudor Square Tenby,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
604491,Tudor Square Tenby,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
604491,Tudor Square Tenby,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
604491,Tudor Square Tenby,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
604491,Tudor Square Tenby,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
604491,Tudor Square Tenby,2023-06-16T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
604491,Tudor Square Tenby,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
604491,Tudor Square Tenby,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
604491,Tudor Square Tenby,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
604491,Tudor Square Tenby,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
604491,Tudor Square Tenby,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.71
604491,Tudor Square Tenby,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
604491,Tudor Square Tenby,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
604491,Tudor Square Tenby,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.06
604491,Tudor Square Tenby,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
604491,Tudor Square Tenby,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
604491,Tudor Square Tenby,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
604491,Tudor Square Tenby,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
604491,Tudor Square Tenby,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
604491,Tudor Square Tenby,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,41.8
604491,Tudor Square Tenby,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
604491,Tudor Square Tenby,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
604491,Tudor Square Tenby,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
604491,Tudor Square Tenby,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
604491,Tudor Square Tenby,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
604491,Tudor Square Tenby,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
604491,Tudor Square Tenby,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.99
604491,Tudor Square Tenby,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.43
604491,Tudor Square Tenby,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.57
604491,Tudor Square Tenby,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,107.4
604491,Tudor Square Tenby,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,101.24
604491,Tudor Square Tenby,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,75.24
604491,Tudor Square Tenby,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,142.1
604491,Tudor Square Tenby,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,454.3
604491,Tudor Square Tenby,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,432.7
604491,Tudor Square Tenby,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.0
604491,Tudor Square Tenby,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.94
604491,Tudor Square Tenby,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.71
604491,Tudor Square Tenby,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.78
604491,Tudor Square Tenby,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.01
604491,Tudor Square Tenby,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.5
604491,Tudor Square Tenby,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.07
604491,Tudor Square Tenby,2023-06-16T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
604491,Tudor Square Tenby,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.2
604491,Tudor Square Tenby,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,100.6
604491,Tudor Square Tenby,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.4
604491,Tudor Square Tenby,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.17
604491,Tudor Square Tenby,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.89
604491,Tudor Square Tenby,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.03
604491,Tudor Square Tenby,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,60.65
604491,Tudor Square Tenby,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.66
604491,Tudor Square Tenby,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.94
604491,Tudor Square Tenby,2023-06-16T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,92.9
604491,Tudor Square Tenby,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,263.7
604491,Tudor Square Tenby,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,184.6
604491,Tudor Square Tenby,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,140.1
604491,Tudor Square Tenby,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
604491,Tudor Square Tenby,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
604491,Tudor Square Tenby,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
604491,Tudor Square Tenby,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
604491,Tudor Square Tenby,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
604491,Tudor Square Tenby,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
604491,Tudor Square Tenby,2023-06-16T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
604491,Tudor Square Tenby,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
604491,Tudor Square Tenby,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
604491,Tudor Square Tenby,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
604491,Tudor Square Tenby,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
604491,Tudor Square Tenby,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.57
604491,Tudor Square Tenby,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
604491,Tudor Square Tenby,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
604491,Tudor Square Tenby,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.58
604491,Tudor Square Tenby,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
604491,Tudor Square Tenby,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
604491,Tudor Square Tenby,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
604491,Tudor Square Tenby,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
604491,Tudor Square Tenby,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,41.9
604491,Tudor Square Tenby,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
604491,Tudor Square Tenby,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
604491,Tudor Square Tenby,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
604491,Tudor Square Tenby,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
604491,Tudor Square Tenby,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
604491,Tudor Square Tenby,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
604491,Tudor Square Tenby,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.31
604491,Tudor Square Tenby,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.73
604491,Tudor Square Tenby,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.71
604491,Tudor Square Tenby,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,115.59
604491,Tudor Square Tenby,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,107.28
604491,Tudor Square Tenby,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,79.05
604491,Tudor Square Tenby,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,144.1
604491,Tudor Square Tenby,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,486.2
604491,Tudor Square Tenby,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,456.4
604491,Tudor Square Tenby,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,333.0
604491,Tudor Square Tenby,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.47
604491,Tudor Square Tenby,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.39
604491,Tudor Square Tenby,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.14
604491,Tudor Square Tenby,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.67
604491,Tudor Square Tenby,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.57
604491,Tudor Square Tenby,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.65
604491,Tudor Square Tenby,2023-06-16T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
604491,Tudor Square Tenby,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.3
604491,Tudor Square Tenby,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,97.0
604491,Tudor Square Tenby,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.2
604491,Tudor Square Tenby,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.08
604491,Tudor Square Tenby,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.14
604491,Tudor Square Tenby,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.93
604491,Tudor Square Tenby,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,55.12
604491,Tudor Square Tenby,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.89
604491,Tudor Square Tenby,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.25
604491,Tudor Square Tenby,2023-06-16T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,86.8
604491,Tudor Square Tenby,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,241.7
604491,Tudor Square Tenby,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,171.3
604491,Tudor Square Tenby,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,137.0
604491,Tudor Square Tenby,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
604491,Tudor Square Tenby,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
604491,Tudor Square Tenby,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
604491,Tudor Square Tenby,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
604491,Tudor Square Tenby,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
604491,Tudor Square Tenby,2023-06-16T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
604491,Tudor Square Tenby,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
604491,Tudor Square Tenby,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
604491,Tudor Square Tenby,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
604491,Tudor Square Tenby,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
604491,Tudor Square Tenby,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.58
604491,Tudor Square Tenby,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
604491,Tudor Square Tenby,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
604491,Tudor Square Tenby,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.11
604491,Tudor Square Tenby,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
604491,Tudor Square Tenby,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
604491,Tudor Square Tenby,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
604491,Tudor Square Tenby,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
604491,Tudor Square Tenby,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,42.0
604491,Tudor Square Tenby,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
604491,Tudor Square Tenby,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
604491,Tudor Square Tenby,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
604491,Tudor Square Tenby,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
604491,Tudor Square Tenby,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
604491,Tudor Square Tenby,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
604491,Tudor Square Tenby,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.24
604491,Tudor Square Tenby,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.12
604491,Tudor Square Tenby,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.19
604491,Tudor Square Tenby,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,110.46
604491,Tudor Square Tenby,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,102.06
604491,Tudor Square Tenby,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,77.72
604491,Tudor Square Tenby,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,150.8
604491,Tudor Square Tenby,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,464.2
604491,Tudor Square Tenby,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,437.3
604491,Tudor Square Tenby,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.8
604491,Tudor Square Tenby,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.94
604491,Tudor Square Tenby,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.1
