Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.48
604491,Tudor Square Tenby,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.62
604491,Tudor Square Tenby,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.11
604491,Tudor Square Tenby,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.74
604491,Tudor Square Tenby,2023-06-16T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
604491,Tudor Square Tenby,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.6
604491,Tudor Square Tenby,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,96.1
604491,Tudor Square Tenby,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.9
604491,Tudor Square Tenby,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,23.17
604491,Tudor Square Tenby,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.33
604491,Tudor Square Tenby,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.33
604491,Tudor Square Tenby,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,60.6
604491,Tudor Square Tenby,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.58
604491,Tudor Square Tenby,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.43
604491,Tudor Square Tenby,2023-06-16T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,89.9
604491,Tudor Square Tenby,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,266.0
604491,Tudor Square Tenby,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,193.1
604491,Tudor Square Tenby,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,146.6
604491,Tudor Square Tenby,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
604491,Tudor Square Tenby,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
604491,Tudor Square Tenby,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
604491,Tudor Square Tenby,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
604491,Tudor Square Tenby,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
604491,Tudor Square Tenby,2023-06-16T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
604491,Tudor Square Tenby,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
604491,Tudor Square Tenby,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
604491,Tudor Square Tenby,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
604491,Tudor Square Tenby,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
604491,Tudor Square Tenby,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.78
604491,Tudor Square Tenby,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
604491,Tudor Square Tenby,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
604491,Tudor Square Tenby,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.22
604491,Tudor Square Tenby,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
604491,Tudor Square Tenby,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
604491,Tudor Square Tenby,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
604491,Tudor Square Tenby,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
604491,Tudor Square Tenby,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,42.1
604491,Tudor Square Tenby,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
604491,Tudor Square Tenby,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
604491,Tudor Square Tenby,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
604491,Tudor Square Tenby,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
604491,Tudor Square Tenby,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
604491,Tudor Square Tenby,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
604491,Tudor Square Tenby,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.39
604491,Tudor Square Tenby,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.91
604491,Tudor Square Tenby,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.38
604491,Tudor Square Tenby,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,118.24
604491,Tudor Square Tenby,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,107.02
604491,Tudor Square Tenby,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,80.03
604491,Tudor Square Tenby,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,166.7
604491,Tudor Square Tenby,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,497.9
604491,Tudor Square Tenby,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,456.3
604491,Tudor Square Tenby,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,337.1
604491,Tudor Square Tenby,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.5
604491,Tudor Square Tenby,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.19
604491,Tudor Square Tenby,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.39
604491,Tudor Square Tenby,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.23
604491,Tudor Square Tenby,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.18
604491,Tudor Square Tenby,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.24
604491,Tudor Square Tenby,2023-06-16T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
604491,Tudor Square Tenby,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.9
604491,Tudor Square Tenby,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,100.5
604491,Tudor Square Tenby,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.9
604491,Tudor Square Tenby,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,23.56
604491,Tudor Square Tenby,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.93
604491,Tudor Square Tenby,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.4
604491,Tudor Square Tenby,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,61.78
604491,Tudor Square Tenby,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.17
604491,Tudor Square Tenby,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.3
604491,Tudor Square Tenby,2023-06-16T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,84.1
604491,Tudor Square Tenby,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,271.5
604491,Tudor Square Tenby,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,213.4
604491,Tudor Square Tenby,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,158.4
604491,Tudor Square Tenby,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
604491,Tudor Square Tenby,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
604491,Tudor Square Tenby,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
604491,Tudor Square Tenby,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.53
604491,Tudor Square Tenby,2023-06-16T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
604491,Tudor Square Tenby,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
604491,Tudor Square Tenby,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
604491,Tudor Square Tenby,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
604491,Tudor Square Tenby,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
604491,Tudor Square Tenby,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.88
604491,Tudor Square Tenby,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
604491,Tudor Square Tenby,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.42
604491,Tudor Square Tenby,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
604491,Tudor Square Tenby,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
604491,Tudor Square Tenby,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
604491,Tudor Square Tenby,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.1
604491,Tudor Square Tenby,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
604491,Tudor Square Tenby,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,42.2
604491,Tudor Square Tenby,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
604491,Tudor Square Tenby,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
604491,Tudor Square Tenby,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
604491,Tudor Square Tenby,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
604491,Tudor Square Tenby,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
604491,Tudor Square Tenby,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
604491,Tudor Square Tenby,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.69
604491,Tudor Square Tenby,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.22
604491,Tudor Square Tenby,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.65
604491,Tudor Square Tenby,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,120.06
604491,Tudor Square Tenby,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,114.36
604491,Tudor Square Tenby,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,93.29
604491,Tudor Square Tenby,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,148.5
604491,Tudor Square Tenby,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,505.0
604491,Tudor Square Tenby,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,489.2
604491,Tudor Square Tenby,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,390.7
604491,Tudor Square Tenby,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.37
604491,Tudor Square Tenby,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.31
604491,Tudor Square Tenby,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.37
604491,Tudor Square Tenby,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.87
604491,Tudor Square Tenby,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.27
604491,Tudor Square Tenby,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.03
604491,Tudor Square Tenby,2023-06-16T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
604491,Tudor Square Tenby,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.5
604491,Tudor Square Tenby,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,93.7
604491,Tudor Square Tenby,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.5
604491,Tudor Square Tenby,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.63
604491,Tudor Square Tenby,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.53
604491,Tudor Square Tenby,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.12
604491,Tudor Square Tenby,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,61.45
604491,Tudor Square Tenby,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.19
604491,Tudor Square Tenby,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.94
604491,Tudor Square Tenby,2023-06-16T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,86.5
604491,Tudor Square Tenby,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,269.5
604491,Tudor Square Tenby,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,201.8
604491,Tudor Square Tenby,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,172.9
604491,Tudor Square Tenby,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
604491,Tudor Square Tenby,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
604491,Tudor Square Tenby,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.08
604491,Tudor Square Tenby,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
604491,Tudor Square Tenby,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.71
604491,Tudor Square Tenby,2023-06-16T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
604491,Tudor Square Tenby,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
604491,Tudor Square Tenby,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
604491,Tudor Square Tenby,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
604491,Tudor Square Tenby,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
604491,Tudor Square Tenby,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.37
604491,Tudor Square Tenby,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
604491,Tudor Square Tenby,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
604491,Tudor Square Tenby,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.94
604491,Tudor Square Tenby,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
604491,Tudor Square Tenby,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
604491,Tudor Square Tenby,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
604491,Tudor Square Tenby,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
604491,Tudor Square Tenby,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,42.3
604491,Tudor Square Tenby,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
604491,Tudor Square Tenby,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
604491,Tudor Square Tenby,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
604491,Tudor Square Tenby,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
604491,Tudor Square Tenby,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
604491,Tudor Square Tenby,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
604491,Tudor Square Tenby,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.31
604491,Tudor Square Tenby,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.53
604491,Tudor Square Tenby,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.23
604491,Tudor Square Tenby,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,119.53
604491,Tudor Square Tenby,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,107.46
604491,Tudor Square Tenby,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,92.79
604491,Tudor Square Tenby,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,156.3
604491,Tudor Square Tenby,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,503.9
604491,Tudor Square Tenby,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,463.7
604491,Tudor Square Tenby,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,390.1
604491,Tudor Square Tenby,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.17
604491,Tudor Square Tenby,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.37
604491,Tudor Square Tenby,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.49
604491,Tudor Square Tenby,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.45
604491,Tudor Square Tenby,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.99
604491,Tudor Square Tenby,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.85
604491,Tudor Square Tenby,2023-06-16T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
604491,Tudor Square Tenby,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.0
604491,Tudor Square Tenby,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,95.4
604491,Tudor Square Tenby,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.0
604491,Tudor Square Tenby,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.04
604491,Tudor Square Tenby,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.24
604491,Tudor Square Tenby,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.54
604491,Tudor Square Tenby,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,59.87
604491,Tudor Square Tenby,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.39
604491,Tudor Square Tenby,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,42.38
604491,Tudor Square Tenby,2023-06-16T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,80.7
604491,Tudor Square Tenby,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,261.9
604491,Tudor Square Tenby,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,198.8
604491,Tudor Square Tenby,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,178.5
604491,Tudor Square Tenby,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
604491,Tudor Square Tenby,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
604491,Tudor Square Tenby,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
604491,Tudor Square Tenby,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
604491,Tudor Square Tenby,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.67
604491,Tudor Square Tenby,2023-06-16T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
604491,Tudor Square Tenby,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
604491,Tudor Square Tenby,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
604491,Tudor Square Tenby,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
604491,Tudor Square Tenby,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
604491,Tudor Square Tenby,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.81
604491,Tudor Square Tenby,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
604491,Tudor Square Tenby,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.22
604491,Tudor Square Tenby,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
604491,Tudor Square Tenby,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
604491,Tudor Square Tenby,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
604491,Tudor Square Tenby,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
604491,Tudor Square Tenby,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
604491,Tudor Square Tenby,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,42.3
604491,Tudor Square Tenby,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
604491,Tudor Square Tenby,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
604491,Tudor Square Tenby,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
604491,Tudor Square Tenby,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
604491,Tudor Square Tenby,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
604491,Tudor Square Tenby,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
604491,Tudor Square Tenby,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.06
604491,Tudor Square Tenby,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.6
604491,Tudor Square Tenby,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.09
604491,Tudor Square Tenby,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,117.17
604491,Tudor Square Tenby,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,108.0
604491,Tudor Square Tenby,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,93.79
604491,Tudor Square Tenby,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,144.6
604491,Tudor Square Tenby,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,492.8
604491,Tudor Square Tenby,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,463.7
604491,Tudor Square Tenby,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,394.4
604491,Tudor Square Tenby,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.77
604491,Tudor Square Tenby,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.21
604491,Tudor Square Tenby,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.74
604491,Tudor Square Tenby,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.49
604491,Tudor Square Tenby,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.91
604491,Tudor Square Tenby,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.96
604491,Tudor Square Tenby,2023-06-16T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
604491,Tudor Square Tenby,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.4
604491,Tudor Square Tenby,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,95.2
604491,Tudor Square Tenby,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.8
604491,Tudor Square Tenby,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.82
604491,Tudor Square Tenby,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.79
604491,Tudor Square Tenby,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.18
604491,Tudor Square Tenby,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,59.62
604491,Tudor Square Tenby,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.79
604491,Tudor Square Tenby,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.4
604491,Tudor Square Tenby,2023-06-16T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,73.3
604491,Tudor Square Tenby,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,261.2
604491,Tudor Square Tenby,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,211.1
604491,Tudor Square Tenby,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,159.0
604491,Tudor Square Tenby,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
604491,Tudor Square Tenby,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
604491,Tudor Square Tenby,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
604491,Tudor Square Tenby,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
604491,Tudor Square Tenby,2023-06-16T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
604491,Tudor Square Tenby,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
604491,Tudor Square Tenby,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
604491,Tudor Square Tenby,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
604491,Tudor Square Tenby,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
604491,Tudor Square Tenby,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.96
604491,Tudor Square Tenby,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
604491,Tudor Square Tenby,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
604491,Tudor Square Tenby,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.83
604491,Tudor Square Tenby,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
604491,Tudor Square Tenby,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
604491,Tudor Square Tenby,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
604491,Tudor Square Tenby,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.7
604491,Tudor Square Tenby,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
604491,Tudor Square Tenby,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,42.4
604491,Tudor Square Tenby,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
604491,Tudor Square Tenby,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
604491,Tudor Square Tenby,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
604491,Tudor Square Tenby,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
604491,Tudor Square Tenby,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
604491,Tudor Square Tenby,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
604491,Tudor Square Tenby,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.11
604491,Tudor Square Tenby,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.04
604491,Tudor Square Tenby,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.95
604491,Tudor Square Tenby,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,117.18
604491,Tudor Square Tenby,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,110.77
604491,Tudor Square Tenby,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,89.18
604491,Tudor Square Tenby,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,138.3
604491,Tudor Square Tenby,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,495.5
604491,Tudor Square Tenby,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,474.9
604491,Tudor Square Tenby,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,377.0
604491,Tudor Square Tenby,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.63
604491,Tudor Square Tenby,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.41
604491,Tudor Square Tenby,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.37
604491,Tudor Square Tenby,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.09
604491,Tudor Square Tenby,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.04
604491,Tudor Square Tenby,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.19
604491,Tudor Square Tenby,2023-06-16T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
604491,Tudor Square Tenby,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.0
604491,Tudor Square Tenby,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,92.2
604491,Tudor Square Tenby,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.7
604491,Tudor Square Tenby,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.26
604491,Tudor Square Tenby,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.59
604491,Tudor Square Tenby,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.33
604491,Tudor Square Tenby,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,62.51
604491,Tudor Square Tenby,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.68
604491,Tudor Square Tenby,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.38
604491,Tudor Square Tenby,2023-06-16T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,83.8
604491,Tudor Square Tenby,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,273.2
604491,Tudor Square Tenby,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,216.4
604491,Tudor Square Tenby,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,163.3
604491,Tudor Square Tenby,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
604491,Tudor Square Tenby,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
604491,Tudor Square Tenby,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
604491,Tudor Square Tenby,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.79
604491,Tudor Square Tenby,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
604491,Tudor Square Tenby,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.38
604491,Tudor Square Tenby,2023-06-16T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
604491,Tudor Square Tenby,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
604491,Tudor Square Tenby,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
604491,Tudor Square Tenby,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
604491,Tudor Square Tenby,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
604491,Tudor Square Tenby,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.27
604491,Tudor Square Tenby,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
604491,Tudor Square Tenby,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
604491,Tudor Square Tenby,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.53
604491,Tudor Square Tenby,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
604491,Tudor Square Tenby,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
604491,Tudor Square Tenby,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
604491,Tudor Square Tenby,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
604491,Tudor Square Tenby,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
604491,Tudor Square Tenby,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,42.5
604491,Tudor Square Tenby,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
604491,Tudor Square Tenby,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
604491,Tudor Square Tenby,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
604491,Tudor Square Tenby,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
604491,Tudor Square Tenby,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
604491,Tudor Square Tenby,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
604491,Tudor Square Tenby,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.83
604491,Tudor Square Tenby,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.55
604491,Tudor Square Tenby,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.22
604491,Tudor Square Tenby,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,120.9
604491,Tudor Square Tenby,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,109.61
604491,Tudor Square Tenby,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,89.75
604491,Tudor Square Tenby,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,153.0
604491,Tudor Square Tenby,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,513.0
604491,Tudor Square Tenby,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,472.6
604491,Tudor Square Tenby,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,379.9
604491,Tudor Square Tenby,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.99
604491,Tudor Square Tenby,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.45
604491,Tudor Square Tenby,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.19
604491,Tudor Square Tenby,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.66
604491,Tudor Square Tenby,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.15
604491,Tudor Square Tenby,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.4
604491,Tudor Square Tenby,2023-06-16T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
604491,Tudor Square Tenby,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.9
604491,Tudor Square Tenby,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,96.8
604491,Tudor Square Tenby,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.3
604491,Tudor Square Tenby,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.76
604491,Tudor Square Tenby,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.45
604491,Tudor Square Tenby,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.46
604491,Tudor Square Tenby,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,56.02
604491,Tudor Square Tenby,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.1
604491,Tudor Square Tenby,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.54
604491,Tudor Square Tenby,2023-06-16T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,80.7
604491,Tudor Square Tenby,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,246.4
604491,Tudor Square Tenby,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,194.6
604491,Tudor Square Tenby,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,156.6
604491,Tudor Square Tenby,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
604491,Tudor Square Tenby,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
604491,Tudor Square Tenby,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.72
604491,Tudor Square Tenby,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
604491,Tudor Square Tenby,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
604491,Tudor Square Tenby,2023-06-16T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
604491,Tudor Square Tenby,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
604491,Tudor Square Tenby,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
604491,Tudor Square Tenby,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
604491,Tudor Square Tenby,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
604491,Tudor Square Tenby,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.79
604491,Tudor Square Tenby,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
604491,Tudor Square Tenby,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
604491,Tudor Square Tenby,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.2
604491,Tudor Square Tenby,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
604491,Tudor Square Tenby,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
604491,Tudor Square Tenby,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
604491,Tudor Square Tenby,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
604491,Tudor Square Tenby,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,42.6
604491,Tudor Square Tenby,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
604491,Tudor Square Tenby,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
604491,Tudor Square Tenby,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
604491,Tudor Square Tenby,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
604491,Tudor Square Tenby,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
604491,Tudor Square Tenby,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
604491,Tudor Square Tenby,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.5
604491,Tudor Square Tenby,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.65
604491,Tudor Square Tenby,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.94
604491,Tudor Square Tenby,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,118.82
604491,Tudor Square Tenby,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,104.82
604491,Tudor Square Tenby,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,82.99
604491,Tudor Square Tenby,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,162.0
604491,Tudor Square Tenby,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,504.2
604491,Tudor Square Tenby,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,453.5
604491,Tudor Square Tenby,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,352.9
604491,Tudor Square Tenby,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.96
604491,Tudor Square Tenby,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.27
604491,Tudor Square Tenby,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.17
604491,Tudor Square Tenby,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.85
604491,Tudor Square Tenby,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.24
604491,Tudor Square Tenby,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.44
604491,Tudor Square Tenby,2023-06-16T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
604491,Tudor Square Tenby,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.3
604491,Tudor Square Tenby,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,105.8
604491,Tudor Square Tenby,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.5
604491,Tudor Square Tenby,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.14
604491,Tudor Square Tenby,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.74
604491,Tudor Square Tenby,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.12
604491,Tudor Square Tenby,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,60.91
604491,Tudor Square Tenby,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.55
604491,Tudor Square Tenby,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.57
604491,Tudor Square Tenby,2023-06-16T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,90.8
604491,Tudor Square Tenby,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,267.2
604491,Tudor Square Tenby,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,208.1
604491,Tudor Square Tenby,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,147.8
604491,Tudor Square Tenby,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
604491,Tudor Square Tenby,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
604491,Tudor Square Tenby,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.22
604491,Tudor Square Tenby,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
604491,Tudor Square Tenby,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
604491,Tudor Square Tenby,2023-06-16T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
604491,Tudor Square Tenby,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
604491,Tudor Square Tenby,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
604491,Tudor Square Tenby,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
604491,Tudor Square Tenby,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
604491,Tudor Square Tenby,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.42
604491,Tudor Square Tenby,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
604491,Tudor Square Tenby,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.15
604491,Tudor Square Tenby,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
604491,Tudor Square Tenby,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
604491,Tudor Square Tenby,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
604491,Tudor Square Tenby,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
604491,Tudor Square Tenby,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
604491,Tudor Square Tenby,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,42.6
604491,Tudor Square Tenby,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
604491,Tudor Square Tenby,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
604491,Tudor Square Tenby,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
604491,Tudor Square Tenby,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
604491,Tudor Square Tenby,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
604491,Tudor Square Tenby,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
604491,Tudor Square Tenby,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.49
604491,Tudor Square Tenby,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.22
604491,Tudor Square Tenby,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.43
604491,Tudor Square Tenby,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,119.62
604491,Tudor Square Tenby,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,115.31
604491,Tudor Square Tenby,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,78.99
604491,Tudor Square Tenby,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,158.9
604491,Tudor Square Tenby,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,507.0
604491,Tudor Square Tenby,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,496.3
604491,Tudor Square Tenby,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,335.8
604491,Tudor Square Tenby,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.84
604491,Tudor Square Tenby,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.17
604491,Tudor Square Tenby,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.3
604491,Tudor Square Tenby,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.59
604491,Tudor Square Tenby,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.17
604491,Tudor Square Tenby,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.85
604491,Tudor Square Tenby,2023-06-16T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
604491,Tudor Square Tenby,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.4
604491,Tudor Square Tenby,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,109.5
604491,Tudor Square Tenby,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.3
604491,Tudor Square Tenby,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.42
604491,Tudor Square Tenby,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.52
604491,Tudor Square Tenby,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.15
604491,Tudor Square Tenby,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,59.76
604491,Tudor Square Tenby,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.5
604491,Tudor Square Tenby,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.47
604491,Tudor Square Tenby,2023-06-16T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,96.3
604491,Tudor Square Tenby,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,261.2
604491,Tudor Square Tenby,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,184.8
604491,Tudor Square Tenby,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,164.3
604491,Tudor Square Tenby,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
604491,Tudor Square Tenby,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
604491,Tudor Square Tenby,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
604491,Tudor Square Tenby,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.36
604491,Tudor Square Tenby,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
604491,Tudor Square Tenby,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
604491,Tudor Square Tenby,2023-06-16T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
604491,Tudor Square Tenby,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
604491,Tudor Square Tenby,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
604491,Tudor Square Tenby,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
604491,Tudor Square Tenby,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
604491,Tudor Square Tenby,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.63
604491,Tudor Square Tenby,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
604491,Tudor Square Tenby,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
604491,Tudor Square Tenby,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.44
604491,Tudor Square Tenby,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
604491,Tudor Square Tenby,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
604491,Tudor Square Tenby,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
604491,Tudor Square Tenby,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
604491,Tudor Square Tenby,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
604491,Tudor Square Tenby,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,42.7
604491,Tudor Square Tenby,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
604491,Tudor Square Tenby,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
604491,Tudor Square Tenby,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
604491,Tudor Square Tenby,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
604491,Tudor Square Tenby,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
604491,Tudor Square Tenby,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
604491,Tudor Square Tenby,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.66
604491,Tudor Square Tenby,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.07
604491,Tudor Square Tenby,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.33
604491,Tudor Square Tenby,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,123.21
604491,Tudor Square Tenby,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,110.6
604491,Tudor Square Tenby,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,88.62
604491,Tudor Square Tenby,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,171.3
604491,Tudor Square Tenby,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,520.4
604491,Tudor Square Tenby,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,477.7
604491,Tudor Square Tenby,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,375.5
604491,Tudor Square Tenby,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.18
604491,Tudor Square Tenby,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.4
604491,Tudor Square Tenby,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.73
