Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.18
604491,Tudor Square Tenby,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.94
604491,Tudor Square Tenby,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.76
604491,Tudor Square Tenby,2023-06-16T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
604491,Tudor Square Tenby,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.2
604491,Tudor Square Tenby,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,108.3
604491,Tudor Square Tenby,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.8
604491,Tudor Square Tenby,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.79
604491,Tudor Square Tenby,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.65
604491,Tudor Square Tenby,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.04
604491,Tudor Square Tenby,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,67.94
604491,Tudor Square Tenby,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,54.23
604491,Tudor Square Tenby,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,42.73
604491,Tudor Square Tenby,2023-06-16T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,89.3
604491,Tudor Square Tenby,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,293.4
604491,Tudor Square Tenby,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,231.5
604491,Tudor Square Tenby,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,180.7
604491,Tudor Square Tenby,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
604491,Tudor Square Tenby,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
604491,Tudor Square Tenby,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
604491,Tudor Square Tenby,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
604491,Tudor Square Tenby,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
604491,Tudor Square Tenby,2023-06-16T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
604491,Tudor Square Tenby,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
604491,Tudor Square Tenby,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
604491,Tudor Square Tenby,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
604491,Tudor Square Tenby,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
604491,Tudor Square Tenby,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.46
604491,Tudor Square Tenby,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
604491,Tudor Square Tenby,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
604491,Tudor Square Tenby,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.06
604491,Tudor Square Tenby,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
604491,Tudor Square Tenby,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
604491,Tudor Square Tenby,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
604491,Tudor Square Tenby,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
604491,Tudor Square Tenby,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
604491,Tudor Square Tenby,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,42.8
604491,Tudor Square Tenby,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
604491,Tudor Square Tenby,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
604491,Tudor Square Tenby,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
604491,Tudor Square Tenby,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
604491,Tudor Square Tenby,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
604491,Tudor Square Tenby,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
604491,Tudor Square Tenby,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.01
604491,Tudor Square Tenby,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.42
604491,Tudor Square Tenby,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.64
604491,Tudor Square Tenby,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,127.71
604491,Tudor Square Tenby,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,121.96
604491,Tudor Square Tenby,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,91.85
604491,Tudor Square Tenby,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,135.0
604491,Tudor Square Tenby,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,538.3
604491,Tudor Square Tenby,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,522.8
604491,Tudor Square Tenby,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,388.7
604491,Tudor Square Tenby,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.26
604491,Tudor Square Tenby,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.24
604491,Tudor Square Tenby,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.93
604491,Tudor Square Tenby,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.41
604491,Tudor Square Tenby,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.94
604491,Tudor Square Tenby,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.35
604491,Tudor Square Tenby,2023-06-16T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
604491,Tudor Square Tenby,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.3
604491,Tudor Square Tenby,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,108.1
604491,Tudor Square Tenby,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.9
604491,Tudor Square Tenby,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.53
604491,Tudor Square Tenby,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.42
604491,Tudor Square Tenby,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.83
604491,Tudor Square Tenby,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,65.1
604491,Tudor Square Tenby,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,57.65
604491,Tudor Square Tenby,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,45.1
604491,Tudor Square Tenby,2023-06-16T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,71.4
604491,Tudor Square Tenby,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,284.0
604491,Tudor Square Tenby,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,245.7
604491,Tudor Square Tenby,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,192.3
604491,Tudor Square Tenby,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
604491,Tudor Square Tenby,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
604491,Tudor Square Tenby,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
604491,Tudor Square Tenby,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
604491,Tudor Square Tenby,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
604491,Tudor Square Tenby,2023-06-16T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
604491,Tudor Square Tenby,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
604491,Tudor Square Tenby,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
604491,Tudor Square Tenby,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
604491,Tudor Square Tenby,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
604491,Tudor Square Tenby,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.63
604491,Tudor Square Tenby,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
604491,Tudor Square Tenby,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
604491,Tudor Square Tenby,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.06
604491,Tudor Square Tenby,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
604491,Tudor Square Tenby,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
604491,Tudor Square Tenby,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
604491,Tudor Square Tenby,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
604491,Tudor Square Tenby,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
604491,Tudor Square Tenby,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,42.8
604491,Tudor Square Tenby,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
604491,Tudor Square Tenby,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
604491,Tudor Square Tenby,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
604491,Tudor Square Tenby,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
604491,Tudor Square Tenby,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
604491,Tudor Square Tenby,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
604491,Tudor Square Tenby,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.93
604491,Tudor Square Tenby,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.14
604491,Tudor Square Tenby,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.02
604491,Tudor Square Tenby,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,125.63
604491,Tudor Square Tenby,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,127.22
604491,Tudor Square Tenby,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,95.28
604491,Tudor Square Tenby,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,117.9
604491,Tudor Square Tenby,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,531.1
604491,Tudor Square Tenby,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,545.2
604491,Tudor Square Tenby,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,404.0
604491,Tudor Square Tenby,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.62
604491,Tudor Square Tenby,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.74
604491,Tudor Square Tenby,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.8
604491,Tudor Square Tenby,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.93
604491,Tudor Square Tenby,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.25
604491,Tudor Square Tenby,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.34
604491,Tudor Square Tenby,2023-06-16T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.9
604491,Tudor Square Tenby,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.9
604491,Tudor Square Tenby,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,109.7
604491,Tudor Square Tenby,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.6
604491,Tudor Square Tenby,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.0
604491,Tudor Square Tenby,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.74
604491,Tudor Square Tenby,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.44
604491,Tudor Square Tenby,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,61.91
604491,Tudor Square Tenby,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,54.85
604491,Tudor Square Tenby,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.39
604491,Tudor Square Tenby,2023-06-16T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,77.4
604491,Tudor Square Tenby,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,272.6
604491,Tudor Square Tenby,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,233.8
604491,Tudor Square Tenby,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,167.5
604491,Tudor Square Tenby,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
604491,Tudor Square Tenby,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
604491,Tudor Square Tenby,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.24
604491,Tudor Square Tenby,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
604491,Tudor Square Tenby,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
604491,Tudor Square Tenby,2023-06-16T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
604491,Tudor Square Tenby,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
604491,Tudor Square Tenby,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
604491,Tudor Square Tenby,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
604491,Tudor Square Tenby,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
604491,Tudor Square Tenby,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.39
604491,Tudor Square Tenby,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
604491,Tudor Square Tenby,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.13
604491,Tudor Square Tenby,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
604491,Tudor Square Tenby,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
604491,Tudor Square Tenby,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
604491,Tudor Square Tenby,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.7
604491,Tudor Square Tenby,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
604491,Tudor Square Tenby,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,42.8
604491,Tudor Square Tenby,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
604491,Tudor Square Tenby,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
604491,Tudor Square Tenby,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
604491,Tudor Square Tenby,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
604491,Tudor Square Tenby,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
604491,Tudor Square Tenby,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
604491,Tudor Square Tenby,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.23
604491,Tudor Square Tenby,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.1
604491,Tudor Square Tenby,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.4
604491,Tudor Square Tenby,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,124.12
604491,Tudor Square Tenby,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,122.91
604491,Tudor Square Tenby,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,88.33
604491,Tudor Square Tenby,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,140.7
604491,Tudor Square Tenby,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,526.2
604491,Tudor Square Tenby,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,527.9
604491,Tudor Square Tenby,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,373.2
604491,Tudor Square Tenby,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.38
604491,Tudor Square Tenby,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.08
604491,Tudor Square Tenby,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.07
604491,Tudor Square Tenby,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.45
604491,Tudor Square Tenby,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.18
604491,Tudor Square Tenby,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.65
604491,Tudor Square Tenby,2023-06-16T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
604491,Tudor Square Tenby,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.3
604491,Tudor Square Tenby,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,93.3
604491,Tudor Square Tenby,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.2
604491,Tudor Square Tenby,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.24
604491,Tudor Square Tenby,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.82
604491,Tudor Square Tenby,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.77
604491,Tudor Square Tenby,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,58.27
604491,Tudor Square Tenby,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.68
604491,Tudor Square Tenby,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.64
604491,Tudor Square Tenby,2023-06-16T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,77.3
604491,Tudor Square Tenby,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,256.5
604491,Tudor Square Tenby,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,212.4
604491,Tudor Square Tenby,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,152.0
604491,Tudor Square Tenby,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604491,Tudor Square Tenby,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
604491,Tudor Square Tenby,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.55
604491,Tudor Square Tenby,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
604491,Tudor Square Tenby,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
604491,Tudor Square Tenby,2023-06-16T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
604491,Tudor Square Tenby,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
604491,Tudor Square Tenby,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
604491,Tudor Square Tenby,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
604491,Tudor Square Tenby,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
604491,Tudor Square Tenby,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.38
604491,Tudor Square Tenby,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
604491,Tudor Square Tenby,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
604491,Tudor Square Tenby,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.84
604491,Tudor Square Tenby,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
604491,Tudor Square Tenby,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
604491,Tudor Square Tenby,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
604491,Tudor Square Tenby,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
604491,Tudor Square Tenby,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
604491,Tudor Square Tenby,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,42.7
604491,Tudor Square Tenby,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
604491,Tudor Square Tenby,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
604491,Tudor Square Tenby,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
604491,Tudor Square Tenby,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
604491,Tudor Square Tenby,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
604491,Tudor Square Tenby,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
604491,Tudor Square Tenby,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.5
604491,Tudor Square Tenby,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.27
604491,Tudor Square Tenby,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.81
604491,Tudor Square Tenby,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,119.31
604491,Tudor Square Tenby,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,110.21
604491,Tudor Square Tenby,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,84.63
604491,Tudor Square Tenby,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,143.1
604491,Tudor Square Tenby,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,505.3
604491,Tudor Square Tenby,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,475.7
604491,Tudor Square Tenby,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,358.7
604491,Tudor Square Tenby,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.44
604491,Tudor Square Tenby,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.04
604491,Tudor Square Tenby,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.85
604491,Tudor Square Tenby,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.91
604491,Tudor Square Tenby,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.85
604491,Tudor Square Tenby,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.14
604491,Tudor Square Tenby,2023-06-16T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
604491,Tudor Square Tenby,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.3
604491,Tudor Square Tenby,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,108.1
604491,Tudor Square Tenby,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.8
604491,Tudor Square Tenby,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.27
604491,Tudor Square Tenby,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.1
604491,Tudor Square Tenby,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.69
604491,Tudor Square Tenby,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,58.89
604491,Tudor Square Tenby,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,52.54
604491,Tudor Square Tenby,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.76
604491,Tudor Square Tenby,2023-06-16T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,74.0
604491,Tudor Square Tenby,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,259.2
604491,Tudor Square Tenby,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,224.0
604491,Tudor Square Tenby,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,151.9
604491,Tudor Square Tenby,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604491,Tudor Square Tenby,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
604491,Tudor Square Tenby,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
604491,Tudor Square Tenby,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.46
604491,Tudor Square Tenby,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
604491,Tudor Square Tenby,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.46
604491,Tudor Square Tenby,2023-06-16T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
604491,Tudor Square Tenby,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
604491,Tudor Square Tenby,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
604491,Tudor Square Tenby,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
604491,Tudor Square Tenby,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
604491,Tudor Square Tenby,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.39
604491,Tudor Square Tenby,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
604491,Tudor Square Tenby,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.08
604491,Tudor Square Tenby,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
604491,Tudor Square Tenby,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
604491,Tudor Square Tenby,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
604491,Tudor Square Tenby,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
604491,Tudor Square Tenby,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
604491,Tudor Square Tenby,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,42.7
604491,Tudor Square Tenby,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
604491,Tudor Square Tenby,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
604491,Tudor Square Tenby,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
604491,Tudor Square Tenby,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
604491,Tudor Square Tenby,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
604491,Tudor Square Tenby,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
604491,Tudor Square Tenby,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.08
604491,Tudor Square Tenby,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.38
604491,Tudor Square Tenby,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.96
604491,Tudor Square Tenby,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,118.59
604491,Tudor Square Tenby,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,120.73
604491,Tudor Square Tenby,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,87.18
604491,Tudor Square Tenby,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,125.6
604491,Tudor Square Tenby,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,503.5
604491,Tudor Square Tenby,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,518.4
604491,Tudor Square Tenby,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,369.1
604491,Tudor Square Tenby,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.8
604491,Tudor Square Tenby,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.97
604491,Tudor Square Tenby,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.51
604491,Tudor Square Tenby,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.07
604491,Tudor Square Tenby,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.33
604491,Tudor Square Tenby,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.44
604491,Tudor Square Tenby,2023-06-16T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.3
604491,Tudor Square Tenby,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.5
604491,Tudor Square Tenby,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,103.0
604491,Tudor Square Tenby,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.9
604491,Tudor Square Tenby,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.88
604491,Tudor Square Tenby,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.59
604491,Tudor Square Tenby,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.58
604491,Tudor Square Tenby,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,71.49
604491,Tudor Square Tenby,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,58.91
604491,Tudor Square Tenby,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,42.14
604491,Tudor Square Tenby,2023-06-16T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,95.1
604491,Tudor Square Tenby,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,309.6
604491,Tudor Square Tenby,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,251.0
604491,Tudor Square Tenby,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,179.5
604491,Tudor Square Tenby,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
604491,Tudor Square Tenby,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.93
604491,Tudor Square Tenby,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
604491,Tudor Square Tenby,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
604491,Tudor Square Tenby,2023-06-16T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,64.4
604491,Tudor Square Tenby,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.0
604491,Tudor Square Tenby,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
604491,Tudor Square Tenby,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
604491,Tudor Square Tenby,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
604491,Tudor Square Tenby,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.01
604491,Tudor Square Tenby,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
604491,Tudor Square Tenby,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.62
604491,Tudor Square Tenby,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
604491,Tudor Square Tenby,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
604491,Tudor Square Tenby,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
604491,Tudor Square Tenby,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
604491,Tudor Square Tenby,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
604491,Tudor Square Tenby,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,42.8
604491,Tudor Square Tenby,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
604491,Tudor Square Tenby,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
604491,Tudor Square Tenby,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
604491,Tudor Square Tenby,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
604491,Tudor Square Tenby,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
604491,Tudor Square Tenby,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.62
604491,Tudor Square Tenby,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.08
604491,Tudor Square Tenby,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.92
604491,Tudor Square Tenby,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,145.42
604491,Tudor Square Tenby,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,122.54
604491,Tudor Square Tenby,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,92.2
604491,Tudor Square Tenby,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,191.0
604491,Tudor Square Tenby,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,614.0
604491,Tudor Square Tenby,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,528.0
604491,Tudor Square Tenby,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,391.9
604491,Tudor Square Tenby,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.42
604491,Tudor Square Tenby,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.68
604491,Tudor Square Tenby,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.51
604491,Tudor Square Tenby,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.17
604491,Tudor Square Tenby,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.33
604491,Tudor Square Tenby,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.82
604491,Tudor Square Tenby,2023-06-16T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
604491,Tudor Square Tenby,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.3
604491,Tudor Square Tenby,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,106.0
604491,Tudor Square Tenby,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.8
604491,Tudor Square Tenby,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.28
604491,Tudor Square Tenby,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.6
604491,Tudor Square Tenby,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.78
604491,Tudor Square Tenby,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,67.21
604491,Tudor Square Tenby,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,58.75
604491,Tudor Square Tenby,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.7
604491,Tudor Square Tenby,2023-06-16T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,84.6
604491,Tudor Square Tenby,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,294.9
604491,Tudor Square Tenby,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,248.3
604491,Tudor Square Tenby,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,160.9
604491,Tudor Square Tenby,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
604491,Tudor Square Tenby,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
604491,Tudor Square Tenby,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.07
604491,Tudor Square Tenby,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
604491,Tudor Square Tenby,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
604491,Tudor Square Tenby,2023-06-16T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
604491,Tudor Square Tenby,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
604491,Tudor Square Tenby,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
604491,Tudor Square Tenby,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
604491,Tudor Square Tenby,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
604491,Tudor Square Tenby,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.42
604491,Tudor Square Tenby,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
604491,Tudor Square Tenby,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.25
604491,Tudor Square Tenby,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
604491,Tudor Square Tenby,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
604491,Tudor Square Tenby,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
604491,Tudor Square Tenby,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.7
604491,Tudor Square Tenby,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
604491,Tudor Square Tenby,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,42.8
604491,Tudor Square Tenby,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
604491,Tudor Square Tenby,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
604491,Tudor Square Tenby,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
604491,Tudor Square Tenby,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
604491,Tudor Square Tenby,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
604491,Tudor Square Tenby,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
604491,Tudor Square Tenby,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.39
604491,Tudor Square Tenby,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.95
604491,Tudor Square Tenby,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.29
604491,Tudor Square Tenby,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,134.79
604491,Tudor Square Tenby,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,126.06
604491,Tudor Square Tenby,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,88.85
604491,Tudor Square Tenby,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,150.9
604491,Tudor Square Tenby,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,572.9
604491,Tudor Square Tenby,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,538.5
604491,Tudor Square Tenby,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,378.4
604491,Tudor Square Tenby,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.55
604491,Tudor Square Tenby,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.13
604491,Tudor Square Tenby,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.65
604491,Tudor Square Tenby,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.32
604491,Tudor Square Tenby,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.66
604491,Tudor Square Tenby,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.7
604491,Tudor Square Tenby,2023-06-16T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.0
604491,Tudor Square Tenby,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.8
604491,Tudor Square Tenby,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,103.7
604491,Tudor Square Tenby,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.7
604491,Tudor Square Tenby,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.06
604491,Tudor Square Tenby,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.39
604491,Tudor Square Tenby,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.7
604491,Tudor Square Tenby,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,70.26
604491,Tudor Square Tenby,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,55.15
604491,Tudor Square Tenby,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.4
604491,Tudor Square Tenby,2023-06-16T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,96.8
604491,Tudor Square Tenby,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,306.0
604491,Tudor Square Tenby,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,232.8
604491,Tudor Square Tenby,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,163.1
604491,Tudor Square Tenby,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
604491,Tudor Square Tenby,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
604491,Tudor Square Tenby,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.14
604491,Tudor Square Tenby,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
604491,Tudor Square Tenby,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
604491,Tudor Square Tenby,2023-06-16T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
604491,Tudor Square Tenby,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
604491,Tudor Square Tenby,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
604491,Tudor Square Tenby,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
604491,Tudor Square Tenby,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
604491,Tudor Square Tenby,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.66
604491,Tudor Square Tenby,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
604491,Tudor Square Tenby,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.82
604491,Tudor Square Tenby,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
604491,Tudor Square Tenby,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
604491,Tudor Square Tenby,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
604491,Tudor Square Tenby,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.8
604491,Tudor Square Tenby,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
604491,Tudor Square Tenby,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,42.8
604491,Tudor Square Tenby,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
604491,Tudor Square Tenby,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
604491,Tudor Square Tenby,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
604491,Tudor Square Tenby,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
604491,Tudor Square Tenby,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
604491,Tudor Square Tenby,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
604491,Tudor Square Tenby,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.57
604491,Tudor Square Tenby,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.77
604491,Tudor Square Tenby,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.61
604491,Tudor Square Tenby,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,128.21
604491,Tudor Square Tenby,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,121.75
604491,Tudor Square Tenby,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,84.04
604491,Tudor Square Tenby,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,149.1
604491,Tudor Square Tenby,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,543.6
604491,Tudor Square Tenby,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,521.0
604491,Tudor Square Tenby,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,355.7
604491,Tudor Square Tenby,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.44
604491,Tudor Square Tenby,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.86
604491,Tudor Square Tenby,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.32
604491,Tudor Square Tenby,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.72
604491,Tudor Square Tenby,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.56
604491,Tudor Square Tenby,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.68
604491,Tudor Square Tenby,2023-06-16T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
604491,Tudor Square Tenby,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.7
604491,Tudor Square Tenby,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,103.0
604491,Tudor Square Tenby,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.5
604491,Tudor Square Tenby,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.32
604491,Tudor Square Tenby,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.47
604491,Tudor Square Tenby,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.38
604491,Tudor Square Tenby,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,63.19
604491,Tudor Square Tenby,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,59.49
604491,Tudor Square Tenby,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.17
604491,Tudor Square Tenby,2023-06-16T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,82.9
604491,Tudor Square Tenby,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,275.4
604491,Tudor Square Tenby,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,251.6
604491,Tudor Square Tenby,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,144.7
604491,Tudor Square Tenby,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
604491,Tudor Square Tenby,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
604491,Tudor Square Tenby,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
604491,Tudor Square Tenby,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
604491,Tudor Square Tenby,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
604491,Tudor Square Tenby,2023-06-16T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
604491,Tudor Square Tenby,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
604491,Tudor Square Tenby,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
604491,Tudor Square Tenby,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
604491,Tudor Square Tenby,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
604491,Tudor Square Tenby,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.76
604491,Tudor Square Tenby,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
604491,Tudor Square Tenby,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.46
604491,Tudor Square Tenby,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
604491,Tudor Square Tenby,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.4
604491,Tudor Square Tenby,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
604491,Tudor Square Tenby,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.8
604491,Tudor Square Tenby,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
604491,Tudor Square Tenby,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,42.8
604491,Tudor Square Tenby,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
604491,Tudor Square Tenby,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
604491,Tudor Square Tenby,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
604491,Tudor Square Tenby,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
604491,Tudor Square Tenby,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
604491,Tudor Square Tenby,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.78
604491,Tudor Square Tenby,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.53
604491,Tudor Square Tenby,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.12
604491,Tudor Square Tenby,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,126.23
604491,Tudor Square Tenby,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,128.26
604491,Tudor Square Tenby,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,87.79
604491,Tudor Square Tenby,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,126.9
604491,Tudor Square Tenby,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,533.5
604491,Tudor Square Tenby,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,548.9
604491,Tudor Square Tenby,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,370.7
604491,Tudor Square Tenby,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.28
604491,Tudor Square Tenby,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.12
604491,Tudor Square Tenby,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.79
604491,Tudor Square Tenby,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.37
