Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.07
604491,Tudor Square Tenby,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.51
604491,Tudor Square Tenby,2023-06-16T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
604491,Tudor Square Tenby,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.0
604491,Tudor Square Tenby,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,109.0
604491,Tudor Square Tenby,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.5
604491,Tudor Square Tenby,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.54
604491,Tudor Square Tenby,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.03
604491,Tudor Square Tenby,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.35
604491,Tudor Square Tenby,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,62.2
604491,Tudor Square Tenby,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,52.61
604491,Tudor Square Tenby,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,42.9
604491,Tudor Square Tenby,2023-06-16T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,77.8
604491,Tudor Square Tenby,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,271.9
604491,Tudor Square Tenby,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,224.6
604491,Tudor Square Tenby,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,183.1
604491,Tudor Square Tenby,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
604491,Tudor Square Tenby,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
604491,Tudor Square Tenby,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
604491,Tudor Square Tenby,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.05
604491,Tudor Square Tenby,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
604491,Tudor Square Tenby,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
604491,Tudor Square Tenby,2023-06-16T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
604491,Tudor Square Tenby,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
604491,Tudor Square Tenby,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
604491,Tudor Square Tenby,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
604491,Tudor Square Tenby,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
604491,Tudor Square Tenby,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.93
604491,Tudor Square Tenby,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
604491,Tudor Square Tenby,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
604491,Tudor Square Tenby,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.0
604491,Tudor Square Tenby,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.14
604491,Tudor Square Tenby,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
604491,Tudor Square Tenby,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
604491,Tudor Square Tenby,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.9
604491,Tudor Square Tenby,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
604491,Tudor Square Tenby,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,42.8
604491,Tudor Square Tenby,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
604491,Tudor Square Tenby,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604491,Tudor Square Tenby,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
604491,Tudor Square Tenby,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
604491,Tudor Square Tenby,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
604491,Tudor Square Tenby,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.87
604491,Tudor Square Tenby,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.1
604491,Tudor Square Tenby,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.25
604491,Tudor Square Tenby,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,125.81
604491,Tudor Square Tenby,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,124.74
604491,Tudor Square Tenby,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,96.33
604491,Tudor Square Tenby,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,126.4
604491,Tudor Square Tenby,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,533.8
604491,Tudor Square Tenby,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,536.1
604491,Tudor Square Tenby,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,408.5
604491,Tudor Square Tenby,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.66
604491,Tudor Square Tenby,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.07
604491,Tudor Square Tenby,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.07
604491,Tudor Square Tenby,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.44
604491,Tudor Square Tenby,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.26
604491,Tudor Square Tenby,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.5
604491,Tudor Square Tenby,2023-06-16T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
604491,Tudor Square Tenby,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.6
604491,Tudor Square Tenby,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,101.8
604491,Tudor Square Tenby,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.3
604491,Tudor Square Tenby,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.09
604491,Tudor Square Tenby,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.54
604491,Tudor Square Tenby,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.19
604491,Tudor Square Tenby,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,59.01
604491,Tudor Square Tenby,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.94
604491,Tudor Square Tenby,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.58
604491,Tudor Square Tenby,2023-06-16T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,75.8
604491,Tudor Square Tenby,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,259.3
604491,Tudor Square Tenby,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,217.1
604491,Tudor Square Tenby,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,159.1
604491,Tudor Square Tenby,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
604491,Tudor Square Tenby,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
604491,Tudor Square Tenby,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.15
604491,Tudor Square Tenby,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
604491,Tudor Square Tenby,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.52
604491,Tudor Square Tenby,2023-06-16T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
604491,Tudor Square Tenby,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
604491,Tudor Square Tenby,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
604491,Tudor Square Tenby,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
604491,Tudor Square Tenby,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
604491,Tudor Square Tenby,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.61
604491,Tudor Square Tenby,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
604491,Tudor Square Tenby,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.11
604491,Tudor Square Tenby,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.75
604491,Tudor Square Tenby,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.16
604491,Tudor Square Tenby,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
604491,Tudor Square Tenby,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
604491,Tudor Square Tenby,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.7
604491,Tudor Square Tenby,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
604491,Tudor Square Tenby,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,42.8
604491,Tudor Square Tenby,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
604491,Tudor Square Tenby,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
604491,Tudor Square Tenby,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
604491,Tudor Square Tenby,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
604491,Tudor Square Tenby,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
604491,Tudor Square Tenby,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
604491,Tudor Square Tenby,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.98
604491,Tudor Square Tenby,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.92
604491,Tudor Square Tenby,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.16
604491,Tudor Square Tenby,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,131.79
604491,Tudor Square Tenby,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,121.78
604491,Tudor Square Tenby,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,100.65
604491,Tudor Square Tenby,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,143.1
604491,Tudor Square Tenby,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,556.9
604491,Tudor Square Tenby,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,522.7
604491,Tudor Square Tenby,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,424.2
604491,Tudor Square Tenby,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.93
604491,Tudor Square Tenby,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.81
604491,Tudor Square Tenby,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.2
604491,Tudor Square Tenby,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.93
604491,Tudor Square Tenby,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.91
604491,Tudor Square Tenby,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.09
604491,Tudor Square Tenby,2023-06-16T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
604491,Tudor Square Tenby,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.2
604491,Tudor Square Tenby,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,91.9
604491,Tudor Square Tenby,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.3
604491,Tudor Square Tenby,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.47
604491,Tudor Square Tenby,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.72
604491,Tudor Square Tenby,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.13
604491,Tudor Square Tenby,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,61.76
604491,Tudor Square Tenby,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,56.4
604491,Tudor Square Tenby,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,42.03
604491,Tudor Square Tenby,2023-06-16T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,70.5
604491,Tudor Square Tenby,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,270.9
604491,Tudor Square Tenby,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,238.4
604491,Tudor Square Tenby,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,177.2
604491,Tudor Square Tenby,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
604491,Tudor Square Tenby,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
604491,Tudor Square Tenby,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.82
604491,Tudor Square Tenby,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
604491,Tudor Square Tenby,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.85
604491,Tudor Square Tenby,2023-06-16T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.4
604491,Tudor Square Tenby,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
604491,Tudor Square Tenby,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
604491,Tudor Square Tenby,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
604491,Tudor Square Tenby,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.17
604491,Tudor Square Tenby,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
604491,Tudor Square Tenby,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.92
604491,Tudor Square Tenby,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.57
604491,Tudor Square Tenby,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.08
604491,Tudor Square Tenby,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
604491,Tudor Square Tenby,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
604491,Tudor Square Tenby,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.3
604491,Tudor Square Tenby,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
604491,Tudor Square Tenby,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,42.8
604491,Tudor Square Tenby,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
604491,Tudor Square Tenby,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
604491,Tudor Square Tenby,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
604491,Tudor Square Tenby,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
604491,Tudor Square Tenby,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
604491,Tudor Square Tenby,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
604491,Tudor Square Tenby,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.83
604491,Tudor Square Tenby,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.15
604491,Tudor Square Tenby,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.79
604491,Tudor Square Tenby,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,135.93
604491,Tudor Square Tenby,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,122.73
604491,Tudor Square Tenby,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,103.25
604491,Tudor Square Tenby,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,140.4
604491,Tudor Square Tenby,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,573.7
604491,Tudor Square Tenby,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,524.9
604491,Tudor Square Tenby,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,432.9
604491,Tudor Square Tenby,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.62
604491,Tudor Square Tenby,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.82
604491,Tudor Square Tenby,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,6.01
604491,Tudor Square Tenby,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.76
604491,Tudor Square Tenby,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.61
604491,Tudor Square Tenby,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.95
604491,Tudor Square Tenby,2023-06-16T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
604491,Tudor Square Tenby,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.8
604491,Tudor Square Tenby,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.5
604491,Tudor Square Tenby,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.5
604491,Tudor Square Tenby,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.75
604491,Tudor Square Tenby,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.32
604491,Tudor Square Tenby,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.35
604491,Tudor Square Tenby,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,59.79
604491,Tudor Square Tenby,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.79
604491,Tudor Square Tenby,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,43.81
604491,Tudor Square Tenby,2023-06-16T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,75.4
604491,Tudor Square Tenby,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,260.8
604491,Tudor Square Tenby,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,210.7
604491,Tudor Square Tenby,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,185.1
604491,Tudor Square Tenby,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
604491,Tudor Square Tenby,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
604491,Tudor Square Tenby,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
604491,Tudor Square Tenby,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.46
604491,Tudor Square Tenby,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
604491,Tudor Square Tenby,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.69
604491,Tudor Square Tenby,2023-06-16T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.7
604491,Tudor Square Tenby,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
604491,Tudor Square Tenby,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
604491,Tudor Square Tenby,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.5
604491,Tudor Square Tenby,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
604491,Tudor Square Tenby,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.38
604491,Tudor Square Tenby,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
604491,Tudor Square Tenby,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.09
604491,Tudor Square Tenby,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.36
604491,Tudor Square Tenby,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.82
604491,Tudor Square Tenby,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
604491,Tudor Square Tenby,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.6
604491,Tudor Square Tenby,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.0
604491,Tudor Square Tenby,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
604491,Tudor Square Tenby,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,42.7
604491,Tudor Square Tenby,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604491,Tudor Square Tenby,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
604491,Tudor Square Tenby,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
604491,Tudor Square Tenby,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
604491,Tudor Square Tenby,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
604491,Tudor Square Tenby,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
604491,Tudor Square Tenby,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.02
604491,Tudor Square Tenby,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.37
604491,Tudor Square Tenby,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.65
604491,Tudor Square Tenby,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,133.22
604491,Tudor Square Tenby,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,114.17
604491,Tudor Square Tenby,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,109.92
604491,Tudor Square Tenby,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,134.7
604491,Tudor Square Tenby,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,559.8
604491,Tudor Square Tenby,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,488.5
604491,Tudor Square Tenby,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,460.6
604491,Tudor Square Tenby,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.32
604491,Tudor Square Tenby,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.6
604491,Tudor Square Tenby,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.49
604491,Tudor Square Tenby,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.69
604491,Tudor Square Tenby,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.84
604491,Tudor Square Tenby,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.88
604491,Tudor Square Tenby,2023-06-16T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
604491,Tudor Square Tenby,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.5
604491,Tudor Square Tenby,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.6
604491,Tudor Square Tenby,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,93.7
604491,Tudor Square Tenby,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.55
604491,Tudor Square Tenby,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.19
604491,Tudor Square Tenby,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.37
604491,Tudor Square Tenby,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,60.07
604491,Tudor Square Tenby,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.36
604491,Tudor Square Tenby,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.97
604491,Tudor Square Tenby,2023-06-16T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,79.7
604491,Tudor Square Tenby,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,261.6
604491,Tudor Square Tenby,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,207.8
604491,Tudor Square Tenby,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,144.9
604491,Tudor Square Tenby,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
604491,Tudor Square Tenby,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
604491,Tudor Square Tenby,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.72
604491,Tudor Square Tenby,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
604491,Tudor Square Tenby,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.09
604491,Tudor Square Tenby,2023-06-16T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
604491,Tudor Square Tenby,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
604491,Tudor Square Tenby,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
604491,Tudor Square Tenby,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
604491,Tudor Square Tenby,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.2
604491,Tudor Square Tenby,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
604491,Tudor Square Tenby,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.64
604491,Tudor Square Tenby,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.99
604491,Tudor Square Tenby,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.26
604491,Tudor Square Tenby,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.3
604491,Tudor Square Tenby,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
604491,Tudor Square Tenby,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.0
604491,Tudor Square Tenby,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
604491,Tudor Square Tenby,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,42.7
604491,Tudor Square Tenby,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
604491,Tudor Square Tenby,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
604491,Tudor Square Tenby,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
604491,Tudor Square Tenby,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
604491,Tudor Square Tenby,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
604491,Tudor Square Tenby,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
604491,Tudor Square Tenby,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.0
604491,Tudor Square Tenby,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.47
604491,Tudor Square Tenby,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.17
604491,Tudor Square Tenby,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,138.36
604491,Tudor Square Tenby,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,113.4
604491,Tudor Square Tenby,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,101.86
604491,Tudor Square Tenby,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,143.0
604491,Tudor Square Tenby,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,580.2
604491,Tudor Square Tenby,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,484.1
604491,Tudor Square Tenby,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,427.5
604491,Tudor Square Tenby,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.76
604491,Tudor Square Tenby,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.92
604491,Tudor Square Tenby,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.57
604491,Tudor Square Tenby,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.38
604491,Tudor Square Tenby,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.05
604491,Tudor Square Tenby,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.24
604491,Tudor Square Tenby,2023-06-16T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
604491,Tudor Square Tenby,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.0
604491,Tudor Square Tenby,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.3
604491,Tudor Square Tenby,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.3
604491,Tudor Square Tenby,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.93
604491,Tudor Square Tenby,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.61
604491,Tudor Square Tenby,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.83
604491,Tudor Square Tenby,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,63.52
604491,Tudor Square Tenby,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,52.08
604491,Tudor Square Tenby,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.35
604491,Tudor Square Tenby,2023-06-16T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,86.5
604491,Tudor Square Tenby,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,278.6
604491,Tudor Square Tenby,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,221.0
604491,Tudor Square Tenby,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,155.5
604491,Tudor Square Tenby,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
604491,Tudor Square Tenby,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.66
604491,Tudor Square Tenby,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
604491,Tudor Square Tenby,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.38
604491,Tudor Square Tenby,2023-06-16T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.3
604491,Tudor Square Tenby,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.3
604491,Tudor Square Tenby,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
604491,Tudor Square Tenby,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
604491,Tudor Square Tenby,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
604491,Tudor Square Tenby,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.89
604491,Tudor Square Tenby,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
604491,Tudor Square Tenby,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.85
604491,Tudor Square Tenby,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.72
604491,Tudor Square Tenby,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.47
604491,Tudor Square Tenby,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
604491,Tudor Square Tenby,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.8
604491,Tudor Square Tenby,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.6
604491,Tudor Square Tenby,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
604491,Tudor Square Tenby,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,42.6
604491,Tudor Square Tenby,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
604491,Tudor Square Tenby,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
604491,Tudor Square Tenby,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
604491,Tudor Square Tenby,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
604491,Tudor Square Tenby,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
604491,Tudor Square Tenby,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
604491,Tudor Square Tenby,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.58
604491,Tudor Square Tenby,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.92
604491,Tudor Square Tenby,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.53
604491,Tudor Square Tenby,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,142.59
604491,Tudor Square Tenby,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,115.38
604491,Tudor Square Tenby,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,101.28
604491,Tudor Square Tenby,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,143.0
604491,Tudor Square Tenby,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,601.1
604491,Tudor Square Tenby,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,494.4
604491,Tudor Square Tenby,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,426.3
604491,Tudor Square Tenby,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.83
604491,Tudor Square Tenby,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.96
604491,Tudor Square Tenby,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.76
604491,Tudor Square Tenby,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.17
604491,Tudor Square Tenby,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.21
604491,Tudor Square Tenby,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.01
604491,Tudor Square Tenby,2023-06-16T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.5
604491,Tudor Square Tenby,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.4
604491,Tudor Square Tenby,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,102.5
604491,Tudor Square Tenby,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.3
604491,Tudor Square Tenby,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.94
604491,Tudor Square Tenby,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.05
604491,Tudor Square Tenby,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.29
604491,Tudor Square Tenby,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,61.38
604491,Tudor Square Tenby,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.92
604491,Tudor Square Tenby,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.82
604491,Tudor Square Tenby,2023-06-16T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,91.6
604491,Tudor Square Tenby,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,269.8
604491,Tudor Square Tenby,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,205.3
604491,Tudor Square Tenby,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,148.0
604491,Tudor Square Tenby,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
604491,Tudor Square Tenby,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
604491,Tudor Square Tenby,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.03
604491,Tudor Square Tenby,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
604491,Tudor Square Tenby,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.75
604491,Tudor Square Tenby,2023-06-16T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
604491,Tudor Square Tenby,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
604491,Tudor Square Tenby,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
604491,Tudor Square Tenby,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
604491,Tudor Square Tenby,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
604491,Tudor Square Tenby,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.31
604491,Tudor Square Tenby,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
604491,Tudor Square Tenby,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.79
604491,Tudor Square Tenby,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.29
604491,Tudor Square Tenby,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.98
604491,Tudor Square Tenby,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.6
604491,Tudor Square Tenby,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.1
604491,Tudor Square Tenby,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.0
604491,Tudor Square Tenby,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
604491,Tudor Square Tenby,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,42.6
604491,Tudor Square Tenby,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604491,Tudor Square Tenby,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
604491,Tudor Square Tenby,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
604491,Tudor Square Tenby,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
604491,Tudor Square Tenby,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
604491,Tudor Square Tenby,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.58
604491,Tudor Square Tenby,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.99
604491,Tudor Square Tenby,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.64
604491,Tudor Square Tenby,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,141.63
604491,Tudor Square Tenby,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,121.25
604491,Tudor Square Tenby,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,99.85
604491,Tudor Square Tenby,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,154.5
604491,Tudor Square Tenby,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,595.4
604491,Tudor Square Tenby,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,520.2
604491,Tudor Square Tenby,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,418.4
604491,Tudor Square Tenby,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.82
604491,Tudor Square Tenby,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.53
604491,Tudor Square Tenby,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.73
604491,Tudor Square Tenby,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.17
604491,Tudor Square Tenby,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.5
604491,Tudor Square Tenby,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.28
604491,Tudor Square Tenby,2023-06-16T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
604491,Tudor Square Tenby,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.3
604491,Tudor Square Tenby,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,110.7
604491,Tudor Square Tenby,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.5
604491,Tudor Square Tenby,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.26
604491,Tudor Square Tenby,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.28
604491,Tudor Square Tenby,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.69
604491,Tudor Square Tenby,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,64.62
604491,Tudor Square Tenby,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.29
604491,Tudor Square Tenby,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.54
604491,Tudor Square Tenby,2023-06-16T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,99.6
604491,Tudor Square Tenby,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,282.3
604491,Tudor Square Tenby,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,208.6
604491,Tudor Square Tenby,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,137.7
604491,Tudor Square Tenby,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
604491,Tudor Square Tenby,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
604491,Tudor Square Tenby,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
604491,Tudor Square Tenby,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.48
604491,Tudor Square Tenby,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
604491,Tudor Square Tenby,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.02
604491,Tudor Square Tenby,2023-06-16T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
604491,Tudor Square Tenby,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.5
604491,Tudor Square Tenby,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
604491,Tudor Square Tenby,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
604491,Tudor Square Tenby,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.55
604491,Tudor Square Tenby,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
604491,Tudor Square Tenby,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.91
604491,Tudor Square Tenby,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.66
604491,Tudor Square Tenby,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.03
604491,Tudor Square Tenby,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
604491,Tudor Square Tenby,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.5
604491,Tudor Square Tenby,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.3
604491,Tudor Square Tenby,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
604491,Tudor Square Tenby,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,42.5
604491,Tudor Square Tenby,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
604491,Tudor Square Tenby,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
604491,Tudor Square Tenby,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
604491,Tudor Square Tenby,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
604491,Tudor Square Tenby,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
604491,Tudor Square Tenby,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
604491,Tudor Square Tenby,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.15
604491,Tudor Square Tenby,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.49
604491,Tudor Square Tenby,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.26
604491,Tudor Square Tenby,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,141.55
604491,Tudor Square Tenby,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,126.13
604491,Tudor Square Tenby,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,94.42
604491,Tudor Square Tenby,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,143.4
604491,Tudor Square Tenby,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,596.3
604491,Tudor Square Tenby,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,538.6
604491,Tudor Square Tenby,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,396.5
604491,Tudor Square Tenby,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.52
604491,Tudor Square Tenby,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.05
604491,Tudor Square Tenby,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.09
604491,Tudor Square Tenby,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.54
604491,Tudor Square Tenby,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.17
604491,Tudor Square Tenby,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.81
604491,Tudor Square Tenby,2023-06-16T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
604491,Tudor Square Tenby,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.8
604491,Tudor Square Tenby,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,109.6
604491,Tudor Square Tenby,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.8
604491,Tudor Square Tenby,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.39
604491,Tudor Square Tenby,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.98
604491,Tudor Square Tenby,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.97
604491,Tudor Square Tenby,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,58.49
604491,Tudor Square Tenby,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.68
604491,Tudor Square Tenby,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.85
604491,Tudor Square Tenby,2023-06-16T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,93.3
604491,Tudor Square Tenby,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,255.6
604491,Tudor Square Tenby,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,192.2
604491,Tudor Square Tenby,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,130.6
604491,Tudor Square Tenby,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
604491,Tudor Square Tenby,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
604491,Tudor Square Tenby,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.89
604491,Tudor Square Tenby,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
604491,Tudor Square Tenby,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.04
604491,Tudor Square Tenby,2023-06-16T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,57.7
604491,Tudor Square Tenby,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.0
604491,Tudor Square Tenby,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
604491,Tudor Square Tenby,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
604491,Tudor Square Tenby,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.7
604491,Tudor Square Tenby,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
604491,Tudor Square Tenby,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.49
604491,Tudor Square Tenby,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.96
604491,Tudor Square Tenby,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.66
604491,Tudor Square Tenby,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
604491,Tudor Square Tenby,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.1
604491,Tudor Square Tenby,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.1
604491,Tudor Square Tenby,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
604491,Tudor Square Tenby,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,42.4
604491,Tudor Square Tenby,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604491,Tudor Square Tenby,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
604491,Tudor Square Tenby,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
604491,Tudor Square Tenby,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
604491,Tudor Square Tenby,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
604491,Tudor Square Tenby,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
604491,Tudor Square Tenby,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.82
604491,Tudor Square Tenby,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.4
604491,Tudor Square Tenby,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.35
604491,Tudor Square Tenby,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,136.72
604491,Tudor Square Tenby,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,118.32
604491,Tudor Square Tenby,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,96.41
604491,Tudor Square Tenby,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,139.1
604491,Tudor Square Tenby,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,576.2
604491,Tudor Square Tenby,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,508.1
604491,Tudor Square Tenby,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,404.3
604491,Tudor Square Tenby,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.77
604491,Tudor Square Tenby,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.93
604491,Tudor Square Tenby,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.69
604491,Tudor Square Tenby,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.96
604491,Tudor Square Tenby,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.93
