Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.3
604491,Tudor Square Tenby,2023-06-16T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
604491,Tudor Square Tenby,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.9
604491,Tudor Square Tenby,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,100.9
604491,Tudor Square Tenby,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,91.5
604491,Tudor Square Tenby,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.33
604491,Tudor Square Tenby,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.53
604491,Tudor Square Tenby,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.11
604491,Tudor Square Tenby,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,57.72
604491,Tudor Square Tenby,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.43
604491,Tudor Square Tenby,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.0
604491,Tudor Square Tenby,2023-06-16T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,82.9
604491,Tudor Square Tenby,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,251.9
604491,Tudor Square Tenby,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,202.8
604491,Tudor Square Tenby,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,139.6
604491,Tudor Square Tenby,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
604491,Tudor Square Tenby,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
604491,Tudor Square Tenby,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
604491,Tudor Square Tenby,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.03
604491,Tudor Square Tenby,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
604491,Tudor Square Tenby,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.21
604491,Tudor Square Tenby,2023-06-16T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,59.4
604491,Tudor Square Tenby,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.6
604491,Tudor Square Tenby,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
604491,Tudor Square Tenby,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
604491,Tudor Square Tenby,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
604491,Tudor Square Tenby,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.69
604491,Tudor Square Tenby,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
604491,Tudor Square Tenby,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.15
604491,Tudor Square Tenby,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.62
604491,Tudor Square Tenby,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.59
604491,Tudor Square Tenby,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,60.7
604491,Tudor Square Tenby,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.9
604491,Tudor Square Tenby,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.8
604491,Tudor Square Tenby,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
604491,Tudor Square Tenby,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,42.4
604491,Tudor Square Tenby,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
604491,Tudor Square Tenby,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
604491,Tudor Square Tenby,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
604491,Tudor Square Tenby,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
604491,Tudor Square Tenby,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
604491,Tudor Square Tenby,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.49
604491,Tudor Square Tenby,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.97
604491,Tudor Square Tenby,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.76
604491,Tudor Square Tenby,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,133.25
604491,Tudor Square Tenby,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,121.56
604491,Tudor Square Tenby,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,100.76
604491,Tudor Square Tenby,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,137.3
604491,Tudor Square Tenby,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,560.3
604491,Tudor Square Tenby,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,523.4
604491,Tudor Square Tenby,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,423.6
604491,Tudor Square Tenby,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.77
604491,Tudor Square Tenby,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.32
604491,Tudor Square Tenby,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.94
604491,Tudor Square Tenby,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.12
604491,Tudor Square Tenby,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.52
604491,Tudor Square Tenby,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.14
604491,Tudor Square Tenby,2023-06-16T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
604491,Tudor Square Tenby,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.9
604491,Tudor Square Tenby,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,107.6
604491,Tudor Square Tenby,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.2
604491,Tudor Square Tenby,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.11
604491,Tudor Square Tenby,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.18
604491,Tudor Square Tenby,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.92
604491,Tudor Square Tenby,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,61.74
604491,Tudor Square Tenby,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.37
604491,Tudor Square Tenby,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.25
604491,Tudor Square Tenby,2023-06-16T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,79.7
604491,Tudor Square Tenby,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,269.3
604491,Tudor Square Tenby,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,219.2
604491,Tudor Square Tenby,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,170.4
604491,Tudor Square Tenby,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
604491,Tudor Square Tenby,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
604491,Tudor Square Tenby,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.4
604491,Tudor Square Tenby,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
604491,Tudor Square Tenby,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.55
604491,Tudor Square Tenby,2023-06-16T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.5
604491,Tudor Square Tenby,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
604491,Tudor Square Tenby,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
604491,Tudor Square Tenby,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
604491,Tudor Square Tenby,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
604491,Tudor Square Tenby,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.15
604491,Tudor Square Tenby,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
604491,Tudor Square Tenby,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.95
604491,Tudor Square Tenby,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.08
604491,Tudor Square Tenby,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.9
604491,Tudor Square Tenby,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.7
604491,Tudor Square Tenby,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
604491,Tudor Square Tenby,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.2
604491,Tudor Square Tenby,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
604491,Tudor Square Tenby,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,42.4
604491,Tudor Square Tenby,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
604491,Tudor Square Tenby,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
604491,Tudor Square Tenby,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
604491,Tudor Square Tenby,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604491,Tudor Square Tenby,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
604491,Tudor Square Tenby,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.77
604491,Tudor Square Tenby,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.72
604491,Tudor Square Tenby,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.43
604491,Tudor Square Tenby,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,138.04
604491,Tudor Square Tenby,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,124.52
604491,Tudor Square Tenby,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,105.41
604491,Tudor Square Tenby,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,127.6
604491,Tudor Square Tenby,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,581.8
604491,Tudor Square Tenby,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,535.1
604491,Tudor Square Tenby,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,444.5
604491,Tudor Square Tenby,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.77
604491,Tudor Square Tenby,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.22
604491,Tudor Square Tenby,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.66
604491,Tudor Square Tenby,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.3
604491,Tudor Square Tenby,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.58
604491,Tudor Square Tenby,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.56
604491,Tudor Square Tenby,2023-06-16T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
604491,Tudor Square Tenby,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.0
604491,Tudor Square Tenby,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,100.5
604491,Tudor Square Tenby,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.1
604491,Tudor Square Tenby,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.03
604491,Tudor Square Tenby,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.01
604491,Tudor Square Tenby,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.74
604491,Tudor Square Tenby,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,58.83
604491,Tudor Square Tenby,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.42
604491,Tudor Square Tenby,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.29
604491,Tudor Square Tenby,2023-06-16T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,88.0
604491,Tudor Square Tenby,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,258.2
604491,Tudor Square Tenby,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,215.7
604491,Tudor Square Tenby,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,130.9
604491,Tudor Square Tenby,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
604491,Tudor Square Tenby,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
604491,Tudor Square Tenby,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.66
604491,Tudor Square Tenby,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
604491,Tudor Square Tenby,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.5
604491,Tudor Square Tenby,2023-06-16T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.7
604491,Tudor Square Tenby,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.5
604491,Tudor Square Tenby,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
604491,Tudor Square Tenby,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
604491,Tudor Square Tenby,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
604491,Tudor Square Tenby,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.44
604491,Tudor Square Tenby,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
604491,Tudor Square Tenby,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.03
604491,Tudor Square Tenby,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.24
604491,Tudor Square Tenby,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.26
604491,Tudor Square Tenby,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
604491,Tudor Square Tenby,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.8
604491,Tudor Square Tenby,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.9
604491,Tudor Square Tenby,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
604491,Tudor Square Tenby,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,42.3
604491,Tudor Square Tenby,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
604491,Tudor Square Tenby,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
604491,Tudor Square Tenby,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
604491,Tudor Square Tenby,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
604491,Tudor Square Tenby,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
604491,Tudor Square Tenby,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.05
604491,Tudor Square Tenby,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.61
604491,Tudor Square Tenby,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.73
604491,Tudor Square Tenby,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,137.71
604491,Tudor Square Tenby,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,119.65
604491,Tudor Square Tenby,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,93.29
604491,Tudor Square Tenby,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,133.5
604491,Tudor Square Tenby,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,584.0
604491,Tudor Square Tenby,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,518.3
604491,Tudor Square Tenby,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,396.1
604491,Tudor Square Tenby,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.03
604491,Tudor Square Tenby,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.48
604491,Tudor Square Tenby,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.57
604491,Tudor Square Tenby,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.02
604491,Tudor Square Tenby,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.0
604491,Tudor Square Tenby,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.41
604491,Tudor Square Tenby,2023-06-16T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
604491,Tudor Square Tenby,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.8
604491,Tudor Square Tenby,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,101.8
604491,Tudor Square Tenby,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.9
604491,Tudor Square Tenby,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.72
604491,Tudor Square Tenby,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.87
604491,Tudor Square Tenby,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.47
604491,Tudor Square Tenby,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,60.41
604491,Tudor Square Tenby,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.0
604491,Tudor Square Tenby,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.86
604491,Tudor Square Tenby,2023-06-16T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,88.0
604491,Tudor Square Tenby,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,266.6
604491,Tudor Square Tenby,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,218.9
604491,Tudor Square Tenby,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,136.9
604491,Tudor Square Tenby,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
604491,Tudor Square Tenby,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
604491,Tudor Square Tenby,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
604491,Tudor Square Tenby,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.24
604491,Tudor Square Tenby,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.73
604491,Tudor Square Tenby,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.24
604491,Tudor Square Tenby,2023-06-16T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
604491,Tudor Square Tenby,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.3
604491,Tudor Square Tenby,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
604491,Tudor Square Tenby,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
604491,Tudor Square Tenby,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
604491,Tudor Square Tenby,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.12
604491,Tudor Square Tenby,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
604491,Tudor Square Tenby,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.03
604491,Tudor Square Tenby,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.75
604491,Tudor Square Tenby,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.89
604491,Tudor Square Tenby,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,59.4
604491,Tudor Square Tenby,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.8
604491,Tudor Square Tenby,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.9
604491,Tudor Square Tenby,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
604491,Tudor Square Tenby,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,42.2
604491,Tudor Square Tenby,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
604491,Tudor Square Tenby,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
604491,Tudor Square Tenby,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
604491,Tudor Square Tenby,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
604491,Tudor Square Tenby,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
604491,Tudor Square Tenby,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.78
604491,Tudor Square Tenby,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.62
604491,Tudor Square Tenby,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.09
604491,Tudor Square Tenby,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,136.23
604491,Tudor Square Tenby,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,125.11
604491,Tudor Square Tenby,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,97.19
604491,Tudor Square Tenby,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,103.7
604491,Tudor Square Tenby,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,581.0
604491,Tudor Square Tenby,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,540.8
604491,Tudor Square Tenby,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,413.7
604491,Tudor Square Tenby,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.38
604491,Tudor Square Tenby,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.64
604491,Tudor Square Tenby,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.85
604491,Tudor Square Tenby,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.34
604491,Tudor Square Tenby,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.2
604491,Tudor Square Tenby,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.97
604491,Tudor Square Tenby,2023-06-16T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
604491,Tudor Square Tenby,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.9
604491,Tudor Square Tenby,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,106.9
604491,Tudor Square Tenby,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.3
604491,Tudor Square Tenby,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.28
604491,Tudor Square Tenby,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.5
604491,Tudor Square Tenby,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.15
604491,Tudor Square Tenby,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,59.11
604491,Tudor Square Tenby,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.78
604491,Tudor Square Tenby,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.35
604491,Tudor Square Tenby,2023-06-16T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,78.4
604491,Tudor Square Tenby,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,261.9
604491,Tudor Square Tenby,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,230.7
604491,Tudor Square Tenby,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,150.0
604491,Tudor Square Tenby,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
604491,Tudor Square Tenby,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
604491,Tudor Square Tenby,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.34
604491,Tudor Square Tenby,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
604491,Tudor Square Tenby,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.89
604491,Tudor Square Tenby,2023-06-16T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
604491,Tudor Square Tenby,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
604491,Tudor Square Tenby,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
604491,Tudor Square Tenby,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
604491,Tudor Square Tenby,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
604491,Tudor Square Tenby,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.05
604491,Tudor Square Tenby,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
604491,Tudor Square Tenby,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.52
604491,Tudor Square Tenby,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.97
604491,Tudor Square Tenby,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.61
604491,Tudor Square Tenby,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,62.0
604491,Tudor Square Tenby,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.0
604491,Tudor Square Tenby,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.3
604491,Tudor Square Tenby,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
604491,Tudor Square Tenby,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,42.1
604491,Tudor Square Tenby,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
604491,Tudor Square Tenby,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604491,Tudor Square Tenby,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
604491,Tudor Square Tenby,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
604491,Tudor Square Tenby,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
604491,Tudor Square Tenby,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.24
604491,Tudor Square Tenby,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.64
604491,Tudor Square Tenby,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.18
604491,Tudor Square Tenby,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,132.09
604491,Tudor Square Tenby,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,127.05
604491,Tudor Square Tenby,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,101.27
604491,Tudor Square Tenby,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
604491,Tudor Square Tenby,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,562.3
604491,Tudor Square Tenby,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,549.1
604491,Tudor Square Tenby,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,428.0
604491,Tudor Square Tenby,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.36
604491,Tudor Square Tenby,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.83
604491,Tudor Square Tenby,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.15
604491,Tudor Square Tenby,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.66
604491,Tudor Square Tenby,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.08
604491,Tudor Square Tenby,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.88
604491,Tudor Square Tenby,2023-06-16T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
604491,Tudor Square Tenby,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.7
604491,Tudor Square Tenby,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,110.1
604491,Tudor Square Tenby,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.0
604491,Tudor Square Tenby,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.63
604491,Tudor Square Tenby,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.59
604491,Tudor Square Tenby,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.12
604491,Tudor Square Tenby,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,63.48
604491,Tudor Square Tenby,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.59
604491,Tudor Square Tenby,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.4
604491,Tudor Square Tenby,2023-06-16T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,86.1
604491,Tudor Square Tenby,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,279.7
604491,Tudor Square Tenby,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,219.1
604491,Tudor Square Tenby,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,151.8
604491,Tudor Square Tenby,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
604491,Tudor Square Tenby,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
604491,Tudor Square Tenby,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.41
604491,Tudor Square Tenby,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
604491,Tudor Square Tenby,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.12
604491,Tudor Square Tenby,2023-06-16T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.7
604491,Tudor Square Tenby,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
604491,Tudor Square Tenby,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
604491,Tudor Square Tenby,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
604491,Tudor Square Tenby,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
604491,Tudor Square Tenby,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.9
604491,Tudor Square Tenby,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
604491,Tudor Square Tenby,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.43
604491,Tudor Square Tenby,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.44
604491,Tudor Square Tenby,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.39
604491,Tudor Square Tenby,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
604491,Tudor Square Tenby,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.8
604491,Tudor Square Tenby,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.6
604491,Tudor Square Tenby,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
604491,Tudor Square Tenby,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,42.0
604491,Tudor Square Tenby,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
604491,Tudor Square Tenby,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
604491,Tudor Square Tenby,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
604491,Tudor Square Tenby,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
604491,Tudor Square Tenby,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.4
604491,Tudor Square Tenby,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.98
604491,Tudor Square Tenby,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.61
604491,Tudor Square Tenby,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,138.23
604491,Tudor Square Tenby,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,126.66
604491,Tudor Square Tenby,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,104.19
604491,Tudor Square Tenby,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,109.9
604491,Tudor Square Tenby,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,588.3
604491,Tudor Square Tenby,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,542.9
604491,Tudor Square Tenby,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,440.2
604491,Tudor Square Tenby,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.79
604491,Tudor Square Tenby,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.56
604491,Tudor Square Tenby,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.07
604491,Tudor Square Tenby,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.04
604491,Tudor Square Tenby,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.06
604491,Tudor Square Tenby,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.27
604491,Tudor Square Tenby,2023-06-16T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
604491,Tudor Square Tenby,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.3
604491,Tudor Square Tenby,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,97.6
604491,Tudor Square Tenby,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.8
604491,Tudor Square Tenby,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.85
604491,Tudor Square Tenby,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.3
604491,Tudor Square Tenby,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.72
604491,Tudor Square Tenby,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,63.88
604491,Tudor Square Tenby,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,59.08
604491,Tudor Square Tenby,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.58
604491,Tudor Square Tenby,2023-06-16T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,77.0
604491,Tudor Square Tenby,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,282.5
604491,Tudor Square Tenby,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,251.1
604491,Tudor Square Tenby,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,169.0
604491,Tudor Square Tenby,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
604491,Tudor Square Tenby,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
604491,Tudor Square Tenby,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.2
604491,Tudor Square Tenby,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
604491,Tudor Square Tenby,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.8
604491,Tudor Square Tenby,2023-06-16T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.5
604491,Tudor Square Tenby,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
604491,Tudor Square Tenby,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
604491,Tudor Square Tenby,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
604491,Tudor Square Tenby,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
604491,Tudor Square Tenby,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.28
604491,Tudor Square Tenby,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
604491,Tudor Square Tenby,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.57
604491,Tudor Square Tenby,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.82
604491,Tudor Square Tenby,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.59
604491,Tudor Square Tenby,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
604491,Tudor Square Tenby,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.0
604491,Tudor Square Tenby,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.4
604491,Tudor Square Tenby,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
604491,Tudor Square Tenby,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,41.9
604491,Tudor Square Tenby,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
604491,Tudor Square Tenby,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
604491,Tudor Square Tenby,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604491,Tudor Square Tenby,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
604491,Tudor Square Tenby,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
604491,Tudor Square Tenby,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
604491,Tudor Square Tenby,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.73
604491,Tudor Square Tenby,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.26
604491,Tudor Square Tenby,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.94
604491,Tudor Square Tenby,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,147.5
604491,Tudor Square Tenby,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,128.97
604491,Tudor Square Tenby,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,107.04
604491,Tudor Square Tenby,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,127.8
604491,Tudor Square Tenby,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,627.9
604491,Tudor Square Tenby,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,553.5
604491,Tudor Square Tenby,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,452.7
604491,Tudor Square Tenby,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.79
604491,Tudor Square Tenby,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.72
604491,Tudor Square Tenby,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.04
604491,Tudor Square Tenby,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.04
604491,Tudor Square Tenby,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.16
604491,Tudor Square Tenby,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.99
604491,Tudor Square Tenby,2023-06-16T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
604491,Tudor Square Tenby,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.4
604491,Tudor Square Tenby,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,102.5
604491,Tudor Square Tenby,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.4
604491,Tudor Square Tenby,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.05
604491,Tudor Square Tenby,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.42
604491,Tudor Square Tenby,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.26
604491,Tudor Square Tenby,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,69.56
604491,Tudor Square Tenby,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,56.85
604491,Tudor Square Tenby,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,42.48
604491,Tudor Square Tenby,2023-06-16T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,92.3
604491,Tudor Square Tenby,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,304.2
604491,Tudor Square Tenby,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,242.2
604491,Tudor Square Tenby,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,179.9
604491,Tudor Square Tenby,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
604491,Tudor Square Tenby,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
604491,Tudor Square Tenby,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
604491,Tudor Square Tenby,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.62
604491,Tudor Square Tenby,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
604491,Tudor Square Tenby,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.87
604491,Tudor Square Tenby,2023-06-16T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.3
604491,Tudor Square Tenby,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
604491,Tudor Square Tenby,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
604491,Tudor Square Tenby,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
604491,Tudor Square Tenby,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
604491,Tudor Square Tenby,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.7
604491,Tudor Square Tenby,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
604491,Tudor Square Tenby,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.64
604491,Tudor Square Tenby,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.01
604491,Tudor Square Tenby,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.28
604491,Tudor Square Tenby,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.7
604491,Tudor Square Tenby,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.4
604491,Tudor Square Tenby,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.3
604491,Tudor Square Tenby,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.0
604491,Tudor Square Tenby,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,41.8
604491,Tudor Square Tenby,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
604491,Tudor Square Tenby,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
604491,Tudor Square Tenby,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
604491,Tudor Square Tenby,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
604491,Tudor Square Tenby,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
604491,Tudor Square Tenby,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.94
604491,Tudor Square Tenby,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.23
604491,Tudor Square Tenby,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.25
604491,Tudor Square Tenby,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,150.8
604491,Tudor Square Tenby,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,130.82
604491,Tudor Square Tenby,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,111.14
604491,Tudor Square Tenby,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,130.6
604491,Tudor Square Tenby,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,641.4
604491,Tudor Square Tenby,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,563.7
604491,Tudor Square Tenby,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,470.0
604491,Tudor Square Tenby,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.96
604491,Tudor Square Tenby,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.34
604491,Tudor Square Tenby,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.55
604491,Tudor Square Tenby,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.78
604491,Tudor Square Tenby,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.16
604491,Tudor Square Tenby,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.82
604491,Tudor Square Tenby,2023-06-16T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
604491,Tudor Square Tenby,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.5
604491,Tudor Square Tenby,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,106.1
604491,Tudor Square Tenby,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.2
604491,Tudor Square Tenby,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,23.17
604491,Tudor Square Tenby,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.75
604491,Tudor Square Tenby,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.62
604491,Tudor Square Tenby,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,70.61
604491,Tudor Square Tenby,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,55.32
604491,Tudor Square Tenby,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.48
604491,Tudor Square Tenby,2023-06-16T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,99.4
604491,Tudor Square Tenby,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,309.4
604491,Tudor Square Tenby,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,235.1
604491,Tudor Square Tenby,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,171.1
604491,Tudor Square Tenby,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
604491,Tudor Square Tenby,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
604491,Tudor Square Tenby,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
604491,Tudor Square Tenby,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.43
604491,Tudor Square Tenby,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
604491,Tudor Square Tenby,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.16
604491,Tudor Square Tenby,2023-06-16T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.4
604491,Tudor Square Tenby,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.9
604491,Tudor Square Tenby,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
604491,Tudor Square Tenby,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.5
604491,Tudor Square Tenby,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
604491,Tudor Square Tenby,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.47
604491,Tudor Square Tenby,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
604491,Tudor Square Tenby,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.8
604491,Tudor Square Tenby,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.46
604491,Tudor Square Tenby,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.53
604491,Tudor Square Tenby,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.7
604491,Tudor Square Tenby,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.5
604491,Tudor Square Tenby,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.0
604491,Tudor Square Tenby,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
604491,Tudor Square Tenby,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,41.8
604491,Tudor Square Tenby,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
604491,Tudor Square Tenby,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
604491,Tudor Square Tenby,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
604491,Tudor Square Tenby,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
604491,Tudor Square Tenby,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
604491,Tudor Square Tenby,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.77
604491,Tudor Square Tenby,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.71
604491,Tudor Square Tenby,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.07
604491,Tudor Square Tenby,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,146.38
604491,Tudor Square Tenby,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,130.68
604491,Tudor Square Tenby,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,109.2
604491,Tudor Square Tenby,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,118.5
604491,Tudor Square Tenby,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,622.4
604491,Tudor Square Tenby,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,560.3
604491,Tudor Square Tenby,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,459.7
604491,Tudor Square Tenby,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.6
604491,Tudor Square Tenby,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.81
604491,Tudor Square Tenby,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.86
604491,Tudor Square Tenby,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.02
604491,Tudor Square Tenby,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.14
604491,Tudor Square Tenby,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.83
