Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-16T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
604491,Tudor Square Tenby,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.5
604491,Tudor Square Tenby,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,118.1
604491,Tudor Square Tenby,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.4
604491,Tudor Square Tenby,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.84
604491,Tudor Square Tenby,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.25
604491,Tudor Square Tenby,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.36
604491,Tudor Square Tenby,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,70.99
604491,Tudor Square Tenby,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.75
604491,Tudor Square Tenby,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.06
604491,Tudor Square Tenby,2023-06-16T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,115.4
604491,Tudor Square Tenby,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,309.3
604491,Tudor Square Tenby,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,212.9
604491,Tudor Square Tenby,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,161.2
604491,Tudor Square Tenby,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
604491,Tudor Square Tenby,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
604491,Tudor Square Tenby,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
604491,Tudor Square Tenby,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.61
604491,Tudor Square Tenby,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
604491,Tudor Square Tenby,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.11
604491,Tudor Square Tenby,2023-06-16T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
604491,Tudor Square Tenby,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
604491,Tudor Square Tenby,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
604491,Tudor Square Tenby,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.9
604491,Tudor Square Tenby,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
604491,Tudor Square Tenby,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.1
604491,Tudor Square Tenby,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
604491,Tudor Square Tenby,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.12
604491,Tudor Square Tenby,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.45
604491,Tudor Square Tenby,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.1
604491,Tudor Square Tenby,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.7
604491,Tudor Square Tenby,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.4
604491,Tudor Square Tenby,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.4
604491,Tudor Square Tenby,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
604491,Tudor Square Tenby,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,41.6
604491,Tudor Square Tenby,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
604491,Tudor Square Tenby,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
604491,Tudor Square Tenby,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
604491,Tudor Square Tenby,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
604491,Tudor Square Tenby,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
604491,Tudor Square Tenby,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
604491,Tudor Square Tenby,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.82
604491,Tudor Square Tenby,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.9
604491,Tudor Square Tenby,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.65
604491,Tudor Square Tenby,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,144.83
604491,Tudor Square Tenby,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,133.02
604491,Tudor Square Tenby,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,106.42
604491,Tudor Square Tenby,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,115.2
604491,Tudor Square Tenby,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,616.0
604491,Tudor Square Tenby,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,570.1
604491,Tudor Square Tenby,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,448.5
604491,Tudor Square Tenby,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.95
604491,Tudor Square Tenby,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.3
604491,Tudor Square Tenby,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.28
604491,Tudor Square Tenby,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.78
604491,Tudor Square Tenby,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,30.72
604491,Tudor Square Tenby,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.75
604491,Tudor Square Tenby,2023-06-16T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
604491,Tudor Square Tenby,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.3
604491,Tudor Square Tenby,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,133.5
604491,Tudor Square Tenby,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,97.3
604491,Tudor Square Tenby,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.24
604491,Tudor Square Tenby,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.17
604491,Tudor Square Tenby,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.47
604491,Tudor Square Tenby,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,71.19
604491,Tudor Square Tenby,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,54.89
604491,Tudor Square Tenby,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.82
604491,Tudor Square Tenby,2023-06-16T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,112.6
604491,Tudor Square Tenby,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,310.2
604491,Tudor Square Tenby,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,234.8
604491,Tudor Square Tenby,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,144.0
604491,Tudor Square Tenby,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
604491,Tudor Square Tenby,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
604491,Tudor Square Tenby,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
604491,Tudor Square Tenby,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.78
604491,Tudor Square Tenby,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
604491,Tudor Square Tenby,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.85
604491,Tudor Square Tenby,2023-06-16T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
604491,Tudor Square Tenby,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
604491,Tudor Square Tenby,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
604491,Tudor Square Tenby,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
604491,Tudor Square Tenby,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
604491,Tudor Square Tenby,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.99
604491,Tudor Square Tenby,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
604491,Tudor Square Tenby,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.16
604491,Tudor Square Tenby,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.01
604491,Tudor Square Tenby,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.2
604491,Tudor Square Tenby,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,61.6
604491,Tudor Square Tenby,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.1
604491,Tudor Square Tenby,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.8
604491,Tudor Square Tenby,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
604491,Tudor Square Tenby,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,41.5
604491,Tudor Square Tenby,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
604491,Tudor Square Tenby,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
604491,Tudor Square Tenby,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
604491,Tudor Square Tenby,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
604491,Tudor Square Tenby,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
604491,Tudor Square Tenby,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
604491,Tudor Square Tenby,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.03
604491,Tudor Square Tenby,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.53
604491,Tudor Square Tenby,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.68
604491,Tudor Square Tenby,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,149.21
604491,Tudor Square Tenby,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,146.51
604491,Tudor Square Tenby,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,106.01
604491,Tudor Square Tenby,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,111.9
604491,Tudor Square Tenby,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,635.2
604491,Tudor Square Tenby,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,628.6
604491,Tudor Square Tenby,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,447.0
604491,Tudor Square Tenby,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.09
604491,Tudor Square Tenby,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.69
604491,Tudor Square Tenby,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.6
604491,Tudor Square Tenby,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.41
604491,Tudor Square Tenby,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,31.84
604491,Tudor Square Tenby,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.61
604491,Tudor Square Tenby,2023-06-16T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,49.1
604491,Tudor Square Tenby,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.8
604491,Tudor Square Tenby,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,138.4
604491,Tudor Square Tenby,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.6
604491,Tudor Square Tenby,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.01
604491,Tudor Square Tenby,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.97
604491,Tudor Square Tenby,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.34
604491,Tudor Square Tenby,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,74.87
604491,Tudor Square Tenby,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.49
604491,Tudor Square Tenby,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.78
604491,Tudor Square Tenby,2023-06-16T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,139.1
604491,Tudor Square Tenby,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,323.3
604491,Tudor Square Tenby,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,208.5
604491,Tudor Square Tenby,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,131.9
604491,Tudor Square Tenby,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604491,Tudor Square Tenby,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
604491,Tudor Square Tenby,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
604491,Tudor Square Tenby,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.24
604491,Tudor Square Tenby,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
604491,Tudor Square Tenby,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.02
604491,Tudor Square Tenby,2023-06-16T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
604491,Tudor Square Tenby,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
604491,Tudor Square Tenby,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
604491,Tudor Square Tenby,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
604491,Tudor Square Tenby,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
604491,Tudor Square Tenby,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.01
604491,Tudor Square Tenby,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
604491,Tudor Square Tenby,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.54
604491,Tudor Square Tenby,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.41
604491,Tudor Square Tenby,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.89
604491,Tudor Square Tenby,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.4
604491,Tudor Square Tenby,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.3
604491,Tudor Square Tenby,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.7
604491,Tudor Square Tenby,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.6
604491,Tudor Square Tenby,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,41.4
604491,Tudor Square Tenby,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
604491,Tudor Square Tenby,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
604491,Tudor Square Tenby,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604491,Tudor Square Tenby,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
604491,Tudor Square Tenby,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
604491,Tudor Square Tenby,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
604491,Tudor Square Tenby,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.2
604491,Tudor Square Tenby,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.0
604491,Tudor Square Tenby,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.72
604491,Tudor Square Tenby,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,152.18
604491,Tudor Square Tenby,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,140.65
604491,Tudor Square Tenby,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,98.92
604491,Tudor Square Tenby,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,147.9
604491,Tudor Square Tenby,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,644.5
604491,Tudor Square Tenby,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,605.0
604491,Tudor Square Tenby,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,417.3
604491,Tudor Square Tenby,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.52
604491,Tudor Square Tenby,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.22
604491,Tudor Square Tenby,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.99
604491,Tudor Square Tenby,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.63
604491,Tudor Square Tenby,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.59
604491,Tudor Square Tenby,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.51
604491,Tudor Square Tenby,2023-06-16T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
604491,Tudor Square Tenby,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.4
604491,Tudor Square Tenby,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,120.7
604491,Tudor Square Tenby,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.4
604491,Tudor Square Tenby,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.79
604491,Tudor Square Tenby,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.79
604491,Tudor Square Tenby,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.46
604491,Tudor Square Tenby,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,77.92
604491,Tudor Square Tenby,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.69
604491,Tudor Square Tenby,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.61
604491,Tudor Square Tenby,2023-06-16T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,140.1
604491,Tudor Square Tenby,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,337.8
604491,Tudor Square Tenby,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,208.0
604491,Tudor Square Tenby,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,138.6
604491,Tudor Square Tenby,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
604491,Tudor Square Tenby,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
604491,Tudor Square Tenby,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
604491,Tudor Square Tenby,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.54
604491,Tudor Square Tenby,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
604491,Tudor Square Tenby,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.89
604491,Tudor Square Tenby,2023-06-16T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
604491,Tudor Square Tenby,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
604491,Tudor Square Tenby,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
604491,Tudor Square Tenby,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
604491,Tudor Square Tenby,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
604491,Tudor Square Tenby,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.47
604491,Tudor Square Tenby,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
604491,Tudor Square Tenby,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.92
604491,Tudor Square Tenby,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.84
604491,Tudor Square Tenby,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.8
604491,Tudor Square Tenby,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,56.2
604491,Tudor Square Tenby,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.4
604491,Tudor Square Tenby,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.3
604491,Tudor Square Tenby,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
604491,Tudor Square Tenby,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,41.3
604491,Tudor Square Tenby,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604491,Tudor Square Tenby,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
604491,Tudor Square Tenby,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604491,Tudor Square Tenby,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
604491,Tudor Square Tenby,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
604491,Tudor Square Tenby,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
604491,Tudor Square Tenby,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.15
604491,Tudor Square Tenby,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.46
604491,Tudor Square Tenby,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.55
604491,Tudor Square Tenby,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,152.13
604491,Tudor Square Tenby,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,133.67
604491,Tudor Square Tenby,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,99.5
604491,Tudor Square Tenby,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,144.0
604491,Tudor Square Tenby,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,645.6
604491,Tudor Square Tenby,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,574.4
604491,Tudor Square Tenby,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,420.1
604491,Tudor Square Tenby,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.71
604491,Tudor Square Tenby,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.72
604491,Tudor Square Tenby,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.92
604491,Tudor Square Tenby,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.15
604491,Tudor Square Tenby,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.73
604491,Tudor Square Tenby,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.17
604491,Tudor Square Tenby,2023-06-16T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
604491,Tudor Square Tenby,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.6
604491,Tudor Square Tenby,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,117.4
604491,Tudor Square Tenby,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.4
604491,Tudor Square Tenby,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.47
604491,Tudor Square Tenby,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.9
604491,Tudor Square Tenby,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.08
604491,Tudor Square Tenby,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,75.13
604491,Tudor Square Tenby,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,55.5
604491,Tudor Square Tenby,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.12
604491,Tudor Square Tenby,2023-06-16T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,120.3
604491,Tudor Square Tenby,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,326.1
604491,Tudor Square Tenby,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,237.6
604491,Tudor Square Tenby,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,145.2
604491,Tudor Square Tenby,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
604491,Tudor Square Tenby,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
604491,Tudor Square Tenby,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
604491,Tudor Square Tenby,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.95
604491,Tudor Square Tenby,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
604491,Tudor Square Tenby,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.76
604491,Tudor Square Tenby,2023-06-16T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
604491,Tudor Square Tenby,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
604491,Tudor Square Tenby,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
604491,Tudor Square Tenby,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
604491,Tudor Square Tenby,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
604491,Tudor Square Tenby,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.58
604491,Tudor Square Tenby,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
604491,Tudor Square Tenby,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.79
604491,Tudor Square Tenby,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.05
604491,Tudor Square Tenby,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.68
604491,Tudor Square Tenby,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,60.6
604491,Tudor Square Tenby,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.9
604491,Tudor Square Tenby,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.0
604491,Tudor Square Tenby,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
604491,Tudor Square Tenby,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,41.2
604491,Tudor Square Tenby,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
604491,Tudor Square Tenby,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
604491,Tudor Square Tenby,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
604491,Tudor Square Tenby,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
604491,Tudor Square Tenby,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
604491,Tudor Square Tenby,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
604491,Tudor Square Tenby,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.11
604491,Tudor Square Tenby,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.61
604491,Tudor Square Tenby,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.96
604491,Tudor Square Tenby,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,150.47
604491,Tudor Square Tenby,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,138.34
604491,Tudor Square Tenby,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,103.25
604491,Tudor Square Tenby,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,121.7
604491,Tudor Square Tenby,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,639.3
604491,Tudor Square Tenby,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,594.1
604491,Tudor Square Tenby,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,435.9
604491,Tudor Square Tenby,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.49
604491,Tudor Square Tenby,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.77
604491,Tudor Square Tenby,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.23
604491,Tudor Square Tenby,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.72
604491,Tudor Square Tenby,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.05
604491,Tudor Square Tenby,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.97
604491,Tudor Square Tenby,2023-06-16T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
604491,Tudor Square Tenby,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.6
604491,Tudor Square Tenby,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,114.7
604491,Tudor Square Tenby,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.7
604491,Tudor Square Tenby,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.68
604491,Tudor Square Tenby,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.28
604491,Tudor Square Tenby,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.42
604491,Tudor Square Tenby,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,71.52
604491,Tudor Square Tenby,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,56.76
604491,Tudor Square Tenby,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.63
604491,Tudor Square Tenby,2023-06-16T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,104.7
604491,Tudor Square Tenby,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,308.7
604491,Tudor Square Tenby,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,241.1
604491,Tudor Square Tenby,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,154.8
604491,Tudor Square Tenby,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
604491,Tudor Square Tenby,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
604491,Tudor Square Tenby,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
604491,Tudor Square Tenby,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.44
604491,Tudor Square Tenby,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
604491,Tudor Square Tenby,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.07
604491,Tudor Square Tenby,2023-06-16T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
604491,Tudor Square Tenby,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
604491,Tudor Square Tenby,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.9
604491,Tudor Square Tenby,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
604491,Tudor Square Tenby,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
604491,Tudor Square Tenby,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
604491,Tudor Square Tenby,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.44
604491,Tudor Square Tenby,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.01
604491,Tudor Square Tenby,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.92
604491,Tudor Square Tenby,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,59.4
604491,Tudor Square Tenby,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.2
604491,Tudor Square Tenby,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.6
604491,Tudor Square Tenby,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.2
604491,Tudor Square Tenby,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,41.0
604491,Tudor Square Tenby,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
604491,Tudor Square Tenby,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
604491,Tudor Square Tenby,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
604491,Tudor Square Tenby,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
604491,Tudor Square Tenby,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
604491,Tudor Square Tenby,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
604491,Tudor Square Tenby,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.06
604491,Tudor Square Tenby,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.66
604491,Tudor Square Tenby,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.92
604491,Tudor Square Tenby,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,147.94
604491,Tudor Square Tenby,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,135.2
604491,Tudor Square Tenby,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,106.01
604491,Tudor Square Tenby,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,115.2
604491,Tudor Square Tenby,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,626.0
604491,Tudor Square Tenby,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,580.8
604491,Tudor Square Tenby,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,445.4
604491,Tudor Square Tenby,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.95
604491,Tudor Square Tenby,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.14
604491,Tudor Square Tenby,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.93
604491,Tudor Square Tenby,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.97
604491,Tudor Square Tenby,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.4
604491,Tudor Square Tenby,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.21
604491,Tudor Square Tenby,2023-06-16T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
604491,Tudor Square Tenby,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.1
604491,Tudor Square Tenby,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,124.6
604491,Tudor Square Tenby,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.4
604491,Tudor Square Tenby,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.68
604491,Tudor Square Tenby,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.43
604491,Tudor Square Tenby,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.46
604491,Tudor Square Tenby,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,75.93
604491,Tudor Square Tenby,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,59.08
604491,Tudor Square Tenby,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.74
604491,Tudor Square Tenby,2023-06-16T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,121.8
604491,Tudor Square Tenby,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,327.9
604491,Tudor Square Tenby,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,252.8
604491,Tudor Square Tenby,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,154.4
604491,Tudor Square Tenby,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
604491,Tudor Square Tenby,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
604491,Tudor Square Tenby,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
604491,Tudor Square Tenby,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.11
604491,Tudor Square Tenby,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
604491,Tudor Square Tenby,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.79
604491,Tudor Square Tenby,2023-06-16T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.7
604491,Tudor Square Tenby,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
604491,Tudor Square Tenby,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
604491,Tudor Square Tenby,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
604491,Tudor Square Tenby,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
604491,Tudor Square Tenby,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.59
604491,Tudor Square Tenby,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
604491,Tudor Square Tenby,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.13
604491,Tudor Square Tenby,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.1
604491,Tudor Square Tenby,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.56
604491,Tudor Square Tenby,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,66.4
604491,Tudor Square Tenby,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.2
604491,Tudor Square Tenby,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.6
604491,Tudor Square Tenby,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
604491,Tudor Square Tenby,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,40.8
604491,Tudor Square Tenby,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604491,Tudor Square Tenby,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
604491,Tudor Square Tenby,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
604491,Tudor Square Tenby,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
604491,Tudor Square Tenby,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
604491,Tudor Square Tenby,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.03
604491,Tudor Square Tenby,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.19
604491,Tudor Square Tenby,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.87
604491,Tudor Square Tenby,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,153.55
604491,Tudor Square Tenby,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,141.91
604491,Tudor Square Tenby,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,103.65
604491,Tudor Square Tenby,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,128.8
604491,Tudor Square Tenby,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,651.0
604491,Tudor Square Tenby,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,612.1
604491,Tudor Square Tenby,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,437.4
604491,Tudor Square Tenby,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.63
604491,Tudor Square Tenby,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,9.09
604491,Tudor Square Tenby,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.76
604491,Tudor Square Tenby,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.11
604491,Tudor Square Tenby,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,29.66
604491,Tudor Square Tenby,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.21
604491,Tudor Square Tenby,2023-06-16T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.4
604491,Tudor Square Tenby,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.4
604491,Tudor Square Tenby,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,130.5
604491,Tudor Square Tenby,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.8
604491,Tudor Square Tenby,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.58
604491,Tudor Square Tenby,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.9
604491,Tudor Square Tenby,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.02
604491,Tudor Square Tenby,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,77.4
604491,Tudor Square Tenby,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,64.85
604491,Tudor Square Tenby,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.89
604491,Tudor Square Tenby,2023-06-16T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,118.6
604491,Tudor Square Tenby,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,333.5
604491,Tudor Square Tenby,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,276.6
604491,Tudor Square Tenby,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,153.8
604491,Tudor Square Tenby,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
604491,Tudor Square Tenby,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
604491,Tudor Square Tenby,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.67
604491,Tudor Square Tenby,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
604491,Tudor Square Tenby,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.06
604491,Tudor Square Tenby,2023-06-16T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
604491,Tudor Square Tenby,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.3
604491,Tudor Square Tenby,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
604491,Tudor Square Tenby,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
604491,Tudor Square Tenby,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
604491,Tudor Square Tenby,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.39
604491,Tudor Square Tenby,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
604491,Tudor Square Tenby,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.58
604491,Tudor Square Tenby,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.53
604491,Tudor Square Tenby,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.36
604491,Tudor Square Tenby,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,58.4
604491,Tudor Square Tenby,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.2
604491,Tudor Square Tenby,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.3
604491,Tudor Square Tenby,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.2
604491,Tudor Square Tenby,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,40.5
604491,Tudor Square Tenby,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
604491,Tudor Square Tenby,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
604491,Tudor Square Tenby,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604491,Tudor Square Tenby,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
604491,Tudor Square Tenby,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
604491,Tudor Square Tenby,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
604491,Tudor Square Tenby,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.34
604491,Tudor Square Tenby,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.02
604491,Tudor Square Tenby,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.43
604491,Tudor Square Tenby,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,154.25
604491,Tudor Square Tenby,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,151.51
604491,Tudor Square Tenby,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,107.04
604491,Tudor Square Tenby,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,141.4
604491,Tudor Square Tenby,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,653.5
604491,Tudor Square Tenby,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,651.5
604491,Tudor Square Tenby,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,451.9
604491,Tudor Square Tenby,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.82
604491,Tudor Square Tenby,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.55
604491,Tudor Square Tenby,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.07
604491,Tudor Square Tenby,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.33
604491,Tudor Square Tenby,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,30.83
604491,Tudor Square Tenby,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.56
604491,Tudor Square Tenby,2023-06-16T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,51.3
604491,Tudor Square Tenby,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.7
604491,Tudor Square Tenby,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,134.6
604491,Tudor Square Tenby,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.2
604491,Tudor Square Tenby,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.17
604491,Tudor Square Tenby,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.83
604491,Tudor Square Tenby,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.48
604491,Tudor Square Tenby,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,79.04
604491,Tudor Square Tenby,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,66.6
604491,Tudor Square Tenby,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,41.19
604491,Tudor Square Tenby,2023-06-16T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,113.2
604491,Tudor Square Tenby,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,341.1
604491,Tudor Square Tenby,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,283.1
604491,Tudor Square Tenby,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,176.6
604491,Tudor Square Tenby,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
604491,Tudor Square Tenby,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
604491,Tudor Square Tenby,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.27
604491,Tudor Square Tenby,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
604491,Tudor Square Tenby,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.16
604491,Tudor Square Tenby,2023-06-16T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
604491,Tudor Square Tenby,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
604491,Tudor Square Tenby,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
604491,Tudor Square Tenby,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
604491,Tudor Square Tenby,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
604491,Tudor Square Tenby,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.83
604491,Tudor Square Tenby,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
604491,Tudor Square Tenby,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.1
604491,Tudor Square Tenby,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.03
604491,Tudor Square Tenby,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.35
604491,Tudor Square Tenby,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,58.4
604491,Tudor Square Tenby,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.2
604491,Tudor Square Tenby,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.7
604491,Tudor Square Tenby,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.6
604491,Tudor Square Tenby,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,40.2
604491,Tudor Square Tenby,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
604491,Tudor Square Tenby,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604491,Tudor Square Tenby,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
604491,Tudor Square Tenby,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604491,Tudor Square Tenby,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
604491,Tudor Square Tenby,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.27
604491,Tudor Square Tenby,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.23
604491,Tudor Square Tenby,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.6
604491,Tudor Square Tenby,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,154.56
604491,Tudor Square Tenby,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,155.92
604491,Tudor Square Tenby,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,109.22
604491,Tudor Square Tenby,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,133.9
604491,Tudor Square Tenby,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,656.1
604491,Tudor Square Tenby,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,668.6
604491,Tudor Square Tenby,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,462.7
604491,Tudor Square Tenby,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.53
604491,Tudor Square Tenby,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.56
604491,Tudor Square Tenby,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.76
604491,Tudor Square Tenby,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.31
604491,Tudor Square Tenby,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,29.97
604491,Tudor Square Tenby,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.11
604491,Tudor Square Tenby,2023-06-16T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.0
