Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.2
604491,Tudor Square Tenby,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,131.1
604491,Tudor Square Tenby,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,99.6
604491,Tudor Square Tenby,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.5
604491,Tudor Square Tenby,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.53
604491,Tudor Square Tenby,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.01
604491,Tudor Square Tenby,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,72.68
604491,Tudor Square Tenby,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,63.05
604491,Tudor Square Tenby,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,45.64
604491,Tudor Square Tenby,2023-06-16T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,90.1
604491,Tudor Square Tenby,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,313.6
604491,Tudor Square Tenby,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,269.3
604491,Tudor Square Tenby,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,193.4
604491,Tudor Square Tenby,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
604491,Tudor Square Tenby,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
604491,Tudor Square Tenby,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.01
604491,Tudor Square Tenby,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
604491,Tudor Square Tenby,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.29
604491,Tudor Square Tenby,2023-06-16T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
604491,Tudor Square Tenby,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.7
604491,Tudor Square Tenby,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
604491,Tudor Square Tenby,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
604491,Tudor Square Tenby,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
604491,Tudor Square Tenby,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.49
604491,Tudor Square Tenby,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
604491,Tudor Square Tenby,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.06
604491,Tudor Square Tenby,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.37
604491,Tudor Square Tenby,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.76
604491,Tudor Square Tenby,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,60.8
604491,Tudor Square Tenby,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.8
604491,Tudor Square Tenby,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.3
604491,Tudor Square Tenby,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
604491,Tudor Square Tenby,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,40.0
604491,Tudor Square Tenby,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
604491,Tudor Square Tenby,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
604491,Tudor Square Tenby,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
604491,Tudor Square Tenby,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
604491,Tudor Square Tenby,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
604491,Tudor Square Tenby,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.73
604491,Tudor Square Tenby,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.78
604491,Tudor Square Tenby,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.28
604491,Tudor Square Tenby,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,152.69
604491,Tudor Square Tenby,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,149.61
604491,Tudor Square Tenby,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,119.89
604491,Tudor Square Tenby,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,104.1
604491,Tudor Square Tenby,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,648.7
604491,Tudor Square Tenby,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,643.3
604491,Tudor Square Tenby,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,507.7
604491,Tudor Square Tenby,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.9
604491,Tudor Square Tenby,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.2
604491,Tudor Square Tenby,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.35
604491,Tudor Square Tenby,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.6
604491,Tudor Square Tenby,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,30.2
604491,Tudor Square Tenby,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.68
604491,Tudor Square Tenby,2023-06-16T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.5
604491,Tudor Square Tenby,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.5
604491,Tudor Square Tenby,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,131.1
604491,Tudor Square Tenby,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.4
604491,Tudor Square Tenby,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.23
604491,Tudor Square Tenby,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.62
604491,Tudor Square Tenby,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.08
604491,Tudor Square Tenby,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,77.95
604491,Tudor Square Tenby,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,63.13
604491,Tudor Square Tenby,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.32
604491,Tudor Square Tenby,2023-06-16T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,116.5
604491,Tudor Square Tenby,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,336.8
604491,Tudor Square Tenby,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,268.2
604491,Tudor Square Tenby,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,165.9
604491,Tudor Square Tenby,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
604491,Tudor Square Tenby,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
604491,Tudor Square Tenby,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
604491,Tudor Square Tenby,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.01
604491,Tudor Square Tenby,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
604491,Tudor Square Tenby,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.7
604491,Tudor Square Tenby,2023-06-16T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.8
604491,Tudor Square Tenby,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
604491,Tudor Square Tenby,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
604491,Tudor Square Tenby,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.5
604491,Tudor Square Tenby,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
604491,Tudor Square Tenby,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.65
604491,Tudor Square Tenby,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
604491,Tudor Square Tenby,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.03
604491,Tudor Square Tenby,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.72
604491,Tudor Square Tenby,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.66
604491,Tudor Square Tenby,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,61.5
604491,Tudor Square Tenby,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.8
604491,Tudor Square Tenby,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.3
604491,Tudor Square Tenby,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.9
604491,Tudor Square Tenby,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,39.7
604491,Tudor Square Tenby,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
604491,Tudor Square Tenby,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
604491,Tudor Square Tenby,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
604491,Tudor Square Tenby,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604491,Tudor Square Tenby,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
604491,Tudor Square Tenby,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.45
604491,Tudor Square Tenby,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.17
604491,Tudor Square Tenby,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.59
604491,Tudor Square Tenby,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,154.62
604491,Tudor Square Tenby,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,151.02
604491,Tudor Square Tenby,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,111.79
604491,Tudor Square Tenby,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,116.2
604491,Tudor Square Tenby,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,655.7
604491,Tudor Square Tenby,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,645.7
604491,Tudor Square Tenby,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,470.4
604491,Tudor Square Tenby,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.38
604491,Tudor Square Tenby,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.59
604491,Tudor Square Tenby,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.62
604491,Tudor Square Tenby,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.23
604491,Tudor Square Tenby,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,30.93
604491,Tudor Square Tenby,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.95
604491,Tudor Square Tenby,2023-06-16T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
604491,Tudor Square Tenby,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.4
604491,Tudor Square Tenby,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,134.4
604491,Tudor Square Tenby,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,98.0
604491,Tudor Square Tenby,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.98
604491,Tudor Square Tenby,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.64
604491,Tudor Square Tenby,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.97
604491,Tudor Square Tenby,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,78.68
604491,Tudor Square Tenby,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,56.5
604491,Tudor Square Tenby,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.79
604491,Tudor Square Tenby,2023-06-16T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,133.9
604491,Tudor Square Tenby,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,341.4
604491,Tudor Square Tenby,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,242.0
604491,Tudor Square Tenby,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,148.3
604491,Tudor Square Tenby,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
604491,Tudor Square Tenby,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
604491,Tudor Square Tenby,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.54
604491,Tudor Square Tenby,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
604491,Tudor Square Tenby,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.94
604491,Tudor Square Tenby,2023-06-16T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,61.7
604491,Tudor Square Tenby,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
604491,Tudor Square Tenby,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.6
604491,Tudor Square Tenby,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
604491,Tudor Square Tenby,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.21
604491,Tudor Square Tenby,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
604491,Tudor Square Tenby,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.34
604491,Tudor Square Tenby,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.46
604491,Tudor Square Tenby,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.25
604491,Tudor Square Tenby,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,63.6
604491,Tudor Square Tenby,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.9
604491,Tudor Square Tenby,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.6
604491,Tudor Square Tenby,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.9
604491,Tudor Square Tenby,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,39.5
604491,Tudor Square Tenby,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604491,Tudor Square Tenby,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
604491,Tudor Square Tenby,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
604491,Tudor Square Tenby,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
604491,Tudor Square Tenby,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
604491,Tudor Square Tenby,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
604491,Tudor Square Tenby,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.54
604491,Tudor Square Tenby,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.46
604491,Tudor Square Tenby,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.88
604491,Tudor Square Tenby,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,160.65
604491,Tudor Square Tenby,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,145.6
604491,Tudor Square Tenby,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,112.64
604491,Tudor Square Tenby,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,128.1
604491,Tudor Square Tenby,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,683.2
604491,Tudor Square Tenby,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,624.1
604491,Tudor Square Tenby,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,475.1
604491,Tudor Square Tenby,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.76
604491,Tudor Square Tenby,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.99
604491,Tudor Square Tenby,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.5
604491,Tudor Square Tenby,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.27
604491,Tudor Square Tenby,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,30.97
604491,Tudor Square Tenby,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.73
604491,Tudor Square Tenby,2023-06-16T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.6
604491,Tudor Square Tenby,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.6
604491,Tudor Square Tenby,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,135.5
604491,Tudor Square Tenby,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.0
604491,Tudor Square Tenby,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.89
604491,Tudor Square Tenby,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.36
604491,Tudor Square Tenby,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.99
604491,Tudor Square Tenby,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,75.61
604491,Tudor Square Tenby,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,52.87
604491,Tudor Square Tenby,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,41.62
604491,Tudor Square Tenby,2023-06-16T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,116.5
604491,Tudor Square Tenby,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,327.7
604491,Tudor Square Tenby,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,225.0
604491,Tudor Square Tenby,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,176.7
604491,Tudor Square Tenby,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
604491,Tudor Square Tenby,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
604491,Tudor Square Tenby,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
604491,Tudor Square Tenby,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.68
604491,Tudor Square Tenby,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
604491,Tudor Square Tenby,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.1
604491,Tudor Square Tenby,2023-06-16T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.1
604491,Tudor Square Tenby,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
604491,Tudor Square Tenby,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.9
604491,Tudor Square Tenby,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
604491,Tudor Square Tenby,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.3
604491,Tudor Square Tenby,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
604491,Tudor Square Tenby,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.21
604491,Tudor Square Tenby,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.35
604491,Tudor Square Tenby,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.96
604491,Tudor Square Tenby,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
604491,Tudor Square Tenby,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.4
604491,Tudor Square Tenby,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.4
604491,Tudor Square Tenby,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.0
604491,Tudor Square Tenby,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,39.2
604491,Tudor Square Tenby,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604491,Tudor Square Tenby,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
604491,Tudor Square Tenby,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
604491,Tudor Square Tenby,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
604491,Tudor Square Tenby,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
604491,Tudor Square Tenby,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.56
604491,Tudor Square Tenby,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.13
604491,Tudor Square Tenby,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.82
604491,Tudor Square Tenby,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,151.51
604491,Tudor Square Tenby,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,140.64
604491,Tudor Square Tenby,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,112.87
604491,Tudor Square Tenby,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,122.5
604491,Tudor Square Tenby,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,643.7
604491,Tudor Square Tenby,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,604.2
604491,Tudor Square Tenby,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,477.1
604491,Tudor Square Tenby,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.4
604491,Tudor Square Tenby,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.93
604491,Tudor Square Tenby,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.42
604491,Tudor Square Tenby,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.7
604491,Tudor Square Tenby,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,29.53
604491,Tudor Square Tenby,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.42
604491,Tudor Square Tenby,2023-06-16T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.6
604491,Tudor Square Tenby,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.7
604491,Tudor Square Tenby,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,129.6
604491,Tudor Square Tenby,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.6
604491,Tudor Square Tenby,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.0
604491,Tudor Square Tenby,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.33
604491,Tudor Square Tenby,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.8
604491,Tudor Square Tenby,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,75.38
604491,Tudor Square Tenby,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,60.53
604491,Tudor Square Tenby,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.17
604491,Tudor Square Tenby,2023-06-16T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,115.3
604491,Tudor Square Tenby,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,324.8
604491,Tudor Square Tenby,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,257.5
604491,Tudor Square Tenby,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,153.4
604491,Tudor Square Tenby,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
604491,Tudor Square Tenby,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
604491,Tudor Square Tenby,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
604491,Tudor Square Tenby,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.82
604491,Tudor Square Tenby,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
604491,Tudor Square Tenby,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.4
604491,Tudor Square Tenby,2023-06-16T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
604491,Tudor Square Tenby,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
604491,Tudor Square Tenby,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
604491,Tudor Square Tenby,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
604491,Tudor Square Tenby,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
604491,Tudor Square Tenby,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.51
604491,Tudor Square Tenby,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
604491,Tudor Square Tenby,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.61
604491,Tudor Square Tenby,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.68
604491,Tudor Square Tenby,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.92
604491,Tudor Square Tenby,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,61.8
604491,Tudor Square Tenby,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.3
604491,Tudor Square Tenby,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.2
604491,Tudor Square Tenby,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.2
604491,Tudor Square Tenby,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,39.0
604491,Tudor Square Tenby,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
604491,Tudor Square Tenby,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
604491,Tudor Square Tenby,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
604491,Tudor Square Tenby,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
604491,Tudor Square Tenby,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
604491,Tudor Square Tenby,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
604491,Tudor Square Tenby,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.34
604491,Tudor Square Tenby,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.11
604491,Tudor Square Tenby,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.48
604491,Tudor Square Tenby,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,154.71
604491,Tudor Square Tenby,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,146.75
604491,Tudor Square Tenby,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,105.78
604491,Tudor Square Tenby,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,130.5
604491,Tudor Square Tenby,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,654.2
604491,Tudor Square Tenby,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,629.6
604491,Tudor Square Tenby,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,446.8
604491,Tudor Square Tenby,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.67
604491,Tudor Square Tenby,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,9.45
604491,Tudor Square Tenby,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.07
604491,Tudor Square Tenby,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.91
604491,Tudor Square Tenby,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,30.41
604491,Tudor Square Tenby,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.69
604491,Tudor Square Tenby,2023-06-16T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.9
604491,Tudor Square Tenby,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.0
604491,Tudor Square Tenby,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,134.0
604491,Tudor Square Tenby,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.4
604491,Tudor Square Tenby,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.0
604491,Tudor Square Tenby,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.54
604491,Tudor Square Tenby,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.59
604491,Tudor Square Tenby,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,74.15
604491,Tudor Square Tenby,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,56.0
604491,Tudor Square Tenby,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.79
604491,Tudor Square Tenby,2023-06-16T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,110.9
604491,Tudor Square Tenby,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,319.2
604491,Tudor Square Tenby,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,238.9
604491,Tudor Square Tenby,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,164.4
604491,Tudor Square Tenby,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
604491,Tudor Square Tenby,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
604491,Tudor Square Tenby,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.28
604491,Tudor Square Tenby,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
604491,Tudor Square Tenby,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.86
604491,Tudor Square Tenby,2023-06-16T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
604491,Tudor Square Tenby,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
604491,Tudor Square Tenby,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
604491,Tudor Square Tenby,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
604491,Tudor Square Tenby,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
604491,Tudor Square Tenby,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.87
604491,Tudor Square Tenby,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
604491,Tudor Square Tenby,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.41
604491,Tudor Square Tenby,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.33
604491,Tudor Square Tenby,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.89
604491,Tudor Square Tenby,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
604491,Tudor Square Tenby,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.0
604491,Tudor Square Tenby,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.6
604491,Tudor Square Tenby,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
604491,Tudor Square Tenby,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,38.7
604491,Tudor Square Tenby,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
604491,Tudor Square Tenby,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
604491,Tudor Square Tenby,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
604491,Tudor Square Tenby,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
604491,Tudor Square Tenby,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
604491,Tudor Square Tenby,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.9
604491,Tudor Square Tenby,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.92
604491,Tudor Square Tenby,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.11
604491,Tudor Square Tenby,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,153.19
604491,Tudor Square Tenby,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,144.45
604491,Tudor Square Tenby,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,109.41
604491,Tudor Square Tenby,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,132.1
604491,Tudor Square Tenby,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,648.4
604491,Tudor Square Tenby,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,620.4
604491,Tudor Square Tenby,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,461.4
604491,Tudor Square Tenby,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.27
604491,Tudor Square Tenby,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,9.43
604491,Tudor Square Tenby,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.4
604491,Tudor Square Tenby,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.8
604491,Tudor Square Tenby,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,30.14
604491,Tudor Square Tenby,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.17
604491,Tudor Square Tenby,2023-06-16T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
604491,Tudor Square Tenby,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.5
604491,Tudor Square Tenby,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,132.6
604491,Tudor Square Tenby,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.4
604491,Tudor Square Tenby,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.97
604491,Tudor Square Tenby,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.38
604491,Tudor Square Tenby,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.35
604491,Tudor Square Tenby,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,80.91
604491,Tudor Square Tenby,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,62.92
604491,Tudor Square Tenby,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.34
604491,Tudor Square Tenby,2023-06-16T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,118.9
604491,Tudor Square Tenby,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,346.1
604491,Tudor Square Tenby,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,267.2
604491,Tudor Square Tenby,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,171.4
604491,Tudor Square Tenby,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
604491,Tudor Square Tenby,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
604491,Tudor Square Tenby,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
604491,Tudor Square Tenby,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.73
604491,Tudor Square Tenby,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
604491,Tudor Square Tenby,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.04
604491,Tudor Square Tenby,2023-06-16T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
604491,Tudor Square Tenby,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
604491,Tudor Square Tenby,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
604491,Tudor Square Tenby,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
604491,Tudor Square Tenby,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
604491,Tudor Square Tenby,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.17
604491,Tudor Square Tenby,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
604491,Tudor Square Tenby,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.47
604491,Tudor Square Tenby,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.94
604491,Tudor Square Tenby,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.63
604491,Tudor Square Tenby,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.0
604491,Tudor Square Tenby,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.6
604491,Tudor Square Tenby,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.2
604491,Tudor Square Tenby,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.1
604491,Tudor Square Tenby,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,38.4
604491,Tudor Square Tenby,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
604491,Tudor Square Tenby,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
604491,Tudor Square Tenby,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
604491,Tudor Square Tenby,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
604491,Tudor Square Tenby,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
604491,Tudor Square Tenby,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
604491,Tudor Square Tenby,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.2
604491,Tudor Square Tenby,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.16
604491,Tudor Square Tenby,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.2
604491,Tudor Square Tenby,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,160.32
604491,Tudor Square Tenby,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,151.89
604491,Tudor Square Tenby,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,112.81
604491,Tudor Square Tenby,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,135.2
604491,Tudor Square Tenby,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,677.0
604491,Tudor Square Tenby,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,650.6
604491,Tudor Square Tenby,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,475.4
604491,Tudor Square Tenby,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.57
604491,Tudor Square Tenby,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.52
604491,Tudor Square Tenby,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.91
604491,Tudor Square Tenby,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.38
604491,Tudor Square Tenby,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,30.39
604491,Tudor Square Tenby,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.44
604491,Tudor Square Tenby,2023-06-16T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
604491,Tudor Square Tenby,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.4
604491,Tudor Square Tenby,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,131.8
604491,Tudor Square Tenby,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,108.6
604491,Tudor Square Tenby,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.85
604491,Tudor Square Tenby,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.03
604491,Tudor Square Tenby,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.6
604491,Tudor Square Tenby,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,76.81
604491,Tudor Square Tenby,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,63.63
604491,Tudor Square Tenby,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,43.69
604491,Tudor Square Tenby,2023-06-16T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,102.7
604491,Tudor Square Tenby,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,328.7
604491,Tudor Square Tenby,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,269.9
604491,Tudor Square Tenby,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,185.1
604491,Tudor Square Tenby,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
604491,Tudor Square Tenby,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
604491,Tudor Square Tenby,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.38
604491,Tudor Square Tenby,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
604491,Tudor Square Tenby,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.61
604491,Tudor Square Tenby,2023-06-16T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
604491,Tudor Square Tenby,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
604491,Tudor Square Tenby,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
604491,Tudor Square Tenby,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
604491,Tudor Square Tenby,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
604491,Tudor Square Tenby,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.26
604491,Tudor Square Tenby,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
604491,Tudor Square Tenby,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.18
604491,Tudor Square Tenby,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.87
604491,Tudor Square Tenby,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.01
604491,Tudor Square Tenby,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.6
604491,Tudor Square Tenby,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.4
604491,Tudor Square Tenby,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.4
604491,Tudor Square Tenby,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.2
604491,Tudor Square Tenby,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,38.0
604491,Tudor Square Tenby,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
604491,Tudor Square Tenby,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
604491,Tudor Square Tenby,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
604491,Tudor Square Tenby,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604491,Tudor Square Tenby,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
604491,Tudor Square Tenby,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.99
604491,Tudor Square Tenby,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.92
604491,Tudor Square Tenby,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.99
604491,Tudor Square Tenby,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,161.89
604491,Tudor Square Tenby,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,155.0
604491,Tudor Square Tenby,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,125.4
604491,Tudor Square Tenby,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,113.4
604491,Tudor Square Tenby,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,682.6
604491,Tudor Square Tenby,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,661.7
604491,Tudor Square Tenby,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,528.1
604491,Tudor Square Tenby,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.38
604491,Tudor Square Tenby,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.86
604491,Tudor Square Tenby,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.44
604491,Tudor Square Tenby,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.01
604491,Tudor Square Tenby,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,29.09
604491,Tudor Square Tenby,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.78
604491,Tudor Square Tenby,2023-06-16T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.3
604491,Tudor Square Tenby,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.3
604491,Tudor Square Tenby,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,126.6
604491,Tudor Square Tenby,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,93.4
604491,Tudor Square Tenby,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.24
604491,Tudor Square Tenby,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.28
604491,Tudor Square Tenby,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.38
604491,Tudor Square Tenby,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,73.87
604491,Tudor Square Tenby,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,59.44
604491,Tudor Square Tenby,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,43.21
604491,Tudor Square Tenby,2023-06-16T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,98.2
604491,Tudor Square Tenby,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,316.3
604491,Tudor Square Tenby,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,251.6
604491,Tudor Square Tenby,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,182.5
604491,Tudor Square Tenby,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
604491,Tudor Square Tenby,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
604491,Tudor Square Tenby,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.99
604491,Tudor Square Tenby,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
604491,Tudor Square Tenby,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.49
604491,Tudor Square Tenby,2023-06-16T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
604491,Tudor Square Tenby,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
604491,Tudor Square Tenby,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
604491,Tudor Square Tenby,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
604491,Tudor Square Tenby,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
604491,Tudor Square Tenby,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.72
604491,Tudor Square Tenby,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
604491,Tudor Square Tenby,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.21
604491,Tudor Square Tenby,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.78
604491,Tudor Square Tenby,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.49
604491,Tudor Square Tenby,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,59.3
604491,Tudor Square Tenby,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.7
604491,Tudor Square Tenby,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.5
604491,Tudor Square Tenby,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
604491,Tudor Square Tenby,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,37.7
604491,Tudor Square Tenby,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
604491,Tudor Square Tenby,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
604491,Tudor Square Tenby,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
604491,Tudor Square Tenby,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
604491,Tudor Square Tenby,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
604491,Tudor Square Tenby,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
604491,Tudor Square Tenby,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.41
604491,Tudor Square Tenby,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.32
604491,Tudor Square Tenby,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.33
604491,Tudor Square Tenby,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,153.56
604491,Tudor Square Tenby,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,144.69
604491,Tudor Square Tenby,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,115.48
604491,Tudor Square Tenby,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,107.1
604491,Tudor Square Tenby,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,647.7
604491,Tudor Square Tenby,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,618.4
604491,Tudor Square Tenby,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,485.9
604491,Tudor Square Tenby,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.79
604491,Tudor Square Tenby,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.12
604491,Tudor Square Tenby,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.5
604491,Tudor Square Tenby,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.97
604491,Tudor Square Tenby,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.82
604491,Tudor Square Tenby,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.44
604491,Tudor Square Tenby,2023-06-16T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.0
604491,Tudor Square Tenby,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.6
