Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,125.5
604491,Tudor Square Tenby,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.4
604491,Tudor Square Tenby,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.31
604491,Tudor Square Tenby,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.66
604491,Tudor Square Tenby,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.76
604491,Tudor Square Tenby,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,73.5
604491,Tudor Square Tenby,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,68.87
604491,Tudor Square Tenby,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,44.53
604491,Tudor Square Tenby,2023-06-16T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,84.6
604491,Tudor Square Tenby,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,315.2
604491,Tudor Square Tenby,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,290.7
604491,Tudor Square Tenby,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,187.9
604491,Tudor Square Tenby,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
604491,Tudor Square Tenby,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
604491,Tudor Square Tenby,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
604491,Tudor Square Tenby,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.73
604491,Tudor Square Tenby,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
604491,Tudor Square Tenby,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.89
604491,Tudor Square Tenby,2023-06-16T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
604491,Tudor Square Tenby,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.3
604491,Tudor Square Tenby,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
604491,Tudor Square Tenby,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
604491,Tudor Square Tenby,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
604491,Tudor Square Tenby,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.56
604491,Tudor Square Tenby,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
604491,Tudor Square Tenby,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.55
604491,Tudor Square Tenby,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.6
604491,Tudor Square Tenby,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.89
604491,Tudor Square Tenby,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,61.0
604491,Tudor Square Tenby,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.8
604491,Tudor Square Tenby,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.3
604491,Tudor Square Tenby,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.3
604491,Tudor Square Tenby,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,36.9
604491,Tudor Square Tenby,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
604491,Tudor Square Tenby,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
604491,Tudor Square Tenby,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
604491,Tudor Square Tenby,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
604491,Tudor Square Tenby,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
604491,Tudor Square Tenby,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
604491,Tudor Square Tenby,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.46
604491,Tudor Square Tenby,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.1
604491,Tudor Square Tenby,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.06
604491,Tudor Square Tenby,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,151.99
604491,Tudor Square Tenby,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,154.46
604491,Tudor Square Tenby,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,116.03
604491,Tudor Square Tenby,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,101.4
604491,Tudor Square Tenby,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,640.5
604491,Tudor Square Tenby,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,657.6
604491,Tudor Square Tenby,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,488.1
604491,Tudor Square Tenby,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.14
604491,Tudor Square Tenby,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.85
604491,Tudor Square Tenby,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.05
604491,Tudor Square Tenby,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.8
604491,Tudor Square Tenby,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,32.75
604491,Tudor Square Tenby,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.23
604491,Tudor Square Tenby,2023-06-16T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,49.1
604491,Tudor Square Tenby,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.5
604491,Tudor Square Tenby,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,142.2
604491,Tudor Square Tenby,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.7
604491,Tudor Square Tenby,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.72
604491,Tudor Square Tenby,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.16
604491,Tudor Square Tenby,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.39
604491,Tudor Square Tenby,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,72.76
604491,Tudor Square Tenby,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,60.88
604491,Tudor Square Tenby,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.24
604491,Tudor Square Tenby,2023-06-16T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,110.3
604491,Tudor Square Tenby,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,315.3
604491,Tudor Square Tenby,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,258.1
604491,Tudor Square Tenby,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,145.4
604491,Tudor Square Tenby,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
604491,Tudor Square Tenby,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
604491,Tudor Square Tenby,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.25
604491,Tudor Square Tenby,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.46
604491,Tudor Square Tenby,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.42
604491,Tudor Square Tenby,2023-06-16T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
604491,Tudor Square Tenby,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
604491,Tudor Square Tenby,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
604491,Tudor Square Tenby,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
604491,Tudor Square Tenby,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
604491,Tudor Square Tenby,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.46
604491,Tudor Square Tenby,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
604491,Tudor Square Tenby,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.66
604491,Tudor Square Tenby,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.71
604491,Tudor Square Tenby,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.65
604491,Tudor Square Tenby,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,62.9
604491,Tudor Square Tenby,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.7
604491,Tudor Square Tenby,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.0
604491,Tudor Square Tenby,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
604491,Tudor Square Tenby,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,37.2
604491,Tudor Square Tenby,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
604491,Tudor Square Tenby,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
604491,Tudor Square Tenby,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
604491,Tudor Square Tenby,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
604491,Tudor Square Tenby,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
604491,Tudor Square Tenby,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
604491,Tudor Square Tenby,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.88
604491,Tudor Square Tenby,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.95
604491,Tudor Square Tenby,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.12
604491,Tudor Square Tenby,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,150.75
604491,Tudor Square Tenby,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,156.08
604491,Tudor Square Tenby,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,106.25
604491,Tudor Square Tenby,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,124.4
604491,Tudor Square Tenby,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,638.1
604491,Tudor Square Tenby,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,666.2
604491,Tudor Square Tenby,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,448.1
604491,Tudor Square Tenby,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.24
604491,Tudor Square Tenby,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,9.26
604491,Tudor Square Tenby,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.37
604491,Tudor Square Tenby,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.5
604491,Tudor Square Tenby,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,33.11
604491,Tudor Square Tenby,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.33
604491,Tudor Square Tenby,2023-06-16T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.6
604491,Tudor Square Tenby,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.1
604491,Tudor Square Tenby,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,143.5
604491,Tudor Square Tenby,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,99.1
604491,Tudor Square Tenby,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.57
604491,Tudor Square Tenby,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.82
604491,Tudor Square Tenby,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.85
604491,Tudor Square Tenby,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,71.88
604491,Tudor Square Tenby,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.37
604491,Tudor Square Tenby,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.88
604491,Tudor Square Tenby,2023-06-16T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,116.4
604491,Tudor Square Tenby,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,310.6
604491,Tudor Square Tenby,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,212.8
604491,Tudor Square Tenby,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,155.8
604491,Tudor Square Tenby,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
604491,Tudor Square Tenby,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
604491,Tudor Square Tenby,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.05
604491,Tudor Square Tenby,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
604491,Tudor Square Tenby,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.94
604491,Tudor Square Tenby,2023-06-16T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
604491,Tudor Square Tenby,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.7
604491,Tudor Square Tenby,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
604491,Tudor Square Tenby,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
604491,Tudor Square Tenby,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
604491,Tudor Square Tenby,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.98
604491,Tudor Square Tenby,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
604491,Tudor Square Tenby,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.67
604491,Tudor Square Tenby,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.89
604491,Tudor Square Tenby,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.57
604491,Tudor Square Tenby,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.7
604491,Tudor Square Tenby,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.2
604491,Tudor Square Tenby,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.5
604491,Tudor Square Tenby,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.5
604491,Tudor Square Tenby,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,36.9
604491,Tudor Square Tenby,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
604491,Tudor Square Tenby,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
604491,Tudor Square Tenby,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
604491,Tudor Square Tenby,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
604491,Tudor Square Tenby,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
604491,Tudor Square Tenby,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
604491,Tudor Square Tenby,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.92
604491,Tudor Square Tenby,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.85
604491,Tudor Square Tenby,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.54
604491,Tudor Square Tenby,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,154.27
604491,Tudor Square Tenby,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,144.49
604491,Tudor Square Tenby,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,111.51
604491,Tudor Square Tenby,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,117.3
604491,Tudor Square Tenby,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,652.0
604491,Tudor Square Tenby,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,615.7
604491,Tudor Square Tenby,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,467.9
604491,Tudor Square Tenby,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.83
604491,Tudor Square Tenby,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.7
604491,Tudor Square Tenby,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.29
604491,Tudor Square Tenby,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.22
604491,Tudor Square Tenby,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,30.0
604491,Tudor Square Tenby,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.93
604491,Tudor Square Tenby,2023-06-16T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
604491,Tudor Square Tenby,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.9
604491,Tudor Square Tenby,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,131.2
604491,Tudor Square Tenby,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,93.4
604491,Tudor Square Tenby,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.43
604491,Tudor Square Tenby,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.18
604491,Tudor Square Tenby,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.88
604491,Tudor Square Tenby,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,71.79
604491,Tudor Square Tenby,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,52.79
604491,Tudor Square Tenby,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.25
604491,Tudor Square Tenby,2023-06-16T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,119.3
604491,Tudor Square Tenby,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,310.0
604491,Tudor Square Tenby,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,224.5
604491,Tudor Square Tenby,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,136.4
604491,Tudor Square Tenby,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
604491,Tudor Square Tenby,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
604491,Tudor Square Tenby,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.25
604491,Tudor Square Tenby,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
604491,Tudor Square Tenby,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.5
604491,Tudor Square Tenby,2023-06-16T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
604491,Tudor Square Tenby,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.7
604491,Tudor Square Tenby,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
604491,Tudor Square Tenby,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
604491,Tudor Square Tenby,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
604491,Tudor Square Tenby,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.2
604491,Tudor Square Tenby,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
604491,Tudor Square Tenby,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.8
604491,Tudor Square Tenby,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.69
604491,Tudor Square Tenby,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.68
604491,Tudor Square Tenby,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.9
604491,Tudor Square Tenby,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.0
604491,Tudor Square Tenby,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.2
604491,Tudor Square Tenby,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.6
604491,Tudor Square Tenby,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,36.6
604491,Tudor Square Tenby,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
604491,Tudor Square Tenby,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
604491,Tudor Square Tenby,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
604491,Tudor Square Tenby,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
604491,Tudor Square Tenby,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
604491,Tudor Square Tenby,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
604491,Tudor Square Tenby,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.41
604491,Tudor Square Tenby,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.11
604491,Tudor Square Tenby,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.73
604491,Tudor Square Tenby,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,156.97
604491,Tudor Square Tenby,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,139.81
604491,Tudor Square Tenby,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,105.84
604491,Tudor Square Tenby,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,135.6
604491,Tudor Square Tenby,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,662.8
604491,Tudor Square Tenby,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,598.1
604491,Tudor Square Tenby,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,445.6
604491,Tudor Square Tenby,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.73
604491,Tudor Square Tenby,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.17
604491,Tudor Square Tenby,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.47
604491,Tudor Square Tenby,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.42
604491,Tudor Square Tenby,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.58
604491,Tudor Square Tenby,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.34
604491,Tudor Square Tenby,2023-06-16T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.9
604491,Tudor Square Tenby,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.7
604491,Tudor Square Tenby,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,112.9
604491,Tudor Square Tenby,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.2
604491,Tudor Square Tenby,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.56
604491,Tudor Square Tenby,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.12
604491,Tudor Square Tenby,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.43
604491,Tudor Square Tenby,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,64.0
604491,Tudor Square Tenby,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.54
604491,Tudor Square Tenby,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.68
604491,Tudor Square Tenby,2023-06-16T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,102.4
604491,Tudor Square Tenby,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,280.4
604491,Tudor Square Tenby,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,212.9
604491,Tudor Square Tenby,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,128.2
604491,Tudor Square Tenby,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
604491,Tudor Square Tenby,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
604491,Tudor Square Tenby,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.86
604491,Tudor Square Tenby,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
604491,Tudor Square Tenby,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.89
604491,Tudor Square Tenby,2023-06-16T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
604491,Tudor Square Tenby,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
604491,Tudor Square Tenby,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
604491,Tudor Square Tenby,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
604491,Tudor Square Tenby,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
604491,Tudor Square Tenby,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.25
604491,Tudor Square Tenby,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
604491,Tudor Square Tenby,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.87
604491,Tudor Square Tenby,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.41
604491,Tudor Square Tenby,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.81
604491,Tudor Square Tenby,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
604491,Tudor Square Tenby,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.7
604491,Tudor Square Tenby,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.3
604491,Tudor Square Tenby,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.0
604491,Tudor Square Tenby,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,36.4
604491,Tudor Square Tenby,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
604491,Tudor Square Tenby,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
604491,Tudor Square Tenby,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
604491,Tudor Square Tenby,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
604491,Tudor Square Tenby,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
604491,Tudor Square Tenby,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
604491,Tudor Square Tenby,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.74
604491,Tudor Square Tenby,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.18
604491,Tudor Square Tenby,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.42
604491,Tudor Square Tenby,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,142.4
604491,Tudor Square Tenby,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,125.86
604491,Tudor Square Tenby,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,97.31
604491,Tudor Square Tenby,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,130.4
604491,Tudor Square Tenby,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,605.6
604491,Tudor Square Tenby,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,543.0
604491,Tudor Square Tenby,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,413.4
604491,Tudor Square Tenby,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.56
604491,Tudor Square Tenby,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.45
604491,Tudor Square Tenby,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.29
604491,Tudor Square Tenby,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.22
604491,Tudor Square Tenby,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.84
604491,Tudor Square Tenby,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.1
604491,Tudor Square Tenby,2023-06-16T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
604491,Tudor Square Tenby,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.3
604491,Tudor Square Tenby,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,114.3
604491,Tudor Square Tenby,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.2
604491,Tudor Square Tenby,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.13
604491,Tudor Square Tenby,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.03
604491,Tudor Square Tenby,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.93
604491,Tudor Square Tenby,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,63.76
604491,Tudor Square Tenby,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.0
604491,Tudor Square Tenby,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.78
604491,Tudor Square Tenby,2023-06-16T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,117.2
604491,Tudor Square Tenby,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,277.7
604491,Tudor Square Tenby,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,194.4
604491,Tudor Square Tenby,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.2
604491,Tudor Square Tenby,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
604491,Tudor Square Tenby,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
604491,Tudor Square Tenby,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.08
604491,Tudor Square Tenby,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
604491,Tudor Square Tenby,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.31
604491,Tudor Square Tenby,2023-06-16T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.9
604491,Tudor Square Tenby,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
604491,Tudor Square Tenby,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
604491,Tudor Square Tenby,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
604491,Tudor Square Tenby,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
604491,Tudor Square Tenby,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.63
604491,Tudor Square Tenby,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
604491,Tudor Square Tenby,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.25
604491,Tudor Square Tenby,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.0
604491,Tudor Square Tenby,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.34
604491,Tudor Square Tenby,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,62.0
604491,Tudor Square Tenby,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,106.1
604491,Tudor Square Tenby,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.8
604491,Tudor Square Tenby,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.6
604491,Tudor Square Tenby,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,36.2
604491,Tudor Square Tenby,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
604491,Tudor Square Tenby,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
604491,Tudor Square Tenby,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
604491,Tudor Square Tenby,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
604491,Tudor Square Tenby,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
604491,Tudor Square Tenby,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
604491,Tudor Square Tenby,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.84
604491,Tudor Square Tenby,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.42
604491,Tudor Square Tenby,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.46
604491,Tudor Square Tenby,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,141.39
604491,Tudor Square Tenby,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,124.69
604491,Tudor Square Tenby,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,97.93
604491,Tudor Square Tenby,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,118.5
604491,Tudor Square Tenby,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,598.3
604491,Tudor Square Tenby,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,539.7
604491,Tudor Square Tenby,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,414.4
604491,Tudor Square Tenby,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.6
604491,Tudor Square Tenby,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.2
604491,Tudor Square Tenby,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.54
604491,Tudor Square Tenby,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.73
604491,Tudor Square Tenby,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.12
604491,Tudor Square Tenby,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.51
604491,Tudor Square Tenby,2023-06-16T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
604491,Tudor Square Tenby,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.2
604491,Tudor Square Tenby,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,113.2
604491,Tudor Square Tenby,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,91.6
604491,Tudor Square Tenby,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.97
604491,Tudor Square Tenby,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.18
604491,Tudor Square Tenby,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.62
604491,Tudor Square Tenby,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,64.46
604491,Tudor Square Tenby,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.77
604491,Tudor Square Tenby,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.99
604491,Tudor Square Tenby,2023-06-16T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,123.8
604491,Tudor Square Tenby,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,278.6
604491,Tudor Square Tenby,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,180.2
604491,Tudor Square Tenby,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.5
604491,Tudor Square Tenby,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
604491,Tudor Square Tenby,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
604491,Tudor Square Tenby,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
604491,Tudor Square Tenby,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.8
604491,Tudor Square Tenby,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
604491,Tudor Square Tenby,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.47
604491,Tudor Square Tenby,2023-06-16T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,57.3
604491,Tudor Square Tenby,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.5
604491,Tudor Square Tenby,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
604491,Tudor Square Tenby,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.6
604491,Tudor Square Tenby,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
604491,Tudor Square Tenby,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.58
604491,Tudor Square Tenby,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
604491,Tudor Square Tenby,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.52
604491,Tudor Square Tenby,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.28
604491,Tudor Square Tenby,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.31
604491,Tudor Square Tenby,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
604491,Tudor Square Tenby,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.7
604491,Tudor Square Tenby,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.4
604491,Tudor Square Tenby,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.3
604491,Tudor Square Tenby,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,36.0
604491,Tudor Square Tenby,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
604491,Tudor Square Tenby,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
604491,Tudor Square Tenby,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
604491,Tudor Square Tenby,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
604491,Tudor Square Tenby,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
604491,Tudor Square Tenby,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
604491,Tudor Square Tenby,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.52
604491,Tudor Square Tenby,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.78
604491,Tudor Square Tenby,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.74
604491,Tudor Square Tenby,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,143.23
604491,Tudor Square Tenby,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,120.89
604491,Tudor Square Tenby,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,101.31
604491,Tudor Square Tenby,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,132.3
604491,Tudor Square Tenby,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,605.1
604491,Tudor Square Tenby,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,519.3
604491,Tudor Square Tenby,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,426.6
604491,Tudor Square Tenby,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.73
604491,Tudor Square Tenby,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.58
604491,Tudor Square Tenby,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.9
604491,Tudor Square Tenby,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.42
604491,Tudor Square Tenby,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.57
604491,Tudor Square Tenby,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.58
604491,Tudor Square Tenby,2023-06-16T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
604491,Tudor Square Tenby,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.6
604491,Tudor Square Tenby,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,109.5
604491,Tudor Square Tenby,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.5
604491,Tudor Square Tenby,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.72
604491,Tudor Square Tenby,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.05
604491,Tudor Square Tenby,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.51
604491,Tudor Square Tenby,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,67.92
604491,Tudor Square Tenby,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,54.18
604491,Tudor Square Tenby,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.15
604491,Tudor Square Tenby,2023-06-16T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,116.2
604491,Tudor Square Tenby,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,295.2
604491,Tudor Square Tenby,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,230.1
604491,Tudor Square Tenby,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.5
604491,Tudor Square Tenby,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
604491,Tudor Square Tenby,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
604491,Tudor Square Tenby,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.82
604491,Tudor Square Tenby,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
604491,Tudor Square Tenby,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.23
604491,Tudor Square Tenby,2023-06-16T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.2
604491,Tudor Square Tenby,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.8
604491,Tudor Square Tenby,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
604491,Tudor Square Tenby,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.1
604491,Tudor Square Tenby,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
604491,Tudor Square Tenby,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.48
604491,Tudor Square Tenby,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
604491,Tudor Square Tenby,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.92
604491,Tudor Square Tenby,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.09
604491,Tudor Square Tenby,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.54
604491,Tudor Square Tenby,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,60.9
604491,Tudor Square Tenby,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.5
604491,Tudor Square Tenby,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.4
604491,Tudor Square Tenby,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.7
604491,Tudor Square Tenby,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,35.7
604491,Tudor Square Tenby,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
604491,Tudor Square Tenby,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
604491,Tudor Square Tenby,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
604491,Tudor Square Tenby,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
604491,Tudor Square Tenby,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
604491,Tudor Square Tenby,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
604491,Tudor Square Tenby,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.3
604491,Tudor Square Tenby,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.21
604491,Tudor Square Tenby,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.48
604491,Tudor Square Tenby,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,150.56
604491,Tudor Square Tenby,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,133.4
604491,Tudor Square Tenby,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,100.6
604491,Tudor Square Tenby,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,112.5
604491,Tudor Square Tenby,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,635.8
604491,Tudor Square Tenby,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,567.5
604491,Tudor Square Tenby,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,424.8
604491,Tudor Square Tenby,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.99
604491,Tudor Square Tenby,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.28
604491,Tudor Square Tenby,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.67
604491,Tudor Square Tenby,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.41
604491,Tudor Square Tenby,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.53
604491,Tudor Square Tenby,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.4
604491,Tudor Square Tenby,2023-06-16T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
604491,Tudor Square Tenby,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.2
604491,Tudor Square Tenby,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,109.9
604491,Tudor Square Tenby,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.2
604491,Tudor Square Tenby,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.35
604491,Tudor Square Tenby,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.1
604491,Tudor Square Tenby,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.41
604491,Tudor Square Tenby,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,65.87
604491,Tudor Square Tenby,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.06
604491,Tudor Square Tenby,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.19
604491,Tudor Square Tenby,2023-06-16T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,123.0
604491,Tudor Square Tenby,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,283.4
604491,Tudor Square Tenby,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,220.7
604491,Tudor Square Tenby,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.9
604491,Tudor Square Tenby,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
604491,Tudor Square Tenby,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
604491,Tudor Square Tenby,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.01
604491,Tudor Square Tenby,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
604491,Tudor Square Tenby,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.04
604491,Tudor Square Tenby,2023-06-16T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.8
604491,Tudor Square Tenby,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
604491,Tudor Square Tenby,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
604491,Tudor Square Tenby,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.8
604491,Tudor Square Tenby,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
604491,Tudor Square Tenby,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.44
604491,Tudor Square Tenby,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
604491,Tudor Square Tenby,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.59
604491,Tudor Square Tenby,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.92
604491,Tudor Square Tenby,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.32
604491,Tudor Square Tenby,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
604491,Tudor Square Tenby,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.8
604491,Tudor Square Tenby,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.3
604491,Tudor Square Tenby,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.4
604491,Tudor Square Tenby,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,35.5
604491,Tudor Square Tenby,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604491,Tudor Square Tenby,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
604491,Tudor Square Tenby,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
604491,Tudor Square Tenby,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
604491,Tudor Square Tenby,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
604491,Tudor Square Tenby,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
604491,Tudor Square Tenby,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.82
604491,Tudor Square Tenby,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.55
604491,Tudor Square Tenby,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.96
604491,Tudor Square Tenby,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,144.42
604491,Tudor Square Tenby,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,128.12
604491,Tudor Square Tenby,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,100.0
604491,Tudor Square Tenby,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,123.3
604491,Tudor Square Tenby,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,609.5
604491,Tudor Square Tenby,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,547.6
604491,Tudor Square Tenby,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,422.6
604491,Tudor Square Tenby,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.31
604491,Tudor Square Tenby,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.21
604491,Tudor Square Tenby,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.1
604491,Tudor Square Tenby,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.07
604491,Tudor Square Tenby,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.6
604491,Tudor Square Tenby,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.03
604491,Tudor Square Tenby,2023-06-16T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
604491,Tudor Square Tenby,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.0
604491,Tudor Square Tenby,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,109.7
