Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.1
604491,Tudor Square Tenby,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.67
604491,Tudor Square Tenby,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.92
604491,Tudor Square Tenby,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.33
604491,Tudor Square Tenby,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,61.82
604491,Tudor Square Tenby,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.08
604491,Tudor Square Tenby,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.33
604491,Tudor Square Tenby,2023-06-16T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,117.2
604491,Tudor Square Tenby,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,267.6
604491,Tudor Square Tenby,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,202.0
604491,Tudor Square Tenby,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.7
604491,Tudor Square Tenby,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
604491,Tudor Square Tenby,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
604491,Tudor Square Tenby,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
604491,Tudor Square Tenby,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.25
604491,Tudor Square Tenby,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
604491,Tudor Square Tenby,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.43
604491,Tudor Square Tenby,2023-06-16T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,59.4
604491,Tudor Square Tenby,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.1
604491,Tudor Square Tenby,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
604491,Tudor Square Tenby,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.9
604491,Tudor Square Tenby,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.92
604491,Tudor Square Tenby,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
604491,Tudor Square Tenby,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.29
604491,Tudor Square Tenby,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.8
604491,Tudor Square Tenby,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.06
604491,Tudor Square Tenby,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
604491,Tudor Square Tenby,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.3
604491,Tudor Square Tenby,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.0
604491,Tudor Square Tenby,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.4
604491,Tudor Square Tenby,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,35.2
604491,Tudor Square Tenby,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
604491,Tudor Square Tenby,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
604491,Tudor Square Tenby,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
604491,Tudor Square Tenby,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
604491,Tudor Square Tenby,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604491,Tudor Square Tenby,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
604491,Tudor Square Tenby,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.13
604491,Tudor Square Tenby,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.39
604491,Tudor Square Tenby,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.69
604491,Tudor Square Tenby,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,144.55
604491,Tudor Square Tenby,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,122.45
604491,Tudor Square Tenby,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,95.47
604491,Tudor Square Tenby,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,123.8
604491,Tudor Square Tenby,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,611.2
604491,Tudor Square Tenby,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,521.8
604491,Tudor Square Tenby,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,403.7
604491,Tudor Square Tenby,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.86
604491,Tudor Square Tenby,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.9
604491,Tudor Square Tenby,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.53
604491,Tudor Square Tenby,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.47
604491,Tudor Square Tenby,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.34
604491,Tudor Square Tenby,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.27
604491,Tudor Square Tenby,2023-06-16T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
604491,Tudor Square Tenby,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.4
604491,Tudor Square Tenby,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,104.4
604491,Tudor Square Tenby,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.2
604491,Tudor Square Tenby,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.58
604491,Tudor Square Tenby,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.78
604491,Tudor Square Tenby,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.92
604491,Tudor Square Tenby,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,52.9
604491,Tudor Square Tenby,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.3
604491,Tudor Square Tenby,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.58
604491,Tudor Square Tenby,2023-06-16T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,93.5
604491,Tudor Square Tenby,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,233.6
604491,Tudor Square Tenby,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,216.4
604491,Tudor Square Tenby,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.7
604491,Tudor Square Tenby,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
604491,Tudor Square Tenby,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
604491,Tudor Square Tenby,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
604491,Tudor Square Tenby,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.73
604491,Tudor Square Tenby,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
604491,Tudor Square Tenby,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.1
604491,Tudor Square Tenby,2023-06-16T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,58.4
604491,Tudor Square Tenby,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.9
604491,Tudor Square Tenby,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
604491,Tudor Square Tenby,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.6
604491,Tudor Square Tenby,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.82
604491,Tudor Square Tenby,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
604491,Tudor Square Tenby,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.58
604491,Tudor Square Tenby,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.92
604491,Tudor Square Tenby,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.74
604491,Tudor Square Tenby,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
604491,Tudor Square Tenby,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.5
604491,Tudor Square Tenby,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.8
604491,Tudor Square Tenby,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.0
604491,Tudor Square Tenby,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,35.1
604491,Tudor Square Tenby,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
604491,Tudor Square Tenby,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
604491,Tudor Square Tenby,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
604491,Tudor Square Tenby,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
604491,Tudor Square Tenby,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
604491,Tudor Square Tenby,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.62
604491,Tudor Square Tenby,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.62
604491,Tudor Square Tenby,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.36
604491,Tudor Square Tenby,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,132.76
604491,Tudor Square Tenby,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,121.55
604491,Tudor Square Tenby,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,93.68
604491,Tudor Square Tenby,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,110.5
604491,Tudor Square Tenby,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,563.4
604491,Tudor Square Tenby,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,519.7
604491,Tudor Square Tenby,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,398.5
604491,Tudor Square Tenby,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.94
604491,Tudor Square Tenby,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.46
604491,Tudor Square Tenby,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.03
604491,Tudor Square Tenby,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.55
604491,Tudor Square Tenby,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.16
604491,Tudor Square Tenby,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.82
604491,Tudor Square Tenby,2023-06-16T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
604491,Tudor Square Tenby,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.8
604491,Tudor Square Tenby,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,103.1
604491,Tudor Square Tenby,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.8
604491,Tudor Square Tenby,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.07
604491,Tudor Square Tenby,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.16
604491,Tudor Square Tenby,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.52
604491,Tudor Square Tenby,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,60.07
604491,Tudor Square Tenby,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,57.33
604491,Tudor Square Tenby,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.95
604491,Tudor Square Tenby,2023-06-16T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,81.9
604491,Tudor Square Tenby,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,258.4
604491,Tudor Square Tenby,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,243.3
604491,Tudor Square Tenby,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,138.4
604491,Tudor Square Tenby,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
604491,Tudor Square Tenby,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
604491,Tudor Square Tenby,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
604491,Tudor Square Tenby,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.02
604491,Tudor Square Tenby,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
604491,Tudor Square Tenby,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.77
604491,Tudor Square Tenby,2023-06-16T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.1
604491,Tudor Square Tenby,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.7
604491,Tudor Square Tenby,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
604491,Tudor Square Tenby,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.5
604491,Tudor Square Tenby,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
604491,Tudor Square Tenby,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.58
604491,Tudor Square Tenby,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
604491,Tudor Square Tenby,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.13
604491,Tudor Square Tenby,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.66
604491,Tudor Square Tenby,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.67
604491,Tudor Square Tenby,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.8
604491,Tudor Square Tenby,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.9
604491,Tudor Square Tenby,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.5
604491,Tudor Square Tenby,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
604491,Tudor Square Tenby,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,34.8
604491,Tudor Square Tenby,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604491,Tudor Square Tenby,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
604491,Tudor Square Tenby,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
604491,Tudor Square Tenby,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
604491,Tudor Square Tenby,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
604491,Tudor Square Tenby,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.01
604491,Tudor Square Tenby,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.94
604491,Tudor Square Tenby,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.48
604491,Tudor Square Tenby,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,140.12
604491,Tudor Square Tenby,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,128.48
604491,Tudor Square Tenby,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,102.96
604491,Tudor Square Tenby,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
604491,Tudor Square Tenby,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,590.0
604491,Tudor Square Tenby,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,545.5
604491,Tudor Square Tenby,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,437.6
604491,Tudor Square Tenby,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.81
604491,Tudor Square Tenby,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.23
604491,Tudor Square Tenby,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.54
604491,Tudor Square Tenby,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.73
604491,Tudor Square Tenby,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.81
604491,Tudor Square Tenby,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.68
604491,Tudor Square Tenby,2023-06-16T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
604491,Tudor Square Tenby,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.6
604491,Tudor Square Tenby,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,97.9
604491,Tudor Square Tenby,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.5
604491,Tudor Square Tenby,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.28
604491,Tudor Square Tenby,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.45
604491,Tudor Square Tenby,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.87
604491,Tudor Square Tenby,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,56.76
604491,Tudor Square Tenby,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,57.73
604491,Tudor Square Tenby,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.83
604491,Tudor Square Tenby,2023-06-16T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,81.7
604491,Tudor Square Tenby,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,247.8
604491,Tudor Square Tenby,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,246.7
604491,Tudor Square Tenby,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.1
604491,Tudor Square Tenby,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604491,Tudor Square Tenby,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
604491,Tudor Square Tenby,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
604491,Tudor Square Tenby,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.28
604491,Tudor Square Tenby,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
604491,Tudor Square Tenby,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.81
604491,Tudor Square Tenby,2023-06-16T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.2
604491,Tudor Square Tenby,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.9
604491,Tudor Square Tenby,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
604491,Tudor Square Tenby,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.8
604491,Tudor Square Tenby,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
604491,Tudor Square Tenby,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.98
604491,Tudor Square Tenby,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
604491,Tudor Square Tenby,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.29
604491,Tudor Square Tenby,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.4
604491,Tudor Square Tenby,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.36
604491,Tudor Square Tenby,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
604491,Tudor Square Tenby,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.7
604491,Tudor Square Tenby,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.0
604491,Tudor Square Tenby,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.2
604491,Tudor Square Tenby,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,34.6
604491,Tudor Square Tenby,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
604491,Tudor Square Tenby,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
604491,Tudor Square Tenby,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
604491,Tudor Square Tenby,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
604491,Tudor Square Tenby,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
604491,Tudor Square Tenby,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
604491,Tudor Square Tenby,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.76
604491,Tudor Square Tenby,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.23
604491,Tudor Square Tenby,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.18
604491,Tudor Square Tenby,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,134.4
604491,Tudor Square Tenby,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,126.58
604491,Tudor Square Tenby,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,99.15
604491,Tudor Square Tenby,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
604491,Tudor Square Tenby,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,569.4
604491,Tudor Square Tenby,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,539.7
604491,Tudor Square Tenby,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,419.1
604491,Tudor Square Tenby,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.19
604491,Tudor Square Tenby,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.42
604491,Tudor Square Tenby,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.72
604491,Tudor Square Tenby,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.41
604491,Tudor Square Tenby,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.38
604491,Tudor Square Tenby,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.76
604491,Tudor Square Tenby,2023-06-16T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
604491,Tudor Square Tenby,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.2
604491,Tudor Square Tenby,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.2
604491,Tudor Square Tenby,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.2
604491,Tudor Square Tenby,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.24
604491,Tudor Square Tenby,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,12.42
604491,Tudor Square Tenby,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.4
604491,Tudor Square Tenby,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,48.43
604491,Tudor Square Tenby,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,52.56
604491,Tudor Square Tenby,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.15
604491,Tudor Square Tenby,2023-06-16T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,85.3
604491,Tudor Square Tenby,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,216.7
604491,Tudor Square Tenby,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,225.6
604491,Tudor Square Tenby,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.9
604491,Tudor Square Tenby,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
604491,Tudor Square Tenby,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
604491,Tudor Square Tenby,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
604491,Tudor Square Tenby,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.28
604491,Tudor Square Tenby,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
604491,Tudor Square Tenby,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.87
604491,Tudor Square Tenby,2023-06-16T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.8
604491,Tudor Square Tenby,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.2
604491,Tudor Square Tenby,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
604491,Tudor Square Tenby,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.2
604491,Tudor Square Tenby,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
604491,Tudor Square Tenby,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.68
604491,Tudor Square Tenby,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
604491,Tudor Square Tenby,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.18
604491,Tudor Square Tenby,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.53
604491,Tudor Square Tenby,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.32
604491,Tudor Square Tenby,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.3
604491,Tudor Square Tenby,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.1
604491,Tudor Square Tenby,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.8
604491,Tudor Square Tenby,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.3
604491,Tudor Square Tenby,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,34.5
604491,Tudor Square Tenby,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
604491,Tudor Square Tenby,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
604491,Tudor Square Tenby,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
604491,Tudor Square Tenby,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
604491,Tudor Square Tenby,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604491,Tudor Square Tenby,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
604491,Tudor Square Tenby,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.87
604491,Tudor Square Tenby,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.49
604491,Tudor Square Tenby,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.08
604491,Tudor Square Tenby,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,134.34
604491,Tudor Square Tenby,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,117.62
604491,Tudor Square Tenby,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,88.2
604491,Tudor Square Tenby,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,117.6
604491,Tudor Square Tenby,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,571.2
604491,Tudor Square Tenby,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,502.1
604491,Tudor Square Tenby,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,373.6
604491,Tudor Square Tenby,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.23
604491,Tudor Square Tenby,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.51
604491,Tudor Square Tenby,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.65
604491,Tudor Square Tenby,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.12
604491,Tudor Square Tenby,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.2
604491,Tudor Square Tenby,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.22
604491,Tudor Square Tenby,2023-06-16T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
604491,Tudor Square Tenby,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.9
604491,Tudor Square Tenby,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.6
604491,Tudor Square Tenby,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.8
604491,Tudor Square Tenby,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.7
604491,Tudor Square Tenby,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.91
604491,Tudor Square Tenby,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.18
604491,Tudor Square Tenby,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,39.42
604491,Tudor Square Tenby,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.86
604491,Tudor Square Tenby,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.98
604491,Tudor Square Tenby,2023-06-16T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,58.2
604491,Tudor Square Tenby,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,176.9
604491,Tudor Square Tenby,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,196.4
604491,Tudor Square Tenby,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.6
604491,Tudor Square Tenby,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
604491,Tudor Square Tenby,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
604491,Tudor Square Tenby,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
604491,Tudor Square Tenby,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.72
604491,Tudor Square Tenby,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
604491,Tudor Square Tenby,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.1
604491,Tudor Square Tenby,2023-06-16T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
604491,Tudor Square Tenby,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
604491,Tudor Square Tenby,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
604491,Tudor Square Tenby,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.8
604491,Tudor Square Tenby,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
604491,Tudor Square Tenby,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.94
604491,Tudor Square Tenby,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
604491,Tudor Square Tenby,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.42
604491,Tudor Square Tenby,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.07
604491,Tudor Square Tenby,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.58
604491,Tudor Square Tenby,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
604491,Tudor Square Tenby,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.1
604491,Tudor Square Tenby,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.4
604491,Tudor Square Tenby,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.1
604491,Tudor Square Tenby,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,34.3
604491,Tudor Square Tenby,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
604491,Tudor Square Tenby,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
604491,Tudor Square Tenby,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
604491,Tudor Square Tenby,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
604491,Tudor Square Tenby,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604491,Tudor Square Tenby,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
604491,Tudor Square Tenby,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.33
604491,Tudor Square Tenby,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.77
604491,Tudor Square Tenby,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.65
604491,Tudor Square Tenby,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,114.74
604491,Tudor Square Tenby,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,113.3
604491,Tudor Square Tenby,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,88.6
604491,Tudor Square Tenby,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
604491,Tudor Square Tenby,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,485.3
604491,Tudor Square Tenby,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,482.6
604491,Tudor Square Tenby,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,373.5
604491,Tudor Square Tenby,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.33
604491,Tudor Square Tenby,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.86
604491,Tudor Square Tenby,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.46
604491,Tudor Square Tenby,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.51
604491,Tudor Square Tenby,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.75
604491,Tudor Square Tenby,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.27
604491,Tudor Square Tenby,2023-06-16T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
604491,Tudor Square Tenby,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.5
604491,Tudor Square Tenby,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.8
604491,Tudor Square Tenby,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.0
604491,Tudor Square Tenby,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.33
604491,Tudor Square Tenby,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.72
604491,Tudor Square Tenby,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.99
604491,Tudor Square Tenby,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,44.11
604491,Tudor Square Tenby,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.55
604491,Tudor Square Tenby,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.36
604491,Tudor Square Tenby,2023-06-16T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,75.0
604491,Tudor Square Tenby,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,194.2
604491,Tudor Square Tenby,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,229.9
604491,Tudor Square Tenby,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.0
604491,Tudor Square Tenby,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
604491,Tudor Square Tenby,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
604491,Tudor Square Tenby,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.87
604491,Tudor Square Tenby,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
604491,Tudor Square Tenby,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.27
604491,Tudor Square Tenby,2023-06-16T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.4
604491,Tudor Square Tenby,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.5
604491,Tudor Square Tenby,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
604491,Tudor Square Tenby,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.6
604491,Tudor Square Tenby,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
604491,Tudor Square Tenby,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.07
604491,Tudor Square Tenby,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
604491,Tudor Square Tenby,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.77
604491,Tudor Square Tenby,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.57
604491,Tudor Square Tenby,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.56
604491,Tudor Square Tenby,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.4
604491,Tudor Square Tenby,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.9
604491,Tudor Square Tenby,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.2
604491,Tudor Square Tenby,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.8
604491,Tudor Square Tenby,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,34.2
604491,Tudor Square Tenby,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
604491,Tudor Square Tenby,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
604491,Tudor Square Tenby,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
604491,Tudor Square Tenby,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
604491,Tudor Square Tenby,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
604491,Tudor Square Tenby,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
604491,Tudor Square Tenby,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.04
604491,Tudor Square Tenby,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.49
604491,Tudor Square Tenby,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.84
604491,Tudor Square Tenby,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,118.54
604491,Tudor Square Tenby,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,111.25
604491,Tudor Square Tenby,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,89.15
604491,Tudor Square Tenby,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
604491,Tudor Square Tenby,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,501.6
604491,Tudor Square Tenby,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,476.0
604491,Tudor Square Tenby,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,377.5
604491,Tudor Square Tenby,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.76
604491,Tudor Square Tenby,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.0
604491,Tudor Square Tenby,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.97
604491,Tudor Square Tenby,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.09
604491,Tudor Square Tenby,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.77
604491,Tudor Square Tenby,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.79
604491,Tudor Square Tenby,2023-06-16T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
604491,Tudor Square Tenby,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.1
604491,Tudor Square Tenby,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.8
604491,Tudor Square Tenby,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.7
604491,Tudor Square Tenby,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.13
604491,Tudor Square Tenby,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.48
604491,Tudor Square Tenby,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.82
604491,Tudor Square Tenby,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,40.27
604491,Tudor Square Tenby,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.83
604491,Tudor Square Tenby,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.04
604491,Tudor Square Tenby,2023-06-16T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,57.2
604491,Tudor Square Tenby,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,179.4
604491,Tudor Square Tenby,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,187.5
604491,Tudor Square Tenby,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.1
604491,Tudor Square Tenby,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
604491,Tudor Square Tenby,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
604491,Tudor Square Tenby,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.34
604491,Tudor Square Tenby,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
604491,Tudor Square Tenby,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.35
604491,Tudor Square Tenby,2023-06-16T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
604491,Tudor Square Tenby,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.9
604491,Tudor Square Tenby,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
604491,Tudor Square Tenby,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.2
604491,Tudor Square Tenby,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
604491,Tudor Square Tenby,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.74
604491,Tudor Square Tenby,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
604491,Tudor Square Tenby,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.36
604491,Tudor Square Tenby,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.22
604491,Tudor Square Tenby,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.97
604491,Tudor Square Tenby,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
604491,Tudor Square Tenby,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.4
604491,Tudor Square Tenby,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.8
604491,Tudor Square Tenby,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.0
604491,Tudor Square Tenby,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,34.0
604491,Tudor Square Tenby,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
604491,Tudor Square Tenby,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
604491,Tudor Square Tenby,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
604491,Tudor Square Tenby,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
604491,Tudor Square Tenby,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
604491,Tudor Square Tenby,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
604491,Tudor Square Tenby,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.61
604491,Tudor Square Tenby,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.39
604491,Tudor Square Tenby,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.14
604491,Tudor Square Tenby,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,106.53
604491,Tudor Square Tenby,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,99.27
604491,Tudor Square Tenby,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,87.89
604491,Tudor Square Tenby,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
604491,Tudor Square Tenby,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,450.7
604491,Tudor Square Tenby,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,423.5
604491,Tudor Square Tenby,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,371.8
604491,Tudor Square Tenby,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.17
604491,Tudor Square Tenby,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.37
604491,Tudor Square Tenby,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.44
604491,Tudor Square Tenby,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.52
604491,Tudor Square Tenby,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.22
604491,Tudor Square Tenby,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.53
604491,Tudor Square Tenby,2023-06-16T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
604491,Tudor Square Tenby,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.1
604491,Tudor Square Tenby,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.6
604491,Tudor Square Tenby,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.9
604491,Tudor Square Tenby,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.9
604491,Tudor Square Tenby,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.31
604491,Tudor Square Tenby,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.57
604491,Tudor Square Tenby,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,46.42
604491,Tudor Square Tenby,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.3
604491,Tudor Square Tenby,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.82
604491,Tudor Square Tenby,2023-06-16T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,82.5
604491,Tudor Square Tenby,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,202.8
604491,Tudor Square Tenby,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,170.7
604491,Tudor Square Tenby,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.7
604491,Tudor Square Tenby,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
604491,Tudor Square Tenby,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
604491,Tudor Square Tenby,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.33
604491,Tudor Square Tenby,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
604491,Tudor Square Tenby,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.16
604491,Tudor Square Tenby,2023-06-16T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,62.3
604491,Tudor Square Tenby,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.8
604491,Tudor Square Tenby,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
604491,Tudor Square Tenby,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.5
604491,Tudor Square Tenby,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
604491,Tudor Square Tenby,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.47
604491,Tudor Square Tenby,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
604491,Tudor Square Tenby,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.61
604491,Tudor Square Tenby,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.38
604491,Tudor Square Tenby,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.44
604491,Tudor Square Tenby,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
604491,Tudor Square Tenby,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.8
604491,Tudor Square Tenby,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.3
604491,Tudor Square Tenby,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.7
604491,Tudor Square Tenby,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,34.0
604491,Tudor Square Tenby,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
604491,Tudor Square Tenby,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
604491,Tudor Square Tenby,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
604491,Tudor Square Tenby,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
604491,Tudor Square Tenby,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
604491,Tudor Square Tenby,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
604491,Tudor Square Tenby,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.7
604491,Tudor Square Tenby,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.42
604491,Tudor Square Tenby,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.44
604491,Tudor Square Tenby,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,118.12
604491,Tudor Square Tenby,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,100.47
604491,Tudor Square Tenby,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,82.93
604491,Tudor Square Tenby,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
604491,Tudor Square Tenby,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,499.7
604491,Tudor Square Tenby,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,430.1
604491,Tudor Square Tenby,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,351.6
604491,Tudor Square Tenby,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.21
604491,Tudor Square Tenby,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.41
604491,Tudor Square Tenby,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.79
604491,Tudor Square Tenby,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.56
604491,Tudor Square Tenby,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.5
604491,Tudor Square Tenby,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.85
604491,Tudor Square Tenby,2023-06-16T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
604491,Tudor Square Tenby,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.7
604491,Tudor Square Tenby,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,95.7
604491,Tudor Square Tenby,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.7
