Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.51
604491,Tudor Square Tenby,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.38
604491,Tudor Square Tenby,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.1
604491,Tudor Square Tenby,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,45.96
604491,Tudor Square Tenby,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.41
604491,Tudor Square Tenby,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.8
604491,Tudor Square Tenby,2023-06-16T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,89.3
604491,Tudor Square Tenby,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,203.1
604491,Tudor Square Tenby,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,144.3
604491,Tudor Square Tenby,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.0
604491,Tudor Square Tenby,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
604491,Tudor Square Tenby,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
604491,Tudor Square Tenby,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.63
604491,Tudor Square Tenby,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
604491,Tudor Square Tenby,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.89
604491,Tudor Square Tenby,2023-06-16T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.3
604491,Tudor Square Tenby,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.6
604491,Tudor Square Tenby,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
604491,Tudor Square Tenby,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
604491,Tudor Square Tenby,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
604491,Tudor Square Tenby,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.97
604491,Tudor Square Tenby,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
604491,Tudor Square Tenby,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.7
604491,Tudor Square Tenby,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.6
604491,Tudor Square Tenby,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.83
604491,Tudor Square Tenby,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
604491,Tudor Square Tenby,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.0
604491,Tudor Square Tenby,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.7
604491,Tudor Square Tenby,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
604491,Tudor Square Tenby,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,33.9
604491,Tudor Square Tenby,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
604491,Tudor Square Tenby,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
604491,Tudor Square Tenby,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
604491,Tudor Square Tenby,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
604491,Tudor Square Tenby,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
604491,Tudor Square Tenby,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.34
604491,Tudor Square Tenby,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.71
604491,Tudor Square Tenby,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.71
604491,Tudor Square Tenby,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,115.39
604491,Tudor Square Tenby,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,100.07
604491,Tudor Square Tenby,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,76.7
604491,Tudor Square Tenby,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
604491,Tudor Square Tenby,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,489.8
604491,Tudor Square Tenby,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,426.9
604491,Tudor Square Tenby,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,325.2
604491,Tudor Square Tenby,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.87
604491,Tudor Square Tenby,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.34
604491,Tudor Square Tenby,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.18
604491,Tudor Square Tenby,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.58
604491,Tudor Square Tenby,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.08
604491,Tudor Square Tenby,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.41
604491,Tudor Square Tenby,2023-06-16T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
604491,Tudor Square Tenby,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.2
604491,Tudor Square Tenby,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.7
604491,Tudor Square Tenby,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.2
604491,Tudor Square Tenby,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.76
604491,Tudor Square Tenby,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.88
604491,Tudor Square Tenby,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
604491,Tudor Square Tenby,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,42.85
604491,Tudor Square Tenby,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.55
604491,Tudor Square Tenby,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.66
604491,Tudor Square Tenby,2023-06-16T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,85.1
604491,Tudor Square Tenby,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,188.7
604491,Tudor Square Tenby,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,149.2
604491,Tudor Square Tenby,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.1
604491,Tudor Square Tenby,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
604491,Tudor Square Tenby,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
604491,Tudor Square Tenby,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
604491,Tudor Square Tenby,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.2
604491,Tudor Square Tenby,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
604491,Tudor Square Tenby,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.07
604491,Tudor Square Tenby,2023-06-16T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
604491,Tudor Square Tenby,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
604491,Tudor Square Tenby,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
604491,Tudor Square Tenby,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
604491,Tudor Square Tenby,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
604491,Tudor Square Tenby,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.82
604491,Tudor Square Tenby,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
604491,Tudor Square Tenby,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.36
604491,Tudor Square Tenby,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.67
604491,Tudor Square Tenby,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.05
604491,Tudor Square Tenby,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
604491,Tudor Square Tenby,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.9
604491,Tudor Square Tenby,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.1
604491,Tudor Square Tenby,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.2
604491,Tudor Square Tenby,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,33.8
604491,Tudor Square Tenby,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
604491,Tudor Square Tenby,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
604491,Tudor Square Tenby,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
604491,Tudor Square Tenby,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
604491,Tudor Square Tenby,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
604491,Tudor Square Tenby,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.15
604491,Tudor Square Tenby,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.99
604491,Tudor Square Tenby,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.47
604491,Tudor Square Tenby,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,107.13
604491,Tudor Square Tenby,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,89.47
604491,Tudor Square Tenby,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,68.48
604491,Tudor Square Tenby,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
604491,Tudor Square Tenby,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,455.9
604491,Tudor Square Tenby,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,383.4
604491,Tudor Square Tenby,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
604491,Tudor Square Tenby,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.57
604491,Tudor Square Tenby,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.53
604491,Tudor Square Tenby,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.71
604491,Tudor Square Tenby,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.94
604491,Tudor Square Tenby,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.35
604491,Tudor Square Tenby,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.78
604491,Tudor Square Tenby,2023-06-16T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
604491,Tudor Square Tenby,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.3
604491,Tudor Square Tenby,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.5
604491,Tudor Square Tenby,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.0
604491,Tudor Square Tenby,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.87
604491,Tudor Square Tenby,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.94
604491,Tudor Square Tenby,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.21
604491,Tudor Square Tenby,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,48.29
604491,Tudor Square Tenby,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.85
604491,Tudor Square Tenby,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.48
604491,Tudor Square Tenby,2023-06-16T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,99.4
604491,Tudor Square Tenby,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,212.7
604491,Tudor Square Tenby,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,175.9
604491,Tudor Square Tenby,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.5
604491,Tudor Square Tenby,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
604491,Tudor Square Tenby,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
604491,Tudor Square Tenby,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
604491,Tudor Square Tenby,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
604491,Tudor Square Tenby,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
604491,Tudor Square Tenby,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.83
604491,Tudor Square Tenby,2023-06-16T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
604491,Tudor Square Tenby,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
604491,Tudor Square Tenby,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
604491,Tudor Square Tenby,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
604491,Tudor Square Tenby,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
604491,Tudor Square Tenby,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.63
604491,Tudor Square Tenby,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
604491,Tudor Square Tenby,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.35
604491,Tudor Square Tenby,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.67
604491,Tudor Square Tenby,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.84
604491,Tudor Square Tenby,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
604491,Tudor Square Tenby,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.4
604491,Tudor Square Tenby,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.2
604491,Tudor Square Tenby,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.2
604491,Tudor Square Tenby,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,33.7
604491,Tudor Square Tenby,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
604491,Tudor Square Tenby,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
604491,Tudor Square Tenby,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
604491,Tudor Square Tenby,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
604491,Tudor Square Tenby,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
604491,Tudor Square Tenby,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
604491,Tudor Square Tenby,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.13
604491,Tudor Square Tenby,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.48
604491,Tudor Square Tenby,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.82
604491,Tudor Square Tenby,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,103.89
604491,Tudor Square Tenby,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,97.56
604491,Tudor Square Tenby,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,66.52
604491,Tudor Square Tenby,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
604491,Tudor Square Tenby,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,443.9
604491,Tudor Square Tenby,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,419.6
604491,Tudor Square Tenby,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.6
604491,Tudor Square Tenby,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.41
604491,Tudor Square Tenby,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.07
604491,Tudor Square Tenby,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.84
604491,Tudor Square Tenby,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.94
604491,Tudor Square Tenby,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.47
604491,Tudor Square Tenby,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.81
604491,Tudor Square Tenby,2023-06-16T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
604491,Tudor Square Tenby,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.6
604491,Tudor Square Tenby,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.7
604491,Tudor Square Tenby,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.5
604491,Tudor Square Tenby,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.2
604491,Tudor Square Tenby,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.13
604491,Tudor Square Tenby,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.44
604491,Tudor Square Tenby,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.52
604491,Tudor Square Tenby,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.57
604491,Tudor Square Tenby,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.68
604491,Tudor Square Tenby,2023-06-16T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,75.7
604491,Tudor Square Tenby,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,158.6
604491,Tudor Square Tenby,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,129.5
604491,Tudor Square Tenby,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.1
604491,Tudor Square Tenby,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
604491,Tudor Square Tenby,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
604491,Tudor Square Tenby,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
604491,Tudor Square Tenby,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
604491,Tudor Square Tenby,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
604491,Tudor Square Tenby,2023-06-16T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
604491,Tudor Square Tenby,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
604491,Tudor Square Tenby,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
604491,Tudor Square Tenby,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
604491,Tudor Square Tenby,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.74
604491,Tudor Square Tenby,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
604491,Tudor Square Tenby,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.34
604491,Tudor Square Tenby,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.41
604491,Tudor Square Tenby,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.43
604491,Tudor Square Tenby,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
604491,Tudor Square Tenby,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
604491,Tudor Square Tenby,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.3
604491,Tudor Square Tenby,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
604491,Tudor Square Tenby,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,33.7
604491,Tudor Square Tenby,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
604491,Tudor Square Tenby,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
604491,Tudor Square Tenby,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
604491,Tudor Square Tenby,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
604491,Tudor Square Tenby,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
604491,Tudor Square Tenby,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
604491,Tudor Square Tenby,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.38
604491,Tudor Square Tenby,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.72
604491,Tudor Square Tenby,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.52
604491,Tudor Square Tenby,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,82.93
604491,Tudor Square Tenby,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,80.63
604491,Tudor Square Tenby,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,52.34
604491,Tudor Square Tenby,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
604491,Tudor Square Tenby,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,353.6
604491,Tudor Square Tenby,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,347.2
604491,Tudor Square Tenby,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
604491,Tudor Square Tenby,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.59
604491,Tudor Square Tenby,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.82
604491,Tudor Square Tenby,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.33
604491,Tudor Square Tenby,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.26
604491,Tudor Square Tenby,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.28
604491,Tudor Square Tenby,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.06
604491,Tudor Square Tenby,2023-06-16T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
604491,Tudor Square Tenby,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.3
604491,Tudor Square Tenby,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.5
604491,Tudor Square Tenby,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.5
604491,Tudor Square Tenby,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.02
604491,Tudor Square Tenby,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.94
604491,Tudor Square Tenby,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.37
604491,Tudor Square Tenby,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,40.16
604491,Tudor Square Tenby,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.03
604491,Tudor Square Tenby,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.49
604491,Tudor Square Tenby,2023-06-16T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,94.8
604491,Tudor Square Tenby,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,175.8
604491,Tudor Square Tenby,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,141.0
604491,Tudor Square Tenby,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
604491,Tudor Square Tenby,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
604491,Tudor Square Tenby,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
604491,Tudor Square Tenby,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
604491,Tudor Square Tenby,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.73
604491,Tudor Square Tenby,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
604491,Tudor Square Tenby,2023-06-16T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
604491,Tudor Square Tenby,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
604491,Tudor Square Tenby,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
604491,Tudor Square Tenby,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
604491,Tudor Square Tenby,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
604491,Tudor Square Tenby,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.97
604491,Tudor Square Tenby,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
604491,Tudor Square Tenby,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.81
604491,Tudor Square Tenby,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.86
604491,Tudor Square Tenby,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
604491,Tudor Square Tenby,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
604491,Tudor Square Tenby,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
604491,Tudor Square Tenby,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.1
604491,Tudor Square Tenby,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
604491,Tudor Square Tenby,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,33.7
604491,Tudor Square Tenby,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
604491,Tudor Square Tenby,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
604491,Tudor Square Tenby,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
604491,Tudor Square Tenby,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
604491,Tudor Square Tenby,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.87
604491,Tudor Square Tenby,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.01
604491,Tudor Square Tenby,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.35
604491,Tudor Square Tenby,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,86.1
604491,Tudor Square Tenby,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,91.94
604491,Tudor Square Tenby,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,42.18
604491,Tudor Square Tenby,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,116.9
604491,Tudor Square Tenby,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,364.8
604491,Tudor Square Tenby,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,390.7
604491,Tudor Square Tenby,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
604491,Tudor Square Tenby,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.77
604491,Tudor Square Tenby,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.89
604491,Tudor Square Tenby,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.71
604491,Tudor Square Tenby,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.24
604491,Tudor Square Tenby,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.36
604491,Tudor Square Tenby,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.47
604491,Tudor Square Tenby,2023-06-16T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
604491,Tudor Square Tenby,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.4
604491,Tudor Square Tenby,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.5
604491,Tudor Square Tenby,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.4
604491,Tudor Square Tenby,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.87
604491,Tudor Square Tenby,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.45
604491,Tudor Square Tenby,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
604491,Tudor Square Tenby,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.38
604491,Tudor Square Tenby,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.25
604491,Tudor Square Tenby,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.03
604491,Tudor Square Tenby,2023-06-16T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,69.4
604491,Tudor Square Tenby,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,141.2
604491,Tudor Square Tenby,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,122.5
604491,Tudor Square Tenby,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
604491,Tudor Square Tenby,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
604491,Tudor Square Tenby,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
604491,Tudor Square Tenby,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
604491,Tudor Square Tenby,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
604491,Tudor Square Tenby,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
604491,Tudor Square Tenby,2023-06-16T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
604491,Tudor Square Tenby,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
604491,Tudor Square Tenby,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
604491,Tudor Square Tenby,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
604491,Tudor Square Tenby,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
604491,Tudor Square Tenby,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.35
604491,Tudor Square Tenby,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.93
604491,Tudor Square Tenby,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.58
604491,Tudor Square Tenby,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
604491,Tudor Square Tenby,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
604491,Tudor Square Tenby,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
604491,Tudor Square Tenby,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
604491,Tudor Square Tenby,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
604491,Tudor Square Tenby,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,33.7
604491,Tudor Square Tenby,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
604491,Tudor Square Tenby,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
604491,Tudor Square Tenby,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
604491,Tudor Square Tenby,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
604491,Tudor Square Tenby,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
604491,Tudor Square Tenby,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.12
604491,Tudor Square Tenby,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.2
604491,Tudor Square Tenby,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.07
604491,Tudor Square Tenby,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,83.46
604491,Tudor Square Tenby,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,81.29
604491,Tudor Square Tenby,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,43.63
604491,Tudor Square Tenby,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,105.3
604491,Tudor Square Tenby,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,354.2
604491,Tudor Square Tenby,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,347.4
604491,Tudor Square Tenby,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
604491,Tudor Square Tenby,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.5
604491,Tudor Square Tenby,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.11
604491,Tudor Square Tenby,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.31
604491,Tudor Square Tenby,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.74
604491,Tudor Square Tenby,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.45
604491,Tudor Square Tenby,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.86
604491,Tudor Square Tenby,2023-06-16T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
604491,Tudor Square Tenby,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.8
604491,Tudor Square Tenby,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.8
604491,Tudor Square Tenby,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.5
604491,Tudor Square Tenby,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.54
604491,Tudor Square Tenby,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.2
604491,Tudor Square Tenby,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.48
604491,Tudor Square Tenby,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.42
604491,Tudor Square Tenby,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.34
604491,Tudor Square Tenby,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.13
604491,Tudor Square Tenby,2023-06-16T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,57.9
604491,Tudor Square Tenby,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,135.6
604491,Tudor Square Tenby,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,109.7
604491,Tudor Square Tenby,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
604491,Tudor Square Tenby,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
604491,Tudor Square Tenby,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
604491,Tudor Square Tenby,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
604491,Tudor Square Tenby,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.4
604491,Tudor Square Tenby,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
604491,Tudor Square Tenby,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
604491,Tudor Square Tenby,2023-06-16T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
604491,Tudor Square Tenby,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
604491,Tudor Square Tenby,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
604491,Tudor Square Tenby,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
604491,Tudor Square Tenby,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
604491,Tudor Square Tenby,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.59
604491,Tudor Square Tenby,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.21
604491,Tudor Square Tenby,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.04
604491,Tudor Square Tenby,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.93
604491,Tudor Square Tenby,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
604491,Tudor Square Tenby,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
604491,Tudor Square Tenby,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
604491,Tudor Square Tenby,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
604491,Tudor Square Tenby,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,33.7
604491,Tudor Square Tenby,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
604491,Tudor Square Tenby,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
604491,Tudor Square Tenby,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
604491,Tudor Square Tenby,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
604491,Tudor Square Tenby,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
604491,Tudor Square Tenby,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
604491,Tudor Square Tenby,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.12
604491,Tudor Square Tenby,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.26
604491,Tudor Square Tenby,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.53
604491,Tudor Square Tenby,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,77.15
604491,Tudor Square Tenby,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,74.85
604491,Tudor Square Tenby,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,47.41
604491,Tudor Square Tenby,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
604491,Tudor Square Tenby,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,327.3
604491,Tudor Square Tenby,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,322.8
604491,Tudor Square Tenby,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
604491,Tudor Square Tenby,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.78
604491,Tudor Square Tenby,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.64
604491,Tudor Square Tenby,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.86
604491,Tudor Square Tenby,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.12
604491,Tudor Square Tenby,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.47
604491,Tudor Square Tenby,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.38
604491,Tudor Square Tenby,2023-06-16T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
604491,Tudor Square Tenby,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.6
604491,Tudor Square Tenby,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.6
604491,Tudor Square Tenby,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.3
604491,Tudor Square Tenby,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.24
604491,Tudor Square Tenby,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.53
604491,Tudor Square Tenby,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.57
604491,Tudor Square Tenby,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.55
604491,Tudor Square Tenby,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.24
604491,Tudor Square Tenby,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.42
604491,Tudor Square Tenby,2023-06-16T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
604491,Tudor Square Tenby,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,121.0
604491,Tudor Square Tenby,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,130.1
604491,Tudor Square Tenby,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
604491,Tudor Square Tenby,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
604491,Tudor Square Tenby,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
604491,Tudor Square Tenby,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
604491,Tudor Square Tenby,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
604491,Tudor Square Tenby,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
604491,Tudor Square Tenby,2023-06-16T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
604491,Tudor Square Tenby,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
604491,Tudor Square Tenby,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
604491,Tudor Square Tenby,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
604491,Tudor Square Tenby,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
604491,Tudor Square Tenby,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.24
604491,Tudor Square Tenby,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
604491,Tudor Square Tenby,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.21
604491,Tudor Square Tenby,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.9
604491,Tudor Square Tenby,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
604491,Tudor Square Tenby,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
604491,Tudor Square Tenby,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
604491,Tudor Square Tenby,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
604491,Tudor Square Tenby,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
604491,Tudor Square Tenby,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,33.7
604491,Tudor Square Tenby,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
604491,Tudor Square Tenby,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
604491,Tudor Square Tenby,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
604491,Tudor Square Tenby,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
604491,Tudor Square Tenby,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
604491,Tudor Square Tenby,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.06
604491,Tudor Square Tenby,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.24
604491,Tudor Square Tenby,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.03
604491,Tudor Square Tenby,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,70.53
604491,Tudor Square Tenby,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,75.63
604491,Tudor Square Tenby,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,45.96
604491,Tudor Square Tenby,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
604491,Tudor Square Tenby,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,301.5
604491,Tudor Square Tenby,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,327.8
604491,Tudor Square Tenby,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
604491,Tudor Square Tenby,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.09
604491,Tudor Square Tenby,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.24
604491,Tudor Square Tenby,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.54
604491,Tudor Square Tenby,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.46
604491,Tudor Square Tenby,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.73
604491,Tudor Square Tenby,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.51
604491,Tudor Square Tenby,2023-06-16T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
604491,Tudor Square Tenby,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.2
604491,Tudor Square Tenby,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.4
604491,Tudor Square Tenby,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.2
604491,Tudor Square Tenby,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.68
604491,Tudor Square Tenby,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.48
604491,Tudor Square Tenby,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.23
604491,Tudor Square Tenby,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.06
604491,Tudor Square Tenby,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.83
604491,Tudor Square Tenby,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.99
604491,Tudor Square Tenby,2023-06-16T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,77.2
604491,Tudor Square Tenby,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,147.9
604491,Tudor Square Tenby,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,100.1
604491,Tudor Square Tenby,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
604491,Tudor Square Tenby,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
604491,Tudor Square Tenby,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
604491,Tudor Square Tenby,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.17
604491,Tudor Square Tenby,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
604491,Tudor Square Tenby,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
604491,Tudor Square Tenby,2023-06-16T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
604491,Tudor Square Tenby,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
604491,Tudor Square Tenby,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
604491,Tudor Square Tenby,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
604491,Tudor Square Tenby,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
604491,Tudor Square Tenby,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.95
604491,Tudor Square Tenby,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
604491,Tudor Square Tenby,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.25
604491,Tudor Square Tenby,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.36
604491,Tudor Square Tenby,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.02
604491,Tudor Square Tenby,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
604491,Tudor Square Tenby,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
604491,Tudor Square Tenby,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
604491,Tudor Square Tenby,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
604491,Tudor Square Tenby,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,33.8
604491,Tudor Square Tenby,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
604491,Tudor Square Tenby,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
604491,Tudor Square Tenby,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
604491,Tudor Square Tenby,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
604491,Tudor Square Tenby,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
604491,Tudor Square Tenby,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.9
604491,Tudor Square Tenby,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.78
604491,Tudor Square Tenby,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.82
604491,Tudor Square Tenby,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,82.3
604491,Tudor Square Tenby,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,70.23
604491,Tudor Square Tenby,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,44.2
604491,Tudor Square Tenby,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,103.2
604491,Tudor Square Tenby,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,349.0
604491,Tudor Square Tenby,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,308.7
604491,Tudor Square Tenby,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
604491,Tudor Square Tenby,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.21
604491,Tudor Square Tenby,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.52
604491,Tudor Square Tenby,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.38
604491,Tudor Square Tenby,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.38
604491,Tudor Square Tenby,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.73
604491,Tudor Square Tenby,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.03
604491,Tudor Square Tenby,2023-06-16T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
604491,Tudor Square Tenby,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.0
604491,Tudor Square Tenby,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.7
604491,Tudor Square Tenby,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.0
604491,Tudor Square Tenby,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.15
604491,Tudor Square Tenby,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.86
