Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
604491,Tudor Square Tenby,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.43
604491,Tudor Square Tenby,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.74
604491,Tudor Square Tenby,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.18
604491,Tudor Square Tenby,2023-06-16T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,74.7
604491,Tudor Square Tenby,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,132.0
604491,Tudor Square Tenby,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.2
604491,Tudor Square Tenby,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
604491,Tudor Square Tenby,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
604491,Tudor Square Tenby,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
604491,Tudor Square Tenby,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
604491,Tudor Square Tenby,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
604491,Tudor Square Tenby,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
604491,Tudor Square Tenby,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
604491,Tudor Square Tenby,2023-06-16T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
604491,Tudor Square Tenby,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
604491,Tudor Square Tenby,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
604491,Tudor Square Tenby,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
604491,Tudor Square Tenby,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
604491,Tudor Square Tenby,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.31
604491,Tudor Square Tenby,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
604491,Tudor Square Tenby,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.75
604491,Tudor Square Tenby,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.39
604491,Tudor Square Tenby,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
604491,Tudor Square Tenby,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
604491,Tudor Square Tenby,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
604491,Tudor Square Tenby,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
604491,Tudor Square Tenby,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
604491,Tudor Square Tenby,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,33.8
604491,Tudor Square Tenby,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
604491,Tudor Square Tenby,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
604491,Tudor Square Tenby,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
604491,Tudor Square Tenby,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
604491,Tudor Square Tenby,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
604491,Tudor Square Tenby,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
604491,Tudor Square Tenby,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.5
604491,Tudor Square Tenby,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.37
604491,Tudor Square Tenby,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.33
604491,Tudor Square Tenby,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,78.81
604491,Tudor Square Tenby,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,61.57
604491,Tudor Square Tenby,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,42.79
604491,Tudor Square Tenby,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,107.6
604491,Tudor Square Tenby,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,331.1
604491,Tudor Square Tenby,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.2
604491,Tudor Square Tenby,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
604491,Tudor Square Tenby,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.62
604491,Tudor Square Tenby,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.89
604491,Tudor Square Tenby,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.14
604491,Tudor Square Tenby,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.9
604491,Tudor Square Tenby,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.93
604491,Tudor Square Tenby,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.77
604491,Tudor Square Tenby,2023-06-16T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
604491,Tudor Square Tenby,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.7
604491,Tudor Square Tenby,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.2
604491,Tudor Square Tenby,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.1
604491,Tudor Square Tenby,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.53
604491,Tudor Square Tenby,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.37
604491,Tudor Square Tenby,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
604491,Tudor Square Tenby,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.16
604491,Tudor Square Tenby,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.38
604491,Tudor Square Tenby,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.19
604491,Tudor Square Tenby,2023-06-16T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,56.4
604491,Tudor Square Tenby,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,116.3
604491,Tudor Square Tenby,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.6
604491,Tudor Square Tenby,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
604491,Tudor Square Tenby,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
604491,Tudor Square Tenby,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
604491,Tudor Square Tenby,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
604491,Tudor Square Tenby,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
604491,Tudor Square Tenby,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
604491,Tudor Square Tenby,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
604491,Tudor Square Tenby,2023-06-16T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
604491,Tudor Square Tenby,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
604491,Tudor Square Tenby,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
604491,Tudor Square Tenby,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
604491,Tudor Square Tenby,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
604491,Tudor Square Tenby,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.25
604491,Tudor Square Tenby,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
604491,Tudor Square Tenby,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.19
604491,Tudor Square Tenby,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.15
604491,Tudor Square Tenby,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.42
604491,Tudor Square Tenby,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
604491,Tudor Square Tenby,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
604491,Tudor Square Tenby,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
604491,Tudor Square Tenby,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
604491,Tudor Square Tenby,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,33.8
604491,Tudor Square Tenby,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
604491,Tudor Square Tenby,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
604491,Tudor Square Tenby,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
604491,Tudor Square Tenby,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
604491,Tudor Square Tenby,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
604491,Tudor Square Tenby,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
604491,Tudor Square Tenby,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.68
604491,Tudor Square Tenby,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.54
604491,Tudor Square Tenby,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.19
604491,Tudor Square Tenby,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,73.6
604491,Tudor Square Tenby,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,62.99
604491,Tudor Square Tenby,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,45.76
604491,Tudor Square Tenby,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
604491,Tudor Square Tenby,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,312.6
604491,Tudor Square Tenby,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.5
604491,Tudor Square Tenby,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
604491,Tudor Square Tenby,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.14
604491,Tudor Square Tenby,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.35
604491,Tudor Square Tenby,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.42
604491,Tudor Square Tenby,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.36
604491,Tudor Square Tenby,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.76
604491,Tudor Square Tenby,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.04
604491,Tudor Square Tenby,2023-06-16T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
604491,Tudor Square Tenby,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.0
604491,Tudor Square Tenby,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.2
604491,Tudor Square Tenby,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.4
604491,Tudor Square Tenby,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.61
604491,Tudor Square Tenby,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.14
604491,Tudor Square Tenby,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
604491,Tudor Square Tenby,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.04
604491,Tudor Square Tenby,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.2
604491,Tudor Square Tenby,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.83
604491,Tudor Square Tenby,2023-06-16T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,57.5
604491,Tudor Square Tenby,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,117.1
604491,Tudor Square Tenby,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.7
604491,Tudor Square Tenby,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
604491,Tudor Square Tenby,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
604491,Tudor Square Tenby,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
604491,Tudor Square Tenby,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
604491,Tudor Square Tenby,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
604491,Tudor Square Tenby,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
604491,Tudor Square Tenby,2023-06-16T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
604491,Tudor Square Tenby,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
604491,Tudor Square Tenby,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
604491,Tudor Square Tenby,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
604491,Tudor Square Tenby,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
604491,Tudor Square Tenby,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.49
604491,Tudor Square Tenby,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
604491,Tudor Square Tenby,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.49
604491,Tudor Square Tenby,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.72
604491,Tudor Square Tenby,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.68
604491,Tudor Square Tenby,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
604491,Tudor Square Tenby,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
604491,Tudor Square Tenby,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
604491,Tudor Square Tenby,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
604491,Tudor Square Tenby,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,33.9
604491,Tudor Square Tenby,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
604491,Tudor Square Tenby,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
604491,Tudor Square Tenby,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
604491,Tudor Square Tenby,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
604491,Tudor Square Tenby,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
604491,Tudor Square Tenby,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
604491,Tudor Square Tenby,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.85
604491,Tudor Square Tenby,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.51
604491,Tudor Square Tenby,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.8
604491,Tudor Square Tenby,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,72.23
604491,Tudor Square Tenby,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,63.91
604491,Tudor Square Tenby,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,44.8
604491,Tudor Square Tenby,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
604491,Tudor Square Tenby,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,309.2
604491,Tudor Square Tenby,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.0
604491,Tudor Square Tenby,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
604491,Tudor Square Tenby,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.81
604491,Tudor Square Tenby,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.71
604491,Tudor Square Tenby,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.12
604491,Tudor Square Tenby,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.63
604491,Tudor Square Tenby,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.49
604491,Tudor Square Tenby,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.4
604491,Tudor Square Tenby,2023-06-16T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
604491,Tudor Square Tenby,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.8
604491,Tudor Square Tenby,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.2
604491,Tudor Square Tenby,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
604491,Tudor Square Tenby,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.25
604491,Tudor Square Tenby,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.5
604491,Tudor Square Tenby,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
604491,Tudor Square Tenby,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.4
604491,Tudor Square Tenby,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.13
604491,Tudor Square Tenby,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
604491,Tudor Square Tenby,2023-06-16T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,55.8
604491,Tudor Square Tenby,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.3
604491,Tudor Square Tenby,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.4
604491,Tudor Square Tenby,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
604491,Tudor Square Tenby,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
604491,Tudor Square Tenby,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
604491,Tudor Square Tenby,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
604491,Tudor Square Tenby,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
604491,Tudor Square Tenby,2023-06-16T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
604491,Tudor Square Tenby,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
604491,Tudor Square Tenby,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
604491,Tudor Square Tenby,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
604491,Tudor Square Tenby,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
604491,Tudor Square Tenby,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.53
604491,Tudor Square Tenby,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
604491,Tudor Square Tenby,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.69
604491,Tudor Square Tenby,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.98
604491,Tudor Square Tenby,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.49
604491,Tudor Square Tenby,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
604491,Tudor Square Tenby,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
604491,Tudor Square Tenby,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
604491,Tudor Square Tenby,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
604491,Tudor Square Tenby,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,33.9
604491,Tudor Square Tenby,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
604491,Tudor Square Tenby,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
604491,Tudor Square Tenby,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
604491,Tudor Square Tenby,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
604491,Tudor Square Tenby,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
604491,Tudor Square Tenby,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
604491,Tudor Square Tenby,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.55
604491,Tudor Square Tenby,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.5
604491,Tudor Square Tenby,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.19
604491,Tudor Square Tenby,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,70.34
604491,Tudor Square Tenby,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,56.97
604491,Tudor Square Tenby,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,39.67
604491,Tudor Square Tenby,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
604491,Tudor Square Tenby,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,300.3
604491,Tudor Square Tenby,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.8
604491,Tudor Square Tenby,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
604491,Tudor Square Tenby,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.41
604491,Tudor Square Tenby,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.75
604491,Tudor Square Tenby,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.68
604491,Tudor Square Tenby,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.03
604491,Tudor Square Tenby,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.34
604491,Tudor Square Tenby,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.64
604491,Tudor Square Tenby,2023-06-16T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
604491,Tudor Square Tenby,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.7
604491,Tudor Square Tenby,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.2
604491,Tudor Square Tenby,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
604491,Tudor Square Tenby,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.21
604491,Tudor Square Tenby,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.22
604491,Tudor Square Tenby,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
604491,Tudor Square Tenby,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.22
604491,Tudor Square Tenby,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.98
604491,Tudor Square Tenby,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.26
604491,Tudor Square Tenby,2023-06-16T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,57.7
604491,Tudor Square Tenby,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.7
604491,Tudor Square Tenby,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.6
604491,Tudor Square Tenby,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
604491,Tudor Square Tenby,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
604491,Tudor Square Tenby,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
604491,Tudor Square Tenby,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
604491,Tudor Square Tenby,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
604491,Tudor Square Tenby,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
604491,Tudor Square Tenby,2023-06-16T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
604491,Tudor Square Tenby,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
604491,Tudor Square Tenby,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
604491,Tudor Square Tenby,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
604491,Tudor Square Tenby,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
604491,Tudor Square Tenby,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
604491,Tudor Square Tenby,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
604491,Tudor Square Tenby,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.47
604491,Tudor Square Tenby,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.27
604491,Tudor Square Tenby,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.53
604491,Tudor Square Tenby,2023-06-16T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
604491,Tudor Square Tenby,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.5
604491,Tudor Square Tenby,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
604491,Tudor Square Tenby,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
604491,Tudor Square Tenby,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,33.9
604491,Tudor Square Tenby,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
604491,Tudor Square Tenby,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
604491,Tudor Square Tenby,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
604491,Tudor Square Tenby,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
604491,Tudor Square Tenby,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
604491,Tudor Square Tenby,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
604491,Tudor Square Tenby,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.5
604491,Tudor Square Tenby,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.82
604491,Tudor Square Tenby,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.09
604491,Tudor Square Tenby,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,68.2
604491,Tudor Square Tenby,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,54.73
604491,Tudor Square Tenby,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,35.41
604491,Tudor Square Tenby,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
604491,Tudor Square Tenby,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,288.8
604491,Tudor Square Tenby,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.8
604491,Tudor Square Tenby,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
604491,Tudor Square Tenby,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.54
604491,Tudor Square Tenby,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.35
604491,Tudor Square Tenby,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.35
604491,Tudor Square Tenby,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.81
604491,Tudor Square Tenby,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.7
604491,Tudor Square Tenby,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.42
604491,Tudor Square Tenby,2023-06-16T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
604491,Tudor Square Tenby,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.0
604491,Tudor Square Tenby,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.1
604491,Tudor Square Tenby,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
604491,Tudor Square Tenby,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.21
604491,Tudor Square Tenby,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.57
604491,Tudor Square Tenby,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
604491,Tudor Square Tenby,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.27
604491,Tudor Square Tenby,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.13
604491,Tudor Square Tenby,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
604491,Tudor Square Tenby,2023-06-16T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,60.1
604491,Tudor Square Tenby,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,108.4
604491,Tudor Square Tenby,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.2
604491,Tudor Square Tenby,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
604491,Tudor Square Tenby,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
604491,Tudor Square Tenby,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
604491,Tudor Square Tenby,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
604491,Tudor Square Tenby,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
604491,Tudor Square Tenby,2023-06-16T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
604491,Tudor Square Tenby,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
604491,Tudor Square Tenby,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
604491,Tudor Square Tenby,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
604491,Tudor Square Tenby,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.08
604491,Tudor Square Tenby,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
604491,Tudor Square Tenby,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.84
604491,Tudor Square Tenby,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.34
604491,Tudor Square Tenby,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.23
604491,Tudor Square Tenby,2023-06-16T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
604491,Tudor Square Tenby,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
604491,Tudor Square Tenby,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
604491,Tudor Square Tenby,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
604491,Tudor Square Tenby,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,34.0
604491,Tudor Square Tenby,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
604491,Tudor Square Tenby,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
604491,Tudor Square Tenby,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
604491,Tudor Square Tenby,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
604491,Tudor Square Tenby,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
604491,Tudor Square Tenby,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
604491,Tudor Square Tenby,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.7
604491,Tudor Square Tenby,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.38
604491,Tudor Square Tenby,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.04
604491,Tudor Square Tenby,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,65.08
604491,Tudor Square Tenby,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,48.52
604491,Tudor Square Tenby,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.8
604491,Tudor Square Tenby,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
604491,Tudor Square Tenby,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.0
604491,Tudor Square Tenby,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
604491,Tudor Square Tenby,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
604491,Tudor Square Tenby,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.04
604491,Tudor Square Tenby,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.5
604491,Tudor Square Tenby,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.88
604491,Tudor Square Tenby,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.83
604491,Tudor Square Tenby,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.78
604491,Tudor Square Tenby,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.13
604491,Tudor Square Tenby,2023-06-16T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
604491,Tudor Square Tenby,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.5
604491,Tudor Square Tenby,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.7
604491,Tudor Square Tenby,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.3
604491,Tudor Square Tenby,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.06
604491,Tudor Square Tenby,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.93
604491,Tudor Square Tenby,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.08
604491,Tudor Square Tenby,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.93
604491,Tudor Square Tenby,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.78
604491,Tudor Square Tenby,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
604491,Tudor Square Tenby,2023-06-16T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,68.3
604491,Tudor Square Tenby,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,120.2
604491,Tudor Square Tenby,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.7
604491,Tudor Square Tenby,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
604491,Tudor Square Tenby,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
604491,Tudor Square Tenby,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
604491,Tudor Square Tenby,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
604491,Tudor Square Tenby,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.18
604491,Tudor Square Tenby,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
604491,Tudor Square Tenby,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
604491,Tudor Square Tenby,2023-06-16T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
604491,Tudor Square Tenby,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
604491,Tudor Square Tenby,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
604491,Tudor Square Tenby,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
604491,Tudor Square Tenby,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
604491,Tudor Square Tenby,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.47
604491,Tudor Square Tenby,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
604491,Tudor Square Tenby,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.42
604491,Tudor Square Tenby,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.33
604491,Tudor Square Tenby,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
604491,Tudor Square Tenby,2023-06-16T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
604491,Tudor Square Tenby,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
604491,Tudor Square Tenby,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
604491,Tudor Square Tenby,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
604491,Tudor Square Tenby,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,34.0
604491,Tudor Square Tenby,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
604491,Tudor Square Tenby,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
604491,Tudor Square Tenby,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
604491,Tudor Square Tenby,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
604491,Tudor Square Tenby,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
604491,Tudor Square Tenby,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
604491,Tudor Square Tenby,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.04
604491,Tudor Square Tenby,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.34
604491,Tudor Square Tenby,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.41
604491,Tudor Square Tenby,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,69.24
604491,Tudor Square Tenby,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,45.84
604491,Tudor Square Tenby,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,35.99
604491,Tudor Square Tenby,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,102.1
604491,Tudor Square Tenby,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.5
604491,Tudor Square Tenby,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
604491,Tudor Square Tenby,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
604491,Tudor Square Tenby,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.96
604491,Tudor Square Tenby,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.5
604491,Tudor Square Tenby,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.65
604491,Tudor Square Tenby,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.0
604491,Tudor Square Tenby,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.26
604491,Tudor Square Tenby,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.14
604491,Tudor Square Tenby,2023-06-16T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
604491,Tudor Square Tenby,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.1
604491,Tudor Square Tenby,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
604491,Tudor Square Tenby,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
604491,Tudor Square Tenby,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.18
604491,Tudor Square Tenby,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.19
604491,Tudor Square Tenby,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
604491,Tudor Square Tenby,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.56
604491,Tudor Square Tenby,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.58
604491,Tudor Square Tenby,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.8
604491,Tudor Square Tenby,2023-06-16T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,66.3
604491,Tudor Square Tenby,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,118.3
604491,Tudor Square Tenby,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.3
604491,Tudor Square Tenby,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
604491,Tudor Square Tenby,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
604491,Tudor Square Tenby,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
604491,Tudor Square Tenby,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
604491,Tudor Square Tenby,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
604491,Tudor Square Tenby,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
604491,Tudor Square Tenby,2023-06-16T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
604491,Tudor Square Tenby,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
604491,Tudor Square Tenby,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
604491,Tudor Square Tenby,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
604491,Tudor Square Tenby,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
604491,Tudor Square Tenby,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.7
604491,Tudor Square Tenby,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
604491,Tudor Square Tenby,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.73
604491,Tudor Square Tenby,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.99
604491,Tudor Square Tenby,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
604491,Tudor Square Tenby,2023-06-16T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
604491,Tudor Square Tenby,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
604491,Tudor Square Tenby,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
604491,Tudor Square Tenby,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
604491,Tudor Square Tenby,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,34.1
604491,Tudor Square Tenby,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
604491,Tudor Square Tenby,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
604491,Tudor Square Tenby,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
604491,Tudor Square Tenby,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
604491,Tudor Square Tenby,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
604491,Tudor Square Tenby,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
604491,Tudor Square Tenby,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.79
604491,Tudor Square Tenby,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.88
604491,Tudor Square Tenby,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
604491,Tudor Square Tenby,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,66.38
604491,Tudor Square Tenby,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,44.61
604491,Tudor Square Tenby,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,35.27
604491,Tudor Square Tenby,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,100.2
604491,Tudor Square Tenby,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.9
604491,Tudor Square Tenby,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
604491,Tudor Square Tenby,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
604491,Tudor Square Tenby,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.17
604491,Tudor Square Tenby,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.88
604491,Tudor Square Tenby,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.18
604491,Tudor Square Tenby,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.67
604491,Tudor Square Tenby,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.63
604491,Tudor Square Tenby,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.83
604491,Tudor Square Tenby,2023-06-16T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
604491,Tudor Square Tenby,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.7
604491,Tudor Square Tenby,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.3
604491,Tudor Square Tenby,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
604491,Tudor Square Tenby,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.28
604491,Tudor Square Tenby,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.6
604491,Tudor Square Tenby,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
604491,Tudor Square Tenby,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.65
604491,Tudor Square Tenby,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.62
604491,Tudor Square Tenby,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.31
604491,Tudor Square Tenby,2023-06-16T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,73.5
604491,Tudor Square Tenby,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,132.5
604491,Tudor Square Tenby,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.4
604491,Tudor Square Tenby,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
604491,Tudor Square Tenby,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
604491,Tudor Square Tenby,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.96
604491,Tudor Square Tenby,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
604491,Tudor Square Tenby,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
604491,Tudor Square Tenby,2023-06-16T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
604491,Tudor Square Tenby,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
604491,Tudor Square Tenby,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
604491,Tudor Square Tenby,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
604491,Tudor Square Tenby,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
604491,Tudor Square Tenby,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.85
604491,Tudor Square Tenby,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
604491,Tudor Square Tenby,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.81
604491,Tudor Square Tenby,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.26
604491,Tudor Square Tenby,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
604491,Tudor Square Tenby,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
604491,Tudor Square Tenby,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
604491,Tudor Square Tenby,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
604491,Tudor Square Tenby,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
604491,Tudor Square Tenby,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,34.1
604491,Tudor Square Tenby,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
604491,Tudor Square Tenby,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
604491,Tudor Square Tenby,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
604491,Tudor Square Tenby,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
604491,Tudor Square Tenby,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
604491,Tudor Square Tenby,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
604491,Tudor Square Tenby,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.08
604491,Tudor Square Tenby,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.15
604491,Tudor Square Tenby,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.96
604491,Tudor Square Tenby,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,71.75
604491,Tudor Square Tenby,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,47.64
604491,Tudor Square Tenby,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,38.15
604491,Tudor Square Tenby,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
604491,Tudor Square Tenby,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.7
604491,Tudor Square Tenby,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
604491,Tudor Square Tenby,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
604491,Tudor Square Tenby,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.59
604491,Tudor Square Tenby,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.2
604491,Tudor Square Tenby,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.66
604491,Tudor Square Tenby,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.65
604491,Tudor Square Tenby,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.9
604491,Tudor Square Tenby,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.94
604491,Tudor Square Tenby,2023-06-16T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
604491,Tudor Square Tenby,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.3
604491,Tudor Square Tenby,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
604491,Tudor Square Tenby,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
604491,Tudor Square Tenby,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.37
604491,Tudor Square Tenby,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.73
604491,Tudor Square Tenby,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
604491,Tudor Square Tenby,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.92
