Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.17
604491,Tudor Square Tenby,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.56
604491,Tudor Square Tenby,2023-06-16T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,80.7
604491,Tudor Square Tenby,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,134.6
604491,Tudor Square Tenby,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.0
604491,Tudor Square Tenby,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
604491,Tudor Square Tenby,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
604491,Tudor Square Tenby,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
604491,Tudor Square Tenby,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
604491,Tudor Square Tenby,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.88
604491,Tudor Square Tenby,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
604491,Tudor Square Tenby,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
604491,Tudor Square Tenby,2023-06-16T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
604491,Tudor Square Tenby,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
604491,Tudor Square Tenby,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
604491,Tudor Square Tenby,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
604491,Tudor Square Tenby,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.54
604491,Tudor Square Tenby,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
604491,Tudor Square Tenby,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.07
604491,Tudor Square Tenby,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.46
604491,Tudor Square Tenby,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
604491,Tudor Square Tenby,2023-06-16T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
604491,Tudor Square Tenby,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
604491,Tudor Square Tenby,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.8
604491,Tudor Square Tenby,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
604491,Tudor Square Tenby,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,34.2
604491,Tudor Square Tenby,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
604491,Tudor Square Tenby,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
604491,Tudor Square Tenby,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
604491,Tudor Square Tenby,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
604491,Tudor Square Tenby,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
604491,Tudor Square Tenby,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
604491,Tudor Square Tenby,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.54
604491,Tudor Square Tenby,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.61
604491,Tudor Square Tenby,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.73
604491,Tudor Square Tenby,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,73.33
604491,Tudor Square Tenby,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,47.97
604491,Tudor Square Tenby,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,33.03
604491,Tudor Square Tenby,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,119.8
604491,Tudor Square Tenby,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,310.5
604491,Tudor Square Tenby,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
604491,Tudor Square Tenby,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
604491,Tudor Square Tenby,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.31
604491,Tudor Square Tenby,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.89
604491,Tudor Square Tenby,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.92
604491,Tudor Square Tenby,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.78
604491,Tudor Square Tenby,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.17
604491,Tudor Square Tenby,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.65
604491,Tudor Square Tenby,2023-06-16T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
604491,Tudor Square Tenby,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.6
604491,Tudor Square Tenby,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
604491,Tudor Square Tenby,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
604491,Tudor Square Tenby,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.8
604491,Tudor Square Tenby,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.68
604491,Tudor Square Tenby,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
604491,Tudor Square Tenby,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.96
604491,Tudor Square Tenby,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.2
604491,Tudor Square Tenby,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.58
604491,Tudor Square Tenby,2023-06-16T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,81.0
604491,Tudor Square Tenby,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,134.7
604491,Tudor Square Tenby,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.9
604491,Tudor Square Tenby,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
604491,Tudor Square Tenby,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
604491,Tudor Square Tenby,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
604491,Tudor Square Tenby,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.7
604491,Tudor Square Tenby,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
604491,Tudor Square Tenby,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
604491,Tudor Square Tenby,2023-06-16T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
604491,Tudor Square Tenby,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
604491,Tudor Square Tenby,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
604491,Tudor Square Tenby,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
604491,Tudor Square Tenby,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
604491,Tudor Square Tenby,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.17
604491,Tudor Square Tenby,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
604491,Tudor Square Tenby,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.35
604491,Tudor Square Tenby,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.34
604491,Tudor Square Tenby,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.85
604491,Tudor Square Tenby,2023-06-16T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
604491,Tudor Square Tenby,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.0
604491,Tudor Square Tenby,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
604491,Tudor Square Tenby,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
604491,Tudor Square Tenby,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,34.3
604491,Tudor Square Tenby,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
604491,Tudor Square Tenby,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
604491,Tudor Square Tenby,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
604491,Tudor Square Tenby,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
604491,Tudor Square Tenby,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
604491,Tudor Square Tenby,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
604491,Tudor Square Tenby,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.37
604491,Tudor Square Tenby,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.56
604491,Tudor Square Tenby,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.73
604491,Tudor Square Tenby,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,76.76
604491,Tudor Square Tenby,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,47.55
604491,Tudor Square Tenby,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,34.98
604491,Tudor Square Tenby,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,120.9
604491,Tudor Square Tenby,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,323.7
604491,Tudor Square Tenby,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
604491,Tudor Square Tenby,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
604491,Tudor Square Tenby,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.06
604491,Tudor Square Tenby,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.53
604491,Tudor Square Tenby,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.86
604491,Tudor Square Tenby,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.18
604491,Tudor Square Tenby,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.28
604491,Tudor Square Tenby,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.83
604491,Tudor Square Tenby,2023-06-16T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
604491,Tudor Square Tenby,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.0
604491,Tudor Square Tenby,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.1
604491,Tudor Square Tenby,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
604491,Tudor Square Tenby,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.75
604491,Tudor Square Tenby,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.16
604491,Tudor Square Tenby,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.59
604491,Tudor Square Tenby,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.9
604491,Tudor Square Tenby,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.75
604491,Tudor Square Tenby,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.77
604491,Tudor Square Tenby,2023-06-16T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,69.4
604491,Tudor Square Tenby,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,120.9
604491,Tudor Square Tenby,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.9
604491,Tudor Square Tenby,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
604491,Tudor Square Tenby,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
604491,Tudor Square Tenby,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
604491,Tudor Square Tenby,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.91
604491,Tudor Square Tenby,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
604491,Tudor Square Tenby,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
604491,Tudor Square Tenby,2023-06-16T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
604491,Tudor Square Tenby,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
604491,Tudor Square Tenby,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
604491,Tudor Square Tenby,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
604491,Tudor Square Tenby,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
604491,Tudor Square Tenby,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.63
604491,Tudor Square Tenby,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
604491,Tudor Square Tenby,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.89
604491,Tudor Square Tenby,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.08
604491,Tudor Square Tenby,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
604491,Tudor Square Tenby,2023-06-16T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
604491,Tudor Square Tenby,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
604491,Tudor Square Tenby,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.4
604491,Tudor Square Tenby,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
604491,Tudor Square Tenby,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,34.3
604491,Tudor Square Tenby,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
604491,Tudor Square Tenby,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
604491,Tudor Square Tenby,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
604491,Tudor Square Tenby,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
604491,Tudor Square Tenby,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
604491,Tudor Square Tenby,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
604491,Tudor Square Tenby,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.58
604491,Tudor Square Tenby,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.78
604491,Tudor Square Tenby,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.03
604491,Tudor Square Tenby,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,70.11
604491,Tudor Square Tenby,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,49.87
604491,Tudor Square Tenby,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.01
604491,Tudor Square Tenby,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,115.5
604491,Tudor Square Tenby,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.2
604491,Tudor Square Tenby,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
604491,Tudor Square Tenby,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
604491,Tudor Square Tenby,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.25
604491,Tudor Square Tenby,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.79
604491,Tudor Square Tenby,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.24
604491,Tudor Square Tenby,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.38
604491,Tudor Square Tenby,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.64
604491,Tudor Square Tenby,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.67
604491,Tudor Square Tenby,2023-06-16T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
604491,Tudor Square Tenby,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.9
604491,Tudor Square Tenby,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
604491,Tudor Square Tenby,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
604491,Tudor Square Tenby,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.31
604491,Tudor Square Tenby,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.06
604491,Tudor Square Tenby,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.69
604491,Tudor Square Tenby,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.75
604491,Tudor Square Tenby,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.29
604491,Tudor Square Tenby,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.78
604491,Tudor Square Tenby,2023-06-16T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,64.3
604491,Tudor Square Tenby,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,119.4
604491,Tudor Square Tenby,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.9
604491,Tudor Square Tenby,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
604491,Tudor Square Tenby,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604491,Tudor Square Tenby,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
604491,Tudor Square Tenby,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
604491,Tudor Square Tenby,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.35
604491,Tudor Square Tenby,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
604491,Tudor Square Tenby,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
604491,Tudor Square Tenby,2023-06-16T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
604491,Tudor Square Tenby,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
604491,Tudor Square Tenby,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
604491,Tudor Square Tenby,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
604491,Tudor Square Tenby,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.21
604491,Tudor Square Tenby,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
604491,Tudor Square Tenby,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.69
604491,Tudor Square Tenby,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.01
604491,Tudor Square Tenby,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
604491,Tudor Square Tenby,2023-06-16T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
604491,Tudor Square Tenby,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
604491,Tudor Square Tenby,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.5
604491,Tudor Square Tenby,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
604491,Tudor Square Tenby,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,34.4
604491,Tudor Square Tenby,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
604491,Tudor Square Tenby,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
604491,Tudor Square Tenby,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
604491,Tudor Square Tenby,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
604491,Tudor Square Tenby,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
604491,Tudor Square Tenby,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
604491,Tudor Square Tenby,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.96
604491,Tudor Square Tenby,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.92
604491,Tudor Square Tenby,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.07
604491,Tudor Square Tenby,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,69.52
604491,Tudor Square Tenby,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,49.1
604491,Tudor Square Tenby,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,33.97
604491,Tudor Square Tenby,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
604491,Tudor Square Tenby,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.4
604491,Tudor Square Tenby,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
604491,Tudor Square Tenby,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
604491,Tudor Square Tenby,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.21
604491,Tudor Square Tenby,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.28
604491,Tudor Square Tenby,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.76
604491,Tudor Square Tenby,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.46
604491,Tudor Square Tenby,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.26
604491,Tudor Square Tenby,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.5
604491,Tudor Square Tenby,2023-06-16T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
604491,Tudor Square Tenby,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
604491,Tudor Square Tenby,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.7
604491,Tudor Square Tenby,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
604491,Tudor Square Tenby,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.82
604491,Tudor Square Tenby,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.92
604491,Tudor Square Tenby,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.66
604491,Tudor Square Tenby,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.98
604491,Tudor Square Tenby,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.09
604491,Tudor Square Tenby,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.88
604491,Tudor Square Tenby,2023-06-16T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,62.3
604491,Tudor Square Tenby,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.8
604491,Tudor Square Tenby,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.0
604491,Tudor Square Tenby,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
604491,Tudor Square Tenby,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
604491,Tudor Square Tenby,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
604491,Tudor Square Tenby,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
604491,Tudor Square Tenby,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.61
604491,Tudor Square Tenby,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
604491,Tudor Square Tenby,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
604491,Tudor Square Tenby,2023-06-16T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
604491,Tudor Square Tenby,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
604491,Tudor Square Tenby,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
604491,Tudor Square Tenby,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
604491,Tudor Square Tenby,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.22
604491,Tudor Square Tenby,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
604491,Tudor Square Tenby,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.13
604491,Tudor Square Tenby,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.05
604491,Tudor Square Tenby,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.3
604491,Tudor Square Tenby,2023-06-16T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
604491,Tudor Square Tenby,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
604491,Tudor Square Tenby,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
604491,Tudor Square Tenby,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
604491,Tudor Square Tenby,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,34.5
604491,Tudor Square Tenby,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
604491,Tudor Square Tenby,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
604491,Tudor Square Tenby,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
604491,Tudor Square Tenby,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
604491,Tudor Square Tenby,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
604491,Tudor Square Tenby,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
604491,Tudor Square Tenby,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.51
604491,Tudor Square Tenby,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.85
604491,Tudor Square Tenby,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.68
604491,Tudor Square Tenby,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,68.57
604491,Tudor Square Tenby,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,47.49
604491,Tudor Square Tenby,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,32.21
604491,Tudor Square Tenby,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,96.4
604491,Tudor Square Tenby,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.7
604491,Tudor Square Tenby,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
604491,Tudor Square Tenby,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
604491,Tudor Square Tenby,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.48
604491,Tudor Square Tenby,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.78
604491,Tudor Square Tenby,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.24
604491,Tudor Square Tenby,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.75
604491,Tudor Square Tenby,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.9
604491,Tudor Square Tenby,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.94
604491,Tudor Square Tenby,2023-06-16T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
604491,Tudor Square Tenby,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.7
604491,Tudor Square Tenby,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.7
604491,Tudor Square Tenby,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
604491,Tudor Square Tenby,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.81
604491,Tudor Square Tenby,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.06
604491,Tudor Square Tenby,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.57
604491,Tudor Square Tenby,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.84
604491,Tudor Square Tenby,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.69
604491,Tudor Square Tenby,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.8
604491,Tudor Square Tenby,2023-06-16T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,57.8
604491,Tudor Square Tenby,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.4
604491,Tudor Square Tenby,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.3
604491,Tudor Square Tenby,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
604491,Tudor Square Tenby,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
604491,Tudor Square Tenby,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
604491,Tudor Square Tenby,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
604491,Tudor Square Tenby,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.0
604491,Tudor Square Tenby,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
604491,Tudor Square Tenby,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
604491,Tudor Square Tenby,2023-06-16T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
604491,Tudor Square Tenby,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
604491,Tudor Square Tenby,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
604491,Tudor Square Tenby,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
604491,Tudor Square Tenby,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.05
604491,Tudor Square Tenby,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
604491,Tudor Square Tenby,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.59
604491,Tudor Square Tenby,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.23
604491,Tudor Square Tenby,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.03
604491,Tudor Square Tenby,2023-06-16T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
604491,Tudor Square Tenby,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.6
604491,Tudor Square Tenby,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.2
604491,Tudor Square Tenby,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
604491,Tudor Square Tenby,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,34.7
604491,Tudor Square Tenby,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
604491,Tudor Square Tenby,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
604491,Tudor Square Tenby,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
604491,Tudor Square Tenby,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
604491,Tudor Square Tenby,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
604491,Tudor Square Tenby,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
604491,Tudor Square Tenby,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.6
604491,Tudor Square Tenby,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.9
604491,Tudor Square Tenby,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.76
604491,Tudor Square Tenby,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,69.91
604491,Tudor Square Tenby,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,49.54
604491,Tudor Square Tenby,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,35.93
604491,Tudor Square Tenby,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,96.7
604491,Tudor Square Tenby,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.4
604491,Tudor Square Tenby,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
604491,Tudor Square Tenby,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
604491,Tudor Square Tenby,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.89
604491,Tudor Square Tenby,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.32
604491,Tudor Square Tenby,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.56
604491,Tudor Square Tenby,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.18
604491,Tudor Square Tenby,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.0
604491,Tudor Square Tenby,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.0
604491,Tudor Square Tenby,2023-06-16T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
604491,Tudor Square Tenby,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.4
604491,Tudor Square Tenby,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.0
604491,Tudor Square Tenby,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
604491,Tudor Square Tenby,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.34
604491,Tudor Square Tenby,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.94
604491,Tudor Square Tenby,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.95
604491,Tudor Square Tenby,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.06
604491,Tudor Square Tenby,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.3
604491,Tudor Square Tenby,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.26
604491,Tudor Square Tenby,2023-06-16T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,57.8
604491,Tudor Square Tenby,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,109.5
604491,Tudor Square Tenby,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.4
604491,Tudor Square Tenby,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
604491,Tudor Square Tenby,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
604491,Tudor Square Tenby,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
604491,Tudor Square Tenby,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
604491,Tudor Square Tenby,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
604491,Tudor Square Tenby,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
604491,Tudor Square Tenby,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
604491,Tudor Square Tenby,2023-06-16T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
604491,Tudor Square Tenby,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
604491,Tudor Square Tenby,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
604491,Tudor Square Tenby,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
604491,Tudor Square Tenby,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
604491,Tudor Square Tenby,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.66
604491,Tudor Square Tenby,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
604491,Tudor Square Tenby,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.72
604491,Tudor Square Tenby,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.63
604491,Tudor Square Tenby,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.26
604491,Tudor Square Tenby,2023-06-16T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
604491,Tudor Square Tenby,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.9
604491,Tudor Square Tenby,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.7
604491,Tudor Square Tenby,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
604491,Tudor Square Tenby,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,34.8
604491,Tudor Square Tenby,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
604491,Tudor Square Tenby,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
604491,Tudor Square Tenby,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
604491,Tudor Square Tenby,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
604491,Tudor Square Tenby,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
604491,Tudor Square Tenby,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
604491,Tudor Square Tenby,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.33
604491,Tudor Square Tenby,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.42
604491,Tudor Square Tenby,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.69
604491,Tudor Square Tenby,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,67.18
604491,Tudor Square Tenby,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,49.64
604491,Tudor Square Tenby,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,34.77
604491,Tudor Square Tenby,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
604491,Tudor Square Tenby,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.7
604491,Tudor Square Tenby,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
604491,Tudor Square Tenby,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
604491,Tudor Square Tenby,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.32
604491,Tudor Square Tenby,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.49
604491,Tudor Square Tenby,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.94
604491,Tudor Square Tenby,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.09
604491,Tudor Square Tenby,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.2
604491,Tudor Square Tenby,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.7
604491,Tudor Square Tenby,2023-06-16T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
604491,Tudor Square Tenby,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.7
604491,Tudor Square Tenby,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.9
604491,Tudor Square Tenby,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
604491,Tudor Square Tenby,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.22
604491,Tudor Square Tenby,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.6
604491,Tudor Square Tenby,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
604491,Tudor Square Tenby,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.84
604491,Tudor Square Tenby,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.5
604491,Tudor Square Tenby,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.5
604491,Tudor Square Tenby,2023-06-16T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,57.0
604491,Tudor Square Tenby,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,108.7
604491,Tudor Square Tenby,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.0
604491,Tudor Square Tenby,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
604491,Tudor Square Tenby,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
604491,Tudor Square Tenby,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
604491,Tudor Square Tenby,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
604491,Tudor Square Tenby,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
604491,Tudor Square Tenby,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
604491,Tudor Square Tenby,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
604491,Tudor Square Tenby,2023-06-16T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
604491,Tudor Square Tenby,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
604491,Tudor Square Tenby,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
604491,Tudor Square Tenby,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
604491,Tudor Square Tenby,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
604491,Tudor Square Tenby,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.44
604491,Tudor Square Tenby,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
604491,Tudor Square Tenby,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.59
604491,Tudor Square Tenby,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.17
604491,Tudor Square Tenby,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.48
604491,Tudor Square Tenby,2023-06-16T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
604491,Tudor Square Tenby,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.4
604491,Tudor Square Tenby,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.1
604491,Tudor Square Tenby,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
604491,Tudor Square Tenby,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,35.0
604491,Tudor Square Tenby,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
604491,Tudor Square Tenby,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
604491,Tudor Square Tenby,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
604491,Tudor Square Tenby,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
604491,Tudor Square Tenby,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
604491,Tudor Square Tenby,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
604491,Tudor Square Tenby,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.01
604491,Tudor Square Tenby,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.36
604491,Tudor Square Tenby,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.84
604491,Tudor Square Tenby,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,64.98
604491,Tudor Square Tenby,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,49.88
604491,Tudor Square Tenby,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,38.67
604491,Tudor Square Tenby,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
604491,Tudor Square Tenby,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.3
604491,Tudor Square Tenby,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
604491,Tudor Square Tenby,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
604491,Tudor Square Tenby,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.13
604491,Tudor Square Tenby,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.97
604491,Tudor Square Tenby,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.78
604491,Tudor Square Tenby,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.74
604491,Tudor Square Tenby,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.0
604491,Tudor Square Tenby,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.51
604491,Tudor Square Tenby,2023-06-16T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
604491,Tudor Square Tenby,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.0
604491,Tudor Square Tenby,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.3
604491,Tudor Square Tenby,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
604491,Tudor Square Tenby,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.67
604491,Tudor Square Tenby,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.66
604491,Tudor Square Tenby,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
604491,Tudor Square Tenby,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.7
604491,Tudor Square Tenby,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.68
604491,Tudor Square Tenby,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.03
604491,Tudor Square Tenby,2023-06-16T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,61.3
604491,Tudor Square Tenby,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,112.7
604491,Tudor Square Tenby,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.4
604491,Tudor Square Tenby,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
604491,Tudor Square Tenby,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
604491,Tudor Square Tenby,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
604491,Tudor Square Tenby,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
604491,Tudor Square Tenby,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
604491,Tudor Square Tenby,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
604491,Tudor Square Tenby,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
604491,Tudor Square Tenby,2023-06-16T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
604491,Tudor Square Tenby,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
604491,Tudor Square Tenby,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
604491,Tudor Square Tenby,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
604491,Tudor Square Tenby,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
604491,Tudor Square Tenby,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.96
604491,Tudor Square Tenby,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
604491,Tudor Square Tenby,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.84
604491,Tudor Square Tenby,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.15
604491,Tudor Square Tenby,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.44
604491,Tudor Square Tenby,2023-06-16T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
604491,Tudor Square Tenby,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.6
604491,Tudor Square Tenby,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.7
604491,Tudor Square Tenby,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
604491,Tudor Square Tenby,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,35.1
604491,Tudor Square Tenby,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
604491,Tudor Square Tenby,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
604491,Tudor Square Tenby,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
604491,Tudor Square Tenby,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
604491,Tudor Square Tenby,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
604491,Tudor Square Tenby,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
604491,Tudor Square Tenby,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.96
604491,Tudor Square Tenby,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.93
604491,Tudor Square Tenby,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.46
604491,Tudor Square Tenby,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,64.79
604491,Tudor Square Tenby,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,49.48
604491,Tudor Square Tenby,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,39.35
604491,Tudor Square Tenby,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
604491,Tudor Square Tenby,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.2
604491,Tudor Square Tenby,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
604491,Tudor Square Tenby,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
604491,Tudor Square Tenby,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.51
604491,Tudor Square Tenby,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.96
604491,Tudor Square Tenby,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.91
604491,Tudor Square Tenby,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.72
604491,Tudor Square Tenby,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.69
604491,Tudor Square Tenby,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.59
604491,Tudor Square Tenby,2023-06-16T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
604491,Tudor Square Tenby,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.2
604491,Tudor Square Tenby,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
604491,Tudor Square Tenby,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
604491,Tudor Square Tenby,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.17
604491,Tudor Square Tenby,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.37
604491,Tudor Square Tenby,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
604491,Tudor Square Tenby,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.61
604491,Tudor Square Tenby,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.07
604491,Tudor Square Tenby,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.67
