Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-16T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,52.8
604491,Tudor Square Tenby,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.7
604491,Tudor Square Tenby,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.9
604491,Tudor Square Tenby,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
604491,Tudor Square Tenby,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
604491,Tudor Square Tenby,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
604491,Tudor Square Tenby,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
604491,Tudor Square Tenby,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
604491,Tudor Square Tenby,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
604491,Tudor Square Tenby,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
604491,Tudor Square Tenby,2023-06-16T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
604491,Tudor Square Tenby,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
604491,Tudor Square Tenby,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
604491,Tudor Square Tenby,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
604491,Tudor Square Tenby,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.36
604491,Tudor Square Tenby,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
604491,Tudor Square Tenby,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.8
604491,Tudor Square Tenby,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.8
604491,Tudor Square Tenby,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.95
604491,Tudor Square Tenby,2023-06-16T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
604491,Tudor Square Tenby,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.7
604491,Tudor Square Tenby,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.1
604491,Tudor Square Tenby,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
604491,Tudor Square Tenby,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,35.3
604491,Tudor Square Tenby,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
604491,Tudor Square Tenby,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
604491,Tudor Square Tenby,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
604491,Tudor Square Tenby,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
604491,Tudor Square Tenby,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
604491,Tudor Square Tenby,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
604491,Tudor Square Tenby,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.57
604491,Tudor Square Tenby,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.87
604491,Tudor Square Tenby,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.29
604491,Tudor Square Tenby,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,63.3
604491,Tudor Square Tenby,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,46.76
604491,Tudor Square Tenby,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,37.55
604491,Tudor Square Tenby,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
604491,Tudor Square Tenby,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.4
604491,Tudor Square Tenby,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
604491,Tudor Square Tenby,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
604491,Tudor Square Tenby,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.56
604491,Tudor Square Tenby,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.55
604491,Tudor Square Tenby,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.88
604491,Tudor Square Tenby,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.35
604491,Tudor Square Tenby,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.13
604491,Tudor Square Tenby,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.4
604491,Tudor Square Tenby,2023-06-16T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
604491,Tudor Square Tenby,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.9
604491,Tudor Square Tenby,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
604491,Tudor Square Tenby,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
604491,Tudor Square Tenby,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.82
604491,Tudor Square Tenby,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.86
604491,Tudor Square Tenby,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
604491,Tudor Square Tenby,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.07
604491,Tudor Square Tenby,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.47
604491,Tudor Square Tenby,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.33
604491,Tudor Square Tenby,2023-06-16T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.9
604491,Tudor Square Tenby,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,115.1
604491,Tudor Square Tenby,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.8
604491,Tudor Square Tenby,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
604491,Tudor Square Tenby,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
604491,Tudor Square Tenby,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
604491,Tudor Square Tenby,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
604491,Tudor Square Tenby,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
604491,Tudor Square Tenby,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
604491,Tudor Square Tenby,2023-06-16T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
604491,Tudor Square Tenby,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
604491,Tudor Square Tenby,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
604491,Tudor Square Tenby,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
604491,Tudor Square Tenby,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.99
604491,Tudor Square Tenby,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
604491,Tudor Square Tenby,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.79
604491,Tudor Square Tenby,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.35
604491,Tudor Square Tenby,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.01
604491,Tudor Square Tenby,2023-06-16T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
604491,Tudor Square Tenby,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
604491,Tudor Square Tenby,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.8
604491,Tudor Square Tenby,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
604491,Tudor Square Tenby,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,35.5
604491,Tudor Square Tenby,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
604491,Tudor Square Tenby,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
604491,Tudor Square Tenby,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
604491,Tudor Square Tenby,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
604491,Tudor Square Tenby,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
604491,Tudor Square Tenby,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
604491,Tudor Square Tenby,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.25
604491,Tudor Square Tenby,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.02
604491,Tudor Square Tenby,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.29
604491,Tudor Square Tenby,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,65.06
604491,Tudor Square Tenby,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,52.58
604491,Tudor Square Tenby,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,41.08
604491,Tudor Square Tenby,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
604491,Tudor Square Tenby,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.0
604491,Tudor Square Tenby,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
604491,Tudor Square Tenby,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
604491,Tudor Square Tenby,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.35
604491,Tudor Square Tenby,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.96
604491,Tudor Square Tenby,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.18
604491,Tudor Square Tenby,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.92
604491,Tudor Square Tenby,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.86
604491,Tudor Square Tenby,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.9
604491,Tudor Square Tenby,2023-06-16T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
604491,Tudor Square Tenby,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.3
604491,Tudor Square Tenby,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.3
604491,Tudor Square Tenby,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
604491,Tudor Square Tenby,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.44
604491,Tudor Square Tenby,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.47
604491,Tudor Square Tenby,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.15
604491,Tudor Square Tenby,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.07
604491,Tudor Square Tenby,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.67
604491,Tudor Square Tenby,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.83
604491,Tudor Square Tenby,2023-06-16T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,56.5
604491,Tudor Square Tenby,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,108.1
604491,Tudor Square Tenby,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.9
604491,Tudor Square Tenby,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
604491,Tudor Square Tenby,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
604491,Tudor Square Tenby,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
604491,Tudor Square Tenby,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
604491,Tudor Square Tenby,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
604491,Tudor Square Tenby,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
604491,Tudor Square Tenby,2023-06-16T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
604491,Tudor Square Tenby,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
604491,Tudor Square Tenby,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
604491,Tudor Square Tenby,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
604491,Tudor Square Tenby,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
604491,Tudor Square Tenby,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.7
604491,Tudor Square Tenby,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
604491,Tudor Square Tenby,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.13
604491,Tudor Square Tenby,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.2
604491,Tudor Square Tenby,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.93
604491,Tudor Square Tenby,2023-06-16T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
604491,Tudor Square Tenby,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
604491,Tudor Square Tenby,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.9
604491,Tudor Square Tenby,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.3
604491,Tudor Square Tenby,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,35.6
604491,Tudor Square Tenby,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
604491,Tudor Square Tenby,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
604491,Tudor Square Tenby,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
604491,Tudor Square Tenby,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
604491,Tudor Square Tenby,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
604491,Tudor Square Tenby,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
604491,Tudor Square Tenby,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.82
604491,Tudor Square Tenby,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.2
604491,Tudor Square Tenby,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.44
604491,Tudor Square Tenby,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,61.04
604491,Tudor Square Tenby,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,52.13
604491,Tudor Square Tenby,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,37.6
604491,Tudor Square Tenby,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
604491,Tudor Square Tenby,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.0
604491,Tudor Square Tenby,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
604491,Tudor Square Tenby,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
604491,Tudor Square Tenby,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.33
604491,Tudor Square Tenby,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.82
604491,Tudor Square Tenby,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.31
604491,Tudor Square Tenby,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.92
604491,Tudor Square Tenby,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.49
604491,Tudor Square Tenby,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.18
604491,Tudor Square Tenby,2023-06-16T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
604491,Tudor Square Tenby,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.0
604491,Tudor Square Tenby,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.1
604491,Tudor Square Tenby,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
604491,Tudor Square Tenby,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.59
604491,Tudor Square Tenby,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.68
604491,Tudor Square Tenby,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
604491,Tudor Square Tenby,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.95
604491,Tudor Square Tenby,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.69
604491,Tudor Square Tenby,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.46
604491,Tudor Square Tenby,2023-06-16T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,58.0
604491,Tudor Square Tenby,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.2
604491,Tudor Square Tenby,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.0
604491,Tudor Square Tenby,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
604491,Tudor Square Tenby,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
604491,Tudor Square Tenby,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
604491,Tudor Square Tenby,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
604491,Tudor Square Tenby,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
604491,Tudor Square Tenby,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
604491,Tudor Square Tenby,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
604491,Tudor Square Tenby,2023-06-16T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
604491,Tudor Square Tenby,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
604491,Tudor Square Tenby,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
604491,Tudor Square Tenby,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
604491,Tudor Square Tenby,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
604491,Tudor Square Tenby,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.19
604491,Tudor Square Tenby,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
604491,Tudor Square Tenby,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
604491,Tudor Square Tenby,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.9
604491,Tudor Square Tenby,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
604491,Tudor Square Tenby,2023-06-16T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
604491,Tudor Square Tenby,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
604491,Tudor Square Tenby,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
604491,Tudor Square Tenby,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
604491,Tudor Square Tenby,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,35.8
604491,Tudor Square Tenby,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
604491,Tudor Square Tenby,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
604491,Tudor Square Tenby,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
604491,Tudor Square Tenby,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
604491,Tudor Square Tenby,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
604491,Tudor Square Tenby,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
604491,Tudor Square Tenby,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.46
604491,Tudor Square Tenby,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.86
604491,Tudor Square Tenby,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.59
604491,Tudor Square Tenby,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,51.77
604491,Tudor Square Tenby,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,45.27
604491,Tudor Square Tenby,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.34
604491,Tudor Square Tenby,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,97.2
604491,Tudor Square Tenby,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
604491,Tudor Square Tenby,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
604491,Tudor Square Tenby,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
604491,Tudor Square Tenby,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.86
604491,Tudor Square Tenby,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.33
604491,Tudor Square Tenby,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.83
604491,Tudor Square Tenby,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.07
604491,Tudor Square Tenby,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.98
604491,Tudor Square Tenby,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.03
604491,Tudor Square Tenby,2023-06-16T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
604491,Tudor Square Tenby,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.9
604491,Tudor Square Tenby,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.5
604491,Tudor Square Tenby,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
604491,Tudor Square Tenby,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.41
604491,Tudor Square Tenby,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.98
604491,Tudor Square Tenby,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.58
604491,Tudor Square Tenby,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.98
604491,Tudor Square Tenby,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.52
604491,Tudor Square Tenby,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
604491,Tudor Square Tenby,2023-06-16T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,62.9
604491,Tudor Square Tenby,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,108.6
604491,Tudor Square Tenby,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.7
604491,Tudor Square Tenby,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
604491,Tudor Square Tenby,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
604491,Tudor Square Tenby,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
604491,Tudor Square Tenby,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
604491,Tudor Square Tenby,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
604491,Tudor Square Tenby,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
604491,Tudor Square Tenby,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
604491,Tudor Square Tenby,2023-06-16T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
604491,Tudor Square Tenby,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
604491,Tudor Square Tenby,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
604491,Tudor Square Tenby,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
604491,Tudor Square Tenby,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
604491,Tudor Square Tenby,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.99
604491,Tudor Square Tenby,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
604491,Tudor Square Tenby,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
604491,Tudor Square Tenby,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.07
604491,Tudor Square Tenby,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
604491,Tudor Square Tenby,2023-06-16T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
604491,Tudor Square Tenby,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
604491,Tudor Square Tenby,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
604491,Tudor Square Tenby,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
604491,Tudor Square Tenby,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,36.0
604491,Tudor Square Tenby,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
604491,Tudor Square Tenby,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
604491,Tudor Square Tenby,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
604491,Tudor Square Tenby,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
604491,Tudor Square Tenby,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
604491,Tudor Square Tenby,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
604491,Tudor Square Tenby,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.52
604491,Tudor Square Tenby,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.61
604491,Tudor Square Tenby,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.24
604491,Tudor Square Tenby,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,57.31
604491,Tudor Square Tenby,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,48.25
604491,Tudor Square Tenby,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.98
604491,Tudor Square Tenby,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,115.8
604491,Tudor Square Tenby,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
604491,Tudor Square Tenby,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
604491,Tudor Square Tenby,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
604491,Tudor Square Tenby,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.9
604491,Tudor Square Tenby,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.78
604491,Tudor Square Tenby,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.67
604491,Tudor Square Tenby,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.58
604491,Tudor Square Tenby,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.55
604491,Tudor Square Tenby,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.51
604491,Tudor Square Tenby,2023-06-16T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
604491,Tudor Square Tenby,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.8
604491,Tudor Square Tenby,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
604491,Tudor Square Tenby,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
604491,Tudor Square Tenby,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.85
604491,Tudor Square Tenby,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.46
604491,Tudor Square Tenby,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.08
604491,Tudor Square Tenby,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.61
604491,Tudor Square Tenby,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.27
604491,Tudor Square Tenby,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.32
604491,Tudor Square Tenby,2023-06-16T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,68.2
604491,Tudor Square Tenby,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,122.1
604491,Tudor Square Tenby,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.5
604491,Tudor Square Tenby,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
604491,Tudor Square Tenby,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
604491,Tudor Square Tenby,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
604491,Tudor Square Tenby,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
604491,Tudor Square Tenby,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
604491,Tudor Square Tenby,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
604491,Tudor Square Tenby,2023-06-16T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
604491,Tudor Square Tenby,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
604491,Tudor Square Tenby,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
604491,Tudor Square Tenby,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
604491,Tudor Square Tenby,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
604491,Tudor Square Tenby,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.23
604491,Tudor Square Tenby,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
604491,Tudor Square Tenby,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
604491,Tudor Square Tenby,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.35
604491,Tudor Square Tenby,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
604491,Tudor Square Tenby,2023-06-16T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
604491,Tudor Square Tenby,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
604491,Tudor Square Tenby,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
604491,Tudor Square Tenby,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
604491,Tudor Square Tenby,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,36.1
604491,Tudor Square Tenby,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
604491,Tudor Square Tenby,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
604491,Tudor Square Tenby,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
604491,Tudor Square Tenby,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
604491,Tudor Square Tenby,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
604491,Tudor Square Tenby,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
604491,Tudor Square Tenby,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.8
604491,Tudor Square Tenby,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.24
604491,Tudor Square Tenby,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.3
604491,Tudor Square Tenby,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,58.49
604491,Tudor Square Tenby,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,47.13
604491,Tudor Square Tenby,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.73
604491,Tudor Square Tenby,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,111.7
604491,Tudor Square Tenby,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
604491,Tudor Square Tenby,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
604491,Tudor Square Tenby,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
604491,Tudor Square Tenby,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.72
604491,Tudor Square Tenby,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.93
604491,Tudor Square Tenby,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.59
604491,Tudor Square Tenby,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.68
604491,Tudor Square Tenby,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.28
604491,Tudor Square Tenby,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.54
604491,Tudor Square Tenby,2023-06-16T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
604491,Tudor Square Tenby,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.8
604491,Tudor Square Tenby,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.3
604491,Tudor Square Tenby,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
604491,Tudor Square Tenby,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.09
604491,Tudor Square Tenby,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.59
604491,Tudor Square Tenby,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.28
604491,Tudor Square Tenby,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.88
604491,Tudor Square Tenby,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.95
604491,Tudor Square Tenby,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.58
604491,Tudor Square Tenby,2023-06-16T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,56.3
604491,Tudor Square Tenby,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.5
604491,Tudor Square Tenby,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.4
604491,Tudor Square Tenby,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
604491,Tudor Square Tenby,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
604491,Tudor Square Tenby,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
604491,Tudor Square Tenby,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
604491,Tudor Square Tenby,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.63
604491,Tudor Square Tenby,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
604491,Tudor Square Tenby,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
604491,Tudor Square Tenby,2023-06-16T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
604491,Tudor Square Tenby,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
604491,Tudor Square Tenby,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
604491,Tudor Square Tenby,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
604491,Tudor Square Tenby,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
604491,Tudor Square Tenby,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.3
604491,Tudor Square Tenby,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
604491,Tudor Square Tenby,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
604491,Tudor Square Tenby,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.04
604491,Tudor Square Tenby,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
604491,Tudor Square Tenby,2023-06-16T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
604491,Tudor Square Tenby,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
604491,Tudor Square Tenby,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
604491,Tudor Square Tenby,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,36.3
604491,Tudor Square Tenby,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
604491,Tudor Square Tenby,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
604491,Tudor Square Tenby,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
604491,Tudor Square Tenby,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
604491,Tudor Square Tenby,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
604491,Tudor Square Tenby,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
604491,Tudor Square Tenby,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.83
604491,Tudor Square Tenby,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.82
604491,Tudor Square Tenby,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.82
604491,Tudor Square Tenby,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,56.79
604491,Tudor Square Tenby,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,44.13
604491,Tudor Square Tenby,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.07
604491,Tudor Square Tenby,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,113.5
604491,Tudor Square Tenby,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.7
604491,Tudor Square Tenby,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
604491,Tudor Square Tenby,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
604491,Tudor Square Tenby,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.75
604491,Tudor Square Tenby,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.54
604491,Tudor Square Tenby,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.61
604491,Tudor Square Tenby,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.76
604491,Tudor Square Tenby,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.44
604491,Tudor Square Tenby,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.37
604491,Tudor Square Tenby,2023-06-16T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
604491,Tudor Square Tenby,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.2
604491,Tudor Square Tenby,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
604491,Tudor Square Tenby,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
604491,Tudor Square Tenby,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.31
604491,Tudor Square Tenby,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.9
604491,Tudor Square Tenby,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
604491,Tudor Square Tenby,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.35
604491,Tudor Square Tenby,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.26
604491,Tudor Square Tenby,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.28
604491,Tudor Square Tenby,2023-06-16T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,66.4
604491,Tudor Square Tenby,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,114.9
604491,Tudor Square Tenby,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.0
604491,Tudor Square Tenby,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
604491,Tudor Square Tenby,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
604491,Tudor Square Tenby,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
604491,Tudor Square Tenby,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
604491,Tudor Square Tenby,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
604491,Tudor Square Tenby,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
604491,Tudor Square Tenby,2023-06-16T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
604491,Tudor Square Tenby,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
604491,Tudor Square Tenby,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
604491,Tudor Square Tenby,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
604491,Tudor Square Tenby,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
604491,Tudor Square Tenby,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.44
604491,Tudor Square Tenby,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
604491,Tudor Square Tenby,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
604491,Tudor Square Tenby,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.67
604491,Tudor Square Tenby,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
604491,Tudor Square Tenby,2023-06-16T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
604491,Tudor Square Tenby,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
604491,Tudor Square Tenby,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
604491,Tudor Square Tenby,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
604491,Tudor Square Tenby,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,36.5
604491,Tudor Square Tenby,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
604491,Tudor Square Tenby,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
604491,Tudor Square Tenby,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
604491,Tudor Square Tenby,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
604491,Tudor Square Tenby,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
604491,Tudor Square Tenby,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
604491,Tudor Square Tenby,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.11
604491,Tudor Square Tenby,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.45
604491,Tudor Square Tenby,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.36
604491,Tudor Square Tenby,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,57.23
604491,Tudor Square Tenby,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,43.39
604491,Tudor Square Tenby,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.54
604491,Tudor Square Tenby,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,121.1
604491,Tudor Square Tenby,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
604491,Tudor Square Tenby,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
604491,Tudor Square Tenby,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
604491,Tudor Square Tenby,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.33
604491,Tudor Square Tenby,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.4
604491,Tudor Square Tenby,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.45
604491,Tudor Square Tenby,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.63
604491,Tudor Square Tenby,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.38
604491,Tudor Square Tenby,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.26
604491,Tudor Square Tenby,2023-06-16T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
604491,Tudor Square Tenby,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.6
604491,Tudor Square Tenby,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
604491,Tudor Square Tenby,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
604491,Tudor Square Tenby,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.29
604491,Tudor Square Tenby,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.33
604491,Tudor Square Tenby,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.11
604491,Tudor Square Tenby,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.9
604491,Tudor Square Tenby,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.4
604491,Tudor Square Tenby,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.32
604491,Tudor Square Tenby,2023-06-16T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,61.9
604491,Tudor Square Tenby,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.6
604491,Tudor Square Tenby,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.8
604491,Tudor Square Tenby,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
604491,Tudor Square Tenby,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
604491,Tudor Square Tenby,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
604491,Tudor Square Tenby,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
604491,Tudor Square Tenby,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
604491,Tudor Square Tenby,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
604491,Tudor Square Tenby,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
604491,Tudor Square Tenby,2023-06-16T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
604491,Tudor Square Tenby,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
604491,Tudor Square Tenby,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
604491,Tudor Square Tenby,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
604491,Tudor Square Tenby,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
604491,Tudor Square Tenby,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.13
604491,Tudor Square Tenby,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
604491,Tudor Square Tenby,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
604491,Tudor Square Tenby,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
604491,Tudor Square Tenby,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
604491,Tudor Square Tenby,2023-06-16T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
604491,Tudor Square Tenby,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
604491,Tudor Square Tenby,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
604491,Tudor Square Tenby,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
604491,Tudor Square Tenby,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,36.7
604491,Tudor Square Tenby,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
604491,Tudor Square Tenby,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
604491,Tudor Square Tenby,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
604491,Tudor Square Tenby,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
604491,Tudor Square Tenby,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
604491,Tudor Square Tenby,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
604491,Tudor Square Tenby,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.97
604491,Tudor Square Tenby,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.47
604491,Tudor Square Tenby,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.68
604491,Tudor Square Tenby,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,54.28
604491,Tudor Square Tenby,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,47.75
604491,Tudor Square Tenby,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.57
604491,Tudor Square Tenby,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,101.3
604491,Tudor Square Tenby,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
604491,Tudor Square Tenby,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
604491,Tudor Square Tenby,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
604491,Tudor Square Tenby,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.64
604491,Tudor Square Tenby,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.85
604491,Tudor Square Tenby,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.24
604491,Tudor Square Tenby,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.43
604491,Tudor Square Tenby,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.89
604491,Tudor Square Tenby,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.25
604491,Tudor Square Tenby,2023-06-16T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
604491,Tudor Square Tenby,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.9
604491,Tudor Square Tenby,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.3
604491,Tudor Square Tenby,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
604491,Tudor Square Tenby,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.73
604491,Tudor Square Tenby,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.96
604491,Tudor Square Tenby,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.59
604491,Tudor Square Tenby,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.33
604491,Tudor Square Tenby,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.04
604491,Tudor Square Tenby,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.97
604491,Tudor Square Tenby,2023-06-16T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,59.8
604491,Tudor Square Tenby,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.3
604491,Tudor Square Tenby,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.2
