Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
604491,Tudor Square Tenby,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
604491,Tudor Square Tenby,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
604491,Tudor Square Tenby,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
604491,Tudor Square Tenby,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
604491,Tudor Square Tenby,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
604491,Tudor Square Tenby,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
604491,Tudor Square Tenby,2023-06-16T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
604491,Tudor Square Tenby,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
604491,Tudor Square Tenby,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
604491,Tudor Square Tenby,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
604491,Tudor Square Tenby,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
604491,Tudor Square Tenby,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.61
604491,Tudor Square Tenby,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
604491,Tudor Square Tenby,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
604491,Tudor Square Tenby,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.06
604491,Tudor Square Tenby,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
604491,Tudor Square Tenby,2023-06-16T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
604491,Tudor Square Tenby,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
604491,Tudor Square Tenby,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
604491,Tudor Square Tenby,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
604491,Tudor Square Tenby,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,36.9
604491,Tudor Square Tenby,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
604491,Tudor Square Tenby,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
604491,Tudor Square Tenby,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
604491,Tudor Square Tenby,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
604491,Tudor Square Tenby,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
604491,Tudor Square Tenby,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
604491,Tudor Square Tenby,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.36
604491,Tudor Square Tenby,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.46
604491,Tudor Square Tenby,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.06
604491,Tudor Square Tenby,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,53.74
604491,Tudor Square Tenby,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,45.59
604491,Tudor Square Tenby,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.71
604491,Tudor Square Tenby,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
604491,Tudor Square Tenby,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
604491,Tudor Square Tenby,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
604491,Tudor Square Tenby,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
604491,Tudor Square Tenby,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.92
604491,Tudor Square Tenby,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.77
604491,Tudor Square Tenby,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.57
604491,Tudor Square Tenby,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.09
604491,Tudor Square Tenby,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.6
604491,Tudor Square Tenby,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.42
604491,Tudor Square Tenby,2023-06-16T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
604491,Tudor Square Tenby,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.8
604491,Tudor Square Tenby,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.2
604491,Tudor Square Tenby,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
604491,Tudor Square Tenby,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.46
604491,Tudor Square Tenby,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.85
604491,Tudor Square Tenby,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.15
604491,Tudor Square Tenby,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.25
604491,Tudor Square Tenby,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.31
604491,Tudor Square Tenby,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.48
604491,Tudor Square Tenby,2023-06-16T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,58.4
604491,Tudor Square Tenby,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.2
604491,Tudor Square Tenby,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.2
604491,Tudor Square Tenby,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
604491,Tudor Square Tenby,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
604491,Tudor Square Tenby,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
604491,Tudor Square Tenby,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
604491,Tudor Square Tenby,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
604491,Tudor Square Tenby,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
604491,Tudor Square Tenby,2023-06-16T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
604491,Tudor Square Tenby,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
604491,Tudor Square Tenby,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
604491,Tudor Square Tenby,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
604491,Tudor Square Tenby,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
604491,Tudor Square Tenby,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.85
604491,Tudor Square Tenby,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
604491,Tudor Square Tenby,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
604491,Tudor Square Tenby,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.95
604491,Tudor Square Tenby,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
604491,Tudor Square Tenby,2023-06-16T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
604491,Tudor Square Tenby,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
604491,Tudor Square Tenby,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
604491,Tudor Square Tenby,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,37.1
604491,Tudor Square Tenby,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
604491,Tudor Square Tenby,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
604491,Tudor Square Tenby,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
604491,Tudor Square Tenby,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
604491,Tudor Square Tenby,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
604491,Tudor Square Tenby,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
604491,Tudor Square Tenby,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.38
604491,Tudor Square Tenby,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.35
604491,Tudor Square Tenby,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.25
604491,Tudor Square Tenby,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,54.28
604491,Tudor Square Tenby,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,43.98
604491,Tudor Square Tenby,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.88
604491,Tudor Square Tenby,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,107.8
604491,Tudor Square Tenby,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
604491,Tudor Square Tenby,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
604491,Tudor Square Tenby,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
604491,Tudor Square Tenby,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.52
604491,Tudor Square Tenby,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.87
604491,Tudor Square Tenby,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.81
604491,Tudor Square Tenby,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.06
604491,Tudor Square Tenby,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.86
604491,Tudor Square Tenby,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.82
604491,Tudor Square Tenby,2023-06-16T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
604491,Tudor Square Tenby,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.2
604491,Tudor Square Tenby,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.4
604491,Tudor Square Tenby,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
604491,Tudor Square Tenby,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.51
604491,Tudor Square Tenby,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.5
604491,Tudor Square Tenby,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
604491,Tudor Square Tenby,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.84
604491,Tudor Square Tenby,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.87
604491,Tudor Square Tenby,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.82
604491,Tudor Square Tenby,2023-06-16T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,55.3
604491,Tudor Square Tenby,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.5
604491,Tudor Square Tenby,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.7
604491,Tudor Square Tenby,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
604491,Tudor Square Tenby,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
604491,Tudor Square Tenby,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
604491,Tudor Square Tenby,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
604491,Tudor Square Tenby,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
604491,Tudor Square Tenby,2023-06-16T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
604491,Tudor Square Tenby,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
604491,Tudor Square Tenby,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
604491,Tudor Square Tenby,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
604491,Tudor Square Tenby,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
604491,Tudor Square Tenby,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.44
604491,Tudor Square Tenby,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
604491,Tudor Square Tenby,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.56
604491,Tudor Square Tenby,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
604491,Tudor Square Tenby,2023-06-16T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.8
604491,Tudor Square Tenby,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
604491,Tudor Square Tenby,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
604491,Tudor Square Tenby,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
604491,Tudor Square Tenby,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,37.3
604491,Tudor Square Tenby,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
604491,Tudor Square Tenby,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
604491,Tudor Square Tenby,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
604491,Tudor Square Tenby,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
604491,Tudor Square Tenby,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
604491,Tudor Square Tenby,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
604491,Tudor Square Tenby,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.39
604491,Tudor Square Tenby,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.83
604491,Tudor Square Tenby,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.58
604491,Tudor Square Tenby,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,52.86
604491,Tudor Square Tenby,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,49.78
604491,Tudor Square Tenby,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.11
604491,Tudor Square Tenby,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
604491,Tudor Square Tenby,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
604491,Tudor Square Tenby,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
604491,Tudor Square Tenby,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
604491,Tudor Square Tenby,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.63
604491,Tudor Square Tenby,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.89
604491,Tudor Square Tenby,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.64
604491,Tudor Square Tenby,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.61
604491,Tudor Square Tenby,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.82
604491,Tudor Square Tenby,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.57
604491,Tudor Square Tenby,2023-06-16T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
604491,Tudor Square Tenby,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.6
604491,Tudor Square Tenby,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.0
604491,Tudor Square Tenby,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
604491,Tudor Square Tenby,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.21
604491,Tudor Square Tenby,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.29
604491,Tudor Square Tenby,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.37
604491,Tudor Square Tenby,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.63
604491,Tudor Square Tenby,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.37
604491,Tudor Square Tenby,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.51
604491,Tudor Square Tenby,2023-06-16T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,63.1
604491,Tudor Square Tenby,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,116.3
604491,Tudor Square Tenby,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.0
604491,Tudor Square Tenby,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
604491,Tudor Square Tenby,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
604491,Tudor Square Tenby,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
604491,Tudor Square Tenby,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
604491,Tudor Square Tenby,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
604491,Tudor Square Tenby,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
604491,Tudor Square Tenby,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
604491,Tudor Square Tenby,2023-06-16T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
604491,Tudor Square Tenby,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
604491,Tudor Square Tenby,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
604491,Tudor Square Tenby,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
604491,Tudor Square Tenby,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
604491,Tudor Square Tenby,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.37
604491,Tudor Square Tenby,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
604491,Tudor Square Tenby,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
604491,Tudor Square Tenby,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.34
604491,Tudor Square Tenby,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
604491,Tudor Square Tenby,2023-06-16T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
604491,Tudor Square Tenby,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
604491,Tudor Square Tenby,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
604491,Tudor Square Tenby,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
604491,Tudor Square Tenby,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,37.5
604491,Tudor Square Tenby,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
604491,Tudor Square Tenby,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
604491,Tudor Square Tenby,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
604491,Tudor Square Tenby,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
604491,Tudor Square Tenby,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
604491,Tudor Square Tenby,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
604491,Tudor Square Tenby,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.62
604491,Tudor Square Tenby,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.68
604491,Tudor Square Tenby,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.84
604491,Tudor Square Tenby,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,55.93
604491,Tudor Square Tenby,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,50.26
604491,Tudor Square Tenby,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.19
604491,Tudor Square Tenby,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,91.1
604491,Tudor Square Tenby,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
604491,Tudor Square Tenby,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
604491,Tudor Square Tenby,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
604491,Tudor Square Tenby,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.49
604491,Tudor Square Tenby,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.69
604491,Tudor Square Tenby,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.27
604491,Tudor Square Tenby,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.11
604491,Tudor Square Tenby,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.23
604491,Tudor Square Tenby,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.91
604491,Tudor Square Tenby,2023-06-16T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
604491,Tudor Square Tenby,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.6
604491,Tudor Square Tenby,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.4
604491,Tudor Square Tenby,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
604491,Tudor Square Tenby,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.89
604491,Tudor Square Tenby,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.12
604491,Tudor Square Tenby,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
604491,Tudor Square Tenby,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.42
604491,Tudor Square Tenby,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.84
604491,Tudor Square Tenby,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.69
604491,Tudor Square Tenby,2023-06-16T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,64.8
604491,Tudor Square Tenby,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,115.8
604491,Tudor Square Tenby,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.5
604491,Tudor Square Tenby,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
604491,Tudor Square Tenby,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
604491,Tudor Square Tenby,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
604491,Tudor Square Tenby,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
604491,Tudor Square Tenby,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
604491,Tudor Square Tenby,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
604491,Tudor Square Tenby,2023-06-16T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
604491,Tudor Square Tenby,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
604491,Tudor Square Tenby,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
604491,Tudor Square Tenby,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
604491,Tudor Square Tenby,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
604491,Tudor Square Tenby,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.2
604491,Tudor Square Tenby,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
604491,Tudor Square Tenby,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
604491,Tudor Square Tenby,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.19
604491,Tudor Square Tenby,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
604491,Tudor Square Tenby,2023-06-16T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
604491,Tudor Square Tenby,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
604491,Tudor Square Tenby,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.7
604491,Tudor Square Tenby,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
604491,Tudor Square Tenby,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,37.6
604491,Tudor Square Tenby,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
604491,Tudor Square Tenby,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
604491,Tudor Square Tenby,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
604491,Tudor Square Tenby,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
604491,Tudor Square Tenby,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
604491,Tudor Square Tenby,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
604491,Tudor Square Tenby,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.51
604491,Tudor Square Tenby,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.81
604491,Tudor Square Tenby,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.11
604491,Tudor Square Tenby,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,54.05
604491,Tudor Square Tenby,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,48.15
604491,Tudor Square Tenby,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.37
604491,Tudor Square Tenby,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,104.2
604491,Tudor Square Tenby,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
604491,Tudor Square Tenby,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
604491,Tudor Square Tenby,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
604491,Tudor Square Tenby,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.76
604491,Tudor Square Tenby,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.47
604491,Tudor Square Tenby,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.43
604491,Tudor Square Tenby,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.62
604491,Tudor Square Tenby,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.52
604491,Tudor Square Tenby,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.17
604491,Tudor Square Tenby,2023-06-16T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
604491,Tudor Square Tenby,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.9
604491,Tudor Square Tenby,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
604491,Tudor Square Tenby,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
604491,Tudor Square Tenby,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.87
604491,Tudor Square Tenby,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.06
604491,Tudor Square Tenby,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.6
604491,Tudor Square Tenby,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.21
604491,Tudor Square Tenby,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.66
604491,Tudor Square Tenby,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.25
604491,Tudor Square Tenby,2023-06-16T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,55.4
604491,Tudor Square Tenby,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.2
604491,Tudor Square Tenby,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.3
604491,Tudor Square Tenby,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
604491,Tudor Square Tenby,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
604491,Tudor Square Tenby,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
604491,Tudor Square Tenby,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
604491,Tudor Square Tenby,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
604491,Tudor Square Tenby,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
604491,Tudor Square Tenby,2023-06-16T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
604491,Tudor Square Tenby,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
604491,Tudor Square Tenby,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
604491,Tudor Square Tenby,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
604491,Tudor Square Tenby,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
604491,Tudor Square Tenby,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.15
604491,Tudor Square Tenby,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
604491,Tudor Square Tenby,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
604491,Tudor Square Tenby,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.25
604491,Tudor Square Tenby,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
604491,Tudor Square Tenby,2023-06-16T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
604491,Tudor Square Tenby,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
604491,Tudor Square Tenby,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
604491,Tudor Square Tenby,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
604491,Tudor Square Tenby,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,37.9
604491,Tudor Square Tenby,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
604491,Tudor Square Tenby,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
604491,Tudor Square Tenby,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
604491,Tudor Square Tenby,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
604491,Tudor Square Tenby,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
604491,Tudor Square Tenby,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
604491,Tudor Square Tenby,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.04
604491,Tudor Square Tenby,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.2
604491,Tudor Square Tenby,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.51
604491,Tudor Square Tenby,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,52.48
604491,Tudor Square Tenby,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,44.62
604491,Tudor Square Tenby,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.59
604491,Tudor Square Tenby,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,98.8
604491,Tudor Square Tenby,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
604491,Tudor Square Tenby,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
604491,Tudor Square Tenby,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
604491,Tudor Square Tenby,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.14
604491,Tudor Square Tenby,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.66
604491,Tudor Square Tenby,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.53
604491,Tudor Square Tenby,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.45
604491,Tudor Square Tenby,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.33
604491,Tudor Square Tenby,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.39
604491,Tudor Square Tenby,2023-06-16T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
604491,Tudor Square Tenby,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.7
604491,Tudor Square Tenby,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.1
604491,Tudor Square Tenby,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
604491,Tudor Square Tenby,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.2
604491,Tudor Square Tenby,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.67
604491,Tudor Square Tenby,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.03
604491,Tudor Square Tenby,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.22
604491,Tudor Square Tenby,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.48
604491,Tudor Square Tenby,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.19
604491,Tudor Square Tenby,2023-06-16T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,78.0
604491,Tudor Square Tenby,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,137.2
604491,Tudor Square Tenby,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.3
604491,Tudor Square Tenby,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
604491,Tudor Square Tenby,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
604491,Tudor Square Tenby,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
604491,Tudor Square Tenby,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
604491,Tudor Square Tenby,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
604491,Tudor Square Tenby,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
604491,Tudor Square Tenby,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
604491,Tudor Square Tenby,2023-06-16T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
604491,Tudor Square Tenby,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
604491,Tudor Square Tenby,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
604491,Tudor Square Tenby,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
604491,Tudor Square Tenby,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
604491,Tudor Square Tenby,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.79
604491,Tudor Square Tenby,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
604491,Tudor Square Tenby,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
604491,Tudor Square Tenby,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.58
604491,Tudor Square Tenby,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
604491,Tudor Square Tenby,2023-06-16T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
604491,Tudor Square Tenby,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
604491,Tudor Square Tenby,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
604491,Tudor Square Tenby,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
604491,Tudor Square Tenby,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,38.1
604491,Tudor Square Tenby,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
604491,Tudor Square Tenby,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
604491,Tudor Square Tenby,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
604491,Tudor Square Tenby,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
604491,Tudor Square Tenby,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
604491,Tudor Square Tenby,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
604491,Tudor Square Tenby,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.66
604491,Tudor Square Tenby,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.08
604491,Tudor Square Tenby,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.13
604491,Tudor Square Tenby,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,60.71
604491,Tudor Square Tenby,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,48.63
604491,Tudor Square Tenby,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.92
604491,Tudor Square Tenby,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,113.5
604491,Tudor Square Tenby,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.8
604491,Tudor Square Tenby,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
604491,Tudor Square Tenby,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
604491,Tudor Square Tenby,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.19
604491,Tudor Square Tenby,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.71
604491,Tudor Square Tenby,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.76
604491,Tudor Square Tenby,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.11
604491,Tudor Square Tenby,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.69
604491,Tudor Square Tenby,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.8
604491,Tudor Square Tenby,2023-06-16T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
604491,Tudor Square Tenby,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.2
604491,Tudor Square Tenby,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.5
604491,Tudor Square Tenby,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
604491,Tudor Square Tenby,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.18
604491,Tudor Square Tenby,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.36
604491,Tudor Square Tenby,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.2
604491,Tudor Square Tenby,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.79
604491,Tudor Square Tenby,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.17
604491,Tudor Square Tenby,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.54
604491,Tudor Square Tenby,2023-06-16T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,57.0
604491,Tudor Square Tenby,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.2
604491,Tudor Square Tenby,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.7
604491,Tudor Square Tenby,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
604491,Tudor Square Tenby,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
604491,Tudor Square Tenby,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
604491,Tudor Square Tenby,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
604491,Tudor Square Tenby,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
604491,Tudor Square Tenby,2023-06-16T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
604491,Tudor Square Tenby,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
604491,Tudor Square Tenby,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
604491,Tudor Square Tenby,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
604491,Tudor Square Tenby,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
604491,Tudor Square Tenby,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.41
604491,Tudor Square Tenby,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
604491,Tudor Square Tenby,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
604491,Tudor Square Tenby,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.53
604491,Tudor Square Tenby,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
604491,Tudor Square Tenby,2023-06-16T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
604491,Tudor Square Tenby,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
604491,Tudor Square Tenby,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
604491,Tudor Square Tenby,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
604491,Tudor Square Tenby,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,38.3
604491,Tudor Square Tenby,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
604491,Tudor Square Tenby,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
604491,Tudor Square Tenby,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
604491,Tudor Square Tenby,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
604491,Tudor Square Tenby,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
604491,Tudor Square Tenby,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
604491,Tudor Square Tenby,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.36
604491,Tudor Square Tenby,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.32
604491,Tudor Square Tenby,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.06
604491,Tudor Square Tenby,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,56.98
604491,Tudor Square Tenby,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,47.74
604491,Tudor Square Tenby,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.35
604491,Tudor Square Tenby,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,103.4
604491,Tudor Square Tenby,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
604491,Tudor Square Tenby,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
604491,Tudor Square Tenby,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
604491,Tudor Square Tenby,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.72
604491,Tudor Square Tenby,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.91
604491,Tudor Square Tenby,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.18
604491,Tudor Square Tenby,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.69
604491,Tudor Square Tenby,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.38
604491,Tudor Square Tenby,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.67
604491,Tudor Square Tenby,2023-06-16T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
604491,Tudor Square Tenby,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.1
604491,Tudor Square Tenby,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.4
604491,Tudor Square Tenby,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
604491,Tudor Square Tenby,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.03
604491,Tudor Square Tenby,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.78
604491,Tudor Square Tenby,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
604491,Tudor Square Tenby,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.44
604491,Tudor Square Tenby,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.84
604491,Tudor Square Tenby,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.27
604491,Tudor Square Tenby,2023-06-16T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,67.1
604491,Tudor Square Tenby,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,114.8
604491,Tudor Square Tenby,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.4
604491,Tudor Square Tenby,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
604491,Tudor Square Tenby,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
604491,Tudor Square Tenby,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
604491,Tudor Square Tenby,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
604491,Tudor Square Tenby,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
604491,Tudor Square Tenby,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
604491,Tudor Square Tenby,2023-06-16T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
604491,Tudor Square Tenby,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
604491,Tudor Square Tenby,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
604491,Tudor Square Tenby,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
604491,Tudor Square Tenby,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
604491,Tudor Square Tenby,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.69
604491,Tudor Square Tenby,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
604491,Tudor Square Tenby,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.68
604491,Tudor Square Tenby,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
604491,Tudor Square Tenby,2023-06-16T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
604491,Tudor Square Tenby,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
604491,Tudor Square Tenby,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
604491,Tudor Square Tenby,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
604491,Tudor Square Tenby,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,38.5
604491,Tudor Square Tenby,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
604491,Tudor Square Tenby,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
604491,Tudor Square Tenby,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
604491,Tudor Square Tenby,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
604491,Tudor Square Tenby,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
604491,Tudor Square Tenby,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
604491,Tudor Square Tenby,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.34
604491,Tudor Square Tenby,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.23
604491,Tudor Square Tenby,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.82
604491,Tudor Square Tenby,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,56.68
604491,Tudor Square Tenby,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,45.97
604491,Tudor Square Tenby,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.92
604491,Tudor Square Tenby,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,109.6
604491,Tudor Square Tenby,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
604491,Tudor Square Tenby,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
604491,Tudor Square Tenby,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
604491,Tudor Square Tenby,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.31
604491,Tudor Square Tenby,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.88
604491,Tudor Square Tenby,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.47
604491,Tudor Square Tenby,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.59
604491,Tudor Square Tenby,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.32
604491,Tudor Square Tenby,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.22
604491,Tudor Square Tenby,2023-06-16T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
604491,Tudor Square Tenby,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.3
604491,Tudor Square Tenby,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.1
604491,Tudor Square Tenby,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
604491,Tudor Square Tenby,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.89
604491,Tudor Square Tenby,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.87
604491,Tudor Square Tenby,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.63
604491,Tudor Square Tenby,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.07
604491,Tudor Square Tenby,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.82
604491,Tudor Square Tenby,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
604491,Tudor Square Tenby,2023-06-16T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,60.3
604491,Tudor Square Tenby,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,108.9
604491,Tudor Square Tenby,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.4
604491,Tudor Square Tenby,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
604491,Tudor Square Tenby,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
