Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
604491,Tudor Square Tenby,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
604491,Tudor Square Tenby,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
604491,Tudor Square Tenby,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
604491,Tudor Square Tenby,2023-06-16T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
604491,Tudor Square Tenby,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
604491,Tudor Square Tenby,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
604491,Tudor Square Tenby,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
604491,Tudor Square Tenby,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.49
604491,Tudor Square Tenby,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
604491,Tudor Square Tenby,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
604491,Tudor Square Tenby,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.62
604491,Tudor Square Tenby,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
604491,Tudor Square Tenby,2023-06-16T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
604491,Tudor Square Tenby,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
604491,Tudor Square Tenby,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
604491,Tudor Square Tenby,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
604491,Tudor Square Tenby,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,38.7
604491,Tudor Square Tenby,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
604491,Tudor Square Tenby,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
604491,Tudor Square Tenby,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
604491,Tudor Square Tenby,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
604491,Tudor Square Tenby,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
604491,Tudor Square Tenby,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
604491,Tudor Square Tenby,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.57
604491,Tudor Square Tenby,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.25
604491,Tudor Square Tenby,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.46
604491,Tudor Square Tenby,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,54.6
604491,Tudor Square Tenby,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,48.79
604491,Tudor Square Tenby,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.06
604491,Tudor Square Tenby,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
604491,Tudor Square Tenby,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
604491,Tudor Square Tenby,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
604491,Tudor Square Tenby,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
604491,Tudor Square Tenby,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.68
604491,Tudor Square Tenby,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.9
604491,Tudor Square Tenby,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.69
604491,Tudor Square Tenby,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.4
604491,Tudor Square Tenby,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.59
604491,Tudor Square Tenby,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.58
604491,Tudor Square Tenby,2023-06-16T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
604491,Tudor Square Tenby,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.8
604491,Tudor Square Tenby,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
604491,Tudor Square Tenby,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
604491,Tudor Square Tenby,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.18
604491,Tudor Square Tenby,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.43
604491,Tudor Square Tenby,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.27
604491,Tudor Square Tenby,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.9
604491,Tudor Square Tenby,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.49
604491,Tudor Square Tenby,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.91
604491,Tudor Square Tenby,2023-06-16T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,62.7
604491,Tudor Square Tenby,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,115.0
604491,Tudor Square Tenby,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.3
604491,Tudor Square Tenby,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
604491,Tudor Square Tenby,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
604491,Tudor Square Tenby,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
604491,Tudor Square Tenby,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
604491,Tudor Square Tenby,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
604491,Tudor Square Tenby,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
604491,Tudor Square Tenby,2023-06-16T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
604491,Tudor Square Tenby,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
604491,Tudor Square Tenby,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
604491,Tudor Square Tenby,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
604491,Tudor Square Tenby,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
604491,Tudor Square Tenby,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.52
604491,Tudor Square Tenby,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
604491,Tudor Square Tenby,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
604491,Tudor Square Tenby,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.75
604491,Tudor Square Tenby,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
604491,Tudor Square Tenby,2023-06-16T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
604491,Tudor Square Tenby,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
604491,Tudor Square Tenby,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
604491,Tudor Square Tenby,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,38.9
604491,Tudor Square Tenby,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
604491,Tudor Square Tenby,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
604491,Tudor Square Tenby,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
604491,Tudor Square Tenby,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
604491,Tudor Square Tenby,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
604491,Tudor Square Tenby,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
604491,Tudor Square Tenby,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.42
604491,Tudor Square Tenby,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.99
604491,Tudor Square Tenby,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.58
604491,Tudor Square Tenby,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,54.88
604491,Tudor Square Tenby,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,49.23
604491,Tudor Square Tenby,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.76
604491,Tudor Square Tenby,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,99.8
604491,Tudor Square Tenby,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
604491,Tudor Square Tenby,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
604491,Tudor Square Tenby,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
604491,Tudor Square Tenby,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.5
604491,Tudor Square Tenby,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.14
604491,Tudor Square Tenby,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.07
604491,Tudor Square Tenby,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.44
604491,Tudor Square Tenby,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.02
604491,Tudor Square Tenby,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.59
604491,Tudor Square Tenby,2023-06-16T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.8
604491,Tudor Square Tenby,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.8
604491,Tudor Square Tenby,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.0
604491,Tudor Square Tenby,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.0
604491,Tudor Square Tenby,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.41
604491,Tudor Square Tenby,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
604491,Tudor Square Tenby,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.22
604491,Tudor Square Tenby,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.96
604491,Tudor Square Tenby,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
604491,Tudor Square Tenby,2023-06-16T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,65.0
604491,Tudor Square Tenby,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.3
604491,Tudor Square Tenby,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.1
604491,Tudor Square Tenby,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
604491,Tudor Square Tenby,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
604491,Tudor Square Tenby,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
604491,Tudor Square Tenby,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
604491,Tudor Square Tenby,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
604491,Tudor Square Tenby,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
604491,Tudor Square Tenby,2023-06-16T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
604491,Tudor Square Tenby,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
604491,Tudor Square Tenby,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
604491,Tudor Square Tenby,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
604491,Tudor Square Tenby,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.65
604491,Tudor Square Tenby,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
604491,Tudor Square Tenby,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
604491,Tudor Square Tenby,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.43
604491,Tudor Square Tenby,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
604491,Tudor Square Tenby,2023-06-16T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
604491,Tudor Square Tenby,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
604491,Tudor Square Tenby,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
604491,Tudor Square Tenby,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
604491,Tudor Square Tenby,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,39.2
604491,Tudor Square Tenby,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
604491,Tudor Square Tenby,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
604491,Tudor Square Tenby,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
604491,Tudor Square Tenby,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
604491,Tudor Square Tenby,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
604491,Tudor Square Tenby,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
604491,Tudor Square Tenby,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.08
604491,Tudor Square Tenby,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.63
604491,Tudor Square Tenby,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.29
604491,Tudor Square Tenby,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,54.05
604491,Tudor Square Tenby,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,50.49
604491,Tudor Square Tenby,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,36.14
604491,Tudor Square Tenby,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
604491,Tudor Square Tenby,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
604491,Tudor Square Tenby,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
604491,Tudor Square Tenby,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
604491,Tudor Square Tenby,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.52
604491,Tudor Square Tenby,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.96
604491,Tudor Square Tenby,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.81
604491,Tudor Square Tenby,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.4
604491,Tudor Square Tenby,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.76
604491,Tudor Square Tenby,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.84
604491,Tudor Square Tenby,2023-06-17T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
604491,Tudor Square Tenby,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.5
604491,Tudor Square Tenby,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.8
604491,Tudor Square Tenby,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.6
604491,Tudor Square Tenby,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.51
604491,Tudor Square Tenby,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.57
604491,Tudor Square Tenby,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.34
604491,Tudor Square Tenby,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.9
604491,Tudor Square Tenby,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.32
604491,Tudor Square Tenby,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.83
604491,Tudor Square Tenby,2023-06-17T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,85.0
604491,Tudor Square Tenby,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,152.9
604491,Tudor Square Tenby,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.0
604491,Tudor Square Tenby,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
604491,Tudor Square Tenby,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
604491,Tudor Square Tenby,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
604491,Tudor Square Tenby,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
604491,Tudor Square Tenby,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
604491,Tudor Square Tenby,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
604491,Tudor Square Tenby,2023-06-17T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
604491,Tudor Square Tenby,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
604491,Tudor Square Tenby,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
604491,Tudor Square Tenby,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
604491,Tudor Square Tenby,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
604491,Tudor Square Tenby,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.72
604491,Tudor Square Tenby,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
604491,Tudor Square Tenby,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
604491,Tudor Square Tenby,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.02
604491,Tudor Square Tenby,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
604491,Tudor Square Tenby,2023-06-17T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
604491,Tudor Square Tenby,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
604491,Tudor Square Tenby,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
604491,Tudor Square Tenby,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,39.0
604491,Tudor Square Tenby,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
604491,Tudor Square Tenby,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
604491,Tudor Square Tenby,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
604491,Tudor Square Tenby,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
604491,Tudor Square Tenby,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
604491,Tudor Square Tenby,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
604491,Tudor Square Tenby,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.5
604491,Tudor Square Tenby,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.45
604491,Tudor Square Tenby,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.9
604491,Tudor Square Tenby,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,70.0
604491,Tudor Square Tenby,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,51.3
604491,Tudor Square Tenby,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,39.91
604491,Tudor Square Tenby,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,158.0
604491,Tudor Square Tenby,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,304.3
604491,Tudor Square Tenby,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
604491,Tudor Square Tenby,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
604491,Tudor Square Tenby,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.0
604491,Tudor Square Tenby,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.13
604491,Tudor Square Tenby,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.36
604491,Tudor Square Tenby,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.97
604491,Tudor Square Tenby,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.3
604491,Tudor Square Tenby,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.01
604491,Tudor Square Tenby,2023-06-17T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
604491,Tudor Square Tenby,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.1
604491,Tudor Square Tenby,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.0
604491,Tudor Square Tenby,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.6
604491,Tudor Square Tenby,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.8
604491,Tudor Square Tenby,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.28
604491,Tudor Square Tenby,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.31
604491,Tudor Square Tenby,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.04
604491,Tudor Square Tenby,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.43
604491,Tudor Square Tenby,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.75
604491,Tudor Square Tenby,2023-06-17T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,83.7
604491,Tudor Square Tenby,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,151.4
604491,Tudor Square Tenby,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.6
604491,Tudor Square Tenby,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
604491,Tudor Square Tenby,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
604491,Tudor Square Tenby,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
604491,Tudor Square Tenby,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
604491,Tudor Square Tenby,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
604491,Tudor Square Tenby,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
604491,Tudor Square Tenby,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
604491,Tudor Square Tenby,2023-06-17T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
604491,Tudor Square Tenby,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
604491,Tudor Square Tenby,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
604491,Tudor Square Tenby,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
604491,Tudor Square Tenby,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
604491,Tudor Square Tenby,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.3
604491,Tudor Square Tenby,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
604491,Tudor Square Tenby,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
604491,Tudor Square Tenby,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.71
604491,Tudor Square Tenby,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
604491,Tudor Square Tenby,2023-06-17T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
604491,Tudor Square Tenby,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
604491,Tudor Square Tenby,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
604491,Tudor Square Tenby,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
604491,Tudor Square Tenby,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,39.2
604491,Tudor Square Tenby,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
604491,Tudor Square Tenby,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
604491,Tudor Square Tenby,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
604491,Tudor Square Tenby,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
604491,Tudor Square Tenby,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
604491,Tudor Square Tenby,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
604491,Tudor Square Tenby,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.03
604491,Tudor Square Tenby,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.04
604491,Tudor Square Tenby,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.81
604491,Tudor Square Tenby,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,68.16
604491,Tudor Square Tenby,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,49.94
604491,Tudor Square Tenby,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.91
604491,Tudor Square Tenby,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,158.7
604491,Tudor Square Tenby,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.4
604491,Tudor Square Tenby,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
604491,Tudor Square Tenby,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
604491,Tudor Square Tenby,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.26
604491,Tudor Square Tenby,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.34
604491,Tudor Square Tenby,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.74
604491,Tudor Square Tenby,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.63
604491,Tudor Square Tenby,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.68
604491,Tudor Square Tenby,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.79
604491,Tudor Square Tenby,2023-06-17T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
604491,Tudor Square Tenby,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.3
604491,Tudor Square Tenby,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.6
604491,Tudor Square Tenby,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.2
604491,Tudor Square Tenby,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.86
604491,Tudor Square Tenby,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.6
604491,Tudor Square Tenby,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.9
604491,Tudor Square Tenby,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.27
604491,Tudor Square Tenby,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.68
604491,Tudor Square Tenby,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.23
604491,Tudor Square Tenby,2023-06-17T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,94.0
604491,Tudor Square Tenby,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,159.5
604491,Tudor Square Tenby,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.6
604491,Tudor Square Tenby,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
604491,Tudor Square Tenby,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
604491,Tudor Square Tenby,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
604491,Tudor Square Tenby,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
604491,Tudor Square Tenby,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
604491,Tudor Square Tenby,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
604491,Tudor Square Tenby,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
604491,Tudor Square Tenby,2023-06-17T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
604491,Tudor Square Tenby,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
604491,Tudor Square Tenby,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
604491,Tudor Square Tenby,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
604491,Tudor Square Tenby,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
604491,Tudor Square Tenby,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.5
604491,Tudor Square Tenby,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
604491,Tudor Square Tenby,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
604491,Tudor Square Tenby,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.44
604491,Tudor Square Tenby,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
604491,Tudor Square Tenby,2023-06-17T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
604491,Tudor Square Tenby,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
604491,Tudor Square Tenby,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
604491,Tudor Square Tenby,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
604491,Tudor Square Tenby,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,39.4
604491,Tudor Square Tenby,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
604491,Tudor Square Tenby,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
604491,Tudor Square Tenby,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
604491,Tudor Square Tenby,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
604491,Tudor Square Tenby,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
604491,Tudor Square Tenby,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
604491,Tudor Square Tenby,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.49
604491,Tudor Square Tenby,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.77
604491,Tudor Square Tenby,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.95
604491,Tudor Square Tenby,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,72.23
604491,Tudor Square Tenby,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,49.72
604491,Tudor Square Tenby,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,38.12
604491,Tudor Square Tenby,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,172.2
604491,Tudor Square Tenby,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,311.5
604491,Tudor Square Tenby,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
604491,Tudor Square Tenby,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
604491,Tudor Square Tenby,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.76
604491,Tudor Square Tenby,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.44
604491,Tudor Square Tenby,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.8
604491,Tudor Square Tenby,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.35
604491,Tudor Square Tenby,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.96
604491,Tudor Square Tenby,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.41
604491,Tudor Square Tenby,2023-06-17T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
604491,Tudor Square Tenby,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.4
604491,Tudor Square Tenby,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.1
604491,Tudor Square Tenby,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.4
604491,Tudor Square Tenby,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.6
604491,Tudor Square Tenby,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.75
604491,Tudor Square Tenby,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.92
604491,Tudor Square Tenby,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.73
604491,Tudor Square Tenby,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.63
604491,Tudor Square Tenby,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.5
604491,Tudor Square Tenby,2023-06-17T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,95.9
604491,Tudor Square Tenby,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,158.9
604491,Tudor Square Tenby,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.7
604491,Tudor Square Tenby,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
604491,Tudor Square Tenby,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
604491,Tudor Square Tenby,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
604491,Tudor Square Tenby,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
604491,Tudor Square Tenby,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.26
604491,Tudor Square Tenby,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
604491,Tudor Square Tenby,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
604491,Tudor Square Tenby,2023-06-17T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
604491,Tudor Square Tenby,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
604491,Tudor Square Tenby,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
604491,Tudor Square Tenby,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
604491,Tudor Square Tenby,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
604491,Tudor Square Tenby,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.75
604491,Tudor Square Tenby,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
604491,Tudor Square Tenby,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
604491,Tudor Square Tenby,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.36
604491,Tudor Square Tenby,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
604491,Tudor Square Tenby,2023-06-17T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
604491,Tudor Square Tenby,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
604491,Tudor Square Tenby,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
604491,Tudor Square Tenby,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,39.6
604491,Tudor Square Tenby,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
604491,Tudor Square Tenby,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
604491,Tudor Square Tenby,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
604491,Tudor Square Tenby,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
604491,Tudor Square Tenby,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
604491,Tudor Square Tenby,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
604491,Tudor Square Tenby,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.64
604491,Tudor Square Tenby,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.28
604491,Tudor Square Tenby,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.89
604491,Tudor Square Tenby,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,79.4
604491,Tudor Square Tenby,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,55.42
604491,Tudor Square Tenby,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,40.25
604491,Tudor Square Tenby,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,185.1
604491,Tudor Square Tenby,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,341.6
604491,Tudor Square Tenby,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
604491,Tudor Square Tenby,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
604491,Tudor Square Tenby,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.81
604491,Tudor Square Tenby,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.79
604491,Tudor Square Tenby,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.48
604491,Tudor Square Tenby,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.97
604491,Tudor Square Tenby,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.15
604491,Tudor Square Tenby,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.0
604491,Tudor Square Tenby,2023-06-17T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
604491,Tudor Square Tenby,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.6
604491,Tudor Square Tenby,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.0
604491,Tudor Square Tenby,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.4
604491,Tudor Square Tenby,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.66
604491,Tudor Square Tenby,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.13
604491,Tudor Square Tenby,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.55
604491,Tudor Square Tenby,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.49
604491,Tudor Square Tenby,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.24
604491,Tudor Square Tenby,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.13
604491,Tudor Square Tenby,2023-06-17T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,96.4
604491,Tudor Square Tenby,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,165.7
604491,Tudor Square Tenby,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.1
604491,Tudor Square Tenby,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.3
604491,Tudor Square Tenby,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604491,Tudor Square Tenby,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
604491,Tudor Square Tenby,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
604491,Tudor Square Tenby,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.96
604491,Tudor Square Tenby,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
604491,Tudor Square Tenby,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
604491,Tudor Square Tenby,2023-06-17T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
604491,Tudor Square Tenby,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
604491,Tudor Square Tenby,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
604491,Tudor Square Tenby,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
604491,Tudor Square Tenby,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
604491,Tudor Square Tenby,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.96
604491,Tudor Square Tenby,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
604491,Tudor Square Tenby,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.4
604491,Tudor Square Tenby,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
604491,Tudor Square Tenby,2023-06-17T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
604491,Tudor Square Tenby,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
604491,Tudor Square Tenby,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
604491,Tudor Square Tenby,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,39.8
604491,Tudor Square Tenby,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
604491,Tudor Square Tenby,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
604491,Tudor Square Tenby,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
604491,Tudor Square Tenby,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
604491,Tudor Square Tenby,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
604491,Tudor Square Tenby,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
604491,Tudor Square Tenby,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.43
604491,Tudor Square Tenby,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.58
604491,Tudor Square Tenby,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.79
604491,Tudor Square Tenby,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,77.97
604491,Tudor Square Tenby,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,56.38
604491,Tudor Square Tenby,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,41.45
604491,Tudor Square Tenby,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,187.4
604491,Tudor Square Tenby,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,334.2
604491,Tudor Square Tenby,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.7
604491,Tudor Square Tenby,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
604491,Tudor Square Tenby,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.19
604491,Tudor Square Tenby,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.45
604491,Tudor Square Tenby,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.99
604491,Tudor Square Tenby,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.23
604491,Tudor Square Tenby,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.41
604491,Tudor Square Tenby,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.48
604491,Tudor Square Tenby,2023-06-17T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
604491,Tudor Square Tenby,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.7
604491,Tudor Square Tenby,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.5
604491,Tudor Square Tenby,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.3
604491,Tudor Square Tenby,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.54
604491,Tudor Square Tenby,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.59
604491,Tudor Square Tenby,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.14
604491,Tudor Square Tenby,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.21
604491,Tudor Square Tenby,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.48
604491,Tudor Square Tenby,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.41
604491,Tudor Square Tenby,2023-06-17T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,82.3
604491,Tudor Square Tenby,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,153.6
604491,Tudor Square Tenby,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.0
604491,Tudor Square Tenby,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.1
604491,Tudor Square Tenby,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
604491,Tudor Square Tenby,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
604491,Tudor Square Tenby,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.56
604491,Tudor Square Tenby,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
604491,Tudor Square Tenby,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
604491,Tudor Square Tenby,2023-06-17T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
604491,Tudor Square Tenby,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
604491,Tudor Square Tenby,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
604491,Tudor Square Tenby,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
604491,Tudor Square Tenby,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
604491,Tudor Square Tenby,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.59
604491,Tudor Square Tenby,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
604491,Tudor Square Tenby,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.47
604491,Tudor Square Tenby,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
604491,Tudor Square Tenby,2023-06-17T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,62.9
604491,Tudor Square Tenby,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
604491,Tudor Square Tenby,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.6
604491,Tudor Square Tenby,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
604491,Tudor Square Tenby,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,40.0
604491,Tudor Square Tenby,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
604491,Tudor Square Tenby,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
604491,Tudor Square Tenby,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
604491,Tudor Square Tenby,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
604491,Tudor Square Tenby,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
604491,Tudor Square Tenby,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
604491,Tudor Square Tenby,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.76
604491,Tudor Square Tenby,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.06
604491,Tudor Square Tenby,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.43
604491,Tudor Square Tenby,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,76.8
604491,Tudor Square Tenby,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,62.39
604491,Tudor Square Tenby,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,41.91
604491,Tudor Square Tenby,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,176.1
604491,Tudor Square Tenby,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.6
604491,Tudor Square Tenby,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.2
604491,Tudor Square Tenby,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
604491,Tudor Square Tenby,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.26
604491,Tudor Square Tenby,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.79
604491,Tudor Square Tenby,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.68
604491,Tudor Square Tenby,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.08
604491,Tudor Square Tenby,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.55
604491,Tudor Square Tenby,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.04
604491,Tudor Square Tenby,2023-06-17T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
604491,Tudor Square Tenby,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.0
604491,Tudor Square Tenby,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.7
604491,Tudor Square Tenby,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.9
604491,Tudor Square Tenby,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.57
604491,Tudor Square Tenby,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.66
604491,Tudor Square Tenby,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.89
604491,Tudor Square Tenby,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.64
604491,Tudor Square Tenby,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.5
604491,Tudor Square Tenby,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.07
604491,Tudor Square Tenby,2023-06-17T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,72.8
604491,Tudor Square Tenby,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,159.5
604491,Tudor Square Tenby,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,99.2
604491,Tudor Square Tenby,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.0
604491,Tudor Square Tenby,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
604491,Tudor Square Tenby,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
604491,Tudor Square Tenby,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
