Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.19
604491,Tudor Square Tenby,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
604491,Tudor Square Tenby,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
604491,Tudor Square Tenby,2023-06-17T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
604491,Tudor Square Tenby,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
604491,Tudor Square Tenby,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
604491,Tudor Square Tenby,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
604491,Tudor Square Tenby,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
604491,Tudor Square Tenby,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.84
604491,Tudor Square Tenby,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
604491,Tudor Square Tenby,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
604491,Tudor Square Tenby,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.81
604491,Tudor Square Tenby,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
604491,Tudor Square Tenby,2023-06-17T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.2
604491,Tudor Square Tenby,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
604491,Tudor Square Tenby,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
604491,Tudor Square Tenby,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,40.1
604491,Tudor Square Tenby,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
604491,Tudor Square Tenby,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
604491,Tudor Square Tenby,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
604491,Tudor Square Tenby,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
604491,Tudor Square Tenby,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
604491,Tudor Square Tenby,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
604491,Tudor Square Tenby,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.25
604491,Tudor Square Tenby,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.84
604491,Tudor Square Tenby,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.91
604491,Tudor Square Tenby,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,81.87
604491,Tudor Square Tenby,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,66.61
604491,Tudor Square Tenby,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,45.45
604491,Tudor Square Tenby,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,160.7
604491,Tudor Square Tenby,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,346.1
604491,Tudor Square Tenby,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.9
604491,Tudor Square Tenby,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
604491,Tudor Square Tenby,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.81
604491,Tudor Square Tenby,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.79
604491,Tudor Square Tenby,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.07
604491,Tudor Square Tenby,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.22
604491,Tudor Square Tenby,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.62
604491,Tudor Square Tenby,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.35
604491,Tudor Square Tenby,2023-06-17T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
604491,Tudor Square Tenby,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.1
604491,Tudor Square Tenby,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.1
604491,Tudor Square Tenby,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.6
604491,Tudor Square Tenby,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.96
604491,Tudor Square Tenby,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.76
604491,Tudor Square Tenby,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.11
604491,Tudor Square Tenby,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,44.22
604491,Tudor Square Tenby,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.99
604491,Tudor Square Tenby,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.03
604491,Tudor Square Tenby,2023-06-17T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,108.0
604491,Tudor Square Tenby,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,197.2
604491,Tudor Square Tenby,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,94.2
604491,Tudor Square Tenby,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.9
604491,Tudor Square Tenby,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
604491,Tudor Square Tenby,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
604491,Tudor Square Tenby,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
604491,Tudor Square Tenby,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.84
604491,Tudor Square Tenby,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
604491,Tudor Square Tenby,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
604491,Tudor Square Tenby,2023-06-17T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.4
604491,Tudor Square Tenby,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
604491,Tudor Square Tenby,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
604491,Tudor Square Tenby,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
604491,Tudor Square Tenby,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
604491,Tudor Square Tenby,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.96
604491,Tudor Square Tenby,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
604491,Tudor Square Tenby,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
604491,Tudor Square Tenby,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.36
604491,Tudor Square Tenby,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
604491,Tudor Square Tenby,2023-06-17T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
604491,Tudor Square Tenby,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
604491,Tudor Square Tenby,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
604491,Tudor Square Tenby,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
604491,Tudor Square Tenby,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,40.3
604491,Tudor Square Tenby,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
604491,Tudor Square Tenby,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
604491,Tudor Square Tenby,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
604491,Tudor Square Tenby,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
604491,Tudor Square Tenby,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
604491,Tudor Square Tenby,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
604491,Tudor Square Tenby,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.84
604491,Tudor Square Tenby,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.79
604491,Tudor Square Tenby,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.78
604491,Tudor Square Tenby,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,94.77
604491,Tudor Square Tenby,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,59.97
604491,Tudor Square Tenby,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,43.11
604491,Tudor Square Tenby,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,202.5
604491,Tudor Square Tenby,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,399.9
604491,Tudor Square Tenby,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.3
604491,Tudor Square Tenby,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
604491,Tudor Square Tenby,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.43
604491,Tudor Square Tenby,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.33
604491,Tudor Square Tenby,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.93
604491,Tudor Square Tenby,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.08
604491,Tudor Square Tenby,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.24
604491,Tudor Square Tenby,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.88
604491,Tudor Square Tenby,2023-06-17T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
604491,Tudor Square Tenby,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.4
604491,Tudor Square Tenby,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.1
604491,Tudor Square Tenby,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.9
604491,Tudor Square Tenby,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.55
604491,Tudor Square Tenby,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.21
604491,Tudor Square Tenby,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.34
604491,Tudor Square Tenby,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,42.54
604491,Tudor Square Tenby,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.34
604491,Tudor Square Tenby,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.55
604491,Tudor Square Tenby,2023-06-17T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,102.2
604491,Tudor Square Tenby,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,194.2
604491,Tudor Square Tenby,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,103.4
604491,Tudor Square Tenby,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.7
604491,Tudor Square Tenby,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
604491,Tudor Square Tenby,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
604491,Tudor Square Tenby,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.59
604491,Tudor Square Tenby,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
604491,Tudor Square Tenby,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
604491,Tudor Square Tenby,2023-06-17T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.6
604491,Tudor Square Tenby,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
604491,Tudor Square Tenby,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
604491,Tudor Square Tenby,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
604491,Tudor Square Tenby,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.89
604491,Tudor Square Tenby,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
604491,Tudor Square Tenby,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
604491,Tudor Square Tenby,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.67
604491,Tudor Square Tenby,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
604491,Tudor Square Tenby,2023-06-17T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
604491,Tudor Square Tenby,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
604491,Tudor Square Tenby,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
604491,Tudor Square Tenby,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,40.5
604491,Tudor Square Tenby,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
604491,Tudor Square Tenby,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
604491,Tudor Square Tenby,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
604491,Tudor Square Tenby,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
604491,Tudor Square Tenby,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
604491,Tudor Square Tenby,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
604491,Tudor Square Tenby,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.77
604491,Tudor Square Tenby,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.55
604491,Tudor Square Tenby,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.67
604491,Tudor Square Tenby,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,92.76
604491,Tudor Square Tenby,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,65.48
604491,Tudor Square Tenby,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,46.1
604491,Tudor Square Tenby,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,195.6
604491,Tudor Square Tenby,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,396.0
604491,Tudor Square Tenby,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.9
604491,Tudor Square Tenby,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
604491,Tudor Square Tenby,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.69
604491,Tudor Square Tenby,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.65
604491,Tudor Square Tenby,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.39
604491,Tudor Square Tenby,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.18
604491,Tudor Square Tenby,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.42
604491,Tudor Square Tenby,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.75
604491,Tudor Square Tenby,2023-06-17T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
604491,Tudor Square Tenby,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.2
604491,Tudor Square Tenby,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.4
604491,Tudor Square Tenby,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.6
604491,Tudor Square Tenby,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.44
604491,Tudor Square Tenby,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.4
604491,Tudor Square Tenby,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.61
604491,Tudor Square Tenby,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.21
604491,Tudor Square Tenby,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.04
604491,Tudor Square Tenby,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.18
604491,Tudor Square Tenby,2023-06-17T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,72.7
604491,Tudor Square Tenby,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,171.7
604491,Tudor Square Tenby,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,110.5
604491,Tudor Square Tenby,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.5
604491,Tudor Square Tenby,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
604491,Tudor Square Tenby,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
604491,Tudor Square Tenby,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.11
604491,Tudor Square Tenby,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
604491,Tudor Square Tenby,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
604491,Tudor Square Tenby,2023-06-17T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.4
604491,Tudor Square Tenby,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
604491,Tudor Square Tenby,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
604491,Tudor Square Tenby,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
604491,Tudor Square Tenby,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.56
604491,Tudor Square Tenby,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
604491,Tudor Square Tenby,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
604491,Tudor Square Tenby,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.34
604491,Tudor Square Tenby,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
604491,Tudor Square Tenby,2023-06-17T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
604491,Tudor Square Tenby,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
604491,Tudor Square Tenby,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
604491,Tudor Square Tenby,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,40.7
604491,Tudor Square Tenby,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
604491,Tudor Square Tenby,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
604491,Tudor Square Tenby,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
604491,Tudor Square Tenby,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
604491,Tudor Square Tenby,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
604491,Tudor Square Tenby,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
604491,Tudor Square Tenby,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.3
604491,Tudor Square Tenby,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.11
604491,Tudor Square Tenby,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
604491,Tudor Square Tenby,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,88.04
604491,Tudor Square Tenby,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,66.33
604491,Tudor Square Tenby,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,48.43
604491,Tudor Square Tenby,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,170.6
604491,Tudor Square Tenby,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,374.7
604491,Tudor Square Tenby,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.9
604491,Tudor Square Tenby,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
604491,Tudor Square Tenby,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.28
604491,Tudor Square Tenby,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.2
604491,Tudor Square Tenby,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.88
604491,Tudor Square Tenby,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.47
604491,Tudor Square Tenby,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.37
604491,Tudor Square Tenby,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.94
604491,Tudor Square Tenby,2023-06-17T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
604491,Tudor Square Tenby,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.8
604491,Tudor Square Tenby,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.6
604491,Tudor Square Tenby,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.2
604491,Tudor Square Tenby,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.99
604491,Tudor Square Tenby,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.16
604491,Tudor Square Tenby,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.96
604491,Tudor Square Tenby,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.65
604491,Tudor Square Tenby,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.03
604491,Tudor Square Tenby,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.37
604491,Tudor Square Tenby,2023-06-17T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,64.4
604491,Tudor Square Tenby,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,158.5
604491,Tudor Square Tenby,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,108.6
604491,Tudor Square Tenby,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.0
604491,Tudor Square Tenby,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
604491,Tudor Square Tenby,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
604491,Tudor Square Tenby,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.87
604491,Tudor Square Tenby,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
604491,Tudor Square Tenby,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
604491,Tudor Square Tenby,2023-06-17T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
604491,Tudor Square Tenby,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
604491,Tudor Square Tenby,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
604491,Tudor Square Tenby,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
604491,Tudor Square Tenby,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
604491,Tudor Square Tenby,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.4
604491,Tudor Square Tenby,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
604491,Tudor Square Tenby,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
604491,Tudor Square Tenby,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.77
604491,Tudor Square Tenby,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
604491,Tudor Square Tenby,2023-06-17T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
604491,Tudor Square Tenby,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
604491,Tudor Square Tenby,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
604491,Tudor Square Tenby,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
604491,Tudor Square Tenby,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,40.8
604491,Tudor Square Tenby,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
604491,Tudor Square Tenby,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
604491,Tudor Square Tenby,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
604491,Tudor Square Tenby,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
604491,Tudor Square Tenby,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
604491,Tudor Square Tenby,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
604491,Tudor Square Tenby,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.94
604491,Tudor Square Tenby,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.82
604491,Tudor Square Tenby,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.08
604491,Tudor Square Tenby,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,87.57
604491,Tudor Square Tenby,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,68.57
604491,Tudor Square Tenby,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,52.85
604491,Tudor Square Tenby,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,170.6
604491,Tudor Square Tenby,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,371.8
604491,Tudor Square Tenby,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,301.1
604491,Tudor Square Tenby,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
604491,Tudor Square Tenby,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.2
604491,Tudor Square Tenby,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.06
604491,Tudor Square Tenby,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.35
604491,Tudor Square Tenby,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.78
604491,Tudor Square Tenby,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.64
604491,Tudor Square Tenby,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.03
604491,Tudor Square Tenby,2023-06-17T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
604491,Tudor Square Tenby,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.1
604491,Tudor Square Tenby,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.4
604491,Tudor Square Tenby,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.7
604491,Tudor Square Tenby,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.75
604491,Tudor Square Tenby,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.8
604491,Tudor Square Tenby,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.61
604491,Tudor Square Tenby,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.38
604491,Tudor Square Tenby,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.65
604491,Tudor Square Tenby,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.5
604491,Tudor Square Tenby,2023-06-17T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,81.0
604491,Tudor Square Tenby,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,176.7
604491,Tudor Square Tenby,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,105.4
604491,Tudor Square Tenby,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.2
604491,Tudor Square Tenby,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
604491,Tudor Square Tenby,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
604491,Tudor Square Tenby,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
604491,Tudor Square Tenby,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.03
604491,Tudor Square Tenby,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
604491,Tudor Square Tenby,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
604491,Tudor Square Tenby,2023-06-17T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
604491,Tudor Square Tenby,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
604491,Tudor Square Tenby,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
604491,Tudor Square Tenby,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
604491,Tudor Square Tenby,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
604491,Tudor Square Tenby,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.95
604491,Tudor Square Tenby,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
604491,Tudor Square Tenby,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
604491,Tudor Square Tenby,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.96
604491,Tudor Square Tenby,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
604491,Tudor Square Tenby,2023-06-17T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.4
604491,Tudor Square Tenby,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
604491,Tudor Square Tenby,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.7
604491,Tudor Square Tenby,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,41.1
604491,Tudor Square Tenby,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
604491,Tudor Square Tenby,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
604491,Tudor Square Tenby,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
604491,Tudor Square Tenby,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
604491,Tudor Square Tenby,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
604491,Tudor Square Tenby,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
604491,Tudor Square Tenby,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.5
604491,Tudor Square Tenby,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.87
604491,Tudor Square Tenby,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.74
604491,Tudor Square Tenby,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,90.91
604491,Tudor Square Tenby,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,70.17
604491,Tudor Square Tenby,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,54.8
604491,Tudor Square Tenby,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,181.6
604491,Tudor Square Tenby,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,385.6
604491,Tudor Square Tenby,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,309.1
604491,Tudor Square Tenby,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
604491,Tudor Square Tenby,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.46
604491,Tudor Square Tenby,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.02
604491,Tudor Square Tenby,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.15
604491,Tudor Square Tenby,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.86
604491,Tudor Square Tenby,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.86
604491,Tudor Square Tenby,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.65
604491,Tudor Square Tenby,2023-06-17T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
604491,Tudor Square Tenby,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.7
604491,Tudor Square Tenby,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.5
604491,Tudor Square Tenby,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.9
604491,Tudor Square Tenby,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.04
604491,Tudor Square Tenby,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.11
604491,Tudor Square Tenby,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.72
604491,Tudor Square Tenby,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,43.0
604491,Tudor Square Tenby,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.93
604491,Tudor Square Tenby,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.38
604491,Tudor Square Tenby,2023-06-17T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,94.7
604491,Tudor Square Tenby,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,197.6
604491,Tudor Square Tenby,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,107.5
604491,Tudor Square Tenby,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.3
604491,Tudor Square Tenby,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
604491,Tudor Square Tenby,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
604491,Tudor Square Tenby,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
604491,Tudor Square Tenby,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.56
604491,Tudor Square Tenby,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
604491,Tudor Square Tenby,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
604491,Tudor Square Tenby,2023-06-17T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
604491,Tudor Square Tenby,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
604491,Tudor Square Tenby,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
604491,Tudor Square Tenby,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
604491,Tudor Square Tenby,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
604491,Tudor Square Tenby,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.48
604491,Tudor Square Tenby,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
604491,Tudor Square Tenby,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
604491,Tudor Square Tenby,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.58
604491,Tudor Square Tenby,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
604491,Tudor Square Tenby,2023-06-17T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
604491,Tudor Square Tenby,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
604491,Tudor Square Tenby,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
604491,Tudor Square Tenby,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,41.2
604491,Tudor Square Tenby,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
604491,Tudor Square Tenby,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
604491,Tudor Square Tenby,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
604491,Tudor Square Tenby,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
604491,Tudor Square Tenby,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
604491,Tudor Square Tenby,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
604491,Tudor Square Tenby,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.9
604491,Tudor Square Tenby,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.81
604491,Tudor Square Tenby,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.29
604491,Tudor Square Tenby,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,94.42
604491,Tudor Square Tenby,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,70.6
604491,Tudor Square Tenby,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,56.99
604491,Tudor Square Tenby,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,194.0
604491,Tudor Square Tenby,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,401.6
604491,Tudor Square Tenby,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.7
604491,Tudor Square Tenby,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
604491,Tudor Square Tenby,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.61
604491,Tudor Square Tenby,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.94
604491,Tudor Square Tenby,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.9
604491,Tudor Square Tenby,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.58
604491,Tudor Square Tenby,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.07
604491,Tudor Square Tenby,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.6
604491,Tudor Square Tenby,2023-06-17T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
604491,Tudor Square Tenby,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.0
604491,Tudor Square Tenby,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.5
604491,Tudor Square Tenby,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.1
604491,Tudor Square Tenby,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.64
604491,Tudor Square Tenby,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.63
604491,Tudor Square Tenby,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.27
604491,Tudor Square Tenby,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,46.15
604491,Tudor Square Tenby,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.73
604491,Tudor Square Tenby,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.2
604491,Tudor Square Tenby,2023-06-17T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,85.7
604491,Tudor Square Tenby,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,208.8
604491,Tudor Square Tenby,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,125.6
604491,Tudor Square Tenby,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.3
604491,Tudor Square Tenby,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
604491,Tudor Square Tenby,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
604491,Tudor Square Tenby,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
604491,Tudor Square Tenby,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
604491,Tudor Square Tenby,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
604491,Tudor Square Tenby,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
604491,Tudor Square Tenby,2023-06-17T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
604491,Tudor Square Tenby,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
604491,Tudor Square Tenby,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
604491,Tudor Square Tenby,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
604491,Tudor Square Tenby,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.97
604491,Tudor Square Tenby,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
604491,Tudor Square Tenby,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
604491,Tudor Square Tenby,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.13
604491,Tudor Square Tenby,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
604491,Tudor Square Tenby,2023-06-17T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.3
604491,Tudor Square Tenby,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
604491,Tudor Square Tenby,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.7
604491,Tudor Square Tenby,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
604491,Tudor Square Tenby,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,41.4
604491,Tudor Square Tenby,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
604491,Tudor Square Tenby,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
604491,Tudor Square Tenby,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
604491,Tudor Square Tenby,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
604491,Tudor Square Tenby,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
604491,Tudor Square Tenby,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
604491,Tudor Square Tenby,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.62
604491,Tudor Square Tenby,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.65
604491,Tudor Square Tenby,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.64
604491,Tudor Square Tenby,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,91.66
604491,Tudor Square Tenby,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,76.6
604491,Tudor Square Tenby,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,61.87
604491,Tudor Square Tenby,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,166.2
604491,Tudor Square Tenby,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,391.9
604491,Tudor Square Tenby,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,338.9
604491,Tudor Square Tenby,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
604491,Tudor Square Tenby,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.98
604491,Tudor Square Tenby,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.09
604491,Tudor Square Tenby,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.78
604491,Tudor Square Tenby,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.93
604491,Tudor Square Tenby,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.49
604491,Tudor Square Tenby,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.85
604491,Tudor Square Tenby,2023-06-17T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
604491,Tudor Square Tenby,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.1
604491,Tudor Square Tenby,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.3
604491,Tudor Square Tenby,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.8
604491,Tudor Square Tenby,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.15
604491,Tudor Square Tenby,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.56
604491,Tudor Square Tenby,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.0
604491,Tudor Square Tenby,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,51.11
604491,Tudor Square Tenby,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.38
604491,Tudor Square Tenby,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.5
604491,Tudor Square Tenby,2023-06-17T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,90.5
604491,Tudor Square Tenby,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,226.6
604491,Tudor Square Tenby,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,132.5
604491,Tudor Square Tenby,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.9
604491,Tudor Square Tenby,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
604491,Tudor Square Tenby,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
604491,Tudor Square Tenby,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
604491,Tudor Square Tenby,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
604491,Tudor Square Tenby,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
604491,Tudor Square Tenby,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
604491,Tudor Square Tenby,2023-06-17T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
604491,Tudor Square Tenby,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
604491,Tudor Square Tenby,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
604491,Tudor Square Tenby,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
604491,Tudor Square Tenby,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
604491,Tudor Square Tenby,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.78
604491,Tudor Square Tenby,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
604491,Tudor Square Tenby,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
604491,Tudor Square Tenby,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.35
604491,Tudor Square Tenby,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
604491,Tudor Square Tenby,2023-06-17T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.7
604491,Tudor Square Tenby,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.7
604491,Tudor Square Tenby,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
604491,Tudor Square Tenby,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,41.6
604491,Tudor Square Tenby,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
604491,Tudor Square Tenby,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
604491,Tudor Square Tenby,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
604491,Tudor Square Tenby,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
604491,Tudor Square Tenby,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
604491,Tudor Square Tenby,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
604491,Tudor Square Tenby,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.8
604491,Tudor Square Tenby,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.61
604491,Tudor Square Tenby,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.15
604491,Tudor Square Tenby,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,100.46
604491,Tudor Square Tenby,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,85.17
604491,Tudor Square Tenby,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,67.12
604491,Tudor Square Tenby,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,180.4
604491,Tudor Square Tenby,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,428.1
604491,Tudor Square Tenby,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,372.5
604491,Tudor Square Tenby,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.3
604491,Tudor Square Tenby,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.43
604491,Tudor Square Tenby,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.29
604491,Tudor Square Tenby,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.3
604491,Tudor Square Tenby,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.28
604491,Tudor Square Tenby,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.42
604491,Tudor Square Tenby,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.61
604491,Tudor Square Tenby,2023-06-17T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
604491,Tudor Square Tenby,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.7
604491,Tudor Square Tenby,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.0
604491,Tudor Square Tenby,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.6
604491,Tudor Square Tenby,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.99
604491,Tudor Square Tenby,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.94
604491,Tudor Square Tenby,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.01
604491,Tudor Square Tenby,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,43.49
604491,Tudor Square Tenby,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.26
604491,Tudor Square Tenby,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.17
604491,Tudor Square Tenby,2023-06-17T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,76.4
604491,Tudor Square Tenby,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,199.4
604491,Tudor Square Tenby,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,133.0
604491,Tudor Square Tenby,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,129.3
604491,Tudor Square Tenby,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
604491,Tudor Square Tenby,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
604491,Tudor Square Tenby,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
604491,Tudor Square Tenby,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
