Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
604491,Tudor Square Tenby,2023-06-17T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
604491,Tudor Square Tenby,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
604491,Tudor Square Tenby,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
604491,Tudor Square Tenby,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
604491,Tudor Square Tenby,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
604491,Tudor Square Tenby,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.37
604491,Tudor Square Tenby,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
604491,Tudor Square Tenby,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
604491,Tudor Square Tenby,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.33
604491,Tudor Square Tenby,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
604491,Tudor Square Tenby,2023-06-17T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,62.4
604491,Tudor Square Tenby,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.8
604491,Tudor Square Tenby,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,41.7
604491,Tudor Square Tenby,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
604491,Tudor Square Tenby,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
604491,Tudor Square Tenby,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
604491,Tudor Square Tenby,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
604491,Tudor Square Tenby,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
604491,Tudor Square Tenby,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
604491,Tudor Square Tenby,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.36
604491,Tudor Square Tenby,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.19
604491,Tudor Square Tenby,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.18
604491,Tudor Square Tenby,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,97.07
604491,Tudor Square Tenby,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,90.86
604491,Tudor Square Tenby,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,71.03
604491,Tudor Square Tenby,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,161.0
604491,Tudor Square Tenby,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,416.0
604491,Tudor Square Tenby,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,398.4
604491,Tudor Square Tenby,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.1
604491,Tudor Square Tenby,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.45
604491,Tudor Square Tenby,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.39
604491,Tudor Square Tenby,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.72
604491,Tudor Square Tenby,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.28
604491,Tudor Square Tenby,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.01
604491,Tudor Square Tenby,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.86
604491,Tudor Square Tenby,2023-06-17T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
604491,Tudor Square Tenby,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.8
604491,Tudor Square Tenby,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.5
604491,Tudor Square Tenby,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.3
604491,Tudor Square Tenby,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.72
604491,Tudor Square Tenby,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.89
604491,Tudor Square Tenby,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.37
604491,Tudor Square Tenby,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,49.64
604491,Tudor Square Tenby,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.25
604491,Tudor Square Tenby,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.67
604491,Tudor Square Tenby,2023-06-17T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,89.0
604491,Tudor Square Tenby,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,225.3
604491,Tudor Square Tenby,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,140.9
604491,Tudor Square Tenby,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,139.9
604491,Tudor Square Tenby,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
604491,Tudor Square Tenby,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
604491,Tudor Square Tenby,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
604491,Tudor Square Tenby,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
604491,Tudor Square Tenby,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
604491,Tudor Square Tenby,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
604491,Tudor Square Tenby,2023-06-17T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
604491,Tudor Square Tenby,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
604491,Tudor Square Tenby,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
604491,Tudor Square Tenby,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
604491,Tudor Square Tenby,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
604491,Tudor Square Tenby,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.25
604491,Tudor Square Tenby,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
604491,Tudor Square Tenby,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.18
604491,Tudor Square Tenby,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
604491,Tudor Square Tenby,2023-06-17T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.8
604491,Tudor Square Tenby,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
604491,Tudor Square Tenby,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
604491,Tudor Square Tenby,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,41.8
604491,Tudor Square Tenby,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
604491,Tudor Square Tenby,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
604491,Tudor Square Tenby,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
604491,Tudor Square Tenby,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
604491,Tudor Square Tenby,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
604491,Tudor Square Tenby,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
604491,Tudor Square Tenby,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.83
604491,Tudor Square Tenby,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.96
604491,Tudor Square Tenby,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.63
604491,Tudor Square Tenby,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,104.37
604491,Tudor Square Tenby,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,91.07
604491,Tudor Square Tenby,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,72.25
604491,Tudor Square Tenby,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,176.1
604491,Tudor Square Tenby,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,447.9
604491,Tudor Square Tenby,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,398.7
604491,Tudor Square Tenby,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.6
604491,Tudor Square Tenby,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.88
604491,Tudor Square Tenby,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.75
604491,Tudor Square Tenby,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.76
604491,Tudor Square Tenby,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.62
604491,Tudor Square Tenby,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.44
604491,Tudor Square Tenby,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.66
604491,Tudor Square Tenby,2023-06-17T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
604491,Tudor Square Tenby,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.7
604491,Tudor Square Tenby,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,101.8
604491,Tudor Square Tenby,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.3
604491,Tudor Square Tenby,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.6
604491,Tudor Square Tenby,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.48
604491,Tudor Square Tenby,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.5
604491,Tudor Square Tenby,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,50.05
604491,Tudor Square Tenby,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.75
604491,Tudor Square Tenby,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.74
604491,Tudor Square Tenby,2023-06-17T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,77.5
604491,Tudor Square Tenby,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,226.8
604491,Tudor Square Tenby,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,153.3
604491,Tudor Square Tenby,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.0
604491,Tudor Square Tenby,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604491,Tudor Square Tenby,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
604491,Tudor Square Tenby,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
604491,Tudor Square Tenby,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
604491,Tudor Square Tenby,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
604491,Tudor Square Tenby,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
604491,Tudor Square Tenby,2023-06-17T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
604491,Tudor Square Tenby,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
604491,Tudor Square Tenby,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
604491,Tudor Square Tenby,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
604491,Tudor Square Tenby,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
604491,Tudor Square Tenby,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.42
604491,Tudor Square Tenby,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
604491,Tudor Square Tenby,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
604491,Tudor Square Tenby,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.53
604491,Tudor Square Tenby,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
604491,Tudor Square Tenby,2023-06-17T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
604491,Tudor Square Tenby,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
604491,Tudor Square Tenby,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
604491,Tudor Square Tenby,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
604491,Tudor Square Tenby,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,42.0
604491,Tudor Square Tenby,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
604491,Tudor Square Tenby,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
604491,Tudor Square Tenby,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
604491,Tudor Square Tenby,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
604491,Tudor Square Tenby,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
604491,Tudor Square Tenby,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
604491,Tudor Square Tenby,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.56
604491,Tudor Square Tenby,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.57
604491,Tudor Square Tenby,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.23
604491,Tudor Square Tenby,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,104.65
604491,Tudor Square Tenby,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,100.08
604491,Tudor Square Tenby,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,78.49
604491,Tudor Square Tenby,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,121.6
604491,Tudor Square Tenby,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,450.6
604491,Tudor Square Tenby,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,429.7
604491,Tudor Square Tenby,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,335.2
604491,Tudor Square Tenby,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.15
604491,Tudor Square Tenby,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.62
604491,Tudor Square Tenby,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.41
604491,Tudor Square Tenby,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.25
604491,Tudor Square Tenby,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.1
604491,Tudor Square Tenby,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.25
604491,Tudor Square Tenby,2023-06-17T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
604491,Tudor Square Tenby,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.0
604491,Tudor Square Tenby,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,113.4
604491,Tudor Square Tenby,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,95.7
604491,Tudor Square Tenby,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.03
604491,Tudor Square Tenby,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.27
604491,Tudor Square Tenby,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.95
604491,Tudor Square Tenby,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,59.53
604491,Tudor Square Tenby,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.88
604491,Tudor Square Tenby,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.3
604491,Tudor Square Tenby,2023-06-17T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,103.6
604491,Tudor Square Tenby,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,264.0
604491,Tudor Square Tenby,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,154.4
604491,Tudor Square Tenby,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,143.5
604491,Tudor Square Tenby,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
604491,Tudor Square Tenby,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
604491,Tudor Square Tenby,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.49
604491,Tudor Square Tenby,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
604491,Tudor Square Tenby,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
604491,Tudor Square Tenby,2023-06-17T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
604491,Tudor Square Tenby,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
604491,Tudor Square Tenby,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
604491,Tudor Square Tenby,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
604491,Tudor Square Tenby,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
604491,Tudor Square Tenby,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.4
604491,Tudor Square Tenby,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
604491,Tudor Square Tenby,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
604491,Tudor Square Tenby,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.12
604491,Tudor Square Tenby,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
604491,Tudor Square Tenby,2023-06-17T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
604491,Tudor Square Tenby,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
604491,Tudor Square Tenby,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,42.1
604491,Tudor Square Tenby,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
604491,Tudor Square Tenby,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
604491,Tudor Square Tenby,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
604491,Tudor Square Tenby,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
604491,Tudor Square Tenby,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
604491,Tudor Square Tenby,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
604491,Tudor Square Tenby,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.3
604491,Tudor Square Tenby,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.99
604491,Tudor Square Tenby,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.86
604491,Tudor Square Tenby,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,113.69
604491,Tudor Square Tenby,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,106.5
604491,Tudor Square Tenby,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,87.13
604491,Tudor Square Tenby,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,149.9
604491,Tudor Square Tenby,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,486.8
604491,Tudor Square Tenby,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,460.3
604491,Tudor Square Tenby,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,371.4
604491,Tudor Square Tenby,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.71
604491,Tudor Square Tenby,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.17
604491,Tudor Square Tenby,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.14
604491,Tudor Square Tenby,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.41
604491,Tudor Square Tenby,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.18
604491,Tudor Square Tenby,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.47
604491,Tudor Square Tenby,2023-06-17T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
604491,Tudor Square Tenby,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.0
604491,Tudor Square Tenby,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,110.0
604491,Tudor Square Tenby,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,96.2
604491,Tudor Square Tenby,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.81
604491,Tudor Square Tenby,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.46
604491,Tudor Square Tenby,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.62
604491,Tudor Square Tenby,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,56.28
604491,Tudor Square Tenby,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.82
604491,Tudor Square Tenby,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.59
604491,Tudor Square Tenby,2023-06-17T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,101.9
604491,Tudor Square Tenby,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,251.2
604491,Tudor Square Tenby,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,146.8
604491,Tudor Square Tenby,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,131.8
604491,Tudor Square Tenby,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
604491,Tudor Square Tenby,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
604491,Tudor Square Tenby,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
604491,Tudor Square Tenby,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.42
604491,Tudor Square Tenby,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
604491,Tudor Square Tenby,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
604491,Tudor Square Tenby,2023-06-17T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
604491,Tudor Square Tenby,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
604491,Tudor Square Tenby,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
604491,Tudor Square Tenby,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
604491,Tudor Square Tenby,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
604491,Tudor Square Tenby,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.38
604491,Tudor Square Tenby,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
604491,Tudor Square Tenby,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.29
604491,Tudor Square Tenby,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
604491,Tudor Square Tenby,2023-06-17T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.2
604491,Tudor Square Tenby,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
604491,Tudor Square Tenby,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.1
604491,Tudor Square Tenby,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,42.2
604491,Tudor Square Tenby,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
604491,Tudor Square Tenby,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
604491,Tudor Square Tenby,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
604491,Tudor Square Tenby,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
604491,Tudor Square Tenby,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
604491,Tudor Square Tenby,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
604491,Tudor Square Tenby,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.09
604491,Tudor Square Tenby,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.06
604491,Tudor Square Tenby,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.74
604491,Tudor Square Tenby,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,115.99
604491,Tudor Square Tenby,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,103.87
604491,Tudor Square Tenby,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,83.22
604491,Tudor Square Tenby,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,181.6
604491,Tudor Square Tenby,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,496.1
604491,Tudor Square Tenby,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,450.8
604491,Tudor Square Tenby,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,354.1
604491,Tudor Square Tenby,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.12
604491,Tudor Square Tenby,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.63
604491,Tudor Square Tenby,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.97
604491,Tudor Square Tenby,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.22
604491,Tudor Square Tenby,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.42
604491,Tudor Square Tenby,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.65
604491,Tudor Square Tenby,2023-06-17T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
604491,Tudor Square Tenby,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.9
604491,Tudor Square Tenby,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,102.6
604491,Tudor Square Tenby,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,93.7
604491,Tudor Square Tenby,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,23.38
604491,Tudor Square Tenby,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.04
604491,Tudor Square Tenby,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.72
604491,Tudor Square Tenby,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,55.96
604491,Tudor Square Tenby,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.9
604491,Tudor Square Tenby,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.57
604491,Tudor Square Tenby,2023-06-17T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,100.5
604491,Tudor Square Tenby,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,250.7
604491,Tudor Square Tenby,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,155.2
604491,Tudor Square Tenby,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,130.8
604491,Tudor Square Tenby,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
604491,Tudor Square Tenby,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
604491,Tudor Square Tenby,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
604491,Tudor Square Tenby,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
604491,Tudor Square Tenby,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
604491,Tudor Square Tenby,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
604491,Tudor Square Tenby,2023-06-17T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
604491,Tudor Square Tenby,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
604491,Tudor Square Tenby,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
604491,Tudor Square Tenby,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
604491,Tudor Square Tenby,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
604491,Tudor Square Tenby,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.98
604491,Tudor Square Tenby,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
604491,Tudor Square Tenby,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.46
604491,Tudor Square Tenby,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
604491,Tudor Square Tenby,2023-06-17T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.2
604491,Tudor Square Tenby,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
604491,Tudor Square Tenby,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.1
604491,Tudor Square Tenby,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,42.3
604491,Tudor Square Tenby,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
604491,Tudor Square Tenby,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
604491,Tudor Square Tenby,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
604491,Tudor Square Tenby,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
604491,Tudor Square Tenby,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
604491,Tudor Square Tenby,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
604491,Tudor Square Tenby,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.26
604491,Tudor Square Tenby,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.34
604491,Tudor Square Tenby,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.53
604491,Tudor Square Tenby,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,114.1
604491,Tudor Square Tenby,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,103.24
604491,Tudor Square Tenby,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,81.48
604491,Tudor Square Tenby,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,176.4
604491,Tudor Square Tenby,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,489.8
604491,Tudor Square Tenby,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,448.2
604491,Tudor Square Tenby,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,347.8
604491,Tudor Square Tenby,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.25
604491,Tudor Square Tenby,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.89
604491,Tudor Square Tenby,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.23
604491,Tudor Square Tenby,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.54
604491,Tudor Square Tenby,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.57
604491,Tudor Square Tenby,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.95
604491,Tudor Square Tenby,2023-06-17T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
604491,Tudor Square Tenby,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.9
604491,Tudor Square Tenby,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,106.6
604491,Tudor Square Tenby,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.5
604491,Tudor Square Tenby,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.27
604491,Tudor Square Tenby,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.05
604491,Tudor Square Tenby,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.19
604491,Tudor Square Tenby,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,55.98
604491,Tudor Square Tenby,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.26
604491,Tudor Square Tenby,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.88
604491,Tudor Square Tenby,2023-06-17T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,94.3
604491,Tudor Square Tenby,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,251.0
604491,Tudor Square Tenby,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,177.0
604491,Tudor Square Tenby,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,140.4
604491,Tudor Square Tenby,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
604491,Tudor Square Tenby,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
604491,Tudor Square Tenby,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
604491,Tudor Square Tenby,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.84
604491,Tudor Square Tenby,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
604491,Tudor Square Tenby,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
604491,Tudor Square Tenby,2023-06-17T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,62.0
604491,Tudor Square Tenby,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.0
604491,Tudor Square Tenby,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
604491,Tudor Square Tenby,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
604491,Tudor Square Tenby,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
604491,Tudor Square Tenby,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.01
604491,Tudor Square Tenby,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
604491,Tudor Square Tenby,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
604491,Tudor Square Tenby,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.52
604491,Tudor Square Tenby,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
604491,Tudor Square Tenby,2023-06-17T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
604491,Tudor Square Tenby,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
604491,Tudor Square Tenby,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.3
604491,Tudor Square Tenby,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
604491,Tudor Square Tenby,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,42.4
604491,Tudor Square Tenby,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
604491,Tudor Square Tenby,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
604491,Tudor Square Tenby,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
604491,Tudor Square Tenby,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
604491,Tudor Square Tenby,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
604491,Tudor Square Tenby,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
604491,Tudor Square Tenby,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.38
604491,Tudor Square Tenby,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.35
604491,Tudor Square Tenby,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.36
604491,Tudor Square Tenby,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,125.92
604491,Tudor Square Tenby,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,109.31
604491,Tudor Square Tenby,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,81.62
604491,Tudor Square Tenby,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,192.0
604491,Tudor Square Tenby,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,537.5
604491,Tudor Square Tenby,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,471.0
604491,Tudor Square Tenby,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,347.3
604491,Tudor Square Tenby,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.97
604491,Tudor Square Tenby,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.45
604491,Tudor Square Tenby,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.3
604491,Tudor Square Tenby,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.61
604491,Tudor Square Tenby,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.79
604491,Tudor Square Tenby,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.42
604491,Tudor Square Tenby,2023-06-17T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
604491,Tudor Square Tenby,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.4
604491,Tudor Square Tenby,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,107.0
604491,Tudor Square Tenby,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.6
604491,Tudor Square Tenby,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.29
604491,Tudor Square Tenby,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.38
604491,Tudor Square Tenby,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.09
604491,Tudor Square Tenby,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,58.59
604491,Tudor Square Tenby,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.75
604491,Tudor Square Tenby,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.98
604491,Tudor Square Tenby,2023-06-17T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,88.4
604491,Tudor Square Tenby,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,259.4
604491,Tudor Square Tenby,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,192.6
604491,Tudor Square Tenby,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,167.9
604491,Tudor Square Tenby,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
604491,Tudor Square Tenby,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
604491,Tudor Square Tenby,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.15
604491,Tudor Square Tenby,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
604491,Tudor Square Tenby,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
604491,Tudor Square Tenby,2023-06-17T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.6
604491,Tudor Square Tenby,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.8
604491,Tudor Square Tenby,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
604491,Tudor Square Tenby,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
604491,Tudor Square Tenby,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
604491,Tudor Square Tenby,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.97
604491,Tudor Square Tenby,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
604491,Tudor Square Tenby,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.64
604491,Tudor Square Tenby,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
604491,Tudor Square Tenby,2023-06-17T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,60.0
604491,Tudor Square Tenby,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
604491,Tudor Square Tenby,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.4
604491,Tudor Square Tenby,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
604491,Tudor Square Tenby,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,42.4
604491,Tudor Square Tenby,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
604491,Tudor Square Tenby,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
604491,Tudor Square Tenby,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
604491,Tudor Square Tenby,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
604491,Tudor Square Tenby,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
604491,Tudor Square Tenby,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
604491,Tudor Square Tenby,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.78
604491,Tudor Square Tenby,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.62
604491,Tudor Square Tenby,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.3
604491,Tudor Square Tenby,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,128.88
604491,Tudor Square Tenby,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,115.27
604491,Tudor Square Tenby,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,87.38
604491,Tudor Square Tenby,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,185.1
604491,Tudor Square Tenby,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,548.4
604491,Tudor Square Tenby,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,495.7
604491,Tudor Square Tenby,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,373.3
604491,Tudor Square Tenby,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.7
604491,Tudor Square Tenby,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.42
604491,Tudor Square Tenby,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.18
604491,Tudor Square Tenby,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.14
604491,Tudor Square Tenby,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.07
604491,Tudor Square Tenby,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.14
604491,Tudor Square Tenby,2023-06-17T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
604491,Tudor Square Tenby,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.6
604491,Tudor Square Tenby,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,100.6
604491,Tudor Square Tenby,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.4
604491,Tudor Square Tenby,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.12
604491,Tudor Square Tenby,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.29
604491,Tudor Square Tenby,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.77
604491,Tudor Square Tenby,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,57.69
604491,Tudor Square Tenby,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.01
604491,Tudor Square Tenby,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.3
604491,Tudor Square Tenby,2023-06-17T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,86.1
604491,Tudor Square Tenby,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,254.1
604491,Tudor Square Tenby,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,193.0
604491,Tudor Square Tenby,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,146.2
604491,Tudor Square Tenby,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
604491,Tudor Square Tenby,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
604491,Tudor Square Tenby,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
604491,Tudor Square Tenby,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.98
604491,Tudor Square Tenby,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
604491,Tudor Square Tenby,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
604491,Tudor Square Tenby,2023-06-17T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
604491,Tudor Square Tenby,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
604491,Tudor Square Tenby,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
604491,Tudor Square Tenby,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
604491,Tudor Square Tenby,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
604491,Tudor Square Tenby,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.2
604491,Tudor Square Tenby,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
604491,Tudor Square Tenby,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
604491,Tudor Square Tenby,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.26
604491,Tudor Square Tenby,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
604491,Tudor Square Tenby,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,74.3
604491,Tudor Square Tenby,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
604491,Tudor Square Tenby,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.3
604491,Tudor Square Tenby,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
604491,Tudor Square Tenby,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,42.5
604491,Tudor Square Tenby,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
604491,Tudor Square Tenby,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
604491,Tudor Square Tenby,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
604491,Tudor Square Tenby,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
604491,Tudor Square Tenby,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
604491,Tudor Square Tenby,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
604491,Tudor Square Tenby,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.96
604491,Tudor Square Tenby,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.11
604491,Tudor Square Tenby,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.59
604491,Tudor Square Tenby,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,123.63
604491,Tudor Square Tenby,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,117.44
604491,Tudor Square Tenby,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,81.99
604491,Tudor Square Tenby,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,186.5
604491,Tudor Square Tenby,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,525.6
604491,Tudor Square Tenby,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,504.6
604491,Tudor Square Tenby,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,348.8
604491,Tudor Square Tenby,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.23
604491,Tudor Square Tenby,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.82
604491,Tudor Square Tenby,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.82
604491,Tudor Square Tenby,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.96
604491,Tudor Square Tenby,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.46
604491,Tudor Square Tenby,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.46
604491,Tudor Square Tenby,2023-06-17T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.0
604491,Tudor Square Tenby,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,105.5
604491,Tudor Square Tenby,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,110.3
604491,Tudor Square Tenby,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.4
604491,Tudor Square Tenby,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.29
604491,Tudor Square Tenby,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.13
604491,Tudor Square Tenby,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.67
604491,Tudor Square Tenby,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,61.71
604491,Tudor Square Tenby,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.59
604491,Tudor Square Tenby,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.88
604491,Tudor Square Tenby,2023-06-17T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,88.8
604491,Tudor Square Tenby,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,270.8
604491,Tudor Square Tenby,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,216.5
604491,Tudor Square Tenby,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,148.3
604491,Tudor Square Tenby,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
604491,Tudor Square Tenby,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
604491,Tudor Square Tenby,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
604491,Tudor Square Tenby,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.9
604491,Tudor Square Tenby,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
604491,Tudor Square Tenby,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
