Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-17T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.4
604491,Tudor Square Tenby,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
604491,Tudor Square Tenby,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
604491,Tudor Square Tenby,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
604491,Tudor Square Tenby,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
604491,Tudor Square Tenby,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.43
604491,Tudor Square Tenby,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
604491,Tudor Square Tenby,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.48
604491,Tudor Square Tenby,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
604491,Tudor Square Tenby,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,60.2
604491,Tudor Square Tenby,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
604491,Tudor Square Tenby,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.8
604491,Tudor Square Tenby,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
604491,Tudor Square Tenby,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,42.6
604491,Tudor Square Tenby,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
604491,Tudor Square Tenby,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
604491,Tudor Square Tenby,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
604491,Tudor Square Tenby,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
604491,Tudor Square Tenby,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
604491,Tudor Square Tenby,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
604491,Tudor Square Tenby,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.62
604491,Tudor Square Tenby,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.76
604491,Tudor Square Tenby,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.46
604491,Tudor Square Tenby,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,132.73
604491,Tudor Square Tenby,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,123.4
604491,Tudor Square Tenby,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,81.41
604491,Tudor Square Tenby,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,191.6
604491,Tudor Square Tenby,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,562.9
604491,Tudor Square Tenby,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,529.6
604491,Tudor Square Tenby,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,346.6
604491,Tudor Square Tenby,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.13
604491,Tudor Square Tenby,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.29
604491,Tudor Square Tenby,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.08
604491,Tudor Square Tenby,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.73
604491,Tudor Square Tenby,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.33
604491,Tudor Square Tenby,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.33
604491,Tudor Square Tenby,2023-06-17T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.6
604491,Tudor Square Tenby,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,104.7
604491,Tudor Square Tenby,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,102.6
604491,Tudor Square Tenby,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.1
604491,Tudor Square Tenby,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.45
604491,Tudor Square Tenby,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.23
604491,Tudor Square Tenby,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.36
604491,Tudor Square Tenby,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,67.28
604491,Tudor Square Tenby,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,54.75
604491,Tudor Square Tenby,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.03
604491,Tudor Square Tenby,2023-06-17T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,92.6
604491,Tudor Square Tenby,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,294.1
604491,Tudor Square Tenby,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,233.2
604491,Tudor Square Tenby,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,167.1
604491,Tudor Square Tenby,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
604491,Tudor Square Tenby,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
604491,Tudor Square Tenby,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.95
604491,Tudor Square Tenby,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
604491,Tudor Square Tenby,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
604491,Tudor Square Tenby,2023-06-17T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
604491,Tudor Square Tenby,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
604491,Tudor Square Tenby,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
604491,Tudor Square Tenby,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
604491,Tudor Square Tenby,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
604491,Tudor Square Tenby,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.34
604491,Tudor Square Tenby,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
604491,Tudor Square Tenby,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
604491,Tudor Square Tenby,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.0
604491,Tudor Square Tenby,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
604491,Tudor Square Tenby,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,59.2
604491,Tudor Square Tenby,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
604491,Tudor Square Tenby,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.0
604491,Tudor Square Tenby,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
604491,Tudor Square Tenby,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,42.6
604491,Tudor Square Tenby,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
604491,Tudor Square Tenby,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
604491,Tudor Square Tenby,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604491,Tudor Square Tenby,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
604491,Tudor Square Tenby,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
604491,Tudor Square Tenby,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
604491,Tudor Square Tenby,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.33
604491,Tudor Square Tenby,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.58
604491,Tudor Square Tenby,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.75
604491,Tudor Square Tenby,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,136.84
604491,Tudor Square Tenby,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,123.27
604491,Tudor Square Tenby,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,86.79
604491,Tudor Square Tenby,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,204.6
604491,Tudor Square Tenby,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,580.7
604491,Tudor Square Tenby,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,529.4
604491,Tudor Square Tenby,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,369.8
604491,Tudor Square Tenby,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.35
604491,Tudor Square Tenby,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.41
604491,Tudor Square Tenby,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.05
604491,Tudor Square Tenby,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.07
604491,Tudor Square Tenby,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.87
604491,Tudor Square Tenby,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.44
604491,Tudor Square Tenby,2023-06-17T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
604491,Tudor Square Tenby,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.9
604491,Tudor Square Tenby,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,105.0
604491,Tudor Square Tenby,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.4
604491,Tudor Square Tenby,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.3
604491,Tudor Square Tenby,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.38
604491,Tudor Square Tenby,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.16
604491,Tudor Square Tenby,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,60.4
604491,Tudor Square Tenby,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.72
604491,Tudor Square Tenby,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.34
604491,Tudor Square Tenby,2023-06-17T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,85.4
604491,Tudor Square Tenby,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,265.8
604491,Tudor Square Tenby,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,216.3
604491,Tudor Square Tenby,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,153.9
604491,Tudor Square Tenby,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
604491,Tudor Square Tenby,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
604491,Tudor Square Tenby,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
604491,Tudor Square Tenby,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.25
604491,Tudor Square Tenby,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
604491,Tudor Square Tenby,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
604491,Tudor Square Tenby,2023-06-17T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
604491,Tudor Square Tenby,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
604491,Tudor Square Tenby,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
604491,Tudor Square Tenby,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
604491,Tudor Square Tenby,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
604491,Tudor Square Tenby,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.8
604491,Tudor Square Tenby,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
604491,Tudor Square Tenby,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
604491,Tudor Square Tenby,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.21
604491,Tudor Square Tenby,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
604491,Tudor Square Tenby,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,66.6
604491,Tudor Square Tenby,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
604491,Tudor Square Tenby,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.2
604491,Tudor Square Tenby,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
604491,Tudor Square Tenby,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,42.7
604491,Tudor Square Tenby,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
604491,Tudor Square Tenby,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
604491,Tudor Square Tenby,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
604491,Tudor Square Tenby,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
604491,Tudor Square Tenby,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
604491,Tudor Square Tenby,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
604491,Tudor Square Tenby,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.46
604491,Tudor Square Tenby,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.73
604491,Tudor Square Tenby,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.43
604491,Tudor Square Tenby,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,125.5
604491,Tudor Square Tenby,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,121.82
604491,Tudor Square Tenby,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,83.06
604491,Tudor Square Tenby,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,184.9
604491,Tudor Square Tenby,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,532.7
604491,Tudor Square Tenby,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,524.3
604491,Tudor Square Tenby,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,352.8
604491,Tudor Square Tenby,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.92
604491,Tudor Square Tenby,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.61
604491,Tudor Square Tenby,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.46
604491,Tudor Square Tenby,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.93
604491,Tudor Square Tenby,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.84
604491,Tudor Square Tenby,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.55
604491,Tudor Square Tenby,2023-06-17T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
604491,Tudor Square Tenby,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,105.7
604491,Tudor Square Tenby,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,104.9
604491,Tudor Square Tenby,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.1
604491,Tudor Square Tenby,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.94
604491,Tudor Square Tenby,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.59
604491,Tudor Square Tenby,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.89
604491,Tudor Square Tenby,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,60.49
604491,Tudor Square Tenby,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.18
604491,Tudor Square Tenby,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.21
604491,Tudor Square Tenby,2023-06-17T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,87.2
604491,Tudor Square Tenby,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,267.3
604491,Tudor Square Tenby,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,206.5
604491,Tudor Square Tenby,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,163.0
604491,Tudor Square Tenby,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604491,Tudor Square Tenby,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
604491,Tudor Square Tenby,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.41
604491,Tudor Square Tenby,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
604491,Tudor Square Tenby,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
604491,Tudor Square Tenby,2023-06-17T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
604491,Tudor Square Tenby,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
604491,Tudor Square Tenby,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
604491,Tudor Square Tenby,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
604491,Tudor Square Tenby,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.21
604491,Tudor Square Tenby,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
604491,Tudor Square Tenby,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
604491,Tudor Square Tenby,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.15
604491,Tudor Square Tenby,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
604491,Tudor Square Tenby,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,65.1
604491,Tudor Square Tenby,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
604491,Tudor Square Tenby,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.4
604491,Tudor Square Tenby,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
604491,Tudor Square Tenby,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,42.7
604491,Tudor Square Tenby,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
604491,Tudor Square Tenby,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
604491,Tudor Square Tenby,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
604491,Tudor Square Tenby,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
604491,Tudor Square Tenby,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
604491,Tudor Square Tenby,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
604491,Tudor Square Tenby,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.46
604491,Tudor Square Tenby,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.66
604491,Tudor Square Tenby,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.49
604491,Tudor Square Tenby,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,127.61
604491,Tudor Square Tenby,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,118.06
604491,Tudor Square Tenby,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,87.44
604491,Tudor Square Tenby,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,191.6
604491,Tudor Square Tenby,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,542.9
604491,Tudor Square Tenby,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,509.5
604491,Tudor Square Tenby,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,371.8
604491,Tudor Square Tenby,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.56
604491,Tudor Square Tenby,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.2
604491,Tudor Square Tenby,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.43
604491,Tudor Square Tenby,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.71
604491,Tudor Square Tenby,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.39
604491,Tudor Square Tenby,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.41
604491,Tudor Square Tenby,2023-06-17T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
604491,Tudor Square Tenby,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,104.5
604491,Tudor Square Tenby,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,102.5
604491,Tudor Square Tenby,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.5
604491,Tudor Square Tenby,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.25
604491,Tudor Square Tenby,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.65
604491,Tudor Square Tenby,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.28
604491,Tudor Square Tenby,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,61.3
604491,Tudor Square Tenby,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.38
604491,Tudor Square Tenby,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.6
604491,Tudor Square Tenby,2023-06-17T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,81.2
604491,Tudor Square Tenby,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,270.6
604491,Tudor Square Tenby,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,216.8
604491,Tudor Square Tenby,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,172.5
604491,Tudor Square Tenby,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
604491,Tudor Square Tenby,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
604491,Tudor Square Tenby,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
604491,Tudor Square Tenby,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.54
604491,Tudor Square Tenby,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
604491,Tudor Square Tenby,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
604491,Tudor Square Tenby,2023-06-17T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
604491,Tudor Square Tenby,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
604491,Tudor Square Tenby,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
604491,Tudor Square Tenby,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
604491,Tudor Square Tenby,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
604491,Tudor Square Tenby,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.72
604491,Tudor Square Tenby,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
604491,Tudor Square Tenby,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
604491,Tudor Square Tenby,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.84
604491,Tudor Square Tenby,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
604491,Tudor Square Tenby,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,74.9
604491,Tudor Square Tenby,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
604491,Tudor Square Tenby,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.5
604491,Tudor Square Tenby,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
604491,Tudor Square Tenby,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,42.8
604491,Tudor Square Tenby,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
604491,Tudor Square Tenby,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
604491,Tudor Square Tenby,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
604491,Tudor Square Tenby,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
604491,Tudor Square Tenby,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
604491,Tudor Square Tenby,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
604491,Tudor Square Tenby,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.9
604491,Tudor Square Tenby,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.67
604491,Tudor Square Tenby,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.4
604491,Tudor Square Tenby,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,127.42
604491,Tudor Square Tenby,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,122.81
604491,Tudor Square Tenby,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,91.42
604491,Tudor Square Tenby,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,180.4
604491,Tudor Square Tenby,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,541.6
604491,Tudor Square Tenby,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,529.7
604491,Tudor Square Tenby,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,387.5
604491,Tudor Square Tenby,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.34
604491,Tudor Square Tenby,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.15
604491,Tudor Square Tenby,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.56
604491,Tudor Square Tenby,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.35
604491,Tudor Square Tenby,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.35
604491,Tudor Square Tenby,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.46
604491,Tudor Square Tenby,2023-06-17T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.1
604491,Tudor Square Tenby,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,107.6
604491,Tudor Square Tenby,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,98.8
604491,Tudor Square Tenby,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.2
604491,Tudor Square Tenby,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.81
604491,Tudor Square Tenby,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.71
604491,Tudor Square Tenby,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.88
604491,Tudor Square Tenby,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,59.03
604491,Tudor Square Tenby,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,56.54
604491,Tudor Square Tenby,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,43.24
604491,Tudor Square Tenby,2023-06-17T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,64.8
604491,Tudor Square Tenby,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,260.6
604491,Tudor Square Tenby,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,243.7
604491,Tudor Square Tenby,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,184.3
604491,Tudor Square Tenby,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
604491,Tudor Square Tenby,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
604491,Tudor Square Tenby,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
604491,Tudor Square Tenby,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
604491,Tudor Square Tenby,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
604491,Tudor Square Tenby,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
604491,Tudor Square Tenby,2023-06-17T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
604491,Tudor Square Tenby,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
604491,Tudor Square Tenby,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
604491,Tudor Square Tenby,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
604491,Tudor Square Tenby,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
604491,Tudor Square Tenby,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.05
604491,Tudor Square Tenby,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
604491,Tudor Square Tenby,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
604491,Tudor Square Tenby,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.11
604491,Tudor Square Tenby,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
604491,Tudor Square Tenby,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,89.1
604491,Tudor Square Tenby,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
604491,Tudor Square Tenby,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.8
604491,Tudor Square Tenby,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,42.8
604491,Tudor Square Tenby,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
604491,Tudor Square Tenby,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
604491,Tudor Square Tenby,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604491,Tudor Square Tenby,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
604491,Tudor Square Tenby,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
604491,Tudor Square Tenby,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
604491,Tudor Square Tenby,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.81
604491,Tudor Square Tenby,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.04
604491,Tudor Square Tenby,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.88
604491,Tudor Square Tenby,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,125.03
604491,Tudor Square Tenby,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,130.83
604491,Tudor Square Tenby,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,91.49
604491,Tudor Square Tenby,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,192.6
604491,Tudor Square Tenby,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,531.2
604491,Tudor Square Tenby,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,562.1
604491,Tudor Square Tenby,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,387.7
604491,Tudor Square Tenby,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.06
604491,Tudor Square Tenby,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.17
604491,Tudor Square Tenby,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.91
604491,Tudor Square Tenby,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.1
604491,Tudor Square Tenby,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.75
604491,Tudor Square Tenby,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.64
604491,Tudor Square Tenby,2023-06-17T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
604491,Tudor Square Tenby,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.4
604491,Tudor Square Tenby,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,96.0
604491,Tudor Square Tenby,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.8
604491,Tudor Square Tenby,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.78
604491,Tudor Square Tenby,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.44
604491,Tudor Square Tenby,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.53
604491,Tudor Square Tenby,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,63.8
604491,Tudor Square Tenby,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,52.95
604491,Tudor Square Tenby,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,42.44
604491,Tudor Square Tenby,2023-06-17T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,84.8
604491,Tudor Square Tenby,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,280.1
604491,Tudor Square Tenby,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,226.1
604491,Tudor Square Tenby,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,179.6
604491,Tudor Square Tenby,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
604491,Tudor Square Tenby,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
604491,Tudor Square Tenby,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
604491,Tudor Square Tenby,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.01
604491,Tudor Square Tenby,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
604491,Tudor Square Tenby,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
604491,Tudor Square Tenby,2023-06-17T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
604491,Tudor Square Tenby,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
604491,Tudor Square Tenby,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
604491,Tudor Square Tenby,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
604491,Tudor Square Tenby,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
604491,Tudor Square Tenby,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.95
604491,Tudor Square Tenby,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
604491,Tudor Square Tenby,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.75
604491,Tudor Square Tenby,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
604491,Tudor Square Tenby,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,61.4
604491,Tudor Square Tenby,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
604491,Tudor Square Tenby,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.4
604491,Tudor Square Tenby,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,42.8
604491,Tudor Square Tenby,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
604491,Tudor Square Tenby,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
604491,Tudor Square Tenby,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604491,Tudor Square Tenby,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
604491,Tudor Square Tenby,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
604491,Tudor Square Tenby,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
604491,Tudor Square Tenby,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.31
604491,Tudor Square Tenby,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.52
604491,Tudor Square Tenby,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.23
604491,Tudor Square Tenby,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,126.6
604491,Tudor Square Tenby,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,117.61
604491,Tudor Square Tenby,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,89.71
604491,Tudor Square Tenby,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,186.9
604491,Tudor Square Tenby,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,538.0
604491,Tudor Square Tenby,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,506.9
604491,Tudor Square Tenby,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,379.2
604491,Tudor Square Tenby,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.65
604491,Tudor Square Tenby,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.65
604491,Tudor Square Tenby,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.69
604491,Tudor Square Tenby,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.33
604491,Tudor Square Tenby,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.71
604491,Tudor Square Tenby,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.36
604491,Tudor Square Tenby,2023-06-17T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
604491,Tudor Square Tenby,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,106.8
604491,Tudor Square Tenby,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,99.2
604491,Tudor Square Tenby,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.7
604491,Tudor Square Tenby,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.24
604491,Tudor Square Tenby,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.0
604491,Tudor Square Tenby,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.73
604491,Tudor Square Tenby,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,67.88
604491,Tudor Square Tenby,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,56.34
604491,Tudor Square Tenby,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,47.31
604491,Tudor Square Tenby,2023-06-17T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,84.2
604491,Tudor Square Tenby,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,297.9
604491,Tudor Square Tenby,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,239.8
604491,Tudor Square Tenby,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,199.7
604491,Tudor Square Tenby,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
604491,Tudor Square Tenby,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
604491,Tudor Square Tenby,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
604491,Tudor Square Tenby,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.72
604491,Tudor Square Tenby,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
604491,Tudor Square Tenby,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
604491,Tudor Square Tenby,2023-06-17T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
604491,Tudor Square Tenby,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
604491,Tudor Square Tenby,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
604491,Tudor Square Tenby,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
604491,Tudor Square Tenby,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
604491,Tudor Square Tenby,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.27
604491,Tudor Square Tenby,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
604491,Tudor Square Tenby,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.46
604491,Tudor Square Tenby,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
604491,Tudor Square Tenby,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.7
604491,Tudor Square Tenby,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
604491,Tudor Square Tenby,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
604491,Tudor Square Tenby,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
604491,Tudor Square Tenby,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,42.9
604491,Tudor Square Tenby,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
604491,Tudor Square Tenby,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
604491,Tudor Square Tenby,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
604491,Tudor Square Tenby,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
604491,Tudor Square Tenby,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
604491,Tudor Square Tenby,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.03
604491,Tudor Square Tenby,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.16
604491,Tudor Square Tenby,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.64
604491,Tudor Square Tenby,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,135.21
604491,Tudor Square Tenby,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,122.2
604491,Tudor Square Tenby,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,97.52
604491,Tudor Square Tenby,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,188.9
604491,Tudor Square Tenby,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,573.5
604491,Tudor Square Tenby,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,524.4
604491,Tudor Square Tenby,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,411.8
604491,Tudor Square Tenby,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.92
604491,Tudor Square Tenby,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.96
604491,Tudor Square Tenby,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.55
604491,Tudor Square Tenby,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.78
604491,Tudor Square Tenby,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.96
604491,Tudor Square Tenby,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.39
604491,Tudor Square Tenby,2023-06-17T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.3
604491,Tudor Square Tenby,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,104.8
604491,Tudor Square Tenby,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,96.7
604491,Tudor Square Tenby,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.6
604491,Tudor Square Tenby,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.92
604491,Tudor Square Tenby,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.33
604491,Tudor Square Tenby,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.79
604491,Tudor Square Tenby,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,66.16
604491,Tudor Square Tenby,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.1
604491,Tudor Square Tenby,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.14
604491,Tudor Square Tenby,2023-06-17T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,101.6
604491,Tudor Square Tenby,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,290.4
604491,Tudor Square Tenby,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,209.8
604491,Tudor Square Tenby,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,162.5
604491,Tudor Square Tenby,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
604491,Tudor Square Tenby,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
604491,Tudor Square Tenby,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
604491,Tudor Square Tenby,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.13
604491,Tudor Square Tenby,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
604491,Tudor Square Tenby,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
604491,Tudor Square Tenby,2023-06-17T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
604491,Tudor Square Tenby,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
604491,Tudor Square Tenby,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
604491,Tudor Square Tenby,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
604491,Tudor Square Tenby,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
604491,Tudor Square Tenby,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.01
604491,Tudor Square Tenby,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
604491,Tudor Square Tenby,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
604491,Tudor Square Tenby,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.64
604491,Tudor Square Tenby,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
604491,Tudor Square Tenby,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
604491,Tudor Square Tenby,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
604491,Tudor Square Tenby,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.9
604491,Tudor Square Tenby,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
604491,Tudor Square Tenby,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,42.9
604491,Tudor Square Tenby,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
604491,Tudor Square Tenby,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
604491,Tudor Square Tenby,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
604491,Tudor Square Tenby,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
604491,Tudor Square Tenby,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
604491,Tudor Square Tenby,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
604491,Tudor Square Tenby,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.19
604491,Tudor Square Tenby,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.03
604491,Tudor Square Tenby,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.15
604491,Tudor Square Tenby,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,132.76
604491,Tudor Square Tenby,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,112.69
604491,Tudor Square Tenby,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,84.32
604491,Tudor Square Tenby,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,213.9
604491,Tudor Square Tenby,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,563.5
604491,Tudor Square Tenby,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,485.4
604491,Tudor Square Tenby,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,357.1
604491,Tudor Square Tenby,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.6
604491,Tudor Square Tenby,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.18
604491,Tudor Square Tenby,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.23
604491,Tudor Square Tenby,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.02
604491,Tudor Square Tenby,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.64
604491,Tudor Square Tenby,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.01
604491,Tudor Square Tenby,2023-06-17T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
604491,Tudor Square Tenby,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.4
604491,Tudor Square Tenby,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,111.9
604491,Tudor Square Tenby,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.1
604491,Tudor Square Tenby,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.06
604491,Tudor Square Tenby,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.33
604491,Tudor Square Tenby,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.81
604491,Tudor Square Tenby,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,69.57
604491,Tudor Square Tenby,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,52.11
604491,Tudor Square Tenby,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,41.71
604491,Tudor Square Tenby,2023-06-17T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,101.1
604491,Tudor Square Tenby,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,304.1
604491,Tudor Square Tenby,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,222.6
604491,Tudor Square Tenby,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,177.1
604491,Tudor Square Tenby,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
604491,Tudor Square Tenby,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
604491,Tudor Square Tenby,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
604491,Tudor Square Tenby,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.99
604491,Tudor Square Tenby,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
604491,Tudor Square Tenby,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
604491,Tudor Square Tenby,2023-06-17T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
