Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
604491,Tudor Square Tenby,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
604491,Tudor Square Tenby,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
604491,Tudor Square Tenby,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
604491,Tudor Square Tenby,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.65
604491,Tudor Square Tenby,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
604491,Tudor Square Tenby,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.39
604491,Tudor Square Tenby,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
604491,Tudor Square Tenby,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
604491,Tudor Square Tenby,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
604491,Tudor Square Tenby,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.9
604491,Tudor Square Tenby,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
604491,Tudor Square Tenby,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,42.9
604491,Tudor Square Tenby,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
604491,Tudor Square Tenby,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
604491,Tudor Square Tenby,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604491,Tudor Square Tenby,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
604491,Tudor Square Tenby,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
604491,Tudor Square Tenby,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
604491,Tudor Square Tenby,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.02
604491,Tudor Square Tenby,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.1
604491,Tudor Square Tenby,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.82
604491,Tudor Square Tenby,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,131.54
604491,Tudor Square Tenby,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,124.27
604491,Tudor Square Tenby,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,91.47
604491,Tudor Square Tenby,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,183.8
604491,Tudor Square Tenby,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,558.7
604491,Tudor Square Tenby,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,534.4
604491,Tudor Square Tenby,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,387.5
604491,Tudor Square Tenby,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.24
604491,Tudor Square Tenby,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.6
604491,Tudor Square Tenby,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.52
604491,Tudor Square Tenby,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.71
604491,Tudor Square Tenby,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.66
604491,Tudor Square Tenby,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.4
604491,Tudor Square Tenby,2023-06-17T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.3
604491,Tudor Square Tenby,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,109.4
604491,Tudor Square Tenby,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,104.1
604491,Tudor Square Tenby,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.8
604491,Tudor Square Tenby,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.91
604491,Tudor Square Tenby,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.01
604491,Tudor Square Tenby,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.64
604491,Tudor Square Tenby,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,71.05
604491,Tudor Square Tenby,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,52.98
604491,Tudor Square Tenby,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,46.43
604491,Tudor Square Tenby,2023-06-17T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,101.8
604491,Tudor Square Tenby,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,310.7
604491,Tudor Square Tenby,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,227.7
604491,Tudor Square Tenby,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,198.0
604491,Tudor Square Tenby,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
604491,Tudor Square Tenby,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
604491,Tudor Square Tenby,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
604491,Tudor Square Tenby,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.84
604491,Tudor Square Tenby,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
604491,Tudor Square Tenby,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
604491,Tudor Square Tenby,2023-06-17T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
604491,Tudor Square Tenby,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
604491,Tudor Square Tenby,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
604491,Tudor Square Tenby,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
604491,Tudor Square Tenby,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
604491,Tudor Square Tenby,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.44
604491,Tudor Square Tenby,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
604491,Tudor Square Tenby,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.29
604491,Tudor Square Tenby,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
604491,Tudor Square Tenby,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.6
604491,Tudor Square Tenby,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
604491,Tudor Square Tenby,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.1
604491,Tudor Square Tenby,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
604491,Tudor Square Tenby,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,42.9
604491,Tudor Square Tenby,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604491,Tudor Square Tenby,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
604491,Tudor Square Tenby,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
604491,Tudor Square Tenby,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
604491,Tudor Square Tenby,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
604491,Tudor Square Tenby,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
604491,Tudor Square Tenby,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.34
604491,Tudor Square Tenby,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.45
604491,Tudor Square Tenby,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.07
604491,Tudor Square Tenby,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,143.66
604491,Tudor Square Tenby,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,123.16
604491,Tudor Square Tenby,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,96.17
604491,Tudor Square Tenby,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,213.8
604491,Tudor Square Tenby,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,609.9
604491,Tudor Square Tenby,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,531.9
604491,Tudor Square Tenby,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,407.8
604491,Tudor Square Tenby,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.4
604491,Tudor Square Tenby,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.79
604491,Tudor Square Tenby,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.18
604491,Tudor Square Tenby,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.92
604491,Tudor Square Tenby,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.72
604491,Tudor Square Tenby,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.54
604491,Tudor Square Tenby,2023-06-17T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
604491,Tudor Square Tenby,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.8
604491,Tudor Square Tenby,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,103.7
604491,Tudor Square Tenby,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.2
604491,Tudor Square Tenby,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.65
604491,Tudor Square Tenby,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.04
604491,Tudor Square Tenby,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.72
604491,Tudor Square Tenby,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,74.59
604491,Tudor Square Tenby,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,52.19
604491,Tudor Square Tenby,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,47.9
604491,Tudor Square Tenby,2023-06-17T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,108.2
604491,Tudor Square Tenby,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,325.4
604491,Tudor Square Tenby,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,221.7
604491,Tudor Square Tenby,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,203.5
604491,Tudor Square Tenby,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
604491,Tudor Square Tenby,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
604491,Tudor Square Tenby,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
604491,Tudor Square Tenby,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.87
604491,Tudor Square Tenby,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
604491,Tudor Square Tenby,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
604491,Tudor Square Tenby,2023-06-17T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
604491,Tudor Square Tenby,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.8
604491,Tudor Square Tenby,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
604491,Tudor Square Tenby,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
604491,Tudor Square Tenby,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
604491,Tudor Square Tenby,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.35
604491,Tudor Square Tenby,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
604491,Tudor Square Tenby,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.86
604491,Tudor Square Tenby,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
604491,Tudor Square Tenby,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
604491,Tudor Square Tenby,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
604491,Tudor Square Tenby,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.7
604491,Tudor Square Tenby,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
604491,Tudor Square Tenby,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,43.0
604491,Tudor Square Tenby,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
604491,Tudor Square Tenby,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
604491,Tudor Square Tenby,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
604491,Tudor Square Tenby,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
604491,Tudor Square Tenby,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.22
604491,Tudor Square Tenby,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.57
604491,Tudor Square Tenby,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.88
604491,Tudor Square Tenby,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,144.74
604491,Tudor Square Tenby,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,121.36
604491,Tudor Square Tenby,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,101.05
604491,Tudor Square Tenby,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,193.2
604491,Tudor Square Tenby,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,614.3
604491,Tudor Square Tenby,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,520.2
604491,Tudor Square Tenby,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,427.8
604491,Tudor Square Tenby,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.92
604491,Tudor Square Tenby,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.4
604491,Tudor Square Tenby,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.74
604491,Tudor Square Tenby,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.44
604491,Tudor Square Tenby,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.36
604491,Tudor Square Tenby,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.48
604491,Tudor Square Tenby,2023-06-17T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
604491,Tudor Square Tenby,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.6
604491,Tudor Square Tenby,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,110.7
604491,Tudor Square Tenby,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.4
604491,Tudor Square Tenby,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,23.99
604491,Tudor Square Tenby,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.23
604491,Tudor Square Tenby,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.11
604491,Tudor Square Tenby,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,69.32
604491,Tudor Square Tenby,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.88
604491,Tudor Square Tenby,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.98
604491,Tudor Square Tenby,2023-06-17T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,107.9
604491,Tudor Square Tenby,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,306.5
604491,Tudor Square Tenby,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,213.9
604491,Tudor Square Tenby,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,166.8
604491,Tudor Square Tenby,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
604491,Tudor Square Tenby,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
604491,Tudor Square Tenby,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
604491,Tudor Square Tenby,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.83
604491,Tudor Square Tenby,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
604491,Tudor Square Tenby,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
604491,Tudor Square Tenby,2023-06-17T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.4
604491,Tudor Square Tenby,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.0
604491,Tudor Square Tenby,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
604491,Tudor Square Tenby,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
604491,Tudor Square Tenby,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
604491,Tudor Square Tenby,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.25
604491,Tudor Square Tenby,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
604491,Tudor Square Tenby,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.77
604491,Tudor Square Tenby,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
604491,Tudor Square Tenby,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
604491,Tudor Square Tenby,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
604491,Tudor Square Tenby,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.6
604491,Tudor Square Tenby,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
604491,Tudor Square Tenby,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,43.0
604491,Tudor Square Tenby,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
604491,Tudor Square Tenby,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
604491,Tudor Square Tenby,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
604491,Tudor Square Tenby,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
604491,Tudor Square Tenby,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
604491,Tudor Square Tenby,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
604491,Tudor Square Tenby,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.81
604491,Tudor Square Tenby,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.12
604491,Tudor Square Tenby,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.72
604491,Tudor Square Tenby,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,144.12
604491,Tudor Square Tenby,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,122.93
604491,Tudor Square Tenby,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,96.58
604491,Tudor Square Tenby,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,189.7
604491,Tudor Square Tenby,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,612.8
604491,Tudor Square Tenby,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,530.1
604491,Tudor Square Tenby,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,409.1
604491,Tudor Square Tenby,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.16
604491,Tudor Square Tenby,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.99
604491,Tudor Square Tenby,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.1
604491,Tudor Square Tenby,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.56
604491,Tudor Square Tenby,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.9
604491,Tudor Square Tenby,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.1
604491,Tudor Square Tenby,2023-06-17T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.9
604491,Tudor Square Tenby,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,104.8
604491,Tudor Square Tenby,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,100.9
604491,Tudor Square Tenby,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.4
604491,Tudor Square Tenby,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.48
604491,Tudor Square Tenby,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.09
604491,Tudor Square Tenby,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.5
604491,Tudor Square Tenby,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,71.36
604491,Tudor Square Tenby,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,59.88
604491,Tudor Square Tenby,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,44.08
604491,Tudor Square Tenby,2023-06-17T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,93.2
604491,Tudor Square Tenby,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,311.6
604491,Tudor Square Tenby,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,257.1
604491,Tudor Square Tenby,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,188.1
604491,Tudor Square Tenby,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
604491,Tudor Square Tenby,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
604491,Tudor Square Tenby,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
604491,Tudor Square Tenby,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.56
604491,Tudor Square Tenby,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
604491,Tudor Square Tenby,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
604491,Tudor Square Tenby,2023-06-17T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,65.7
604491,Tudor Square Tenby,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.4
604491,Tudor Square Tenby,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
604491,Tudor Square Tenby,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
604491,Tudor Square Tenby,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
604491,Tudor Square Tenby,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.66
604491,Tudor Square Tenby,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
604491,Tudor Square Tenby,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.16
604491,Tudor Square Tenby,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
604491,Tudor Square Tenby,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
604491,Tudor Square Tenby,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
604491,Tudor Square Tenby,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.1
604491,Tudor Square Tenby,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
604491,Tudor Square Tenby,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,43.0
604491,Tudor Square Tenby,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
604491,Tudor Square Tenby,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
604491,Tudor Square Tenby,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
604491,Tudor Square Tenby,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
604491,Tudor Square Tenby,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
604491,Tudor Square Tenby,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
604491,Tudor Square Tenby,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.37
604491,Tudor Square Tenby,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.46
604491,Tudor Square Tenby,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.45
604491,Tudor Square Tenby,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,153.02
604491,Tudor Square Tenby,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,126.91
604491,Tudor Square Tenby,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,94.98
604491,Tudor Square Tenby,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,197.6
604491,Tudor Square Tenby,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,649.9
604491,Tudor Square Tenby,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,547.4
604491,Tudor Square Tenby,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,404.2
604491,Tudor Square Tenby,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.23
604491,Tudor Square Tenby,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.43
604491,Tudor Square Tenby,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.51
604491,Tudor Square Tenby,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.23
604491,Tudor Square Tenby,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.18
604491,Tudor Square Tenby,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.84
604491,Tudor Square Tenby,2023-06-17T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
604491,Tudor Square Tenby,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.8
604491,Tudor Square Tenby,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,101.3
604491,Tudor Square Tenby,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.8
604491,Tudor Square Tenby,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.67
604491,Tudor Square Tenby,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.23
604491,Tudor Square Tenby,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.83
604491,Tudor Square Tenby,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,73.2
604491,Tudor Square Tenby,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.2
604491,Tudor Square Tenby,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.81
604491,Tudor Square Tenby,2023-06-17T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,108.8
604491,Tudor Square Tenby,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,318.6
604491,Tudor Square Tenby,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,228.2
604491,Tudor Square Tenby,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,169.9
604491,Tudor Square Tenby,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
604491,Tudor Square Tenby,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
604491,Tudor Square Tenby,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
604491,Tudor Square Tenby,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.26
604491,Tudor Square Tenby,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
604491,Tudor Square Tenby,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
604491,Tudor Square Tenby,2023-06-17T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,57.2
604491,Tudor Square Tenby,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
604491,Tudor Square Tenby,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
604491,Tudor Square Tenby,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
604491,Tudor Square Tenby,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
604491,Tudor Square Tenby,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.07
604491,Tudor Square Tenby,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
604491,Tudor Square Tenby,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
604491,Tudor Square Tenby,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.5
604491,Tudor Square Tenby,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
604491,Tudor Square Tenby,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
604491,Tudor Square Tenby,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
604491,Tudor Square Tenby,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.0
604491,Tudor Square Tenby,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
604491,Tudor Square Tenby,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,43.0
604491,Tudor Square Tenby,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
604491,Tudor Square Tenby,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
604491,Tudor Square Tenby,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
604491,Tudor Square Tenby,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
604491,Tudor Square Tenby,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
604491,Tudor Square Tenby,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
604491,Tudor Square Tenby,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.09
604491,Tudor Square Tenby,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.02
604491,Tudor Square Tenby,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.63
604491,Tudor Square Tenby,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,144.42
604491,Tudor Square Tenby,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,119.2
604491,Tudor Square Tenby,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,95.58
604491,Tudor Square Tenby,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,183.5
604491,Tudor Square Tenby,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,613.3
604491,Tudor Square Tenby,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,514.1
604491,Tudor Square Tenby,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,407.0
604491,Tudor Square Tenby,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.63
604491,Tudor Square Tenby,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.03
604491,Tudor Square Tenby,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.47
604491,Tudor Square Tenby,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.71
604491,Tudor Square Tenby,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.54
604491,Tudor Square Tenby,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.29
604491,Tudor Square Tenby,2023-06-17T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
604491,Tudor Square Tenby,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,105.3
604491,Tudor Square Tenby,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,103.1
604491,Tudor Square Tenby,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.5
604491,Tudor Square Tenby,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.43
604491,Tudor Square Tenby,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.78
604491,Tudor Square Tenby,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.23
604491,Tudor Square Tenby,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,68.08
604491,Tudor Square Tenby,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,56.0
604491,Tudor Square Tenby,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.97
604491,Tudor Square Tenby,2023-06-17T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,90.6
604491,Tudor Square Tenby,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,299.3
604491,Tudor Square Tenby,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,239.8
604491,Tudor Square Tenby,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,174.3
604491,Tudor Square Tenby,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
604491,Tudor Square Tenby,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
604491,Tudor Square Tenby,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
604491,Tudor Square Tenby,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.45
604491,Tudor Square Tenby,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
604491,Tudor Square Tenby,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
604491,Tudor Square Tenby,2023-06-17T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.9
604491,Tudor Square Tenby,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.5
604491,Tudor Square Tenby,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
604491,Tudor Square Tenby,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
604491,Tudor Square Tenby,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
604491,Tudor Square Tenby,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.23
604491,Tudor Square Tenby,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
604491,Tudor Square Tenby,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
604491,Tudor Square Tenby,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.76
604491,Tudor Square Tenby,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
604491,Tudor Square Tenby,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
604491,Tudor Square Tenby,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
604491,Tudor Square Tenby,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.9
604491,Tudor Square Tenby,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
604491,Tudor Square Tenby,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,43.0
604491,Tudor Square Tenby,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604491,Tudor Square Tenby,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
604491,Tudor Square Tenby,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
604491,Tudor Square Tenby,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
604491,Tudor Square Tenby,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604491,Tudor Square Tenby,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
604491,Tudor Square Tenby,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.43
604491,Tudor Square Tenby,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.69
604491,Tudor Square Tenby,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.99
604491,Tudor Square Tenby,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,145.12
604491,Tudor Square Tenby,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,123.25
604491,Tudor Square Tenby,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,94.74
604491,Tudor Square Tenby,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,182.8
604491,Tudor Square Tenby,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,617.9
604491,Tudor Square Tenby,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,531.6
604491,Tudor Square Tenby,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,402.9
604491,Tudor Square Tenby,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.75
604491,Tudor Square Tenby,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.86
604491,Tudor Square Tenby,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.38
604491,Tudor Square Tenby,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.5
604491,Tudor Square Tenby,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.84
604491,Tudor Square Tenby,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.75
604491,Tudor Square Tenby,2023-06-17T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
604491,Tudor Square Tenby,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.6
604491,Tudor Square Tenby,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,108.3
604491,Tudor Square Tenby,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.0
604491,Tudor Square Tenby,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,23.03
604491,Tudor Square Tenby,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.98
604491,Tudor Square Tenby,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.14
604491,Tudor Square Tenby,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,75.34
604491,Tudor Square Tenby,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,58.28
604491,Tudor Square Tenby,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.92
604491,Tudor Square Tenby,2023-06-17T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,114.5
604491,Tudor Square Tenby,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,328.7
604491,Tudor Square Tenby,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,248.7
604491,Tudor Square Tenby,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,166.4
604491,Tudor Square Tenby,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
604491,Tudor Square Tenby,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
604491,Tudor Square Tenby,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
604491,Tudor Square Tenby,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.04
604491,Tudor Square Tenby,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
604491,Tudor Square Tenby,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
604491,Tudor Square Tenby,2023-06-17T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,70.8
604491,Tudor Square Tenby,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.4
604491,Tudor Square Tenby,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
604491,Tudor Square Tenby,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
604491,Tudor Square Tenby,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
604491,Tudor Square Tenby,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.18
604491,Tudor Square Tenby,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
604491,Tudor Square Tenby,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.24
604491,Tudor Square Tenby,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.03
604491,Tudor Square Tenby,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
604491,Tudor Square Tenby,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
604491,Tudor Square Tenby,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
604491,Tudor Square Tenby,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.9
604491,Tudor Square Tenby,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
604491,Tudor Square Tenby,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,43.0
604491,Tudor Square Tenby,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
604491,Tudor Square Tenby,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
604491,Tudor Square Tenby,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
604491,Tudor Square Tenby,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
604491,Tudor Square Tenby,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
604491,Tudor Square Tenby,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
604491,Tudor Square Tenby,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.96
604491,Tudor Square Tenby,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.25
604491,Tudor Square Tenby,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.05
604491,Tudor Square Tenby,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,156.05
604491,Tudor Square Tenby,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,128.28
604491,Tudor Square Tenby,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,93.87
604491,Tudor Square Tenby,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,186.1
604491,Tudor Square Tenby,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,662.6
604491,Tudor Square Tenby,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,551.3
604491,Tudor Square Tenby,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,399.0
604491,Tudor Square Tenby,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.38
604491,Tudor Square Tenby,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.91
604491,Tudor Square Tenby,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.73
604491,Tudor Square Tenby,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.66
604491,Tudor Square Tenby,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.32
604491,Tudor Square Tenby,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.75
604491,Tudor Square Tenby,2023-06-17T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
604491,Tudor Square Tenby,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.6
604491,Tudor Square Tenby,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,122.2
604491,Tudor Square Tenby,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,106.4
604491,Tudor Square Tenby,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.97
604491,Tudor Square Tenby,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.67
604491,Tudor Square Tenby,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.78
604491,Tudor Square Tenby,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,73.04
604491,Tudor Square Tenby,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,56.13
604491,Tudor Square Tenby,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.66
604491,Tudor Square Tenby,2023-06-17T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,109.5
604491,Tudor Square Tenby,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,319.6
604491,Tudor Square Tenby,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,241.1
604491,Tudor Square Tenby,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,168.1
604491,Tudor Square Tenby,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604491,Tudor Square Tenby,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
604491,Tudor Square Tenby,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
604491,Tudor Square Tenby,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.14
604491,Tudor Square Tenby,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
604491,Tudor Square Tenby,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
604491,Tudor Square Tenby,2023-06-17T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.5
604491,Tudor Square Tenby,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
604491,Tudor Square Tenby,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
604491,Tudor Square Tenby,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
604491,Tudor Square Tenby,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
604491,Tudor Square Tenby,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.82
604491,Tudor Square Tenby,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
604491,Tudor Square Tenby,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.8
604491,Tudor Square Tenby,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.75
604491,Tudor Square Tenby,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
604491,Tudor Square Tenby,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.2
604491,Tudor Square Tenby,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
604491,Tudor Square Tenby,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.1
604491,Tudor Square Tenby,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
604491,Tudor Square Tenby,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,42.9
604491,Tudor Square Tenby,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
604491,Tudor Square Tenby,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
604491,Tudor Square Tenby,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
604491,Tudor Square Tenby,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
604491,Tudor Square Tenby,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
604491,Tudor Square Tenby,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
604491,Tudor Square Tenby,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.67
604491,Tudor Square Tenby,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.2
604491,Tudor Square Tenby,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.19
604491,Tudor Square Tenby,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,145.59
604491,Tudor Square Tenby,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,134.37
604491,Tudor Square Tenby,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,104.59
604491,Tudor Square Tenby,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,132.8
604491,Tudor Square Tenby,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,618.6
604491,Tudor Square Tenby,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,577.5
604491,Tudor Square Tenby,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,442.7
604491,Tudor Square Tenby,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.0
604491,Tudor Square Tenby,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.85
604491,Tudor Square Tenby,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.93
604491,Tudor Square Tenby,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.41
604491,Tudor Square Tenby,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.47
604491,Tudor Square Tenby,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.08
604491,Tudor Square Tenby,2023-06-17T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
604491,Tudor Square Tenby,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.4
604491,Tudor Square Tenby,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,106.6
604491,Tudor Square Tenby,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,95.9
604491,Tudor Square Tenby,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.74
604491,Tudor Square Tenby,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.97
604491,Tudor Square Tenby,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.17
604491,Tudor Square Tenby,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,72.12
604491,Tudor Square Tenby,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.23
604491,Tudor Square Tenby,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.05
604491,Tudor Square Tenby,2023-06-17T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,123.2
604491,Tudor Square Tenby,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,314.8
604491,Tudor Square Tenby,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,217.2
604491,Tudor Square Tenby,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,146.1
604491,Tudor Square Tenby,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
604491,Tudor Square Tenby,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
604491,Tudor Square Tenby,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
604491,Tudor Square Tenby,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.98
604491,Tudor Square Tenby,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
604491,Tudor Square Tenby,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.88
604491,Tudor Square Tenby,2023-06-17T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,61.3
604491,Tudor Square Tenby,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.8
