Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
604491,Tudor Square Tenby,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
604491,Tudor Square Tenby,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
604491,Tudor Square Tenby,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.42
604491,Tudor Square Tenby,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
604491,Tudor Square Tenby,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.12
604491,Tudor Square Tenby,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.67
604491,Tudor Square Tenby,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.55
604491,Tudor Square Tenby,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.0
604491,Tudor Square Tenby,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.2
604491,Tudor Square Tenby,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.4
604491,Tudor Square Tenby,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
604491,Tudor Square Tenby,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,42.9
604491,Tudor Square Tenby,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
604491,Tudor Square Tenby,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
604491,Tudor Square Tenby,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
604491,Tudor Square Tenby,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
604491,Tudor Square Tenby,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
604491,Tudor Square Tenby,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
604491,Tudor Square Tenby,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.23
604491,Tudor Square Tenby,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.1
604491,Tudor Square Tenby,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.64
604491,Tudor Square Tenby,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,149.2
604491,Tudor Square Tenby,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,126.79
604491,Tudor Square Tenby,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,101.0
604491,Tudor Square Tenby,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,168.2
604491,Tudor Square Tenby,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,632.8
604491,Tudor Square Tenby,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,547.0
604491,Tudor Square Tenby,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,429.0
604491,Tudor Square Tenby,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.0
604491,Tudor Square Tenby,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.82
604491,Tudor Square Tenby,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,6.38
604491,Tudor Square Tenby,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.85
604491,Tudor Square Tenby,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.52
604491,Tudor Square Tenby,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.93
604491,Tudor Square Tenby,2023-06-17T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
604491,Tudor Square Tenby,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,105.6
604491,Tudor Square Tenby,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,103.0
604491,Tudor Square Tenby,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,104.0
604491,Tudor Square Tenby,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.69
604491,Tudor Square Tenby,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.99
604491,Tudor Square Tenby,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.1
604491,Tudor Square Tenby,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,70.48
604491,Tudor Square Tenby,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,58.86
604491,Tudor Square Tenby,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.28
604491,Tudor Square Tenby,2023-06-17T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,101.9
604491,Tudor Square Tenby,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,308.5
604491,Tudor Square Tenby,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,251.4
604491,Tudor Square Tenby,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,158.9
604491,Tudor Square Tenby,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
604491,Tudor Square Tenby,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
604491,Tudor Square Tenby,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
604491,Tudor Square Tenby,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.19
604491,Tudor Square Tenby,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
604491,Tudor Square Tenby,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.62
604491,Tudor Square Tenby,2023-06-17T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.8
604491,Tudor Square Tenby,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
604491,Tudor Square Tenby,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
604491,Tudor Square Tenby,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
604491,Tudor Square Tenby,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
604491,Tudor Square Tenby,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.11
604491,Tudor Square Tenby,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
604491,Tudor Square Tenby,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.11
604491,Tudor Square Tenby,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.74
604491,Tudor Square Tenby,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.29
604491,Tudor Square Tenby,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,63.6
604491,Tudor Square Tenby,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.7
604491,Tudor Square Tenby,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.3
604491,Tudor Square Tenby,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
604491,Tudor Square Tenby,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,42.8
604491,Tudor Square Tenby,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
604491,Tudor Square Tenby,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
604491,Tudor Square Tenby,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
604491,Tudor Square Tenby,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
604491,Tudor Square Tenby,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
604491,Tudor Square Tenby,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.56
604491,Tudor Square Tenby,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.58
604491,Tudor Square Tenby,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.33
604491,Tudor Square Tenby,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,152.63
604491,Tudor Square Tenby,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,132.91
604491,Tudor Square Tenby,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,109.6
604491,Tudor Square Tenby,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,156.2
604491,Tudor Square Tenby,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,645.7
604491,Tudor Square Tenby,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,570.8
604491,Tudor Square Tenby,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,464.5
604491,Tudor Square Tenby,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.09
604491,Tudor Square Tenby,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.47
604491,Tudor Square Tenby,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,6.19
604491,Tudor Square Tenby,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.51
604491,Tudor Square Tenby,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.21
604491,Tudor Square Tenby,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.96
604491,Tudor Square Tenby,2023-06-17T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
604491,Tudor Square Tenby,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,103.8
604491,Tudor Square Tenby,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,98.4
604491,Tudor Square Tenby,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,99.9
604491,Tudor Square Tenby,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,23.78
604491,Tudor Square Tenby,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,12.8
604491,Tudor Square Tenby,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.45
604491,Tudor Square Tenby,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,72.78
604491,Tudor Square Tenby,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,62.03
604491,Tudor Square Tenby,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.75
604491,Tudor Square Tenby,2023-06-17T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,109.2
604491,Tudor Square Tenby,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,319.3
604491,Tudor Square Tenby,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,265.1
604491,Tudor Square Tenby,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,153.0
604491,Tudor Square Tenby,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
604491,Tudor Square Tenby,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
604491,Tudor Square Tenby,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
604491,Tudor Square Tenby,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.94
604491,Tudor Square Tenby,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
604491,Tudor Square Tenby,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.37
604491,Tudor Square Tenby,2023-06-17T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,62.0
604491,Tudor Square Tenby,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.2
604491,Tudor Square Tenby,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
604491,Tudor Square Tenby,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
604491,Tudor Square Tenby,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
604491,Tudor Square Tenby,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.32
604491,Tudor Square Tenby,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
604491,Tudor Square Tenby,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.08
604491,Tudor Square Tenby,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.97
604491,Tudor Square Tenby,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.28
604491,Tudor Square Tenby,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.8
604491,Tudor Square Tenby,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.7
604491,Tudor Square Tenby,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.2
604491,Tudor Square Tenby,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
604491,Tudor Square Tenby,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,42.6
604491,Tudor Square Tenby,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
604491,Tudor Square Tenby,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
604491,Tudor Square Tenby,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
604491,Tudor Square Tenby,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
604491,Tudor Square Tenby,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604491,Tudor Square Tenby,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
604491,Tudor Square Tenby,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.13
604491,Tudor Square Tenby,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.68
604491,Tudor Square Tenby,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.55
604491,Tudor Square Tenby,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,158.11
604491,Tudor Square Tenby,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,136.36
604491,Tudor Square Tenby,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,106.48
604491,Tudor Square Tenby,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,186.8
604491,Tudor Square Tenby,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,669.9
604491,Tudor Square Tenby,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,586.0
604491,Tudor Square Tenby,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,451.8
604491,Tudor Square Tenby,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.21
604491,Tudor Square Tenby,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.51
604491,Tudor Square Tenby,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,6.59
604491,Tudor Square Tenby,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.78
604491,Tudor Square Tenby,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.72
604491,Tudor Square Tenby,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.4
604491,Tudor Square Tenby,2023-06-17T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
604491,Tudor Square Tenby,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,104.7
604491,Tudor Square Tenby,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,100.1
604491,Tudor Square Tenby,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,101.5
604491,Tudor Square Tenby,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,23.09
604491,Tudor Square Tenby,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.56
604491,Tudor Square Tenby,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.05
604491,Tudor Square Tenby,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,80.53
604491,Tudor Square Tenby,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,60.42
604491,Tudor Square Tenby,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,44.63
604491,Tudor Square Tenby,2023-06-17T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,111.3
604491,Tudor Square Tenby,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,348.1
604491,Tudor Square Tenby,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,255.3
604491,Tudor Square Tenby,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,190.0
604491,Tudor Square Tenby,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
604491,Tudor Square Tenby,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
604491,Tudor Square Tenby,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.7
604491,Tudor Square Tenby,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
604491,Tudor Square Tenby,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.18
604491,Tudor Square Tenby,2023-06-17T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,68.9
604491,Tudor Square Tenby,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.4
604491,Tudor Square Tenby,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
604491,Tudor Square Tenby,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
604491,Tudor Square Tenby,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
604491,Tudor Square Tenby,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.63
604491,Tudor Square Tenby,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
604491,Tudor Square Tenby,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.0
604491,Tudor Square Tenby,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.97
604491,Tudor Square Tenby,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.03
604491,Tudor Square Tenby,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
604491,Tudor Square Tenby,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.9
604491,Tudor Square Tenby,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.2
604491,Tudor Square Tenby,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
604491,Tudor Square Tenby,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,42.5
604491,Tudor Square Tenby,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
604491,Tudor Square Tenby,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
604491,Tudor Square Tenby,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
604491,Tudor Square Tenby,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
604491,Tudor Square Tenby,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
604491,Tudor Square Tenby,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.09
604491,Tudor Square Tenby,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.67
604491,Tudor Square Tenby,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.32
604491,Tudor Square Tenby,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,172.29
604491,Tudor Square Tenby,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,134.26
604491,Tudor Square Tenby,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,118.13
604491,Tudor Square Tenby,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,200.2
604491,Tudor Square Tenby,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,726.1
604491,Tudor Square Tenby,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,572.1
604491,Tudor Square Tenby,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,499.6
604491,Tudor Square Tenby,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.78
604491,Tudor Square Tenby,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.54
604491,Tudor Square Tenby,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.75
604491,Tudor Square Tenby,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.68
604491,Tudor Square Tenby,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.5
604491,Tudor Square Tenby,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.46
604491,Tudor Square Tenby,2023-06-17T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
604491,Tudor Square Tenby,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,113.1
604491,Tudor Square Tenby,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,108.8
604491,Tudor Square Tenby,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,105.8
604491,Tudor Square Tenby,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.18
604491,Tudor Square Tenby,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.17
604491,Tudor Square Tenby,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.76
604491,Tudor Square Tenby,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,77.85
604491,Tudor Square Tenby,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,56.09
604491,Tudor Square Tenby,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.19
604491,Tudor Square Tenby,2023-06-17T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,121.4
604491,Tudor Square Tenby,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,338.6
604491,Tudor Square Tenby,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,240.7
604491,Tudor Square Tenby,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,167.5
604491,Tudor Square Tenby,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
604491,Tudor Square Tenby,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
604491,Tudor Square Tenby,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.55
604491,Tudor Square Tenby,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
604491,Tudor Square Tenby,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.78
604491,Tudor Square Tenby,2023-06-17T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,70.6
604491,Tudor Square Tenby,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.4
604491,Tudor Square Tenby,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
604491,Tudor Square Tenby,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.6
604491,Tudor Square Tenby,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
604491,Tudor Square Tenby,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.74
604491,Tudor Square Tenby,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
604491,Tudor Square Tenby,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.43
604491,Tudor Square Tenby,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.31
604491,Tudor Square Tenby,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.2
604491,Tudor Square Tenby,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.5
604491,Tudor Square Tenby,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.2
604491,Tudor Square Tenby,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.7
604491,Tudor Square Tenby,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
604491,Tudor Square Tenby,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,42.4
604491,Tudor Square Tenby,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
604491,Tudor Square Tenby,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
604491,Tudor Square Tenby,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
604491,Tudor Square Tenby,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
604491,Tudor Square Tenby,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
604491,Tudor Square Tenby,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.56
604491,Tudor Square Tenby,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.21
604491,Tudor Square Tenby,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.32
604491,Tudor Square Tenby,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,172.97
604491,Tudor Square Tenby,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,134.46
604491,Tudor Square Tenby,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,117.55
604491,Tudor Square Tenby,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,205.2
604491,Tudor Square Tenby,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,733.3
604491,Tudor Square Tenby,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,581.9
604491,Tudor Square Tenby,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,498.8
604491,Tudor Square Tenby,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.73
604491,Tudor Square Tenby,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.19
604491,Tudor Square Tenby,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,6.44
604491,Tudor Square Tenby,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.0
604491,Tudor Square Tenby,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.13
604491,Tudor Square Tenby,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.13
604491,Tudor Square Tenby,2023-06-17T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
604491,Tudor Square Tenby,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,110.9
604491,Tudor Square Tenby,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,111.2
604491,Tudor Square Tenby,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,105.7
604491,Tudor Square Tenby,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.27
604491,Tudor Square Tenby,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.43
604491,Tudor Square Tenby,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.54
604491,Tudor Square Tenby,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,69.11
604491,Tudor Square Tenby,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.64
604491,Tudor Square Tenby,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.03
604491,Tudor Square Tenby,2023-06-17T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,114.7
604491,Tudor Square Tenby,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,304.8
604491,Tudor Square Tenby,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,220.0
604491,Tudor Square Tenby,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,146.7
604491,Tudor Square Tenby,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
604491,Tudor Square Tenby,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
604491,Tudor Square Tenby,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.04
604491,Tudor Square Tenby,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
604491,Tudor Square Tenby,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.15
604491,Tudor Square Tenby,2023-06-17T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,67.4
604491,Tudor Square Tenby,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.7
604491,Tudor Square Tenby,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
604491,Tudor Square Tenby,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.9
604491,Tudor Square Tenby,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
604491,Tudor Square Tenby,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.22
604491,Tudor Square Tenby,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
604491,Tudor Square Tenby,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.02
604491,Tudor Square Tenby,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.91
604491,Tudor Square Tenby,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.03
604491,Tudor Square Tenby,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,60.7
604491,Tudor Square Tenby,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.0
604491,Tudor Square Tenby,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.1
604491,Tudor Square Tenby,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
604491,Tudor Square Tenby,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,42.3
604491,Tudor Square Tenby,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
604491,Tudor Square Tenby,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
604491,Tudor Square Tenby,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
604491,Tudor Square Tenby,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
604491,Tudor Square Tenby,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
604491,Tudor Square Tenby,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
604491,Tudor Square Tenby,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.59
604491,Tudor Square Tenby,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.5
604491,Tudor Square Tenby,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.97
604491,Tudor Square Tenby,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,163.77
604491,Tudor Square Tenby,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,129.47
604491,Tudor Square Tenby,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,110.17
604491,Tudor Square Tenby,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,174.1
604491,Tudor Square Tenby,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,697.1
604491,Tudor Square Tenby,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,562.9
604491,Tudor Square Tenby,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,470.7
604491,Tudor Square Tenby,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.16
604491,Tudor Square Tenby,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.09
604491,Tudor Square Tenby,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.28
604491,Tudor Square Tenby,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.98
604491,Tudor Square Tenby,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.1
604491,Tudor Square Tenby,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.99
604491,Tudor Square Tenby,2023-06-17T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
604491,Tudor Square Tenby,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.9
604491,Tudor Square Tenby,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,102.0
604491,Tudor Square Tenby,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.9
604491,Tudor Square Tenby,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.73
604491,Tudor Square Tenby,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.8
604491,Tudor Square Tenby,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.09
604491,Tudor Square Tenby,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,72.33
604491,Tudor Square Tenby,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,55.55
604491,Tudor Square Tenby,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.11
604491,Tudor Square Tenby,2023-06-17T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,108.8
604491,Tudor Square Tenby,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,316.3
604491,Tudor Square Tenby,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,239.0
604491,Tudor Square Tenby,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,164.4
604491,Tudor Square Tenby,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
604491,Tudor Square Tenby,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
604491,Tudor Square Tenby,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.95
604491,Tudor Square Tenby,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.14
604491,Tudor Square Tenby,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.94
604491,Tudor Square Tenby,2023-06-17T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.2
604491,Tudor Square Tenby,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.1
604491,Tudor Square Tenby,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
604491,Tudor Square Tenby,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
604491,Tudor Square Tenby,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
604491,Tudor Square Tenby,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.44
604491,Tudor Square Tenby,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
604491,Tudor Square Tenby,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.4
604491,Tudor Square Tenby,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.06
604491,Tudor Square Tenby,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.52
604491,Tudor Square Tenby,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.2
604491,Tudor Square Tenby,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.8
604491,Tudor Square Tenby,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.2
604491,Tudor Square Tenby,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
604491,Tudor Square Tenby,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,42.2
604491,Tudor Square Tenby,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
604491,Tudor Square Tenby,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
604491,Tudor Square Tenby,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
604491,Tudor Square Tenby,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
604491,Tudor Square Tenby,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
604491,Tudor Square Tenby,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
604491,Tudor Square Tenby,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.74
604491,Tudor Square Tenby,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.74
604491,Tudor Square Tenby,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.41
604491,Tudor Square Tenby,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,156.01
604491,Tudor Square Tenby,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,132.86
604491,Tudor Square Tenby,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,108.04
604491,Tudor Square Tenby,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,164.7
604491,Tudor Square Tenby,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,663.4
604491,Tudor Square Tenby,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,573.3
604491,Tudor Square Tenby,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,458.3
604491,Tudor Square Tenby,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.82
604491,Tudor Square Tenby,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.91
604491,Tudor Square Tenby,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.32
604491,Tudor Square Tenby,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.34
604491,Tudor Square Tenby,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.64
604491,Tudor Square Tenby,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.6
604491,Tudor Square Tenby,2023-06-17T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
604491,Tudor Square Tenby,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.7
604491,Tudor Square Tenby,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,103.8
604491,Tudor Square Tenby,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.3
604491,Tudor Square Tenby,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.57
604491,Tudor Square Tenby,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.46
604491,Tudor Square Tenby,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.92
604491,Tudor Square Tenby,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,62.5
604491,Tudor Square Tenby,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,54.39
604491,Tudor Square Tenby,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.53
604491,Tudor Square Tenby,2023-06-17T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,84.7
604491,Tudor Square Tenby,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,276.9
604491,Tudor Square Tenby,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,233.5
604491,Tudor Square Tenby,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,153.3
604491,Tudor Square Tenby,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
604491,Tudor Square Tenby,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
604491,Tudor Square Tenby,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
604491,Tudor Square Tenby,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.65
604491,Tudor Square Tenby,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.2
604491,Tudor Square Tenby,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.56
604491,Tudor Square Tenby,2023-06-17T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
604491,Tudor Square Tenby,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
604491,Tudor Square Tenby,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
604491,Tudor Square Tenby,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.6
604491,Tudor Square Tenby,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
604491,Tudor Square Tenby,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.02
604491,Tudor Square Tenby,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
604491,Tudor Square Tenby,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.57
604491,Tudor Square Tenby,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.77
604491,Tudor Square Tenby,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.32
604491,Tudor Square Tenby,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,62.6
604491,Tudor Square Tenby,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.1
604491,Tudor Square Tenby,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.9
604491,Tudor Square Tenby,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
604491,Tudor Square Tenby,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,42.1
604491,Tudor Square Tenby,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
604491,Tudor Square Tenby,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
604491,Tudor Square Tenby,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
604491,Tudor Square Tenby,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
604491,Tudor Square Tenby,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
604491,Tudor Square Tenby,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.49
604491,Tudor Square Tenby,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.9
604491,Tudor Square Tenby,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.05
604491,Tudor Square Tenby,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,143.36
604491,Tudor Square Tenby,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,132.5
604491,Tudor Square Tenby,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,104.17
604491,Tudor Square Tenby,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,116.1
604491,Tudor Square Tenby,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,609.8
604491,Tudor Square Tenby,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,570.5
604491,Tudor Square Tenby,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,441.6
604491,Tudor Square Tenby,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.55
604491,Tudor Square Tenby,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.2
604491,Tudor Square Tenby,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.9
604491,Tudor Square Tenby,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.56
604491,Tudor Square Tenby,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.05
604491,Tudor Square Tenby,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.65
604491,Tudor Square Tenby,2023-06-17T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
604491,Tudor Square Tenby,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,104.8
604491,Tudor Square Tenby,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,113.8
604491,Tudor Square Tenby,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,98.5
604491,Tudor Square Tenby,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.89
604491,Tudor Square Tenby,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.46
604491,Tudor Square Tenby,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.42
604491,Tudor Square Tenby,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,69.69
604491,Tudor Square Tenby,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.3
604491,Tudor Square Tenby,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.27
604491,Tudor Square Tenby,2023-06-17T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,107.5
604491,Tudor Square Tenby,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,305.3
604491,Tudor Square Tenby,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,227.9
604491,Tudor Square Tenby,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,146.4
604491,Tudor Square Tenby,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
604491,Tudor Square Tenby,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
604491,Tudor Square Tenby,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
604491,Tudor Square Tenby,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.66
604491,Tudor Square Tenby,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
604491,Tudor Square Tenby,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.37
604491,Tudor Square Tenby,2023-06-17T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.4
604491,Tudor Square Tenby,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
604491,Tudor Square Tenby,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
604491,Tudor Square Tenby,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.1
604491,Tudor Square Tenby,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
604491,Tudor Square Tenby,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.56
604491,Tudor Square Tenby,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
604491,Tudor Square Tenby,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.21
604491,Tudor Square Tenby,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.33
604491,Tudor Square Tenby,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.51
604491,Tudor Square Tenby,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,58.1
604491,Tudor Square Tenby,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.5
604491,Tudor Square Tenby,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.2
604491,Tudor Square Tenby,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
604491,Tudor Square Tenby,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,42.0
604491,Tudor Square Tenby,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
604491,Tudor Square Tenby,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
604491,Tudor Square Tenby,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
604491,Tudor Square Tenby,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
604491,Tudor Square Tenby,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.81
604491,Tudor Square Tenby,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.23
604491,Tudor Square Tenby,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.13
604491,Tudor Square Tenby,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,157.24
604491,Tudor Square Tenby,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,134.91
604491,Tudor Square Tenby,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,108.89
604491,Tudor Square Tenby,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,146.1
604491,Tudor Square Tenby,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,668.5
604491,Tudor Square Tenby,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,578.9
604491,Tudor Square Tenby,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,460.9
604491,Tudor Square Tenby,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.4
604491,Tudor Square Tenby,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.17
604491,Tudor Square Tenby,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,6.07
604491,Tudor Square Tenby,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.29
604491,Tudor Square Tenby,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.77
604491,Tudor Square Tenby,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.94
604491,Tudor Square Tenby,2023-06-17T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
604491,Tudor Square Tenby,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,107.0
604491,Tudor Square Tenby,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,109.7
604491,Tudor Square Tenby,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,99.2
604491,Tudor Square Tenby,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.46
604491,Tudor Square Tenby,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.19
604491,Tudor Square Tenby,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.51
604491,Tudor Square Tenby,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,73.21
604491,Tudor Square Tenby,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,57.82
604491,Tudor Square Tenby,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.97
604491,Tudor Square Tenby,2023-06-17T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,108.7
604491,Tudor Square Tenby,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,317.6
604491,Tudor Square Tenby,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,246.4
604491,Tudor Square Tenby,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,164.7
604491,Tudor Square Tenby,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
604491,Tudor Square Tenby,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
604491,Tudor Square Tenby,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.51
604491,Tudor Square Tenby,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
604491,Tudor Square Tenby,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.47
604491,Tudor Square Tenby,2023-06-17T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.5
604491,Tudor Square Tenby,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.7
604491,Tudor Square Tenby,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
