Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.3
604491,Tudor Square Tenby,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
604491,Tudor Square Tenby,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.36
604491,Tudor Square Tenby,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
604491,Tudor Square Tenby,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.6
604491,Tudor Square Tenby,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.86
604491,Tudor Square Tenby,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.52
604491,Tudor Square Tenby,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,64.9
604491,Tudor Square Tenby,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.2
604491,Tudor Square Tenby,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.5
604491,Tudor Square Tenby,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
604491,Tudor Square Tenby,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,41.8
604491,Tudor Square Tenby,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
604491,Tudor Square Tenby,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
604491,Tudor Square Tenby,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
604491,Tudor Square Tenby,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604491,Tudor Square Tenby,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
604491,Tudor Square Tenby,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.39
604491,Tudor Square Tenby,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.8
604491,Tudor Square Tenby,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.19
604491,Tudor Square Tenby,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,164.55
604491,Tudor Square Tenby,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,139.1
604491,Tudor Square Tenby,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,113.1
604491,Tudor Square Tenby,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,156.1
604491,Tudor Square Tenby,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,695.7
604491,Tudor Square Tenby,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,598.5
604491,Tudor Square Tenby,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,479.0
604491,Tudor Square Tenby,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.14
604491,Tudor Square Tenby,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.22
604491,Tudor Square Tenby,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.88
604491,Tudor Square Tenby,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.17
604491,Tudor Square Tenby,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.27
604491,Tudor Square Tenby,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.26
604491,Tudor Square Tenby,2023-06-17T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
604491,Tudor Square Tenby,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.0
604491,Tudor Square Tenby,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,118.4
604491,Tudor Square Tenby,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,108.8
604491,Tudor Square Tenby,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.56
604491,Tudor Square Tenby,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.48
604491,Tudor Square Tenby,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.22
604491,Tudor Square Tenby,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,64.63
604491,Tudor Square Tenby,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,56.55
604491,Tudor Square Tenby,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.41
604491,Tudor Square Tenby,2023-06-17T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,83.5
604491,Tudor Square Tenby,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,282.6
604491,Tudor Square Tenby,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,240.9
604491,Tudor Square Tenby,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,163.0
604491,Tudor Square Tenby,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
604491,Tudor Square Tenby,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
604491,Tudor Square Tenby,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.11
604491,Tudor Square Tenby,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
604491,Tudor Square Tenby,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.62
604491,Tudor Square Tenby,2023-06-17T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,61.0
604491,Tudor Square Tenby,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.1
604491,Tudor Square Tenby,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
604491,Tudor Square Tenby,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
604491,Tudor Square Tenby,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.76
604491,Tudor Square Tenby,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
604491,Tudor Square Tenby,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.17
604491,Tudor Square Tenby,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.13
604491,Tudor Square Tenby,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.09
604491,Tudor Square Tenby,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,67.8
604491,Tudor Square Tenby,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.3
604491,Tudor Square Tenby,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.9
604491,Tudor Square Tenby,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
604491,Tudor Square Tenby,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,41.7
604491,Tudor Square Tenby,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
604491,Tudor Square Tenby,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
604491,Tudor Square Tenby,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
604491,Tudor Square Tenby,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
604491,Tudor Square Tenby,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
604491,Tudor Square Tenby,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.7
604491,Tudor Square Tenby,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.37
604491,Tudor Square Tenby,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.81
604491,Tudor Square Tenby,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,153.53
604491,Tudor Square Tenby,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,139.86
604491,Tudor Square Tenby,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,117.54
604491,Tudor Square Tenby,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,118.6
604491,Tudor Square Tenby,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,648.7
604491,Tudor Square Tenby,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,597.5
604491,Tudor Square Tenby,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,495.3
604491,Tudor Square Tenby,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.87
604491,Tudor Square Tenby,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.76
604491,Tudor Square Tenby,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,6.21
604491,Tudor Square Tenby,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.58
604491,Tudor Square Tenby,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.5
604491,Tudor Square Tenby,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.19
604491,Tudor Square Tenby,2023-06-17T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
604491,Tudor Square Tenby,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.4
604491,Tudor Square Tenby,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,115.7
604491,Tudor Square Tenby,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,112.3
604491,Tudor Square Tenby,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.99
604491,Tudor Square Tenby,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.16
604491,Tudor Square Tenby,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.16
604491,Tudor Square Tenby,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,64.12
604491,Tudor Square Tenby,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,60.23
604491,Tudor Square Tenby,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.54
604491,Tudor Square Tenby,2023-06-17T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,90.9
604491,Tudor Square Tenby,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,282.5
604491,Tudor Square Tenby,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,255.1
604491,Tudor Square Tenby,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,134.7
604491,Tudor Square Tenby,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
604491,Tudor Square Tenby,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
604491,Tudor Square Tenby,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.6
604491,Tudor Square Tenby,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
604491,Tudor Square Tenby,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.37
604491,Tudor Square Tenby,2023-06-17T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.7
604491,Tudor Square Tenby,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.7
604491,Tudor Square Tenby,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
604491,Tudor Square Tenby,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.5
604491,Tudor Square Tenby,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
604491,Tudor Square Tenby,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.68
604491,Tudor Square Tenby,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
604491,Tudor Square Tenby,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.45
604491,Tudor Square Tenby,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.85
604491,Tudor Square Tenby,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.22
604491,Tudor Square Tenby,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,65.3
604491,Tudor Square Tenby,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.9
604491,Tudor Square Tenby,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.1
604491,Tudor Square Tenby,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
604491,Tudor Square Tenby,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,41.5
604491,Tudor Square Tenby,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604491,Tudor Square Tenby,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
604491,Tudor Square Tenby,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
604491,Tudor Square Tenby,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
604491,Tudor Square Tenby,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
604491,Tudor Square Tenby,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
604491,Tudor Square Tenby,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.75
604491,Tudor Square Tenby,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.27
604491,Tudor Square Tenby,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.08
604491,Tudor Square Tenby,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,148.45
604491,Tudor Square Tenby,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,141.44
604491,Tudor Square Tenby,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,113.58
604491,Tudor Square Tenby,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,102.5
604491,Tudor Square Tenby,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,627.9
604491,Tudor Square Tenby,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,604.9
604491,Tudor Square Tenby,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,477.9
604491,Tudor Square Tenby,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.32
604491,Tudor Square Tenby,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.39
604491,Tudor Square Tenby,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.94
604491,Tudor Square Tenby,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.53
604491,Tudor Square Tenby,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.41
604491,Tudor Square Tenby,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.44
604491,Tudor Square Tenby,2023-06-17T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
604491,Tudor Square Tenby,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.6
604491,Tudor Square Tenby,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,107.5
604491,Tudor Square Tenby,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,100.8
604491,Tudor Square Tenby,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.84
604491,Tudor Square Tenby,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.67
604491,Tudor Square Tenby,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.14
604491,Tudor Square Tenby,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,76.6
604491,Tudor Square Tenby,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,56.42
604491,Tudor Square Tenby,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.83
604491,Tudor Square Tenby,2023-06-17T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,133.8
604491,Tudor Square Tenby,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,332.4
604491,Tudor Square Tenby,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,241.2
604491,Tudor Square Tenby,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,145.0
604491,Tudor Square Tenby,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604491,Tudor Square Tenby,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
604491,Tudor Square Tenby,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
604491,Tudor Square Tenby,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.02
604491,Tudor Square Tenby,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
604491,Tudor Square Tenby,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.32
604491,Tudor Square Tenby,2023-06-17T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,60.7
604491,Tudor Square Tenby,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
604491,Tudor Square Tenby,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.1
604491,Tudor Square Tenby,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
604491,Tudor Square Tenby,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.86
604491,Tudor Square Tenby,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
604491,Tudor Square Tenby,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.1
604491,Tudor Square Tenby,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.69
604491,Tudor Square Tenby,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.42
604491,Tudor Square Tenby,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,61.2
604491,Tudor Square Tenby,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.6
604491,Tudor Square Tenby,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.7
604491,Tudor Square Tenby,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
604491,Tudor Square Tenby,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,41.3
604491,Tudor Square Tenby,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
604491,Tudor Square Tenby,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
604491,Tudor Square Tenby,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
604491,Tudor Square Tenby,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
604491,Tudor Square Tenby,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
604491,Tudor Square Tenby,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
604491,Tudor Square Tenby,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.09
604491,Tudor Square Tenby,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.06
604491,Tudor Square Tenby,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.34
604491,Tudor Square Tenby,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,156.1
604491,Tudor Square Tenby,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,132.31
604491,Tudor Square Tenby,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,109.97
604491,Tudor Square Tenby,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,151.2
604491,Tudor Square Tenby,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,660.8
604491,Tudor Square Tenby,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,568.6
604491,Tudor Square Tenby,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,463.9
604491,Tudor Square Tenby,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.38
604491,Tudor Square Tenby,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.33
604491,Tudor Square Tenby,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.88
604491,Tudor Square Tenby,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.13
604491,Tudor Square Tenby,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.23
604491,Tudor Square Tenby,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.17
604491,Tudor Square Tenby,2023-06-17T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
604491,Tudor Square Tenby,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.3
604491,Tudor Square Tenby,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,122.2
604491,Tudor Square Tenby,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,103.9
604491,Tudor Square Tenby,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,23.64
604491,Tudor Square Tenby,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.71
604491,Tudor Square Tenby,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.71
604491,Tudor Square Tenby,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,75.75
604491,Tudor Square Tenby,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,55.71
604491,Tudor Square Tenby,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.15
604491,Tudor Square Tenby,2023-06-17T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,119.2
604491,Tudor Square Tenby,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,330.5
604491,Tudor Square Tenby,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,236.4
604491,Tudor Square Tenby,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,162.4
604491,Tudor Square Tenby,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
604491,Tudor Square Tenby,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
604491,Tudor Square Tenby,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.44
604491,Tudor Square Tenby,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
604491,Tudor Square Tenby,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.77
604491,Tudor Square Tenby,2023-06-17T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,61.7
604491,Tudor Square Tenby,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.3
604491,Tudor Square Tenby,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
604491,Tudor Square Tenby,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.3
604491,Tudor Square Tenby,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
604491,Tudor Square Tenby,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.27
604491,Tudor Square Tenby,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
604491,Tudor Square Tenby,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.38
604491,Tudor Square Tenby,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.97
604491,Tudor Square Tenby,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.28
604491,Tudor Square Tenby,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,62.2
604491,Tudor Square Tenby,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.0
604491,Tudor Square Tenby,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.6
604491,Tudor Square Tenby,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
604491,Tudor Square Tenby,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,41.2
604491,Tudor Square Tenby,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604491,Tudor Square Tenby,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
604491,Tudor Square Tenby,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
604491,Tudor Square Tenby,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
604491,Tudor Square Tenby,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604491,Tudor Square Tenby,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
604491,Tudor Square Tenby,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.89
604491,Tudor Square Tenby,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.25
604491,Tudor Square Tenby,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.94
604491,Tudor Square Tenby,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,157.29
604491,Tudor Square Tenby,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,140.25
604491,Tudor Square Tenby,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,116.45
604491,Tudor Square Tenby,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,120.3
604491,Tudor Square Tenby,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,666.6
604491,Tudor Square Tenby,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,598.0
604491,Tudor Square Tenby,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,491.3
604491,Tudor Square Tenby,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.04
604491,Tudor Square Tenby,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.18
604491,Tudor Square Tenby,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.33
604491,Tudor Square Tenby,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.64
604491,Tudor Square Tenby,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.33
604491,Tudor Square Tenby,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.46
604491,Tudor Square Tenby,2023-06-17T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
604491,Tudor Square Tenby,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.2
604491,Tudor Square Tenby,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,118.4
604491,Tudor Square Tenby,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,100.6
604491,Tudor Square Tenby,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,23.92
604491,Tudor Square Tenby,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.0
604491,Tudor Square Tenby,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.09
604491,Tudor Square Tenby,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,72.46
604491,Tudor Square Tenby,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,57.85
604491,Tudor Square Tenby,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.14
604491,Tudor Square Tenby,2023-06-17T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,109.8
604491,Tudor Square Tenby,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,317.5
604491,Tudor Square Tenby,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,246.3
604491,Tudor Square Tenby,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,159.1
604491,Tudor Square Tenby,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
604491,Tudor Square Tenby,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
604491,Tudor Square Tenby,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
604491,Tudor Square Tenby,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.63
604491,Tudor Square Tenby,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
604491,Tudor Square Tenby,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.92
604491,Tudor Square Tenby,2023-06-17T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,57.4
604491,Tudor Square Tenby,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
604491,Tudor Square Tenby,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.7
604491,Tudor Square Tenby,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
604491,Tudor Square Tenby,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.55
604491,Tudor Square Tenby,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
604491,Tudor Square Tenby,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.32
604491,Tudor Square Tenby,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.8
604491,Tudor Square Tenby,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.25
604491,Tudor Square Tenby,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,63.4
604491,Tudor Square Tenby,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.7
604491,Tudor Square Tenby,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.8
604491,Tudor Square Tenby,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.4
604491,Tudor Square Tenby,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,41.0
604491,Tudor Square Tenby,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
604491,Tudor Square Tenby,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
604491,Tudor Square Tenby,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
604491,Tudor Square Tenby,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
604491,Tudor Square Tenby,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
604491,Tudor Square Tenby,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
604491,Tudor Square Tenby,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.23
604491,Tudor Square Tenby,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.14
604491,Tudor Square Tenby,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.12
604491,Tudor Square Tenby,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,158.22
604491,Tudor Square Tenby,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,140.79
604491,Tudor Square Tenby,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,115.84
604491,Tudor Square Tenby,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,131.7
604491,Tudor Square Tenby,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,671.6
604491,Tudor Square Tenby,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,600.7
604491,Tudor Square Tenby,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,488.2
604491,Tudor Square Tenby,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.23
604491,Tudor Square Tenby,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.32
604491,Tudor Square Tenby,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.93
604491,Tudor Square Tenby,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.32
604491,Tudor Square Tenby,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.79
604491,Tudor Square Tenby,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.25
604491,Tudor Square Tenby,2023-06-17T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
604491,Tudor Square Tenby,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.0
604491,Tudor Square Tenby,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,112.6
604491,Tudor Square Tenby,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,100.1
604491,Tudor Square Tenby,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,23.62
604491,Tudor Square Tenby,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.22
604491,Tudor Square Tenby,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.98
604491,Tudor Square Tenby,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,71.94
604491,Tudor Square Tenby,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,55.31
604491,Tudor Square Tenby,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.24
604491,Tudor Square Tenby,2023-06-17T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,121.5
604491,Tudor Square Tenby,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,315.5
604491,Tudor Square Tenby,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,235.4
604491,Tudor Square Tenby,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,132.7
604491,Tudor Square Tenby,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
604491,Tudor Square Tenby,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
604491,Tudor Square Tenby,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
604491,Tudor Square Tenby,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.53
604491,Tudor Square Tenby,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
604491,Tudor Square Tenby,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.14
604491,Tudor Square Tenby,2023-06-17T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
604491,Tudor Square Tenby,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
604491,Tudor Square Tenby,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
604491,Tudor Square Tenby,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.5
604491,Tudor Square Tenby,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.75
604491,Tudor Square Tenby,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
604491,Tudor Square Tenby,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.76
604491,Tudor Square Tenby,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.78
604491,Tudor Square Tenby,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.48
604491,Tudor Square Tenby,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.2
604491,Tudor Square Tenby,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.5
604491,Tudor Square Tenby,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.9
604491,Tudor Square Tenby,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
604491,Tudor Square Tenby,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,40.9
604491,Tudor Square Tenby,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
604491,Tudor Square Tenby,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
604491,Tudor Square Tenby,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604491,Tudor Square Tenby,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
604491,Tudor Square Tenby,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
604491,Tudor Square Tenby,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
604491,Tudor Square Tenby,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.32
604491,Tudor Square Tenby,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.95
604491,Tudor Square Tenby,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.71
604491,Tudor Square Tenby,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,155.2
604491,Tudor Square Tenby,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,137.09
604491,Tudor Square Tenby,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,108.79
604491,Tudor Square Tenby,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,140.0
604491,Tudor Square Tenby,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,660.1
604491,Tudor Square Tenby,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,585.5
604491,Tudor Square Tenby,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,457.7
604491,Tudor Square Tenby,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.0
604491,Tudor Square Tenby,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.71
604491,Tudor Square Tenby,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.9
604491,Tudor Square Tenby,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.42
604491,Tudor Square Tenby,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,30.29
604491,Tudor Square Tenby,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.65
604491,Tudor Square Tenby,2023-06-17T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
604491,Tudor Square Tenby,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.4
604491,Tudor Square Tenby,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,130.9
604491,Tudor Square Tenby,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,105.0
604491,Tudor Square Tenby,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.85
604491,Tudor Square Tenby,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.14
604491,Tudor Square Tenby,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.62
604491,Tudor Square Tenby,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,73.97
604491,Tudor Square Tenby,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.83
604491,Tudor Square Tenby,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.55
604491,Tudor Square Tenby,2023-06-17T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,126.5
604491,Tudor Square Tenby,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,322.4
604491,Tudor Square Tenby,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,229.2
604491,Tudor Square Tenby,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,147.9
604491,Tudor Square Tenby,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
604491,Tudor Square Tenby,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
604491,Tudor Square Tenby,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
604491,Tudor Square Tenby,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.91
604491,Tudor Square Tenby,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
604491,Tudor Square Tenby,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.01
604491,Tudor Square Tenby,2023-06-17T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
604491,Tudor Square Tenby,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
604491,Tudor Square Tenby,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
604491,Tudor Square Tenby,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.0
604491,Tudor Square Tenby,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
604491,Tudor Square Tenby,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.83
604491,Tudor Square Tenby,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
604491,Tudor Square Tenby,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.34
604491,Tudor Square Tenby,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.5
604491,Tudor Square Tenby,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.18
604491,Tudor Square Tenby,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,67.2
604491,Tudor Square Tenby,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.9
604491,Tudor Square Tenby,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.0
604491,Tudor Square Tenby,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
604491,Tudor Square Tenby,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,40.7
604491,Tudor Square Tenby,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
604491,Tudor Square Tenby,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
604491,Tudor Square Tenby,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
604491,Tudor Square Tenby,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
604491,Tudor Square Tenby,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
604491,Tudor Square Tenby,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.02
604491,Tudor Square Tenby,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.51
604491,Tudor Square Tenby,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.43
604491,Tudor Square Tenby,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,161.97
604491,Tudor Square Tenby,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,145.55
604491,Tudor Square Tenby,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,113.7
604491,Tudor Square Tenby,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,134.0
604491,Tudor Square Tenby,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,686.9
604491,Tudor Square Tenby,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,621.1
604491,Tudor Square Tenby,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,478.3
604491,Tudor Square Tenby,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.74
604491,Tudor Square Tenby,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.78
604491,Tudor Square Tenby,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.74
604491,Tudor Square Tenby,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.68
604491,Tudor Square Tenby,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.99
604491,Tudor Square Tenby,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.23
604491,Tudor Square Tenby,2023-06-17T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
604491,Tudor Square Tenby,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.2
604491,Tudor Square Tenby,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,120.9
604491,Tudor Square Tenby,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,99.1
604491,Tudor Square Tenby,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.92
604491,Tudor Square Tenby,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.52
604491,Tudor Square Tenby,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.56
604491,Tudor Square Tenby,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,67.55
604491,Tudor Square Tenby,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,54.1
604491,Tudor Square Tenby,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.52
604491,Tudor Square Tenby,2023-06-17T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,102.1
604491,Tudor Square Tenby,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,295.6
604491,Tudor Square Tenby,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,230.1
604491,Tudor Square Tenby,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,147.7
604491,Tudor Square Tenby,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
604491,Tudor Square Tenby,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
604491,Tudor Square Tenby,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.97
604491,Tudor Square Tenby,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
604491,Tudor Square Tenby,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.87
604491,Tudor Square Tenby,2023-06-17T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
604491,Tudor Square Tenby,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.7
604491,Tudor Square Tenby,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
604491,Tudor Square Tenby,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.7
604491,Tudor Square Tenby,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
604491,Tudor Square Tenby,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.93
604491,Tudor Square Tenby,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
604491,Tudor Square Tenby,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.54
604491,Tudor Square Tenby,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.56
604491,Tudor Square Tenby,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.0
604491,Tudor Square Tenby,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,67.3
604491,Tudor Square Tenby,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.4
604491,Tudor Square Tenby,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.6
604491,Tudor Square Tenby,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
604491,Tudor Square Tenby,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,40.5
604491,Tudor Square Tenby,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
604491,Tudor Square Tenby,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
604491,Tudor Square Tenby,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
604491,Tudor Square Tenby,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
604491,Tudor Square Tenby,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
604491,Tudor Square Tenby,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.38
604491,Tudor Square Tenby,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.37
604491,Tudor Square Tenby,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.64
604491,Tudor Square Tenby,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,151.84
604491,Tudor Square Tenby,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,142.2
604491,Tudor Square Tenby,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,111.59
604491,Tudor Square Tenby,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,113.3
604491,Tudor Square Tenby,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,642.2
604491,Tudor Square Tenby,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,605.8
604491,Tudor Square Tenby,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,469.2
604491,Tudor Square Tenby,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.18
604491,Tudor Square Tenby,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.88
604491,Tudor Square Tenby,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.47
604491,Tudor Square Tenby,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.99
604491,Tudor Square Tenby,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,30.14
604491,Tudor Square Tenby,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.53
604491,Tudor Square Tenby,2023-06-17T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
604491,Tudor Square Tenby,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.3
604491,Tudor Square Tenby,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,129.3
604491,Tudor Square Tenby,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,100.4
604491,Tudor Square Tenby,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.75
604491,Tudor Square Tenby,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.15
604491,Tudor Square Tenby,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.99
604491,Tudor Square Tenby,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,69.14
604491,Tudor Square Tenby,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,57.24
604491,Tudor Square Tenby,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.04
604491,Tudor Square Tenby,2023-06-17T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,101.3
604491,Tudor Square Tenby,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,302.6
604491,Tudor Square Tenby,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,243.6
604491,Tudor Square Tenby,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,158.1
604491,Tudor Square Tenby,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
604491,Tudor Square Tenby,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
604491,Tudor Square Tenby,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
604491,Tudor Square Tenby,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.27
604491,Tudor Square Tenby,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
604491,Tudor Square Tenby,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.22
604491,Tudor Square Tenby,2023-06-17T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
604491,Tudor Square Tenby,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
604491,Tudor Square Tenby,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
604491,Tudor Square Tenby,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.0
