Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
604491,Tudor Square Tenby,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.84
604491,Tudor Square Tenby,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
604491,Tudor Square Tenby,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.06
604491,Tudor Square Tenby,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.65
604491,Tudor Square Tenby,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.14
604491,Tudor Square Tenby,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,61.9
604491,Tudor Square Tenby,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.6
604491,Tudor Square Tenby,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.2
604491,Tudor Square Tenby,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
604491,Tudor Square Tenby,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,40.3
604491,Tudor Square Tenby,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
604491,Tudor Square Tenby,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
604491,Tudor Square Tenby,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
604491,Tudor Square Tenby,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
604491,Tudor Square Tenby,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.2
604491,Tudor Square Tenby,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.05
604491,Tudor Square Tenby,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.59
604491,Tudor Square Tenby,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,152.0
604491,Tudor Square Tenby,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,148.21
604491,Tudor Square Tenby,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,114.45
604491,Tudor Square Tenby,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,106.0
604491,Tudor Square Tenby,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,643.6
604491,Tudor Square Tenby,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,630.4
604491,Tudor Square Tenby,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,481.1
604491,Tudor Square Tenby,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.26
604491,Tudor Square Tenby,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.25
604491,Tudor Square Tenby,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.93
604491,Tudor Square Tenby,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.46
604491,Tudor Square Tenby,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,29.21
604491,Tudor Square Tenby,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.49
604491,Tudor Square Tenby,2023-06-17T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
604491,Tudor Square Tenby,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.5
604491,Tudor Square Tenby,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,126.3
604491,Tudor Square Tenby,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,100.1
604491,Tudor Square Tenby,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,23.07
604491,Tudor Square Tenby,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.78
604491,Tudor Square Tenby,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.14
604491,Tudor Square Tenby,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,73.64
604491,Tudor Square Tenby,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.54
604491,Tudor Square Tenby,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.27
604491,Tudor Square Tenby,2023-06-17T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,126.9
604491,Tudor Square Tenby,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,321.1
604491,Tudor Square Tenby,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,228.6
604491,Tudor Square Tenby,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,142.2
604491,Tudor Square Tenby,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
604491,Tudor Square Tenby,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
604491,Tudor Square Tenby,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
604491,Tudor Square Tenby,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.03
604491,Tudor Square Tenby,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
604491,Tudor Square Tenby,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.7
604491,Tudor Square Tenby,2023-06-17T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.5
604491,Tudor Square Tenby,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.3
604491,Tudor Square Tenby,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
604491,Tudor Square Tenby,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.0
604491,Tudor Square Tenby,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
604491,Tudor Square Tenby,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.94
604491,Tudor Square Tenby,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
604491,Tudor Square Tenby,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.15
604491,Tudor Square Tenby,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.14
604491,Tudor Square Tenby,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.97
604491,Tudor Square Tenby,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,59.5
604491,Tudor Square Tenby,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.9
604491,Tudor Square Tenby,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.8
604491,Tudor Square Tenby,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
604491,Tudor Square Tenby,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,40.1
604491,Tudor Square Tenby,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
604491,Tudor Square Tenby,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
604491,Tudor Square Tenby,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
604491,Tudor Square Tenby,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
604491,Tudor Square Tenby,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
604491,Tudor Square Tenby,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.82
604491,Tudor Square Tenby,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.45
604491,Tudor Square Tenby,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.03
604491,Tudor Square Tenby,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,156.39
604491,Tudor Square Tenby,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,143.93
604491,Tudor Square Tenby,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,111.65
604491,Tudor Square Tenby,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,141.6
604491,Tudor Square Tenby,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,663.1
604491,Tudor Square Tenby,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,615.2
604491,Tudor Square Tenby,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,469.5
604491,Tudor Square Tenby,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.01
604491,Tudor Square Tenby,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.5
604491,Tudor Square Tenby,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.81
604491,Tudor Square Tenby,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.85
604491,Tudor Square Tenby,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,29.7
604491,Tudor Square Tenby,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.95
604491,Tudor Square Tenby,2023-06-17T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
604491,Tudor Square Tenby,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.1
604491,Tudor Square Tenby,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,129.0
604491,Tudor Square Tenby,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,97.9
604491,Tudor Square Tenby,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.81
604491,Tudor Square Tenby,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.16
604491,Tudor Square Tenby,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.76
604491,Tudor Square Tenby,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,74.18
604491,Tudor Square Tenby,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,58.0
604491,Tudor Square Tenby,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.79
604491,Tudor Square Tenby,2023-06-17T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,136.3
604491,Tudor Square Tenby,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,321.9
604491,Tudor Square Tenby,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,247.7
604491,Tudor Square Tenby,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,123.2
604491,Tudor Square Tenby,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
604491,Tudor Square Tenby,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
604491,Tudor Square Tenby,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.49
604491,Tudor Square Tenby,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
604491,Tudor Square Tenby,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.48
604491,Tudor Square Tenby,2023-06-17T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
604491,Tudor Square Tenby,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
604491,Tudor Square Tenby,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
604491,Tudor Square Tenby,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
604491,Tudor Square Tenby,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
604491,Tudor Square Tenby,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.2
604491,Tudor Square Tenby,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
604491,Tudor Square Tenby,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.2
604491,Tudor Square Tenby,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.56
604491,Tudor Square Tenby,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.79
604491,Tudor Square Tenby,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,66.1
604491,Tudor Square Tenby,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.2
604491,Tudor Square Tenby,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.6
604491,Tudor Square Tenby,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
604491,Tudor Square Tenby,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,39.9
604491,Tudor Square Tenby,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
604491,Tudor Square Tenby,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
604491,Tudor Square Tenby,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
604491,Tudor Square Tenby,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
604491,Tudor Square Tenby,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
604491,Tudor Square Tenby,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
604491,Tudor Square Tenby,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.69
604491,Tudor Square Tenby,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.69
604491,Tudor Square Tenby,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.17
604491,Tudor Square Tenby,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,154.15
604491,Tudor Square Tenby,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,147.74
604491,Tudor Square Tenby,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,100.4
604491,Tudor Square Tenby,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,135.6
604491,Tudor Square Tenby,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,652.6
604491,Tudor Square Tenby,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,632.0
604491,Tudor Square Tenby,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,423.2
604491,Tudor Square Tenby,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.84
604491,Tudor Square Tenby,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.75
604491,Tudor Square Tenby,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.56
604491,Tudor Square Tenby,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.52
604491,Tudor Square Tenby,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,29.62
604491,Tudor Square Tenby,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.74
604491,Tudor Square Tenby,2023-06-17T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
604491,Tudor Square Tenby,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.5
604491,Tudor Square Tenby,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,127.7
604491,Tudor Square Tenby,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,105.4
604491,Tudor Square Tenby,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.11
604491,Tudor Square Tenby,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.19
604491,Tudor Square Tenby,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.26
604491,Tudor Square Tenby,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,76.01
604491,Tudor Square Tenby,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,57.81
604491,Tudor Square Tenby,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.85
604491,Tudor Square Tenby,2023-06-17T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,124.8
604491,Tudor Square Tenby,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,329.9
604491,Tudor Square Tenby,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,246.0
604491,Tudor Square Tenby,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,151.9
604491,Tudor Square Tenby,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
604491,Tudor Square Tenby,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
604491,Tudor Square Tenby,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
604491,Tudor Square Tenby,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.05
604491,Tudor Square Tenby,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
604491,Tudor Square Tenby,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.48
604491,Tudor Square Tenby,2023-06-17T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,60.7
604491,Tudor Square Tenby,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.6
604491,Tudor Square Tenby,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
604491,Tudor Square Tenby,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
604491,Tudor Square Tenby,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
604491,Tudor Square Tenby,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.54
604491,Tudor Square Tenby,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
604491,Tudor Square Tenby,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.93
604491,Tudor Square Tenby,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.4
604491,Tudor Square Tenby,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.12
604491,Tudor Square Tenby,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,65.6
604491,Tudor Square Tenby,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.0
604491,Tudor Square Tenby,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.6
604491,Tudor Square Tenby,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
604491,Tudor Square Tenby,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,39.6
604491,Tudor Square Tenby,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
604491,Tudor Square Tenby,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
604491,Tudor Square Tenby,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
604491,Tudor Square Tenby,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
604491,Tudor Square Tenby,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
604491,Tudor Square Tenby,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
604491,Tudor Square Tenby,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.94
604491,Tudor Square Tenby,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.42
604491,Tudor Square Tenby,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.76
604491,Tudor Square Tenby,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,164.89
604491,Tudor Square Tenby,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,147.1
604491,Tudor Square Tenby,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,110.64
604491,Tudor Square Tenby,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,143.3
604491,Tudor Square Tenby,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,696.7
604491,Tudor Square Tenby,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,626.9
604491,Tudor Square Tenby,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,465.2
604491,Tudor Square Tenby,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.17
604491,Tudor Square Tenby,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.48
604491,Tudor Square Tenby,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.56
604491,Tudor Square Tenby,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.28
604491,Tudor Square Tenby,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.84
604491,Tudor Square Tenby,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.72
604491,Tudor Square Tenby,2023-06-17T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
604491,Tudor Square Tenby,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.2
604491,Tudor Square Tenby,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,120.7
604491,Tudor Square Tenby,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,97.3
604491,Tudor Square Tenby,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.65
604491,Tudor Square Tenby,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.71
604491,Tudor Square Tenby,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.76
604491,Tudor Square Tenby,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,72.89
604491,Tudor Square Tenby,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,56.71
604491,Tudor Square Tenby,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.86
604491,Tudor Square Tenby,2023-06-17T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,120.1
604491,Tudor Square Tenby,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,318.3
604491,Tudor Square Tenby,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,243.1
604491,Tudor Square Tenby,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,152.9
604491,Tudor Square Tenby,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
604491,Tudor Square Tenby,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
604491,Tudor Square Tenby,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
604491,Tudor Square Tenby,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.88
604491,Tudor Square Tenby,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
604491,Tudor Square Tenby,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.31
604491,Tudor Square Tenby,2023-06-17T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.0
604491,Tudor Square Tenby,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.1
604491,Tudor Square Tenby,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
604491,Tudor Square Tenby,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
604491,Tudor Square Tenby,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
604491,Tudor Square Tenby,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.87
604491,Tudor Square Tenby,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
604491,Tudor Square Tenby,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.76
604491,Tudor Square Tenby,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.72
604491,Tudor Square Tenby,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.44
604491,Tudor Square Tenby,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,70.3
604491,Tudor Square Tenby,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.1
604491,Tudor Square Tenby,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.6
604491,Tudor Square Tenby,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
604491,Tudor Square Tenby,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,39.4
604491,Tudor Square Tenby,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
604491,Tudor Square Tenby,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
604491,Tudor Square Tenby,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
604491,Tudor Square Tenby,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
604491,Tudor Square Tenby,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
604491,Tudor Square Tenby,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.82
604491,Tudor Square Tenby,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.67
604491,Tudor Square Tenby,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.23
604491,Tudor Square Tenby,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,160.81
604491,Tudor Square Tenby,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,142.86
604491,Tudor Square Tenby,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,106.42
604491,Tudor Square Tenby,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,146.8
604491,Tudor Square Tenby,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,682.4
604491,Tudor Square Tenby,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,612.7
604491,Tudor Square Tenby,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,449.1
604491,Tudor Square Tenby,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.46
604491,Tudor Square Tenby,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.8
604491,Tudor Square Tenby,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.56
604491,Tudor Square Tenby,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.72
604491,Tudor Square Tenby,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,30.06
604491,Tudor Square Tenby,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.53
604491,Tudor Square Tenby,2023-06-17T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
604491,Tudor Square Tenby,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.3
604491,Tudor Square Tenby,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,130.2
604491,Tudor Square Tenby,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,100.8
604491,Tudor Square Tenby,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.63
604491,Tudor Square Tenby,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.44
604491,Tudor Square Tenby,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.82
604491,Tudor Square Tenby,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,76.52
604491,Tudor Square Tenby,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,57.64
604491,Tudor Square Tenby,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.04
604491,Tudor Square Tenby,2023-06-17T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,126.0
604491,Tudor Square Tenby,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,333.4
604491,Tudor Square Tenby,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,247.4
604491,Tudor Square Tenby,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,158.9
604491,Tudor Square Tenby,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
604491,Tudor Square Tenby,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
604491,Tudor Square Tenby,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
604491,Tudor Square Tenby,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.05
604491,Tudor Square Tenby,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
604491,Tudor Square Tenby,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.45
604491,Tudor Square Tenby,2023-06-17T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,60.1
604491,Tudor Square Tenby,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.6
604491,Tudor Square Tenby,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
604491,Tudor Square Tenby,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
604491,Tudor Square Tenby,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
604491,Tudor Square Tenby,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.83
604491,Tudor Square Tenby,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
604491,Tudor Square Tenby,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.98
604491,Tudor Square Tenby,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.83
604491,Tudor Square Tenby,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.17
604491,Tudor Square Tenby,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,62.5
604491,Tudor Square Tenby,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.0
604491,Tudor Square Tenby,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.8
604491,Tudor Square Tenby,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
604491,Tudor Square Tenby,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,39.1
604491,Tudor Square Tenby,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
604491,Tudor Square Tenby,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
604491,Tudor Square Tenby,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
604491,Tudor Square Tenby,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
604491,Tudor Square Tenby,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
604491,Tudor Square Tenby,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
604491,Tudor Square Tenby,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.76
604491,Tudor Square Tenby,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.89
604491,Tudor Square Tenby,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.02
604491,Tudor Square Tenby,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,162.9
604491,Tudor Square Tenby,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,147.21
604491,Tudor Square Tenby,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,111.59
604491,Tudor Square Tenby,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,138.6
604491,Tudor Square Tenby,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,692.8
604491,Tudor Square Tenby,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,631.4
604491,Tudor Square Tenby,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,472.8
604491,Tudor Square Tenby,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.46
604491,Tudor Square Tenby,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.05
604491,Tudor Square Tenby,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.67
604491,Tudor Square Tenby,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.23
604491,Tudor Square Tenby,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.25
604491,Tudor Square Tenby,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.5
604491,Tudor Square Tenby,2023-06-17T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
604491,Tudor Square Tenby,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.8
604491,Tudor Square Tenby,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,122.8
604491,Tudor Square Tenby,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,96.4
604491,Tudor Square Tenby,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,23.35
604491,Tudor Square Tenby,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.81
604491,Tudor Square Tenby,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.68
604491,Tudor Square Tenby,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,73.37
604491,Tudor Square Tenby,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,54.82
604491,Tudor Square Tenby,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.99
604491,Tudor Square Tenby,2023-06-17T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,122.5
604491,Tudor Square Tenby,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,322.0
604491,Tudor Square Tenby,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,235.6
604491,Tudor Square Tenby,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,149.6
604491,Tudor Square Tenby,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
604491,Tudor Square Tenby,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
604491,Tudor Square Tenby,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.67
604491,Tudor Square Tenby,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
604491,Tudor Square Tenby,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.59
604491,Tudor Square Tenby,2023-06-17T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
604491,Tudor Square Tenby,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.9
604491,Tudor Square Tenby,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
604491,Tudor Square Tenby,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
604491,Tudor Square Tenby,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.55
604491,Tudor Square Tenby,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
604491,Tudor Square Tenby,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.02
604491,Tudor Square Tenby,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.43
604491,Tudor Square Tenby,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.4
604491,Tudor Square Tenby,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,64.6
604491,Tudor Square Tenby,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.2
604491,Tudor Square Tenby,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.2
604491,Tudor Square Tenby,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
604491,Tudor Square Tenby,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,38.8
604491,Tudor Square Tenby,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
604491,Tudor Square Tenby,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
604491,Tudor Square Tenby,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
604491,Tudor Square Tenby,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
604491,Tudor Square Tenby,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
604491,Tudor Square Tenby,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
604491,Tudor Square Tenby,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.99
604491,Tudor Square Tenby,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.84
604491,Tudor Square Tenby,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.18
604491,Tudor Square Tenby,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,154.0
604491,Tudor Square Tenby,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,141.3
604491,Tudor Square Tenby,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,105.66
604491,Tudor Square Tenby,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,128.2
604491,Tudor Square Tenby,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,655.4
604491,Tudor Square Tenby,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,606.8
604491,Tudor Square Tenby,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,447.1
604491,Tudor Square Tenby,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.08
604491,Tudor Square Tenby,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.11
604491,Tudor Square Tenby,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.79
604491,Tudor Square Tenby,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.32
604491,Tudor Square Tenby,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,30.64
604491,Tudor Square Tenby,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.5
604491,Tudor Square Tenby,2023-06-17T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.9
604491,Tudor Square Tenby,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.0
604491,Tudor Square Tenby,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,133.4
604491,Tudor Square Tenby,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,100.5
604491,Tudor Square Tenby,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.71
604491,Tudor Square Tenby,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.29
604491,Tudor Square Tenby,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.49
604491,Tudor Square Tenby,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,71.86
604491,Tudor Square Tenby,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,56.99
604491,Tudor Square Tenby,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.73
604491,Tudor Square Tenby,2023-06-17T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,111.9
604491,Tudor Square Tenby,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,313.4
604491,Tudor Square Tenby,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,243.8
604491,Tudor Square Tenby,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,161.5
604491,Tudor Square Tenby,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
604491,Tudor Square Tenby,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
604491,Tudor Square Tenby,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.44
604491,Tudor Square Tenby,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
604491,Tudor Square Tenby,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.98
604491,Tudor Square Tenby,2023-06-17T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
604491,Tudor Square Tenby,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.7
604491,Tudor Square Tenby,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
604491,Tudor Square Tenby,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
604491,Tudor Square Tenby,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
604491,Tudor Square Tenby,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.56
604491,Tudor Square Tenby,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
604491,Tudor Square Tenby,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.53
604491,Tudor Square Tenby,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.35
604491,Tudor Square Tenby,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.45
604491,Tudor Square Tenby,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,65.5
604491,Tudor Square Tenby,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.2
604491,Tudor Square Tenby,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.3
604491,Tudor Square Tenby,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.7
604491,Tudor Square Tenby,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,38.6
604491,Tudor Square Tenby,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
604491,Tudor Square Tenby,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
604491,Tudor Square Tenby,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
604491,Tudor Square Tenby,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
604491,Tudor Square Tenby,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
604491,Tudor Square Tenby,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.23
604491,Tudor Square Tenby,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.57
604491,Tudor Square Tenby,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.74
604491,Tudor Square Tenby,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,159.26
604491,Tudor Square Tenby,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,150.84
604491,Tudor Square Tenby,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,111.86
604491,Tudor Square Tenby,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,135.2
604491,Tudor Square Tenby,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,674.7
604491,Tudor Square Tenby,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,646.8
604491,Tudor Square Tenby,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,472.6
604491,Tudor Square Tenby,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.3
604491,Tudor Square Tenby,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.17
604491,Tudor Square Tenby,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.79
604491,Tudor Square Tenby,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.85
604491,Tudor Square Tenby,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,29.7
604491,Tudor Square Tenby,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.15
604491,Tudor Square Tenby,2023-06-17T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
604491,Tudor Square Tenby,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.0
604491,Tudor Square Tenby,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,127.9
604491,Tudor Square Tenby,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,98.6
604491,Tudor Square Tenby,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.48
604491,Tudor Square Tenby,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.34
604491,Tudor Square Tenby,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.4
604491,Tudor Square Tenby,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,73.73
604491,Tudor Square Tenby,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.63
604491,Tudor Square Tenby,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.71
604491,Tudor Square Tenby,2023-06-17T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,125.6
604491,Tudor Square Tenby,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,318.8
604491,Tudor Square Tenby,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,231.2
604491,Tudor Square Tenby,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,155.9
604491,Tudor Square Tenby,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604491,Tudor Square Tenby,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
604491,Tudor Square Tenby,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
604491,Tudor Square Tenby,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.37
604491,Tudor Square Tenby,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
604491,Tudor Square Tenby,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.57
604491,Tudor Square Tenby,2023-06-17T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,63.9
604491,Tudor Square Tenby,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.2
604491,Tudor Square Tenby,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
604491,Tudor Square Tenby,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
604491,Tudor Square Tenby,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.06
604491,Tudor Square Tenby,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
604491,Tudor Square Tenby,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.43
604491,Tudor Square Tenby,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.9
604491,Tudor Square Tenby,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.24
604491,Tudor Square Tenby,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,66.9
604491,Tudor Square Tenby,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.3
604491,Tudor Square Tenby,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,105.6
604491,Tudor Square Tenby,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.4
604491,Tudor Square Tenby,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,38.3
604491,Tudor Square Tenby,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604491,Tudor Square Tenby,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
604491,Tudor Square Tenby,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
604491,Tudor Square Tenby,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
604491,Tudor Square Tenby,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
604491,Tudor Square Tenby,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.57
604491,Tudor Square Tenby,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.93
604491,Tudor Square Tenby,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.22
604491,Tudor Square Tenby,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,167.12
604491,Tudor Square Tenby,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,143.94
604491,Tudor Square Tenby,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,110.27
604491,Tudor Square Tenby,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,156.8
604491,Tudor Square Tenby,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,703.7
604491,Tudor Square Tenby,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,614.7
604491,Tudor Square Tenby,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,463.2
604491,Tudor Square Tenby,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.07
604491,Tudor Square Tenby,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.32
604491,Tudor Square Tenby,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.03
604491,Tudor Square Tenby,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.14
604491,Tudor Square Tenby,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,29.44
604491,Tudor Square Tenby,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.22
604491,Tudor Square Tenby,2023-06-17T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.5
604491,Tudor Square Tenby,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.8
604491,Tudor Square Tenby,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,127.0
604491,Tudor Square Tenby,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,98.9
604491,Tudor Square Tenby,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.42
604491,Tudor Square Tenby,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.8
604491,Tudor Square Tenby,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.07
604491,Tudor Square Tenby,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,68.26
604491,Tudor Square Tenby,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,57.01
604491,Tudor Square Tenby,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.13
604491,Tudor Square Tenby,2023-06-17T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,107.4
604491,Tudor Square Tenby,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,295.3
604491,Tudor Square Tenby,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,242.9
604491,Tudor Square Tenby,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,152.7
604491,Tudor Square Tenby,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
604491,Tudor Square Tenby,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
604491,Tudor Square Tenby,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.83
604491,Tudor Square Tenby,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
604491,Tudor Square Tenby,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.18
604491,Tudor Square Tenby,2023-06-17T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,62.7
604491,Tudor Square Tenby,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.0
604491,Tudor Square Tenby,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
604491,Tudor Square Tenby,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
604491,Tudor Square Tenby,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
