Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.08
604491,Tudor Square Tenby,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
604491,Tudor Square Tenby,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.92
604491,Tudor Square Tenby,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.96
604491,Tudor Square Tenby,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.91
604491,Tudor Square Tenby,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,67.6
604491,Tudor Square Tenby,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.0
604491,Tudor Square Tenby,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,109.8
604491,Tudor Square Tenby,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
604491,Tudor Square Tenby,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,38.0
604491,Tudor Square Tenby,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
604491,Tudor Square Tenby,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
604491,Tudor Square Tenby,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
604491,Tudor Square Tenby,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
604491,Tudor Square Tenby,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.03
604491,Tudor Square Tenby,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.84
604491,Tudor Square Tenby,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.23
604491,Tudor Square Tenby,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,156.96
604491,Tudor Square Tenby,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,147.76
604491,Tudor Square Tenby,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,109.33
604491,Tudor Square Tenby,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,137.8
604491,Tudor Square Tenby,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,659.3
604491,Tudor Square Tenby,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,629.9
604491,Tudor Square Tenby,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,458.2
604491,Tudor Square Tenby,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.2
604491,Tudor Square Tenby,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.52
604491,Tudor Square Tenby,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.01
604491,Tudor Square Tenby,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.47
604491,Tudor Square Tenby,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,29.75
604491,Tudor Square Tenby,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.32
604491,Tudor Square Tenby,2023-06-17T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
604491,Tudor Square Tenby,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.3
604491,Tudor Square Tenby,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,127.3
604491,Tudor Square Tenby,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,98.6
604491,Tudor Square Tenby,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.54
604491,Tudor Square Tenby,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.1
604491,Tudor Square Tenby,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.96
604491,Tudor Square Tenby,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,68.57
604491,Tudor Square Tenby,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,52.51
604491,Tudor Square Tenby,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.11
604491,Tudor Square Tenby,2023-06-17T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,115.9
604491,Tudor Square Tenby,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,293.7
604491,Tudor Square Tenby,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,221.3
604491,Tudor Square Tenby,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,130.1
604491,Tudor Square Tenby,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
604491,Tudor Square Tenby,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
604491,Tudor Square Tenby,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
604491,Tudor Square Tenby,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.74
604491,Tudor Square Tenby,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
604491,Tudor Square Tenby,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.49
604491,Tudor Square Tenby,2023-06-17T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,65.6
604491,Tudor Square Tenby,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.3
604491,Tudor Square Tenby,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
604491,Tudor Square Tenby,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
604491,Tudor Square Tenby,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
604491,Tudor Square Tenby,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.11
604491,Tudor Square Tenby,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
604491,Tudor Square Tenby,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.67
604491,Tudor Square Tenby,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.5
604491,Tudor Square Tenby,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.94
604491,Tudor Square Tenby,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,62.8
604491,Tudor Square Tenby,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.0
604491,Tudor Square Tenby,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.2
604491,Tudor Square Tenby,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
604491,Tudor Square Tenby,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,37.8
604491,Tudor Square Tenby,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
604491,Tudor Square Tenby,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604491,Tudor Square Tenby,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
604491,Tudor Square Tenby,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
604491,Tudor Square Tenby,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
604491,Tudor Square Tenby,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.2
604491,Tudor Square Tenby,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.29
604491,Tudor Square Tenby,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.91
604491,Tudor Square Tenby,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,163.76
604491,Tudor Square Tenby,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,141.44
604491,Tudor Square Tenby,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,103.61
604491,Tudor Square Tenby,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,157.6
604491,Tudor Square Tenby,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,680.9
604491,Tudor Square Tenby,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,596.5
604491,Tudor Square Tenby,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,431.0
604491,Tudor Square Tenby,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.45
604491,Tudor Square Tenby,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.32
604491,Tudor Square Tenby,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.7
604491,Tudor Square Tenby,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.38
604491,Tudor Square Tenby,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,31.23
604491,Tudor Square Tenby,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.2
604491,Tudor Square Tenby,2023-06-17T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
604491,Tudor Square Tenby,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.2
604491,Tudor Square Tenby,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,133.4
604491,Tudor Square Tenby,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,106.7
604491,Tudor Square Tenby,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.85
604491,Tudor Square Tenby,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.89
604491,Tudor Square Tenby,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.96
604491,Tudor Square Tenby,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,68.81
604491,Tudor Square Tenby,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.63
604491,Tudor Square Tenby,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.25
604491,Tudor Square Tenby,2023-06-17T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,98.8
604491,Tudor Square Tenby,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,294.3
604491,Tudor Square Tenby,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,226.4
604491,Tudor Square Tenby,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,168.6
604491,Tudor Square Tenby,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
604491,Tudor Square Tenby,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
604491,Tudor Square Tenby,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.29
604491,Tudor Square Tenby,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
604491,Tudor Square Tenby,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.03
604491,Tudor Square Tenby,2023-06-17T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,58.3
604491,Tudor Square Tenby,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.2
604491,Tudor Square Tenby,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
604491,Tudor Square Tenby,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
604491,Tudor Square Tenby,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
604491,Tudor Square Tenby,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.7
604491,Tudor Square Tenby,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
604491,Tudor Square Tenby,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.09
604491,Tudor Square Tenby,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.12
604491,Tudor Square Tenby,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.67
604491,Tudor Square Tenby,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,59.0
604491,Tudor Square Tenby,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.8
604491,Tudor Square Tenby,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.1
604491,Tudor Square Tenby,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.0
604491,Tudor Square Tenby,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,37.5
604491,Tudor Square Tenby,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604491,Tudor Square Tenby,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
604491,Tudor Square Tenby,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604491,Tudor Square Tenby,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
604491,Tudor Square Tenby,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
604491,Tudor Square Tenby,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
604491,Tudor Square Tenby,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.56
604491,Tudor Square Tenby,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.76
604491,Tudor Square Tenby,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.42
604491,Tudor Square Tenby,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,156.45
604491,Tudor Square Tenby,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,146.58
604491,Tudor Square Tenby,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,119.45
604491,Tudor Square Tenby,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,107.3
604491,Tudor Square Tenby,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,652.3
604491,Tudor Square Tenby,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,618.6
604491,Tudor Square Tenby,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,497.2
604491,Tudor Square Tenby,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.84
604491,Tudor Square Tenby,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.0
604491,Tudor Square Tenby,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.12
604491,Tudor Square Tenby,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.34
604491,Tudor Square Tenby,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.19
604491,Tudor Square Tenby,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.14
604491,Tudor Square Tenby,2023-06-17T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
604491,Tudor Square Tenby,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.5
604491,Tudor Square Tenby,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,121.1
604491,Tudor Square Tenby,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,98.1
604491,Tudor Square Tenby,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.76
604491,Tudor Square Tenby,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.74
604491,Tudor Square Tenby,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.64
604491,Tudor Square Tenby,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,72.63
604491,Tudor Square Tenby,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.7
604491,Tudor Square Tenby,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.94
604491,Tudor Square Tenby,2023-06-17T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,115.0
604491,Tudor Square Tenby,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,311.4
604491,Tudor Square Tenby,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,217.9
604491,Tudor Square Tenby,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,171.7
604491,Tudor Square Tenby,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
604491,Tudor Square Tenby,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
604491,Tudor Square Tenby,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.65
604491,Tudor Square Tenby,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
604491,Tudor Square Tenby,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.66
604491,Tudor Square Tenby,2023-06-17T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.6
604491,Tudor Square Tenby,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.6
604491,Tudor Square Tenby,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
604491,Tudor Square Tenby,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
604491,Tudor Square Tenby,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
604491,Tudor Square Tenby,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.45
604491,Tudor Square Tenby,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
604491,Tudor Square Tenby,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.89
604491,Tudor Square Tenby,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.05
604491,Tudor Square Tenby,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.06
604491,Tudor Square Tenby,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
604491,Tudor Square Tenby,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.9
604491,Tudor Square Tenby,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.1
604491,Tudor Square Tenby,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
604491,Tudor Square Tenby,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,37.3
604491,Tudor Square Tenby,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604491,Tudor Square Tenby,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
604491,Tudor Square Tenby,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
604491,Tudor Square Tenby,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
604491,Tudor Square Tenby,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
604491,Tudor Square Tenby,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
604491,Tudor Square Tenby,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.12
604491,Tudor Square Tenby,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.78
604491,Tudor Square Tenby,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.32
604491,Tudor Square Tenby,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,155.29
604491,Tudor Square Tenby,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,135.29
604491,Tudor Square Tenby,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,113.78
604491,Tudor Square Tenby,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,137.0
604491,Tudor Square Tenby,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,648.5
604491,Tudor Square Tenby,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,572.1
604491,Tudor Square Tenby,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,473.3
604491,Tudor Square Tenby,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.56
604491,Tudor Square Tenby,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.38
604491,Tudor Square Tenby,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.24
604491,Tudor Square Tenby,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.52
604491,Tudor Square Tenby,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,30.62
604491,Tudor Square Tenby,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.65
604491,Tudor Square Tenby,2023-06-17T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.6
604491,Tudor Square Tenby,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.9
604491,Tudor Square Tenby,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,130.4
604491,Tudor Square Tenby,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.4
604491,Tudor Square Tenby,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.44
604491,Tudor Square Tenby,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.82
604491,Tudor Square Tenby,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.57
604491,Tudor Square Tenby,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,68.57
604491,Tudor Square Tenby,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,55.35
604491,Tudor Square Tenby,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.26
604491,Tudor Square Tenby,2023-06-17T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,105.7
604491,Tudor Square Tenby,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,295.2
604491,Tudor Square Tenby,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,234.8
604491,Tudor Square Tenby,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,156.0
604491,Tudor Square Tenby,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
604491,Tudor Square Tenby,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
604491,Tudor Square Tenby,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
604491,Tudor Square Tenby,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.68
604491,Tudor Square Tenby,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
604491,Tudor Square Tenby,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.82
604491,Tudor Square Tenby,2023-06-17T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
604491,Tudor Square Tenby,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.1
604491,Tudor Square Tenby,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
604491,Tudor Square Tenby,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
604491,Tudor Square Tenby,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
604491,Tudor Square Tenby,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.84
604491,Tudor Square Tenby,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
604491,Tudor Square Tenby,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.98
604491,Tudor Square Tenby,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.86
604491,Tudor Square Tenby,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.58
604491,Tudor Square Tenby,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,64.5
604491,Tudor Square Tenby,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.4
604491,Tudor Square Tenby,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.8
604491,Tudor Square Tenby,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
604491,Tudor Square Tenby,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,37.0
604491,Tudor Square Tenby,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
604491,Tudor Square Tenby,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
604491,Tudor Square Tenby,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
604491,Tudor Square Tenby,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
604491,Tudor Square Tenby,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
604491,Tudor Square Tenby,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
604491,Tudor Square Tenby,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.36
604491,Tudor Square Tenby,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.58
604491,Tudor Square Tenby,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.98
604491,Tudor Square Tenby,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,146.81
604491,Tudor Square Tenby,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,144.41
604491,Tudor Square Tenby,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,103.69
604491,Tudor Square Tenby,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,117.5
604491,Tudor Square Tenby,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,613.1
604491,Tudor Square Tenby,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,610.7
604491,Tudor Square Tenby,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,432.4
604491,Tudor Square Tenby,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.18
604491,Tudor Square Tenby,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.38
604491,Tudor Square Tenby,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.52
604491,Tudor Square Tenby,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.55
604491,Tudor Square Tenby,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,30.01
604491,Tudor Square Tenby,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.65
604491,Tudor Square Tenby,2023-06-17T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.2
604491,Tudor Square Tenby,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.7
604491,Tudor Square Tenby,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,128.2
604491,Tudor Square Tenby,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,91.7
604491,Tudor Square Tenby,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.09
604491,Tudor Square Tenby,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,12.31
604491,Tudor Square Tenby,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.64
604491,Tudor Square Tenby,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,69.87
604491,Tudor Square Tenby,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,60.58
604491,Tudor Square Tenby,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.44
604491,Tudor Square Tenby,2023-06-17T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,108.6
604491,Tudor Square Tenby,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,300.0
604491,Tudor Square Tenby,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,256.1
604491,Tudor Square Tenby,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,157.0
604491,Tudor Square Tenby,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
604491,Tudor Square Tenby,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
604491,Tudor Square Tenby,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
604491,Tudor Square Tenby,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.06
604491,Tudor Square Tenby,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
604491,Tudor Square Tenby,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.76
604491,Tudor Square Tenby,2023-06-17T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.4
604491,Tudor Square Tenby,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.9
604491,Tudor Square Tenby,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
604491,Tudor Square Tenby,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
604491,Tudor Square Tenby,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.57
604491,Tudor Square Tenby,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
604491,Tudor Square Tenby,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.94
604491,Tudor Square Tenby,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.63
604491,Tudor Square Tenby,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.51
604491,Tudor Square Tenby,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.4
604491,Tudor Square Tenby,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.4
604491,Tudor Square Tenby,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.3
604491,Tudor Square Tenby,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.4
604491,Tudor Square Tenby,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,36.7
604491,Tudor Square Tenby,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
604491,Tudor Square Tenby,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
604491,Tudor Square Tenby,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
604491,Tudor Square Tenby,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
604491,Tudor Square Tenby,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
604491,Tudor Square Tenby,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
604491,Tudor Square Tenby,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.14
604491,Tudor Square Tenby,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.86
604491,Tudor Square Tenby,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.5
604491,Tudor Square Tenby,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,153.44
604491,Tudor Square Tenby,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,149.12
604491,Tudor Square Tenby,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,108.57
604491,Tudor Square Tenby,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,133.7
604491,Tudor Square Tenby,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,640.5
604491,Tudor Square Tenby,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,630.9
604491,Tudor Square Tenby,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,452.4
604491,Tudor Square Tenby,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.65
604491,Tudor Square Tenby,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.52
604491,Tudor Square Tenby,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.08
604491,Tudor Square Tenby,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.78
604491,Tudor Square Tenby,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,29.65
604491,Tudor Square Tenby,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.68
604491,Tudor Square Tenby,2023-06-17T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
604491,Tudor Square Tenby,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.8
604491,Tudor Square Tenby,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,126.5
604491,Tudor Square Tenby,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,96.6
604491,Tudor Square Tenby,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.05
604491,Tudor Square Tenby,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.66
604491,Tudor Square Tenby,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.06
604491,Tudor Square Tenby,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,68.41
604491,Tudor Square Tenby,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,59.89
604491,Tudor Square Tenby,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,48.4
604491,Tudor Square Tenby,2023-06-17T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,85.6
604491,Tudor Square Tenby,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,291.1
604491,Tudor Square Tenby,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,252.5
604491,Tudor Square Tenby,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,202.1
604491,Tudor Square Tenby,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
604491,Tudor Square Tenby,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
604491,Tudor Square Tenby,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.78
604491,Tudor Square Tenby,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
604491,Tudor Square Tenby,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.83
604491,Tudor Square Tenby,2023-06-17T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
604491,Tudor Square Tenby,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
604491,Tudor Square Tenby,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
604491,Tudor Square Tenby,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
604491,Tudor Square Tenby,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
604491,Tudor Square Tenby,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.17
604491,Tudor Square Tenby,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
604491,Tudor Square Tenby,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.12
604491,Tudor Square Tenby,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.26
604491,Tudor Square Tenby,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.58
604491,Tudor Square Tenby,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.3
604491,Tudor Square Tenby,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.0
604491,Tudor Square Tenby,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.8
604491,Tudor Square Tenby,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.4
604491,Tudor Square Tenby,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,36.4
604491,Tudor Square Tenby,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
604491,Tudor Square Tenby,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
604491,Tudor Square Tenby,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
604491,Tudor Square Tenby,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
604491,Tudor Square Tenby,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.88
604491,Tudor Square Tenby,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.49
604491,Tudor Square Tenby,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.69
604491,Tudor Square Tenby,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,152.26
604491,Tudor Square Tenby,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,149.76
604491,Tudor Square Tenby,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,122.1
604491,Tudor Square Tenby,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,114.7
604491,Tudor Square Tenby,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,634.5
604491,Tudor Square Tenby,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,631.7
604491,Tudor Square Tenby,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,508.4
604491,Tudor Square Tenby,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.06
604491,Tudor Square Tenby,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.61
604491,Tudor Square Tenby,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.5
604491,Tudor Square Tenby,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.32
604491,Tudor Square Tenby,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,30.66
604491,Tudor Square Tenby,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.26
604491,Tudor Square Tenby,2023-06-17T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,54.7
604491,Tudor Square Tenby,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.1
604491,Tudor Square Tenby,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,130.1
604491,Tudor Square Tenby,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.9
604491,Tudor Square Tenby,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.22
604491,Tudor Square Tenby,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.84
604491,Tudor Square Tenby,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.71
604491,Tudor Square Tenby,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,58.3
604491,Tudor Square Tenby,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,55.13
604491,Tudor Square Tenby,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,52.97
604491,Tudor Square Tenby,2023-06-17T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,57.8
604491,Tudor Square Tenby,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,249.6
604491,Tudor Square Tenby,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,232.0
604491,Tudor Square Tenby,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,220.2
604491,Tudor Square Tenby,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
604491,Tudor Square Tenby,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
604491,Tudor Square Tenby,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
604491,Tudor Square Tenby,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.73
604491,Tudor Square Tenby,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
604491,Tudor Square Tenby,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.82
604491,Tudor Square Tenby,2023-06-17T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
604491,Tudor Square Tenby,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.9
604491,Tudor Square Tenby,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
604491,Tudor Square Tenby,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.7
604491,Tudor Square Tenby,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
604491,Tudor Square Tenby,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.78
604491,Tudor Square Tenby,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
604491,Tudor Square Tenby,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.33
604491,Tudor Square Tenby,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.2
604491,Tudor Square Tenby,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.78
604491,Tudor Square Tenby,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.9
604491,Tudor Square Tenby,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.7
604491,Tudor Square Tenby,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.7
604491,Tudor Square Tenby,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.6
604491,Tudor Square Tenby,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,36.1
604491,Tudor Square Tenby,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
604491,Tudor Square Tenby,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
604491,Tudor Square Tenby,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604491,Tudor Square Tenby,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
604491,Tudor Square Tenby,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
604491,Tudor Square Tenby,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
604491,Tudor Square Tenby,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.87
604491,Tudor Square Tenby,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.7
604491,Tudor Square Tenby,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.24
604491,Tudor Square Tenby,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,131.88
604491,Tudor Square Tenby,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,146.06
604491,Tudor Square Tenby,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,120.16
604491,Tudor Square Tenby,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
604491,Tudor Square Tenby,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,548.9
604491,Tudor Square Tenby,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,614.3
604491,Tudor Square Tenby,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,499.4
604491,Tudor Square Tenby,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.89
604491,Tudor Square Tenby,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.54
604491,Tudor Square Tenby,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.23
604491,Tudor Square Tenby,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.38
604491,Tudor Square Tenby,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.7
604491,Tudor Square Tenby,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.29
604491,Tudor Square Tenby,2023-06-17T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
604491,Tudor Square Tenby,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.7
604491,Tudor Square Tenby,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,114.1
604491,Tudor Square Tenby,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,91.3
604491,Tudor Square Tenby,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.01
604491,Tudor Square Tenby,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.69
604491,Tudor Square Tenby,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.1
604491,Tudor Square Tenby,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,64.39
604491,Tudor Square Tenby,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,55.52
604491,Tudor Square Tenby,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,49.97
604491,Tudor Square Tenby,2023-06-17T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,66.0
604491,Tudor Square Tenby,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,274.9
604491,Tudor Square Tenby,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,233.6
604491,Tudor Square Tenby,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,210.3
604491,Tudor Square Tenby,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
604491,Tudor Square Tenby,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
604491,Tudor Square Tenby,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.2
604491,Tudor Square Tenby,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
604491,Tudor Square Tenby,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.53
604491,Tudor Square Tenby,2023-06-17T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
604491,Tudor Square Tenby,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
604491,Tudor Square Tenby,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
604491,Tudor Square Tenby,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.6
604491,Tudor Square Tenby,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
604491,Tudor Square Tenby,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.19
604491,Tudor Square Tenby,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
604491,Tudor Square Tenby,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.05
604491,Tudor Square Tenby,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.88
604491,Tudor Square Tenby,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.2
604491,Tudor Square Tenby,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.2
604491,Tudor Square Tenby,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.6
604491,Tudor Square Tenby,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.9
604491,Tudor Square Tenby,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.6
604491,Tudor Square Tenby,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,35.8
604491,Tudor Square Tenby,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
604491,Tudor Square Tenby,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
604491,Tudor Square Tenby,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
604491,Tudor Square Tenby,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
604491,Tudor Square Tenby,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
604491,Tudor Square Tenby,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
604491,Tudor Square Tenby,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.18
604491,Tudor Square Tenby,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.73
604491,Tudor Square Tenby,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.84
604491,Tudor Square Tenby,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,141.43
604491,Tudor Square Tenby,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,138.71
604491,Tudor Square Tenby,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,126.57
604491,Tudor Square Tenby,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,102.8
604491,Tudor Square Tenby,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,589.1
604491,Tudor Square Tenby,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,585.6
604491,Tudor Square Tenby,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,528.0
604491,Tudor Square Tenby,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.28
604491,Tudor Square Tenby,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.94
604491,Tudor Square Tenby,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.51
604491,Tudor Square Tenby,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.56
604491,Tudor Square Tenby,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.04
604491,Tudor Square Tenby,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.49
604491,Tudor Square Tenby,2023-06-17T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
604491,Tudor Square Tenby,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.2
604491,Tudor Square Tenby,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,107.4
604491,Tudor Square Tenby,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.1
604491,Tudor Square Tenby,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.71
604491,Tudor Square Tenby,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.43
604491,Tudor Square Tenby,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.15
604491,Tudor Square Tenby,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,60.97
604491,Tudor Square Tenby,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.14
604491,Tudor Square Tenby,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,42.64
604491,Tudor Square Tenby,2023-06-17T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,68.3
604491,Tudor Square Tenby,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,261.6
604491,Tudor Square Tenby,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,223.4
604491,Tudor Square Tenby,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,178.9
604491,Tudor Square Tenby,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
604491,Tudor Square Tenby,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
604491,Tudor Square Tenby,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
604491,Tudor Square Tenby,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.11
604491,Tudor Square Tenby,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
604491,Tudor Square Tenby,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.1
604491,Tudor Square Tenby,2023-06-17T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.5
604491,Tudor Square Tenby,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
604491,Tudor Square Tenby,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
604491,Tudor Square Tenby,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.5
604491,Tudor Square Tenby,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
604491,Tudor Square Tenby,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.35
