Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
604491,Tudor Square Tenby,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.29
604491,Tudor Square Tenby,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.33
604491,Tudor Square Tenby,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.43
604491,Tudor Square Tenby,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.5
604491,Tudor Square Tenby,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.0
604491,Tudor Square Tenby,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.0
604491,Tudor Square Tenby,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.9
604491,Tudor Square Tenby,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,35.6
604491,Tudor Square Tenby,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
604491,Tudor Square Tenby,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
604491,Tudor Square Tenby,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
604491,Tudor Square Tenby,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604491,Tudor Square Tenby,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
604491,Tudor Square Tenby,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.18
604491,Tudor Square Tenby,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.53
604491,Tudor Square Tenby,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.48
604491,Tudor Square Tenby,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,134.31
604491,Tudor Square Tenby,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,133.78
604491,Tudor Square Tenby,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,115.06
604491,Tudor Square Tenby,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,97.3
604491,Tudor Square Tenby,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,560.8
604491,Tudor Square Tenby,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,564.9
604491,Tudor Square Tenby,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,480.2
604491,Tudor Square Tenby,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.72
604491,Tudor Square Tenby,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.84
604491,Tudor Square Tenby,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.57
604491,Tudor Square Tenby,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.65
604491,Tudor Square Tenby,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.26
604491,Tudor Square Tenby,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.74
604491,Tudor Square Tenby,2023-06-17T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
604491,Tudor Square Tenby,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.6
604491,Tudor Square Tenby,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,113.0
604491,Tudor Square Tenby,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,96.5
604491,Tudor Square Tenby,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.84
604491,Tudor Square Tenby,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.97
604491,Tudor Square Tenby,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.66
604491,Tudor Square Tenby,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,58.9
604491,Tudor Square Tenby,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.76
604491,Tudor Square Tenby,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.24
604491,Tudor Square Tenby,2023-06-17T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,82.7
604491,Tudor Square Tenby,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,253.0
604491,Tudor Square Tenby,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,211.4
604491,Tudor Square Tenby,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,144.3
604491,Tudor Square Tenby,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
604491,Tudor Square Tenby,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
604491,Tudor Square Tenby,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
604491,Tudor Square Tenby,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.09
604491,Tudor Square Tenby,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
604491,Tudor Square Tenby,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.1
604491,Tudor Square Tenby,2023-06-17T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
604491,Tudor Square Tenby,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
604491,Tudor Square Tenby,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
604491,Tudor Square Tenby,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.8
604491,Tudor Square Tenby,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
604491,Tudor Square Tenby,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.55
604491,Tudor Square Tenby,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
604491,Tudor Square Tenby,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.03
604491,Tudor Square Tenby,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.97
604491,Tudor Square Tenby,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.56
604491,Tudor Square Tenby,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,64.3
604491,Tudor Square Tenby,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.4
604491,Tudor Square Tenby,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,105.0
604491,Tudor Square Tenby,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.0
604491,Tudor Square Tenby,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,35.4
604491,Tudor Square Tenby,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
604491,Tudor Square Tenby,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
604491,Tudor Square Tenby,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
604491,Tudor Square Tenby,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
604491,Tudor Square Tenby,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
604491,Tudor Square Tenby,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
604491,Tudor Square Tenby,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.67
604491,Tudor Square Tenby,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.16
604491,Tudor Square Tenby,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.41
604491,Tudor Square Tenby,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,141.13
604491,Tudor Square Tenby,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,135.42
604491,Tudor Square Tenby,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,112.04
604491,Tudor Square Tenby,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,102.8
604491,Tudor Square Tenby,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,588.8
604491,Tudor Square Tenby,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,575.5
604491,Tudor Square Tenby,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,467.5
604491,Tudor Square Tenby,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.71
604491,Tudor Square Tenby,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.6
604491,Tudor Square Tenby,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.35
604491,Tudor Square Tenby,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.73
604491,Tudor Square Tenby,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,29.41
604491,Tudor Square Tenby,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.62
604491,Tudor Square Tenby,2023-06-17T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
604491,Tudor Square Tenby,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.2
604491,Tudor Square Tenby,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,125.5
604491,Tudor Square Tenby,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,99.8
604491,Tudor Square Tenby,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.65
604491,Tudor Square Tenby,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.86
604491,Tudor Square Tenby,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.34
604491,Tudor Square Tenby,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,60.2
604491,Tudor Square Tenby,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.78
604491,Tudor Square Tenby,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.74
604491,Tudor Square Tenby,2023-06-17T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,81.0
604491,Tudor Square Tenby,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,258.8
604491,Tudor Square Tenby,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,209.9
604491,Tudor Square Tenby,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,158.1
604491,Tudor Square Tenby,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
604491,Tudor Square Tenby,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
604491,Tudor Square Tenby,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
604491,Tudor Square Tenby,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.83
604491,Tudor Square Tenby,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
604491,Tudor Square Tenby,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.96
604491,Tudor Square Tenby,2023-06-17T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
604491,Tudor Square Tenby,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.1
604491,Tudor Square Tenby,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
604491,Tudor Square Tenby,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.5
604491,Tudor Square Tenby,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
604491,Tudor Square Tenby,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.69
604491,Tudor Square Tenby,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
604491,Tudor Square Tenby,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.03
604491,Tudor Square Tenby,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.34
604491,Tudor Square Tenby,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.99
604491,Tudor Square Tenby,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.3
604491,Tudor Square Tenby,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.9
604491,Tudor Square Tenby,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.1
604491,Tudor Square Tenby,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.5
604491,Tudor Square Tenby,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,35.2
604491,Tudor Square Tenby,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
604491,Tudor Square Tenby,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
604491,Tudor Square Tenby,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
604491,Tudor Square Tenby,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
604491,Tudor Square Tenby,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
604491,Tudor Square Tenby,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
604491,Tudor Square Tenby,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.47
604491,Tudor Square Tenby,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.8
604491,Tudor Square Tenby,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.94
604491,Tudor Square Tenby,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,140.51
604491,Tudor Square Tenby,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,141.98
604491,Tudor Square Tenby,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,118.96
604491,Tudor Square Tenby,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
604491,Tudor Square Tenby,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,587.4
604491,Tudor Square Tenby,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,598.2
604491,Tudor Square Tenby,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,496.6
604491,Tudor Square Tenby,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.3
604491,Tudor Square Tenby,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.76
604491,Tudor Square Tenby,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.82
604491,Tudor Square Tenby,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.75
604491,Tudor Square Tenby,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.16
604491,Tudor Square Tenby,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.45
604491,Tudor Square Tenby,2023-06-17T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
604491,Tudor Square Tenby,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.5
604491,Tudor Square Tenby,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,108.3
604491,Tudor Square Tenby,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,95.3
604491,Tudor Square Tenby,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.72
604491,Tudor Square Tenby,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.55
604491,Tudor Square Tenby,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.37
604491,Tudor Square Tenby,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,59.05
604491,Tudor Square Tenby,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.56
604491,Tudor Square Tenby,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.36
604491,Tudor Square Tenby,2023-06-17T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,69.4
604491,Tudor Square Tenby,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,253.2
604491,Tudor Square Tenby,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,225.3
604491,Tudor Square Tenby,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,161.0
604491,Tudor Square Tenby,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
604491,Tudor Square Tenby,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
604491,Tudor Square Tenby,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
604491,Tudor Square Tenby,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.03
604491,Tudor Square Tenby,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
604491,Tudor Square Tenby,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.64
604491,Tudor Square Tenby,2023-06-17T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.1
604491,Tudor Square Tenby,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
604491,Tudor Square Tenby,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
604491,Tudor Square Tenby,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.0
604491,Tudor Square Tenby,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
604491,Tudor Square Tenby,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.23
604491,Tudor Square Tenby,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
604491,Tudor Square Tenby,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.07
604491,Tudor Square Tenby,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.93
604491,Tudor Square Tenby,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.35
604491,Tudor Square Tenby,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,56.4
604491,Tudor Square Tenby,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.6
604491,Tudor Square Tenby,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.9
604491,Tudor Square Tenby,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
604491,Tudor Square Tenby,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,34.9
604491,Tudor Square Tenby,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
604491,Tudor Square Tenby,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
604491,Tudor Square Tenby,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
604491,Tudor Square Tenby,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
604491,Tudor Square Tenby,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
604491,Tudor Square Tenby,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
604491,Tudor Square Tenby,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.61
604491,Tudor Square Tenby,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.21
604491,Tudor Square Tenby,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.81
604491,Tudor Square Tenby,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,135.3
604491,Tudor Square Tenby,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,133.18
604491,Tudor Square Tenby,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,114.22
604491,Tudor Square Tenby,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,109.9
604491,Tudor Square Tenby,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,565.5
604491,Tudor Square Tenby,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,562.9
604491,Tudor Square Tenby,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,476.4
604491,Tudor Square Tenby,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.82
604491,Tudor Square Tenby,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.35
604491,Tudor Square Tenby,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.05
604491,Tudor Square Tenby,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.06
604491,Tudor Square Tenby,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.48
604491,Tudor Square Tenby,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.1
604491,Tudor Square Tenby,2023-06-17T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
604491,Tudor Square Tenby,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.4
604491,Tudor Square Tenby,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,113.6
604491,Tudor Square Tenby,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,93.4
604491,Tudor Square Tenby,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.94
604491,Tudor Square Tenby,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.54
604491,Tudor Square Tenby,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.68
604491,Tudor Square Tenby,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,63.51
604491,Tudor Square Tenby,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,61.7
604491,Tudor Square Tenby,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,45.02
604491,Tudor Square Tenby,2023-06-17T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,64.6
604491,Tudor Square Tenby,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,271.6
604491,Tudor Square Tenby,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,259.6
604491,Tudor Square Tenby,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,190.6
604491,Tudor Square Tenby,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
604491,Tudor Square Tenby,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
604491,Tudor Square Tenby,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
604491,Tudor Square Tenby,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.12
604491,Tudor Square Tenby,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
604491,Tudor Square Tenby,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.54
604491,Tudor Square Tenby,2023-06-17T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
604491,Tudor Square Tenby,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
604491,Tudor Square Tenby,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
604491,Tudor Square Tenby,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
604491,Tudor Square Tenby,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.45
604491,Tudor Square Tenby,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
604491,Tudor Square Tenby,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.76
604491,Tudor Square Tenby,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.85
604491,Tudor Square Tenby,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.62
604491,Tudor Square Tenby,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.9
604491,Tudor Square Tenby,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.5
604491,Tudor Square Tenby,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.1
604491,Tudor Square Tenby,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.1
604491,Tudor Square Tenby,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,34.7
604491,Tudor Square Tenby,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
604491,Tudor Square Tenby,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
604491,Tudor Square Tenby,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
604491,Tudor Square Tenby,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
604491,Tudor Square Tenby,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604491,Tudor Square Tenby,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
604491,Tudor Square Tenby,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.14
604491,Tudor Square Tenby,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.68
604491,Tudor Square Tenby,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.87
604491,Tudor Square Tenby,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,142.34
604491,Tudor Square Tenby,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,144.77
604491,Tudor Square Tenby,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,121.44
604491,Tudor Square Tenby,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
604491,Tudor Square Tenby,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,594.1
604491,Tudor Square Tenby,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,611.7
604491,Tudor Square Tenby,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,507.1
604491,Tudor Square Tenby,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.52
604491,Tudor Square Tenby,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.48
604491,Tudor Square Tenby,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.63
604491,Tudor Square Tenby,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.9
604491,Tudor Square Tenby,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.45
604491,Tudor Square Tenby,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.06
604491,Tudor Square Tenby,2023-06-17T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
604491,Tudor Square Tenby,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.4
604491,Tudor Square Tenby,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,122.0
604491,Tudor Square Tenby,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.2
604491,Tudor Square Tenby,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.03
604491,Tudor Square Tenby,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.21
604491,Tudor Square Tenby,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.16
604491,Tudor Square Tenby,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,58.94
604491,Tudor Square Tenby,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.29
604491,Tudor Square Tenby,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.88
604491,Tudor Square Tenby,2023-06-17T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,91.8
604491,Tudor Square Tenby,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,255.5
604491,Tudor Square Tenby,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,184.7
604491,Tudor Square Tenby,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,145.1
604491,Tudor Square Tenby,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
604491,Tudor Square Tenby,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
604491,Tudor Square Tenby,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
604491,Tudor Square Tenby,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.56
604491,Tudor Square Tenby,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
604491,Tudor Square Tenby,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.25
604491,Tudor Square Tenby,2023-06-17T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
604491,Tudor Square Tenby,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
604491,Tudor Square Tenby,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
604491,Tudor Square Tenby,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
604491,Tudor Square Tenby,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
604491,Tudor Square Tenby,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.03
604491,Tudor Square Tenby,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
604491,Tudor Square Tenby,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.31
604491,Tudor Square Tenby,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.57
604491,Tudor Square Tenby,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.26
604491,Tudor Square Tenby,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.1
604491,Tudor Square Tenby,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.8
604491,Tudor Square Tenby,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.4
604491,Tudor Square Tenby,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.0
604491,Tudor Square Tenby,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,34.4
604491,Tudor Square Tenby,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
604491,Tudor Square Tenby,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
604491,Tudor Square Tenby,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
604491,Tudor Square Tenby,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
604491,Tudor Square Tenby,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
604491,Tudor Square Tenby,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
604491,Tudor Square Tenby,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.9
604491,Tudor Square Tenby,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.27
604491,Tudor Square Tenby,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.7
604491,Tudor Square Tenby,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,140.56
604491,Tudor Square Tenby,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,133.59
604491,Tudor Square Tenby,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,109.11
604491,Tudor Square Tenby,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,109.2
604491,Tudor Square Tenby,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,590.2
604491,Tudor Square Tenby,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,568.6
604491,Tudor Square Tenby,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,458.4
604491,Tudor Square Tenby,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.02
604491,Tudor Square Tenby,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.51
604491,Tudor Square Tenby,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.98
604491,Tudor Square Tenby,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.08
604491,Tudor Square Tenby,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.41
604491,Tudor Square Tenby,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.43
604491,Tudor Square Tenby,2023-06-17T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
604491,Tudor Square Tenby,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.8
604491,Tudor Square Tenby,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,117.0
604491,Tudor Square Tenby,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,91.4
604491,Tudor Square Tenby,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.25
604491,Tudor Square Tenby,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.17
604491,Tudor Square Tenby,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.3
604491,Tudor Square Tenby,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,58.91
604491,Tudor Square Tenby,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.73
604491,Tudor Square Tenby,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.39
604491,Tudor Square Tenby,2023-06-17T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,87.2
604491,Tudor Square Tenby,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,254.0
604491,Tudor Square Tenby,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,203.3
604491,Tudor Square Tenby,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.9
604491,Tudor Square Tenby,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
604491,Tudor Square Tenby,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
604491,Tudor Square Tenby,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.16
604491,Tudor Square Tenby,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
604491,Tudor Square Tenby,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.25
604491,Tudor Square Tenby,2023-06-17T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
604491,Tudor Square Tenby,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
604491,Tudor Square Tenby,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
604491,Tudor Square Tenby,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
604491,Tudor Square Tenby,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
604491,Tudor Square Tenby,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.46
604491,Tudor Square Tenby,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
604491,Tudor Square Tenby,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.13
604491,Tudor Square Tenby,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.87
604491,Tudor Square Tenby,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.64
604491,Tudor Square Tenby,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
604491,Tudor Square Tenby,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.5
604491,Tudor Square Tenby,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.4
604491,Tudor Square Tenby,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.1
604491,Tudor Square Tenby,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,34.2
604491,Tudor Square Tenby,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
604491,Tudor Square Tenby,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
604491,Tudor Square Tenby,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
604491,Tudor Square Tenby,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
604491,Tudor Square Tenby,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
604491,Tudor Square Tenby,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.18
604491,Tudor Square Tenby,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.98
604491,Tudor Square Tenby,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.07
604491,Tudor Square Tenby,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,134.2
604491,Tudor Square Tenby,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,134.86
604491,Tudor Square Tenby,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,103.84
604491,Tudor Square Tenby,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
604491,Tudor Square Tenby,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,562.7
604491,Tudor Square Tenby,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,571.0
604491,Tudor Square Tenby,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,437.3
604491,Tudor Square Tenby,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.85
604491,Tudor Square Tenby,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.81
604491,Tudor Square Tenby,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.73
604491,Tudor Square Tenby,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.31
604491,Tudor Square Tenby,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.99
604491,Tudor Square Tenby,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.47
604491,Tudor Square Tenby,2023-06-17T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
604491,Tudor Square Tenby,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.0
604491,Tudor Square Tenby,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,110.4
604491,Tudor Square Tenby,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.9
604491,Tudor Square Tenby,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.18
604491,Tudor Square Tenby,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.06
604491,Tudor Square Tenby,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.17
604491,Tudor Square Tenby,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,67.75
604491,Tudor Square Tenby,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.97
604491,Tudor Square Tenby,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.86
604491,Tudor Square Tenby,2023-06-17T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,120.2
604491,Tudor Square Tenby,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,288.5
604491,Tudor Square Tenby,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,183.1
604491,Tudor Square Tenby,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,139.4
604491,Tudor Square Tenby,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
604491,Tudor Square Tenby,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
604491,Tudor Square Tenby,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
604491,Tudor Square Tenby,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.79
604491,Tudor Square Tenby,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
604491,Tudor Square Tenby,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.74
604491,Tudor Square Tenby,2023-06-17T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.2
604491,Tudor Square Tenby,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.0
604491,Tudor Square Tenby,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
604491,Tudor Square Tenby,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.5
604491,Tudor Square Tenby,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
604491,Tudor Square Tenby,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.75
604491,Tudor Square Tenby,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
604491,Tudor Square Tenby,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.88
604491,Tudor Square Tenby,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.37
604491,Tudor Square Tenby,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.46
604491,Tudor Square Tenby,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
604491,Tudor Square Tenby,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.4
604491,Tudor Square Tenby,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.9
604491,Tudor Square Tenby,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.5
604491,Tudor Square Tenby,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,34.0
604491,Tudor Square Tenby,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
604491,Tudor Square Tenby,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
604491,Tudor Square Tenby,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604491,Tudor Square Tenby,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
604491,Tudor Square Tenby,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
604491,Tudor Square Tenby,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
604491,Tudor Square Tenby,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.13
604491,Tudor Square Tenby,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.25
604491,Tudor Square Tenby,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.31
604491,Tudor Square Tenby,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,148.12
604491,Tudor Square Tenby,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,129.45
604491,Tudor Square Tenby,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,101.12
604491,Tudor Square Tenby,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,148.7
604491,Tudor Square Tenby,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,620.9
604491,Tudor Square Tenby,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,547.5
604491,Tudor Square Tenby,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,425.2
604491,Tudor Square Tenby,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.55
604491,Tudor Square Tenby,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.88
604491,Tudor Square Tenby,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.59
604491,Tudor Square Tenby,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.17
604491,Tudor Square Tenby,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.22
604491,Tudor Square Tenby,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.84
604491,Tudor Square Tenby,2023-06-17T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
604491,Tudor Square Tenby,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.3
604491,Tudor Square Tenby,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,107.7
604491,Tudor Square Tenby,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.4
604491,Tudor Square Tenby,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.53
604491,Tudor Square Tenby,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.86
604491,Tudor Square Tenby,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.6
604491,Tudor Square Tenby,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,68.21
604491,Tudor Square Tenby,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.57
604491,Tudor Square Tenby,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.7
604491,Tudor Square Tenby,2023-06-17T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,114.9
604491,Tudor Square Tenby,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,292.7
604491,Tudor Square Tenby,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,194.8
604491,Tudor Square Tenby,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,152.2
604491,Tudor Square Tenby,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
604491,Tudor Square Tenby,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
604491,Tudor Square Tenby,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
604491,Tudor Square Tenby,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.2
604491,Tudor Square Tenby,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
604491,Tudor Square Tenby,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.47
604491,Tudor Square Tenby,2023-06-17T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,58.3
604491,Tudor Square Tenby,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.9
604491,Tudor Square Tenby,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
604491,Tudor Square Tenby,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.5
604491,Tudor Square Tenby,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.8
604491,Tudor Square Tenby,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
604491,Tudor Square Tenby,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.05
604491,Tudor Square Tenby,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.27
604491,Tudor Square Tenby,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.47
604491,Tudor Square Tenby,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
604491,Tudor Square Tenby,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.2
604491,Tudor Square Tenby,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.5
604491,Tudor Square Tenby,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.7
604491,Tudor Square Tenby,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,33.8
604491,Tudor Square Tenby,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
604491,Tudor Square Tenby,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
604491,Tudor Square Tenby,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
604491,Tudor Square Tenby,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
604491,Tudor Square Tenby,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
604491,Tudor Square Tenby,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
604491,Tudor Square Tenby,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.29
604491,Tudor Square Tenby,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.06
604491,Tudor Square Tenby,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.45
604491,Tudor Square Tenby,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,152.89
604491,Tudor Square Tenby,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,126.84
604491,Tudor Square Tenby,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,108.68
604491,Tudor Square Tenby,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,144.7
604491,Tudor Square Tenby,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,642.1
604491,Tudor Square Tenby,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,538.9
604491,Tudor Square Tenby,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,459.0
604491,Tudor Square Tenby,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.53
604491,Tudor Square Tenby,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.84
604491,Tudor Square Tenby,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.15
604491,Tudor Square Tenby,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.64
604491,Tudor Square Tenby,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.53
604491,Tudor Square Tenby,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.32
604491,Tudor Square Tenby,2023-06-17T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
604491,Tudor Square Tenby,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.0
604491,Tudor Square Tenby,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,108.7
604491,Tudor Square Tenby,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.7
604491,Tudor Square Tenby,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.5
604491,Tudor Square Tenby,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.95
604491,Tudor Square Tenby,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.37
604491,Tudor Square Tenby,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,62.56
604491,Tudor Square Tenby,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.96
604491,Tudor Square Tenby,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.11
604491,Tudor Square Tenby,2023-06-17T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,110.6
604491,Tudor Square Tenby,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,268.8
604491,Tudor Square Tenby,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,208.9
604491,Tudor Square Tenby,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,117.7
604491,Tudor Square Tenby,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
604491,Tudor Square Tenby,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
604491,Tudor Square Tenby,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
604491,Tudor Square Tenby,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.5
604491,Tudor Square Tenby,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
604491,Tudor Square Tenby,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.79
604491,Tudor Square Tenby,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
604491,Tudor Square Tenby,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.2
604491,Tudor Square Tenby,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
604491,Tudor Square Tenby,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
604491,Tudor Square Tenby,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
604491,Tudor Square Tenby,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.32
604491,Tudor Square Tenby,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
