Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.19
604491,Tudor Square Tenby,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.55
604491,Tudor Square Tenby,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.41
604491,Tudor Square Tenby,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
604491,Tudor Square Tenby,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.9
604491,Tudor Square Tenby,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.3
604491,Tudor Square Tenby,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.9
604491,Tudor Square Tenby,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,33.6
604491,Tudor Square Tenby,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
604491,Tudor Square Tenby,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
604491,Tudor Square Tenby,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
604491,Tudor Square Tenby,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604491,Tudor Square Tenby,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
604491,Tudor Square Tenby,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.92
604491,Tudor Square Tenby,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.56
604491,Tudor Square Tenby,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.24
604491,Tudor Square Tenby,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,144.63
604491,Tudor Square Tenby,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,132.43
604491,Tudor Square Tenby,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,94.3
604491,Tudor Square Tenby,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,145.2
604491,Tudor Square Tenby,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,606.3
604491,Tudor Square Tenby,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,561.3
604491,Tudor Square Tenby,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,397.9
604491,Tudor Square Tenby,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.8
604491,Tudor Square Tenby,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.49
604491,Tudor Square Tenby,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.82
604491,Tudor Square Tenby,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.02
604491,Tudor Square Tenby,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.26
604491,Tudor Square Tenby,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.85
604491,Tudor Square Tenby,2023-06-17T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
604491,Tudor Square Tenby,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.7
604491,Tudor Square Tenby,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,104.6
604491,Tudor Square Tenby,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.2
604491,Tudor Square Tenby,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.17
604491,Tudor Square Tenby,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.97
604491,Tudor Square Tenby,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.98
604491,Tudor Square Tenby,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,54.84
604491,Tudor Square Tenby,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.79
604491,Tudor Square Tenby,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.72
604491,Tudor Square Tenby,2023-06-17T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,94.9
604491,Tudor Square Tenby,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,237.9
604491,Tudor Square Tenby,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,203.9
604491,Tudor Square Tenby,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.3
604491,Tudor Square Tenby,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
604491,Tudor Square Tenby,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
604491,Tudor Square Tenby,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.63
604491,Tudor Square Tenby,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
604491,Tudor Square Tenby,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.33
604491,Tudor Square Tenby,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
604491,Tudor Square Tenby,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.8
604491,Tudor Square Tenby,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
604491,Tudor Square Tenby,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
604491,Tudor Square Tenby,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
604491,Tudor Square Tenby,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.62
604491,Tudor Square Tenby,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
604491,Tudor Square Tenby,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.51
604491,Tudor Square Tenby,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.38
604491,Tudor Square Tenby,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.84
604491,Tudor Square Tenby,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.1
604491,Tudor Square Tenby,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.3
604491,Tudor Square Tenby,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.2
604491,Tudor Square Tenby,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.0
604491,Tudor Square Tenby,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,33.5
604491,Tudor Square Tenby,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
604491,Tudor Square Tenby,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
604491,Tudor Square Tenby,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
604491,Tudor Square Tenby,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
604491,Tudor Square Tenby,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.78
604491,Tudor Square Tenby,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.3
604491,Tudor Square Tenby,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.41
604491,Tudor Square Tenby,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,132.59
604491,Tudor Square Tenby,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,127.63
604491,Tudor Square Tenby,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,88.79
604491,Tudor Square Tenby,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,127.7
604491,Tudor Square Tenby,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,557.6
604491,Tudor Square Tenby,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,543.3
604491,Tudor Square Tenby,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,373.5
604491,Tudor Square Tenby,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.33
604491,Tudor Square Tenby,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.66
604491,Tudor Square Tenby,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.34
604491,Tudor Square Tenby,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.72
604491,Tudor Square Tenby,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.66
604491,Tudor Square Tenby,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.72
604491,Tudor Square Tenby,2023-06-17T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
604491,Tudor Square Tenby,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.4
604491,Tudor Square Tenby,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.5
604491,Tudor Square Tenby,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.4
604491,Tudor Square Tenby,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.24
604491,Tudor Square Tenby,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.7
604491,Tudor Square Tenby,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.03
604491,Tudor Square Tenby,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,50.74
604491,Tudor Square Tenby,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.25
604491,Tudor Square Tenby,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.77
604491,Tudor Square Tenby,2023-06-17T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,86.4
604491,Tudor Square Tenby,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,218.4
604491,Tudor Square Tenby,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,196.0
604491,Tudor Square Tenby,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.8
604491,Tudor Square Tenby,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
604491,Tudor Square Tenby,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
604491,Tudor Square Tenby,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.65
604491,Tudor Square Tenby,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.14
604491,Tudor Square Tenby,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.93
604491,Tudor Square Tenby,2023-06-17T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
604491,Tudor Square Tenby,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.6
604491,Tudor Square Tenby,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
604491,Tudor Square Tenby,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
604491,Tudor Square Tenby,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
604491,Tudor Square Tenby,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.13
604491,Tudor Square Tenby,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
604491,Tudor Square Tenby,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.01
604491,Tudor Square Tenby,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.06
604491,Tudor Square Tenby,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.32
604491,Tudor Square Tenby,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.8
604491,Tudor Square Tenby,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.8
604491,Tudor Square Tenby,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.1
604491,Tudor Square Tenby,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.5
604491,Tudor Square Tenby,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,33.3
604491,Tudor Square Tenby,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
604491,Tudor Square Tenby,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
604491,Tudor Square Tenby,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
604491,Tudor Square Tenby,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
604491,Tudor Square Tenby,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
604491,Tudor Square Tenby,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.86
604491,Tudor Square Tenby,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.83
604491,Tudor Square Tenby,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.85
604491,Tudor Square Tenby,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,125.99
604491,Tudor Square Tenby,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,122.18
604491,Tudor Square Tenby,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,86.81
604491,Tudor Square Tenby,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,116.7
604491,Tudor Square Tenby,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,527.2
604491,Tudor Square Tenby,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,517.5
604491,Tudor Square Tenby,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,365.7
604491,Tudor Square Tenby,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.22
604491,Tudor Square Tenby,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.53
604491,Tudor Square Tenby,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.19
604491,Tudor Square Tenby,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.66
604491,Tudor Square Tenby,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.25
604491,Tudor Square Tenby,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.7
604491,Tudor Square Tenby,2023-06-17T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
604491,Tudor Square Tenby,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.5
604491,Tudor Square Tenby,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.7
604491,Tudor Square Tenby,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.2
604491,Tudor Square Tenby,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.2
604491,Tudor Square Tenby,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.99
604491,Tudor Square Tenby,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.66
604491,Tudor Square Tenby,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,46.77
604491,Tudor Square Tenby,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.9
604491,Tudor Square Tenby,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.89
604491,Tudor Square Tenby,2023-06-17T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,80.8
604491,Tudor Square Tenby,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,203.3
604491,Tudor Square Tenby,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,188.4
604491,Tudor Square Tenby,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.8
604491,Tudor Square Tenby,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
604491,Tudor Square Tenby,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
604491,Tudor Square Tenby,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
604491,Tudor Square Tenby,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.27
604491,Tudor Square Tenby,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
604491,Tudor Square Tenby,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.41
604491,Tudor Square Tenby,2023-06-17T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,58.5
604491,Tudor Square Tenby,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.9
604491,Tudor Square Tenby,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
604491,Tudor Square Tenby,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.7
604491,Tudor Square Tenby,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
604491,Tudor Square Tenby,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.79
604491,Tudor Square Tenby,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
604491,Tudor Square Tenby,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.08
604491,Tudor Square Tenby,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.58
604491,Tudor Square Tenby,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.73
604491,Tudor Square Tenby,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
604491,Tudor Square Tenby,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.1
604491,Tudor Square Tenby,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.1
604491,Tudor Square Tenby,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.3
604491,Tudor Square Tenby,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,33.2
604491,Tudor Square Tenby,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
604491,Tudor Square Tenby,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
604491,Tudor Square Tenby,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
604491,Tudor Square Tenby,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
604491,Tudor Square Tenby,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
604491,Tudor Square Tenby,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
604491,Tudor Square Tenby,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.43
604491,Tudor Square Tenby,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.08
604491,Tudor Square Tenby,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.06
604491,Tudor Square Tenby,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,127.69
604491,Tudor Square Tenby,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,112.86
604491,Tudor Square Tenby,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,87.65
604491,Tudor Square Tenby,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,129.0
604491,Tudor Square Tenby,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,534.9
604491,Tudor Square Tenby,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,480.7
604491,Tudor Square Tenby,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,369.2
604491,Tudor Square Tenby,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.39
604491,Tudor Square Tenby,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.21
604491,Tudor Square Tenby,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.05
604491,Tudor Square Tenby,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.23
604491,Tudor Square Tenby,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.96
604491,Tudor Square Tenby,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.6
604491,Tudor Square Tenby,2023-06-17T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
604491,Tudor Square Tenby,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.7
604491,Tudor Square Tenby,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,94.4
604491,Tudor Square Tenby,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.2
604491,Tudor Square Tenby,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.75
604491,Tudor Square Tenby,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.72
604491,Tudor Square Tenby,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.06
604491,Tudor Square Tenby,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,48.48
604491,Tudor Square Tenby,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.97
604491,Tudor Square Tenby,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.24
604491,Tudor Square Tenby,2023-06-17T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,83.6
604491,Tudor Square Tenby,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,211.2
604491,Tudor Square Tenby,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,212.7
604491,Tudor Square Tenby,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.2
604491,Tudor Square Tenby,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
604491,Tudor Square Tenby,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
604491,Tudor Square Tenby,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
604491,Tudor Square Tenby,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.61
604491,Tudor Square Tenby,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
604491,Tudor Square Tenby,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.43
604491,Tudor Square Tenby,2023-06-17T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,63.8
604491,Tudor Square Tenby,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.2
604491,Tudor Square Tenby,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
604491,Tudor Square Tenby,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
604491,Tudor Square Tenby,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.21
604491,Tudor Square Tenby,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
604491,Tudor Square Tenby,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.46
604491,Tudor Square Tenby,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.27
604491,Tudor Square Tenby,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.26
604491,Tudor Square Tenby,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
604491,Tudor Square Tenby,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.6
604491,Tudor Square Tenby,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.9
604491,Tudor Square Tenby,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.9
604491,Tudor Square Tenby,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,33.1
604491,Tudor Square Tenby,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
604491,Tudor Square Tenby,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
604491,Tudor Square Tenby,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
604491,Tudor Square Tenby,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
604491,Tudor Square Tenby,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
604491,Tudor Square Tenby,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.24
604491,Tudor Square Tenby,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.9
604491,Tudor Square Tenby,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.73
604491,Tudor Square Tenby,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,128.44
604491,Tudor Square Tenby,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,119.72
604491,Tudor Square Tenby,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,81.98
604491,Tudor Square Tenby,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,147.4
604491,Tudor Square Tenby,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,538.4
604491,Tudor Square Tenby,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,509.9
604491,Tudor Square Tenby,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,344.1
604491,Tudor Square Tenby,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.87
604491,Tudor Square Tenby,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.52
604491,Tudor Square Tenby,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.66
604491,Tudor Square Tenby,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.02
604491,Tudor Square Tenby,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.64
604491,Tudor Square Tenby,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.63
604491,Tudor Square Tenby,2023-06-17T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
604491,Tudor Square Tenby,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.3
604491,Tudor Square Tenby,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.3
604491,Tudor Square Tenby,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.4
604491,Tudor Square Tenby,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.85
604491,Tudor Square Tenby,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.65
604491,Tudor Square Tenby,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
604491,Tudor Square Tenby,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,44.05
604491,Tudor Square Tenby,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.52
604491,Tudor Square Tenby,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.12
604491,Tudor Square Tenby,2023-06-17T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,74.9
604491,Tudor Square Tenby,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,193.5
604491,Tudor Square Tenby,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,216.5
604491,Tudor Square Tenby,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.2
604491,Tudor Square Tenby,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
604491,Tudor Square Tenby,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
604491,Tudor Square Tenby,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
604491,Tudor Square Tenby,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.78
604491,Tudor Square Tenby,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
604491,Tudor Square Tenby,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.91
604491,Tudor Square Tenby,2023-06-17T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,75.5
604491,Tudor Square Tenby,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,106.9
604491,Tudor Square Tenby,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
604491,Tudor Square Tenby,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
604491,Tudor Square Tenby,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
604491,Tudor Square Tenby,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.48
604491,Tudor Square Tenby,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
604491,Tudor Square Tenby,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.45
604491,Tudor Square Tenby,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.16
604491,Tudor Square Tenby,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.31
604491,Tudor Square Tenby,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
604491,Tudor Square Tenby,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.6
604491,Tudor Square Tenby,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.9
604491,Tudor Square Tenby,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.6
604491,Tudor Square Tenby,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,33.0
604491,Tudor Square Tenby,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
604491,Tudor Square Tenby,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
604491,Tudor Square Tenby,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
604491,Tudor Square Tenby,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
604491,Tudor Square Tenby,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
604491,Tudor Square Tenby,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
604491,Tudor Square Tenby,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.76
604491,Tudor Square Tenby,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.7
604491,Tudor Square Tenby,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.11
604491,Tudor Square Tenby,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,126.39
604491,Tudor Square Tenby,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,118.5
604491,Tudor Square Tenby,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,80.45
604491,Tudor Square Tenby,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,127.5
604491,Tudor Square Tenby,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,530.0
604491,Tudor Square Tenby,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,504.1
604491,Tudor Square Tenby,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,337.0
604491,Tudor Square Tenby,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.11
604491,Tudor Square Tenby,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.49
604491,Tudor Square Tenby,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.28
604491,Tudor Square Tenby,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.88
604491,Tudor Square Tenby,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.44
604491,Tudor Square Tenby,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.95
604491,Tudor Square Tenby,2023-06-17T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
604491,Tudor Square Tenby,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.0
604491,Tudor Square Tenby,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.2
604491,Tudor Square Tenby,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.7
604491,Tudor Square Tenby,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.42
604491,Tudor Square Tenby,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.84
604491,Tudor Square Tenby,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.71
604491,Tudor Square Tenby,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,47.49
604491,Tudor Square Tenby,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.22
604491,Tudor Square Tenby,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.14
604491,Tudor Square Tenby,2023-06-17T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,80.6
604491,Tudor Square Tenby,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,207.2
604491,Tudor Square Tenby,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,194.9
604491,Tudor Square Tenby,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.5
604491,Tudor Square Tenby,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
604491,Tudor Square Tenby,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
604491,Tudor Square Tenby,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
604491,Tudor Square Tenby,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.57
604491,Tudor Square Tenby,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
604491,Tudor Square Tenby,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.43
604491,Tudor Square Tenby,2023-06-17T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,65.5
604491,Tudor Square Tenby,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.2
604491,Tudor Square Tenby,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
604491,Tudor Square Tenby,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
604491,Tudor Square Tenby,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
604491,Tudor Square Tenby,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.71
604491,Tudor Square Tenby,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
604491,Tudor Square Tenby,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.59
604491,Tudor Square Tenby,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.75
604491,Tudor Square Tenby,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.61
604491,Tudor Square Tenby,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
604491,Tudor Square Tenby,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.6
604491,Tudor Square Tenby,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.1
604491,Tudor Square Tenby,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.0
604491,Tudor Square Tenby,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,32.9
604491,Tudor Square Tenby,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
604491,Tudor Square Tenby,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
604491,Tudor Square Tenby,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
604491,Tudor Square Tenby,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
604491,Tudor Square Tenby,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604491,Tudor Square Tenby,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
604491,Tudor Square Tenby,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.3
604491,Tudor Square Tenby,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.3
604491,Tudor Square Tenby,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.86
604491,Tudor Square Tenby,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,123.32
604491,Tudor Square Tenby,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,114.07
604491,Tudor Square Tenby,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,79.85
604491,Tudor Square Tenby,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,126.5
604491,Tudor Square Tenby,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,517.6
604491,Tudor Square Tenby,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,484.1
604491,Tudor Square Tenby,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,334.6
604491,Tudor Square Tenby,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.27
604491,Tudor Square Tenby,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.01
604491,Tudor Square Tenby,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.68
604491,Tudor Square Tenby,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.88
604491,Tudor Square Tenby,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.2
604491,Tudor Square Tenby,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.6
604491,Tudor Square Tenby,2023-06-17T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
604491,Tudor Square Tenby,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.2
604491,Tudor Square Tenby,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,93.8
604491,Tudor Square Tenby,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.8
604491,Tudor Square Tenby,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.93
604491,Tudor Square Tenby,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.75
604491,Tudor Square Tenby,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.48
604491,Tudor Square Tenby,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,48.75
604491,Tudor Square Tenby,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.95
604491,Tudor Square Tenby,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.28
604491,Tudor Square Tenby,2023-06-17T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,85.9
604491,Tudor Square Tenby,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,215.4
604491,Tudor Square Tenby,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,191.6
604491,Tudor Square Tenby,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.7
604491,Tudor Square Tenby,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
604491,Tudor Square Tenby,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
604491,Tudor Square Tenby,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
604491,Tudor Square Tenby,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.27
604491,Tudor Square Tenby,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
604491,Tudor Square Tenby,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.94
604491,Tudor Square Tenby,2023-06-17T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,65.5
604491,Tudor Square Tenby,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.1
604491,Tudor Square Tenby,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
604491,Tudor Square Tenby,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.1
604491,Tudor Square Tenby,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
604491,Tudor Square Tenby,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.47
604491,Tudor Square Tenby,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
604491,Tudor Square Tenby,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.17
604491,Tudor Square Tenby,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.8
604491,Tudor Square Tenby,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.93
604491,Tudor Square Tenby,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
604491,Tudor Square Tenby,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.8
604491,Tudor Square Tenby,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.1
604491,Tudor Square Tenby,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.4
604491,Tudor Square Tenby,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,32.8
604491,Tudor Square Tenby,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
604491,Tudor Square Tenby,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604491,Tudor Square Tenby,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
604491,Tudor Square Tenby,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
604491,Tudor Square Tenby,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
604491,Tudor Square Tenby,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.39
604491,Tudor Square Tenby,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.84
604491,Tudor Square Tenby,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.25
604491,Tudor Square Tenby,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,126.06
604491,Tudor Square Tenby,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,117.36
604491,Tudor Square Tenby,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,75.99
604491,Tudor Square Tenby,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,127.8
604491,Tudor Square Tenby,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,531.3
604491,Tudor Square Tenby,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,495.6
604491,Tudor Square Tenby,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.1
604491,Tudor Square Tenby,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.42
604491,Tudor Square Tenby,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.67
604491,Tudor Square Tenby,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.95
604491,Tudor Square Tenby,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.7
604491,Tudor Square Tenby,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.26
604491,Tudor Square Tenby,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.87
604491,Tudor Square Tenby,2023-06-17T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
604491,Tudor Square Tenby,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.0
604491,Tudor Square Tenby,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.1
604491,Tudor Square Tenby,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.3
604491,Tudor Square Tenby,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.92
604491,Tudor Square Tenby,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.71
604491,Tudor Square Tenby,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.13
604491,Tudor Square Tenby,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,41.74
604491,Tudor Square Tenby,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.81
604491,Tudor Square Tenby,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.48
604491,Tudor Square Tenby,2023-06-17T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,78.8
604491,Tudor Square Tenby,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,188.2
604491,Tudor Square Tenby,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,166.5
604491,Tudor Square Tenby,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
604491,Tudor Square Tenby,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
604491,Tudor Square Tenby,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
604491,Tudor Square Tenby,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
604491,Tudor Square Tenby,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.55
604491,Tudor Square Tenby,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
604491,Tudor Square Tenby,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.62
604491,Tudor Square Tenby,2023-06-17T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,66.6
604491,Tudor Square Tenby,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.2
604491,Tudor Square Tenby,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
604491,Tudor Square Tenby,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.2
604491,Tudor Square Tenby,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
604491,Tudor Square Tenby,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.95
604491,Tudor Square Tenby,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
604491,Tudor Square Tenby,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.98
604491,Tudor Square Tenby,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.8
604491,Tudor Square Tenby,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.69
604491,Tudor Square Tenby,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
604491,Tudor Square Tenby,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
604491,Tudor Square Tenby,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.1
604491,Tudor Square Tenby,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
604491,Tudor Square Tenby,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,32.8
604491,Tudor Square Tenby,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
604491,Tudor Square Tenby,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
604491,Tudor Square Tenby,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
604491,Tudor Square Tenby,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
604491,Tudor Square Tenby,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
604491,Tudor Square Tenby,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.26
604491,Tudor Square Tenby,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.62
604491,Tudor Square Tenby,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.79
604491,Tudor Square Tenby,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,112.38
604491,Tudor Square Tenby,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,99.95
604491,Tudor Square Tenby,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,66.11
604491,Tudor Square Tenby,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,131.3
604491,Tudor Square Tenby,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,475.5
604491,Tudor Square Tenby,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,425.4
604491,Tudor Square Tenby,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.9
604491,Tudor Square Tenby,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.43
604491,Tudor Square Tenby,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.62
604491,Tudor Square Tenby,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.59
604491,Tudor Square Tenby,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.98
604491,Tudor Square Tenby,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.13
604491,Tudor Square Tenby,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.31
604491,Tudor Square Tenby,2023-06-17T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
604491,Tudor Square Tenby,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.7
604491,Tudor Square Tenby,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.2
604491,Tudor Square Tenby,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.8
604491,Tudor Square Tenby,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.4
604491,Tudor Square Tenby,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.61
604491,Tudor Square Tenby,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.13
604491,Tudor Square Tenby,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,43.91
604491,Tudor Square Tenby,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.74
604491,Tudor Square Tenby,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.39
604491,Tudor Square Tenby,2023-06-17T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,82.6
604491,Tudor Square Tenby,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,194.3
604491,Tudor Square Tenby,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,194.4
604491,Tudor Square Tenby,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.1
604491,Tudor Square Tenby,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
604491,Tudor Square Tenby,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
604491,Tudor Square Tenby,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
604491,Tudor Square Tenby,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.13
604491,Tudor Square Tenby,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
604491,Tudor Square Tenby,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.7
604491,Tudor Square Tenby,2023-06-17T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,60.2
604491,Tudor Square Tenby,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.0
604491,Tudor Square Tenby,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
604491,Tudor Square Tenby,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
604491,Tudor Square Tenby,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
604491,Tudor Square Tenby,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.8
604491,Tudor Square Tenby,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
604491,Tudor Square Tenby,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.84
