Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.45
604491,Tudor Square Tenby,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.14
604491,Tudor Square Tenby,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
604491,Tudor Square Tenby,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
604491,Tudor Square Tenby,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.2
604491,Tudor Square Tenby,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.5
604491,Tudor Square Tenby,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,32.7
604491,Tudor Square Tenby,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
604491,Tudor Square Tenby,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
604491,Tudor Square Tenby,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
604491,Tudor Square Tenby,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
604491,Tudor Square Tenby,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
604491,Tudor Square Tenby,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
604491,Tudor Square Tenby,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.14
604491,Tudor Square Tenby,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.19
604491,Tudor Square Tenby,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.77
604491,Tudor Square Tenby,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,108.32
604491,Tudor Square Tenby,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,104.65
604491,Tudor Square Tenby,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,61.08
604491,Tudor Square Tenby,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,137.1
604491,Tudor Square Tenby,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,457.8
604491,Tudor Square Tenby,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,443.3
604491,Tudor Square Tenby,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.1
604491,Tudor Square Tenby,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.9
604491,Tudor Square Tenby,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.47
604491,Tudor Square Tenby,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
604491,Tudor Square Tenby,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.4
604491,Tudor Square Tenby,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.75
604491,Tudor Square Tenby,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.84
604491,Tudor Square Tenby,2023-06-17T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
604491,Tudor Square Tenby,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.7
604491,Tudor Square Tenby,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.1
604491,Tudor Square Tenby,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
604491,Tudor Square Tenby,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.69
604491,Tudor Square Tenby,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.99
604491,Tudor Square Tenby,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.32
604491,Tudor Square Tenby,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,40.48
604491,Tudor Square Tenby,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.85
604491,Tudor Square Tenby,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.61
604491,Tudor Square Tenby,2023-06-17T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,77.6
604491,Tudor Square Tenby,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,178.1
604491,Tudor Square Tenby,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,192.8
604491,Tudor Square Tenby,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.6
604491,Tudor Square Tenby,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
604491,Tudor Square Tenby,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
604491,Tudor Square Tenby,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
604491,Tudor Square Tenby,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.3
604491,Tudor Square Tenby,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
604491,Tudor Square Tenby,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.38
604491,Tudor Square Tenby,2023-06-17T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.9
604491,Tudor Square Tenby,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.8
604491,Tudor Square Tenby,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
604491,Tudor Square Tenby,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
604491,Tudor Square Tenby,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
604491,Tudor Square Tenby,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.8
604491,Tudor Square Tenby,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
604491,Tudor Square Tenby,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.69
604491,Tudor Square Tenby,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.49
604491,Tudor Square Tenby,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.18
604491,Tudor Square Tenby,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
604491,Tudor Square Tenby,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
604491,Tudor Square Tenby,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.8
604491,Tudor Square Tenby,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
604491,Tudor Square Tenby,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,32.7
604491,Tudor Square Tenby,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
604491,Tudor Square Tenby,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
604491,Tudor Square Tenby,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
604491,Tudor Square Tenby,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
604491,Tudor Square Tenby,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
604491,Tudor Square Tenby,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
604491,Tudor Square Tenby,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.24
604491,Tudor Square Tenby,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.3
604491,Tudor Square Tenby,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.2
604491,Tudor Square Tenby,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,102.66
604491,Tudor Square Tenby,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,99.92
604491,Tudor Square Tenby,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,48.59
604491,Tudor Square Tenby,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,144.2
604491,Tudor Square Tenby,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,432.1
604491,Tudor Square Tenby,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,421.1
604491,Tudor Square Tenby,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
604491,Tudor Square Tenby,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.52
604491,Tudor Square Tenby,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.84
604491,Tudor Square Tenby,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.48
604491,Tudor Square Tenby,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.04
604491,Tudor Square Tenby,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.82
604491,Tudor Square Tenby,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.71
604491,Tudor Square Tenby,2023-06-17T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
604491,Tudor Square Tenby,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.8
604491,Tudor Square Tenby,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.1
604491,Tudor Square Tenby,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
604491,Tudor Square Tenby,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.77
604491,Tudor Square Tenby,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.43
604491,Tudor Square Tenby,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.71
604491,Tudor Square Tenby,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,45.57
604491,Tudor Square Tenby,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.55
604491,Tudor Square Tenby,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.32
604491,Tudor Square Tenby,2023-06-17T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,99.8
604491,Tudor Square Tenby,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,199.3
604491,Tudor Square Tenby,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,209.9
604491,Tudor Square Tenby,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.2
604491,Tudor Square Tenby,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
604491,Tudor Square Tenby,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
604491,Tudor Square Tenby,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.87
604491,Tudor Square Tenby,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
604491,Tudor Square Tenby,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
604491,Tudor Square Tenby,2023-06-17T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
604491,Tudor Square Tenby,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
604491,Tudor Square Tenby,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
604491,Tudor Square Tenby,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
604491,Tudor Square Tenby,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
604491,Tudor Square Tenby,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.99
604491,Tudor Square Tenby,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
604491,Tudor Square Tenby,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.91
604491,Tudor Square Tenby,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.78
604491,Tudor Square Tenby,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.36
604491,Tudor Square Tenby,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
604491,Tudor Square Tenby,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
604491,Tudor Square Tenby,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.9
604491,Tudor Square Tenby,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
604491,Tudor Square Tenby,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,32.8
604491,Tudor Square Tenby,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
604491,Tudor Square Tenby,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
604491,Tudor Square Tenby,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
604491,Tudor Square Tenby,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
604491,Tudor Square Tenby,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
604491,Tudor Square Tenby,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
604491,Tudor Square Tenby,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.56
604491,Tudor Square Tenby,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.61
604491,Tudor Square Tenby,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.89
604491,Tudor Square Tenby,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,90.3
604491,Tudor Square Tenby,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,98.82
604491,Tudor Square Tenby,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,48.28
604491,Tudor Square Tenby,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,122.5
604491,Tudor Square Tenby,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,382.5
604491,Tudor Square Tenby,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,418.7
604491,Tudor Square Tenby,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
604491,Tudor Square Tenby,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.56
604491,Tudor Square Tenby,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.9
604491,Tudor Square Tenby,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.95
604491,Tudor Square Tenby,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.93
604491,Tudor Square Tenby,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.18
604491,Tudor Square Tenby,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.79
604491,Tudor Square Tenby,2023-06-17T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
604491,Tudor Square Tenby,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.4
604491,Tudor Square Tenby,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.0
604491,Tudor Square Tenby,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
604491,Tudor Square Tenby,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.52
604491,Tudor Square Tenby,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.87
604491,Tudor Square Tenby,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
604491,Tudor Square Tenby,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.21
604491,Tudor Square Tenby,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.18
604491,Tudor Square Tenby,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.53
604491,Tudor Square Tenby,2023-06-17T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,84.1
604491,Tudor Square Tenby,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,160.3
604491,Tudor Square Tenby,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,139.7
604491,Tudor Square Tenby,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
604491,Tudor Square Tenby,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
604491,Tudor Square Tenby,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
604491,Tudor Square Tenby,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
604491,Tudor Square Tenby,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.06
604491,Tudor Square Tenby,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
604491,Tudor Square Tenby,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
604491,Tudor Square Tenby,2023-06-17T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
604491,Tudor Square Tenby,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
604491,Tudor Square Tenby,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
604491,Tudor Square Tenby,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
604491,Tudor Square Tenby,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
604491,Tudor Square Tenby,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.57
604491,Tudor Square Tenby,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
604491,Tudor Square Tenby,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.95
604491,Tudor Square Tenby,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.68
604491,Tudor Square Tenby,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
604491,Tudor Square Tenby,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
604491,Tudor Square Tenby,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.9
604491,Tudor Square Tenby,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
604491,Tudor Square Tenby,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,32.8
604491,Tudor Square Tenby,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
604491,Tudor Square Tenby,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
604491,Tudor Square Tenby,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
604491,Tudor Square Tenby,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
604491,Tudor Square Tenby,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
604491,Tudor Square Tenby,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
604491,Tudor Square Tenby,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.72
604491,Tudor Square Tenby,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.91
604491,Tudor Square Tenby,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.25
604491,Tudor Square Tenby,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,78.57
604491,Tudor Square Tenby,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,81.07
604491,Tudor Square Tenby,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,43.05
604491,Tudor Square Tenby,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
604491,Tudor Square Tenby,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,333.3
604491,Tudor Square Tenby,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,347.0
604491,Tudor Square Tenby,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
604491,Tudor Square Tenby,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.46
604491,Tudor Square Tenby,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.62
604491,Tudor Square Tenby,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.09
604491,Tudor Square Tenby,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.03
604491,Tudor Square Tenby,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.41
604491,Tudor Square Tenby,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.11
604491,Tudor Square Tenby,2023-06-17T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
604491,Tudor Square Tenby,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.6
604491,Tudor Square Tenby,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.5
604491,Tudor Square Tenby,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
604491,Tudor Square Tenby,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.34
604491,Tudor Square Tenby,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.35
604491,Tudor Square Tenby,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.42
604491,Tudor Square Tenby,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,44.79
604491,Tudor Square Tenby,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.6
604491,Tudor Square Tenby,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.35
604491,Tudor Square Tenby,2023-06-17T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,104.7
604491,Tudor Square Tenby,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,191.7
604491,Tudor Square Tenby,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,136.9
604491,Tudor Square Tenby,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.5
604491,Tudor Square Tenby,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
604491,Tudor Square Tenby,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
604491,Tudor Square Tenby,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
604491,Tudor Square Tenby,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.56
604491,Tudor Square Tenby,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
604491,Tudor Square Tenby,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
604491,Tudor Square Tenby,2023-06-17T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
604491,Tudor Square Tenby,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
604491,Tudor Square Tenby,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
604491,Tudor Square Tenby,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
604491,Tudor Square Tenby,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
604491,Tudor Square Tenby,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.23
604491,Tudor Square Tenby,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
604491,Tudor Square Tenby,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.52
604491,Tudor Square Tenby,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.23
604491,Tudor Square Tenby,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.3
604491,Tudor Square Tenby,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
604491,Tudor Square Tenby,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
604491,Tudor Square Tenby,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.5
604491,Tudor Square Tenby,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
604491,Tudor Square Tenby,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,32.8
604491,Tudor Square Tenby,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
604491,Tudor Square Tenby,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
604491,Tudor Square Tenby,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
604491,Tudor Square Tenby,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
604491,Tudor Square Tenby,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
604491,Tudor Square Tenby,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
604491,Tudor Square Tenby,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.15
604491,Tudor Square Tenby,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.66
604491,Tudor Square Tenby,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.01
604491,Tudor Square Tenby,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,87.57
604491,Tudor Square Tenby,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,75.08
604491,Tudor Square Tenby,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,43.47
604491,Tudor Square Tenby,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,124.2
604491,Tudor Square Tenby,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,367.2
604491,Tudor Square Tenby,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,321.0
604491,Tudor Square Tenby,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
604491,Tudor Square Tenby,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.32
604491,Tudor Square Tenby,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.87
604491,Tudor Square Tenby,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.48
604491,Tudor Square Tenby,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.25
604491,Tudor Square Tenby,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.11
604491,Tudor Square Tenby,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.25
604491,Tudor Square Tenby,2023-06-17T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
604491,Tudor Square Tenby,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.3
604491,Tudor Square Tenby,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.6
604491,Tudor Square Tenby,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
604491,Tudor Square Tenby,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.92
604491,Tudor Square Tenby,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.48
604491,Tudor Square Tenby,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
604491,Tudor Square Tenby,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.95
604491,Tudor Square Tenby,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.77
604491,Tudor Square Tenby,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.95
604491,Tudor Square Tenby,2023-06-17T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,58.9
604491,Tudor Square Tenby,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,123.2
604491,Tudor Square Tenby,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,102.1
604491,Tudor Square Tenby,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
604491,Tudor Square Tenby,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
604491,Tudor Square Tenby,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
604491,Tudor Square Tenby,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.55
604491,Tudor Square Tenby,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
604491,Tudor Square Tenby,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
604491,Tudor Square Tenby,2023-06-17T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
604491,Tudor Square Tenby,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
604491,Tudor Square Tenby,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
604491,Tudor Square Tenby,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
604491,Tudor Square Tenby,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.5
604491,Tudor Square Tenby,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
604491,Tudor Square Tenby,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.12
604491,Tudor Square Tenby,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.93
604491,Tudor Square Tenby,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.38
604491,Tudor Square Tenby,2023-06-17T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
604491,Tudor Square Tenby,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.9
604491,Tudor Square Tenby,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
604491,Tudor Square Tenby,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
604491,Tudor Square Tenby,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,32.8
604491,Tudor Square Tenby,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
604491,Tudor Square Tenby,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
604491,Tudor Square Tenby,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
604491,Tudor Square Tenby,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
604491,Tudor Square Tenby,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
604491,Tudor Square Tenby,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
604491,Tudor Square Tenby,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.85
604491,Tudor Square Tenby,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.59
604491,Tudor Square Tenby,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.42
604491,Tudor Square Tenby,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,75.36
604491,Tudor Square Tenby,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,65.0
604491,Tudor Square Tenby,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.05
604491,Tudor Square Tenby,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
604491,Tudor Square Tenby,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,319.6
604491,Tudor Square Tenby,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.1
604491,Tudor Square Tenby,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
604491,Tudor Square Tenby,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.09
604491,Tudor Square Tenby,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.73
604491,Tudor Square Tenby,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.36
604491,Tudor Square Tenby,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.74
604491,Tudor Square Tenby,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.05
604491,Tudor Square Tenby,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.99
604491,Tudor Square Tenby,2023-06-17T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
604491,Tudor Square Tenby,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.0
604491,Tudor Square Tenby,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.3
604491,Tudor Square Tenby,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.0
604491,Tudor Square Tenby,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.99
604491,Tudor Square Tenby,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.64
604491,Tudor Square Tenby,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
604491,Tudor Square Tenby,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.97
604491,Tudor Square Tenby,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.91
604491,Tudor Square Tenby,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.68
604491,Tudor Square Tenby,2023-06-17T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.0
604491,Tudor Square Tenby,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,112.0
604491,Tudor Square Tenby,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,100.5
604491,Tudor Square Tenby,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
604491,Tudor Square Tenby,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
604491,Tudor Square Tenby,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
604491,Tudor Square Tenby,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.25
604491,Tudor Square Tenby,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
604491,Tudor Square Tenby,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
604491,Tudor Square Tenby,2023-06-17T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
604491,Tudor Square Tenby,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
604491,Tudor Square Tenby,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
604491,Tudor Square Tenby,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
604491,Tudor Square Tenby,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
604491,Tudor Square Tenby,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.81
604491,Tudor Square Tenby,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
604491,Tudor Square Tenby,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.48
604491,Tudor Square Tenby,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.91
604491,Tudor Square Tenby,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
604491,Tudor Square Tenby,2023-06-17T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
604491,Tudor Square Tenby,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
604491,Tudor Square Tenby,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.5
604491,Tudor Square Tenby,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
604491,Tudor Square Tenby,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,32.9
604491,Tudor Square Tenby,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
604491,Tudor Square Tenby,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
604491,Tudor Square Tenby,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
604491,Tudor Square Tenby,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
604491,Tudor Square Tenby,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
604491,Tudor Square Tenby,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
604491,Tudor Square Tenby,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.62
604491,Tudor Square Tenby,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.94
604491,Tudor Square Tenby,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.03
604491,Tudor Square Tenby,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,69.21
604491,Tudor Square Tenby,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,63.14
604491,Tudor Square Tenby,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,40.36
604491,Tudor Square Tenby,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
604491,Tudor Square Tenby,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.5
604491,Tudor Square Tenby,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.3
604491,Tudor Square Tenby,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
604491,Tudor Square Tenby,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.87
604491,Tudor Square Tenby,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.4
604491,Tudor Square Tenby,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.77
604491,Tudor Square Tenby,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.43
604491,Tudor Square Tenby,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.98
604491,Tudor Square Tenby,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.26
604491,Tudor Square Tenby,2023-06-17T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
604491,Tudor Square Tenby,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.4
604491,Tudor Square Tenby,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.8
604491,Tudor Square Tenby,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
604491,Tudor Square Tenby,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.48
604491,Tudor Square Tenby,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.76
604491,Tudor Square Tenby,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.98
604491,Tudor Square Tenby,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.45
604491,Tudor Square Tenby,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.58
604491,Tudor Square Tenby,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.19
604491,Tudor Square Tenby,2023-06-17T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.1
604491,Tudor Square Tenby,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,105.7
604491,Tudor Square Tenby,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,94.4
604491,Tudor Square Tenby,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
604491,Tudor Square Tenby,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
604491,Tudor Square Tenby,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
604491,Tudor Square Tenby,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.63
604491,Tudor Square Tenby,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
604491,Tudor Square Tenby,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
604491,Tudor Square Tenby,2023-06-17T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
604491,Tudor Square Tenby,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
604491,Tudor Square Tenby,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
604491,Tudor Square Tenby,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
604491,Tudor Square Tenby,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
604491,Tudor Square Tenby,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.31
604491,Tudor Square Tenby,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
604491,Tudor Square Tenby,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.21
604491,Tudor Square Tenby,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.77
604491,Tudor Square Tenby,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
604491,Tudor Square Tenby,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
604491,Tudor Square Tenby,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
604491,Tudor Square Tenby,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
604491,Tudor Square Tenby,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
604491,Tudor Square Tenby,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,32.9
604491,Tudor Square Tenby,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
604491,Tudor Square Tenby,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
604491,Tudor Square Tenby,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
604491,Tudor Square Tenby,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
604491,Tudor Square Tenby,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
604491,Tudor Square Tenby,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
604491,Tudor Square Tenby,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.65
604491,Tudor Square Tenby,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.94
604491,Tudor Square Tenby,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.25
604491,Tudor Square Tenby,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,65.07
604491,Tudor Square Tenby,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,64.39
604491,Tudor Square Tenby,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,41.01
604491,Tudor Square Tenby,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
604491,Tudor Square Tenby,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.9
604491,Tudor Square Tenby,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.0
604491,Tudor Square Tenby,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
604491,Tudor Square Tenby,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.2
604491,Tudor Square Tenby,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.74
604491,Tudor Square Tenby,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.67
604491,Tudor Square Tenby,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.87
604491,Tudor Square Tenby,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.97
604491,Tudor Square Tenby,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.45
604491,Tudor Square Tenby,2023-06-17T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
604491,Tudor Square Tenby,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.7
604491,Tudor Square Tenby,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.6
604491,Tudor Square Tenby,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.1
604491,Tudor Square Tenby,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.02
604491,Tudor Square Tenby,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.83
604491,Tudor Square Tenby,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.66
604491,Tudor Square Tenby,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.11
604491,Tudor Square Tenby,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.69
604491,Tudor Square Tenby,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.27
604491,Tudor Square Tenby,2023-06-17T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.4
604491,Tudor Square Tenby,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,108.8
604491,Tudor Square Tenby,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.0
604491,Tudor Square Tenby,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
604491,Tudor Square Tenby,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
604491,Tudor Square Tenby,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
604491,Tudor Square Tenby,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
604491,Tudor Square Tenby,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.18
604491,Tudor Square Tenby,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
604491,Tudor Square Tenby,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
604491,Tudor Square Tenby,2023-06-17T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
604491,Tudor Square Tenby,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
604491,Tudor Square Tenby,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
604491,Tudor Square Tenby,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
604491,Tudor Square Tenby,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
604491,Tudor Square Tenby,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.86
604491,Tudor Square Tenby,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
604491,Tudor Square Tenby,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.2
604491,Tudor Square Tenby,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.46
604491,Tudor Square Tenby,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.83
604491,Tudor Square Tenby,2023-06-17T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
604491,Tudor Square Tenby,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
604491,Tudor Square Tenby,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.5
604491,Tudor Square Tenby,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
604491,Tudor Square Tenby,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,33.0
604491,Tudor Square Tenby,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
604491,Tudor Square Tenby,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
604491,Tudor Square Tenby,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
604491,Tudor Square Tenby,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
604491,Tudor Square Tenby,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
604491,Tudor Square Tenby,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
604491,Tudor Square Tenby,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.86
604491,Tudor Square Tenby,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.52
604491,Tudor Square Tenby,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.3
604491,Tudor Square Tenby,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,69.22
604491,Tudor Square Tenby,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,60.34
604491,Tudor Square Tenby,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,43.45
604491,Tudor Square Tenby,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
604491,Tudor Square Tenby,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,291.9
604491,Tudor Square Tenby,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.9
604491,Tudor Square Tenby,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
604491,Tudor Square Tenby,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.53
604491,Tudor Square Tenby,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.86
604491,Tudor Square Tenby,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.59
604491,Tudor Square Tenby,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.49
604491,Tudor Square Tenby,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.74
604491,Tudor Square Tenby,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.1
604491,Tudor Square Tenby,2023-06-17T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
604491,Tudor Square Tenby,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.9
604491,Tudor Square Tenby,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.0
604491,Tudor Square Tenby,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
604491,Tudor Square Tenby,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.22
604491,Tudor Square Tenby,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.17
604491,Tudor Square Tenby,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
604491,Tudor Square Tenby,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.69
604491,Tudor Square Tenby,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.76
604491,Tudor Square Tenby,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.79
604491,Tudor Square Tenby,2023-06-17T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,65.0
604491,Tudor Square Tenby,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,113.2
604491,Tudor Square Tenby,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.5
604491,Tudor Square Tenby,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
604491,Tudor Square Tenby,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
604491,Tudor Square Tenby,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
604491,Tudor Square Tenby,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
604491,Tudor Square Tenby,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
604491,Tudor Square Tenby,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
604491,Tudor Square Tenby,2023-06-17T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
604491,Tudor Square Tenby,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
604491,Tudor Square Tenby,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
604491,Tudor Square Tenby,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
604491,Tudor Square Tenby,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
604491,Tudor Square Tenby,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.52
604491,Tudor Square Tenby,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
604491,Tudor Square Tenby,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.29
604491,Tudor Square Tenby,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.94
604491,Tudor Square Tenby,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.37
