Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-17T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
604491,Tudor Square Tenby,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
604491,Tudor Square Tenby,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
604491,Tudor Square Tenby,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
604491,Tudor Square Tenby,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,33.0
604491,Tudor Square Tenby,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
604491,Tudor Square Tenby,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
604491,Tudor Square Tenby,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
604491,Tudor Square Tenby,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
604491,Tudor Square Tenby,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
604491,Tudor Square Tenby,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
604491,Tudor Square Tenby,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.03
604491,Tudor Square Tenby,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.45
604491,Tudor Square Tenby,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.73
604491,Tudor Square Tenby,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,72.75
604491,Tudor Square Tenby,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,57.26
604491,Tudor Square Tenby,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,42.04
604491,Tudor Square Tenby,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,104.2
604491,Tudor Square Tenby,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,305.1
604491,Tudor Square Tenby,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.6
604491,Tudor Square Tenby,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
604491,Tudor Square Tenby,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.73
604491,Tudor Square Tenby,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.97
604491,Tudor Square Tenby,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.44
604491,Tudor Square Tenby,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.06
604491,Tudor Square Tenby,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.37
604491,Tudor Square Tenby,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.04
604491,Tudor Square Tenby,2023-06-17T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
604491,Tudor Square Tenby,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.6
604491,Tudor Square Tenby,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.9
604491,Tudor Square Tenby,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.6
604491,Tudor Square Tenby,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.14
604491,Tudor Square Tenby,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.03
604491,Tudor Square Tenby,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
604491,Tudor Square Tenby,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.62
604491,Tudor Square Tenby,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.73
604491,Tudor Square Tenby,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.6
604491,Tudor Square Tenby,2023-06-17T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,79.8
604491,Tudor Square Tenby,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,130.9
604491,Tudor Square Tenby,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.0
604491,Tudor Square Tenby,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
604491,Tudor Square Tenby,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
604491,Tudor Square Tenby,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
604491,Tudor Square Tenby,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
604491,Tudor Square Tenby,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
604491,Tudor Square Tenby,2023-06-17T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
604491,Tudor Square Tenby,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
604491,Tudor Square Tenby,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
604491,Tudor Square Tenby,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
604491,Tudor Square Tenby,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
604491,Tudor Square Tenby,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.81
604491,Tudor Square Tenby,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
604491,Tudor Square Tenby,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.73
604491,Tudor Square Tenby,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.5
604491,Tudor Square Tenby,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
604491,Tudor Square Tenby,2023-06-17T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
604491,Tudor Square Tenby,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
604491,Tudor Square Tenby,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
604491,Tudor Square Tenby,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
604491,Tudor Square Tenby,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,33.1
604491,Tudor Square Tenby,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
604491,Tudor Square Tenby,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
604491,Tudor Square Tenby,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
604491,Tudor Square Tenby,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
604491,Tudor Square Tenby,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
604491,Tudor Square Tenby,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
604491,Tudor Square Tenby,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.58
604491,Tudor Square Tenby,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.79
604491,Tudor Square Tenby,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.78
604491,Tudor Square Tenby,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,74.99
604491,Tudor Square Tenby,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,55.63
604491,Tudor Square Tenby,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,38.39
604491,Tudor Square Tenby,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,124.4
604491,Tudor Square Tenby,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,317.7
604491,Tudor Square Tenby,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.2
604491,Tudor Square Tenby,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
604491,Tudor Square Tenby,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.11
604491,Tudor Square Tenby,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.87
604491,Tudor Square Tenby,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.39
604491,Tudor Square Tenby,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.15
604491,Tudor Square Tenby,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.95
604491,Tudor Square Tenby,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.37
604491,Tudor Square Tenby,2023-06-17T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
604491,Tudor Square Tenby,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.2
604491,Tudor Square Tenby,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.8
604491,Tudor Square Tenby,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.7
604491,Tudor Square Tenby,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.9
604491,Tudor Square Tenby,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.36
604491,Tudor Square Tenby,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
604491,Tudor Square Tenby,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.67
604491,Tudor Square Tenby,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.94
604491,Tudor Square Tenby,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
604491,Tudor Square Tenby,2023-06-17T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,61.1
604491,Tudor Square Tenby,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,109.2
604491,Tudor Square Tenby,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.7
604491,Tudor Square Tenby,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
604491,Tudor Square Tenby,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
604491,Tudor Square Tenby,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
604491,Tudor Square Tenby,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
604491,Tudor Square Tenby,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
604491,Tudor Square Tenby,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
604491,Tudor Square Tenby,2023-06-17T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
604491,Tudor Square Tenby,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
604491,Tudor Square Tenby,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
604491,Tudor Square Tenby,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
604491,Tudor Square Tenby,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
604491,Tudor Square Tenby,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.14
604491,Tudor Square Tenby,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
604491,Tudor Square Tenby,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
604491,Tudor Square Tenby,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.41
604491,Tudor Square Tenby,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.46
604491,Tudor Square Tenby,2023-06-17T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
604491,Tudor Square Tenby,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
604491,Tudor Square Tenby,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
604491,Tudor Square Tenby,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
604491,Tudor Square Tenby,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,33.2
604491,Tudor Square Tenby,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
604491,Tudor Square Tenby,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
604491,Tudor Square Tenby,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
604491,Tudor Square Tenby,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
604491,Tudor Square Tenby,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
604491,Tudor Square Tenby,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
604491,Tudor Square Tenby,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.31
604491,Tudor Square Tenby,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.29
604491,Tudor Square Tenby,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.8
604491,Tudor Square Tenby,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,69.08
604491,Tudor Square Tenby,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,53.39
604491,Tudor Square Tenby,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,39.35
604491,Tudor Square Tenby,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,112.1
604491,Tudor Square Tenby,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,294.8
604491,Tudor Square Tenby,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.7
604491,Tudor Square Tenby,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
604491,Tudor Square Tenby,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.93
604491,Tudor Square Tenby,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.38
604491,Tudor Square Tenby,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.44
604491,Tudor Square Tenby,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.98
604491,Tudor Square Tenby,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.07
604491,Tudor Square Tenby,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.53
604491,Tudor Square Tenby,2023-06-17T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
604491,Tudor Square Tenby,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.4
604491,Tudor Square Tenby,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.3
604491,Tudor Square Tenby,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.5
604491,Tudor Square Tenby,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.61
604491,Tudor Square Tenby,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.64
604491,Tudor Square Tenby,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
604491,Tudor Square Tenby,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.6
604491,Tudor Square Tenby,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.09
604491,Tudor Square Tenby,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.87
604491,Tudor Square Tenby,2023-06-17T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,54.9
604491,Tudor Square Tenby,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,105.9
604491,Tudor Square Tenby,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.7
604491,Tudor Square Tenby,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
604491,Tudor Square Tenby,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
604491,Tudor Square Tenby,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
604491,Tudor Square Tenby,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
604491,Tudor Square Tenby,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
604491,Tudor Square Tenby,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
604491,Tudor Square Tenby,2023-06-17T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
604491,Tudor Square Tenby,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
604491,Tudor Square Tenby,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
604491,Tudor Square Tenby,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
604491,Tudor Square Tenby,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
604491,Tudor Square Tenby,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.7
604491,Tudor Square Tenby,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
604491,Tudor Square Tenby,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.43
604491,Tudor Square Tenby,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.65
604491,Tudor Square Tenby,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.31
604491,Tudor Square Tenby,2023-06-17T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
604491,Tudor Square Tenby,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
604491,Tudor Square Tenby,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
604491,Tudor Square Tenby,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
604491,Tudor Square Tenby,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,33.3
604491,Tudor Square Tenby,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
604491,Tudor Square Tenby,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
604491,Tudor Square Tenby,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
604491,Tudor Square Tenby,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
604491,Tudor Square Tenby,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
604491,Tudor Square Tenby,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
604491,Tudor Square Tenby,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.31
604491,Tudor Square Tenby,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.24
604491,Tudor Square Tenby,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.2
604491,Tudor Square Tenby,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,67.66
604491,Tudor Square Tenby,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,56.13
604491,Tudor Square Tenby,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,44.18
604491,Tudor Square Tenby,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
604491,Tudor Square Tenby,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.1
604491,Tudor Square Tenby,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.6
604491,Tudor Square Tenby,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
604491,Tudor Square Tenby,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.5
604491,Tudor Square Tenby,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.74
604491,Tudor Square Tenby,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.53
604491,Tudor Square Tenby,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.66
604491,Tudor Square Tenby,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.14
604491,Tudor Square Tenby,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.84
604491,Tudor Square Tenby,2023-06-17T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
604491,Tudor Square Tenby,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.8
604491,Tudor Square Tenby,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.8
604491,Tudor Square Tenby,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.1
604491,Tudor Square Tenby,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.33
604491,Tudor Square Tenby,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.81
604491,Tudor Square Tenby,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.23
604491,Tudor Square Tenby,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.31
604491,Tudor Square Tenby,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.44
604491,Tudor Square Tenby,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
604491,Tudor Square Tenby,2023-06-17T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,55.8
604491,Tudor Square Tenby,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.4
604491,Tudor Square Tenby,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.0
604491,Tudor Square Tenby,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
604491,Tudor Square Tenby,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
604491,Tudor Square Tenby,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
604491,Tudor Square Tenby,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
604491,Tudor Square Tenby,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
604491,Tudor Square Tenby,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
604491,Tudor Square Tenby,2023-06-17T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
604491,Tudor Square Tenby,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
604491,Tudor Square Tenby,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
604491,Tudor Square Tenby,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
604491,Tudor Square Tenby,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.23
604491,Tudor Square Tenby,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
604491,Tudor Square Tenby,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
604491,Tudor Square Tenby,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.26
604491,Tudor Square Tenby,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
604491,Tudor Square Tenby,2023-06-17T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
604491,Tudor Square Tenby,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
604491,Tudor Square Tenby,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
604491,Tudor Square Tenby,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
604491,Tudor Square Tenby,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,33.4
604491,Tudor Square Tenby,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
604491,Tudor Square Tenby,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
604491,Tudor Square Tenby,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
604491,Tudor Square Tenby,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
604491,Tudor Square Tenby,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
604491,Tudor Square Tenby,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
604491,Tudor Square Tenby,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.22
604491,Tudor Square Tenby,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.61
604491,Tudor Square Tenby,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.76
604491,Tudor Square Tenby,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,62.19
604491,Tudor Square Tenby,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,50.91
604491,Tudor Square Tenby,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,39.5
604491,Tudor Square Tenby,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
604491,Tudor Square Tenby,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.0
604491,Tudor Square Tenby,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
604491,Tudor Square Tenby,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
604491,Tudor Square Tenby,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.94
604491,Tudor Square Tenby,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.74
604491,Tudor Square Tenby,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.62
604491,Tudor Square Tenby,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.16
604491,Tudor Square Tenby,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.27
604491,Tudor Square Tenby,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.26
604491,Tudor Square Tenby,2023-06-17T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
604491,Tudor Square Tenby,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.4
604491,Tudor Square Tenby,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.9
604491,Tudor Square Tenby,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.9
604491,Tudor Square Tenby,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.94
604491,Tudor Square Tenby,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.16
604491,Tudor Square Tenby,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
604491,Tudor Square Tenby,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.17
604491,Tudor Square Tenby,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.17
604491,Tudor Square Tenby,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.03
604491,Tudor Square Tenby,2023-06-17T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,61.2
604491,Tudor Square Tenby,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.8
604491,Tudor Square Tenby,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.4
604491,Tudor Square Tenby,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
604491,Tudor Square Tenby,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
604491,Tudor Square Tenby,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
604491,Tudor Square Tenby,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
604491,Tudor Square Tenby,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
604491,Tudor Square Tenby,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
604491,Tudor Square Tenby,2023-06-17T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
604491,Tudor Square Tenby,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
604491,Tudor Square Tenby,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
604491,Tudor Square Tenby,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
604491,Tudor Square Tenby,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.04
604491,Tudor Square Tenby,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.76
604491,Tudor Square Tenby,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.03
604491,Tudor Square Tenby,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
604491,Tudor Square Tenby,2023-06-17T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
604491,Tudor Square Tenby,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
604491,Tudor Square Tenby,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
604491,Tudor Square Tenby,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
604491,Tudor Square Tenby,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,33.5
604491,Tudor Square Tenby,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
604491,Tudor Square Tenby,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
604491,Tudor Square Tenby,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
604491,Tudor Square Tenby,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
604491,Tudor Square Tenby,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
604491,Tudor Square Tenby,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
604491,Tudor Square Tenby,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.62
604491,Tudor Square Tenby,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.75
604491,Tudor Square Tenby,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.2
604491,Tudor Square Tenby,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,68.06
604491,Tudor Square Tenby,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,53.2
604491,Tudor Square Tenby,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,39.4
604491,Tudor Square Tenby,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
604491,Tudor Square Tenby,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.9
604491,Tudor Square Tenby,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
604491,Tudor Square Tenby,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
604491,Tudor Square Tenby,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.11
604491,Tudor Square Tenby,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.36
604491,Tudor Square Tenby,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.44
604491,Tudor Square Tenby,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.37
604491,Tudor Square Tenby,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.06
604491,Tudor Square Tenby,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.79
604491,Tudor Square Tenby,2023-06-17T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
604491,Tudor Square Tenby,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.8
604491,Tudor Square Tenby,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.3
604491,Tudor Square Tenby,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
604491,Tudor Square Tenby,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.21
604491,Tudor Square Tenby,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.0
604491,Tudor Square Tenby,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.32
604491,Tudor Square Tenby,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.14
604491,Tudor Square Tenby,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.73
604491,Tudor Square Tenby,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.89
604491,Tudor Square Tenby,2023-06-17T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,56.2
604491,Tudor Square Tenby,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.8
604491,Tudor Square Tenby,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.0
604491,Tudor Square Tenby,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
604491,Tudor Square Tenby,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
604491,Tudor Square Tenby,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
604491,Tudor Square Tenby,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.64
604491,Tudor Square Tenby,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
604491,Tudor Square Tenby,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
604491,Tudor Square Tenby,2023-06-17T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
604491,Tudor Square Tenby,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
604491,Tudor Square Tenby,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
604491,Tudor Square Tenby,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
604491,Tudor Square Tenby,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
604491,Tudor Square Tenby,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.26
604491,Tudor Square Tenby,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
604491,Tudor Square Tenby,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
604491,Tudor Square Tenby,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.72
604491,Tudor Square Tenby,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
604491,Tudor Square Tenby,2023-06-17T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
604491,Tudor Square Tenby,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
604491,Tudor Square Tenby,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
604491,Tudor Square Tenby,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
604491,Tudor Square Tenby,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,33.6
604491,Tudor Square Tenby,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
604491,Tudor Square Tenby,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
604491,Tudor Square Tenby,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
604491,Tudor Square Tenby,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
604491,Tudor Square Tenby,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
604491,Tudor Square Tenby,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
604491,Tudor Square Tenby,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.09
604491,Tudor Square Tenby,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.11
604491,Tudor Square Tenby,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.03
604491,Tudor Square Tenby,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,61.53
604491,Tudor Square Tenby,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,49.28
604491,Tudor Square Tenby,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,35.54
604491,Tudor Square Tenby,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,98.7
604491,Tudor Square Tenby,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.4
604491,Tudor Square Tenby,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
604491,Tudor Square Tenby,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
604491,Tudor Square Tenby,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.12
604491,Tudor Square Tenby,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.15
604491,Tudor Square Tenby,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.32
604491,Tudor Square Tenby,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.01
604491,Tudor Square Tenby,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.54
604491,Tudor Square Tenby,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.77
604491,Tudor Square Tenby,2023-06-17T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
604491,Tudor Square Tenby,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.5
604491,Tudor Square Tenby,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.0
604491,Tudor Square Tenby,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
604491,Tudor Square Tenby,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.82
604491,Tudor Square Tenby,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.4
604491,Tudor Square Tenby,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.91
604491,Tudor Square Tenby,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.06
604491,Tudor Square Tenby,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.64
604491,Tudor Square Tenby,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.99
604491,Tudor Square Tenby,2023-06-17T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,56.4
604491,Tudor Square Tenby,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,109.4
604491,Tudor Square Tenby,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.2
604491,Tudor Square Tenby,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
604491,Tudor Square Tenby,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
604491,Tudor Square Tenby,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
604491,Tudor Square Tenby,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
604491,Tudor Square Tenby,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
604491,Tudor Square Tenby,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
604491,Tudor Square Tenby,2023-06-17T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
604491,Tudor Square Tenby,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
604491,Tudor Square Tenby,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
604491,Tudor Square Tenby,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
604491,Tudor Square Tenby,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
604491,Tudor Square Tenby,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.38
604491,Tudor Square Tenby,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
604491,Tudor Square Tenby,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.96
604491,Tudor Square Tenby,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.05
604491,Tudor Square Tenby,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
604491,Tudor Square Tenby,2023-06-17T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
604491,Tudor Square Tenby,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
604491,Tudor Square Tenby,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
604491,Tudor Square Tenby,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
604491,Tudor Square Tenby,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,33.7
604491,Tudor Square Tenby,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
604491,Tudor Square Tenby,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
604491,Tudor Square Tenby,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
604491,Tudor Square Tenby,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
604491,Tudor Square Tenby,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
604491,Tudor Square Tenby,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
604491,Tudor Square Tenby,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.89
604491,Tudor Square Tenby,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.18
604491,Tudor Square Tenby,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.37
604491,Tudor Square Tenby,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,62.18
604491,Tudor Square Tenby,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,49.74
604491,Tudor Square Tenby,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,34.97
604491,Tudor Square Tenby,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
604491,Tudor Square Tenby,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.0
604491,Tudor Square Tenby,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
604491,Tudor Square Tenby,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
604491,Tudor Square Tenby,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.85
604491,Tudor Square Tenby,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.7
604491,Tudor Square Tenby,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.28
604491,Tudor Square Tenby,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.79
604491,Tudor Square Tenby,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.73
604491,Tudor Square Tenby,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.87
604491,Tudor Square Tenby,2023-06-17T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
604491,Tudor Square Tenby,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.2
604491,Tudor Square Tenby,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.9
604491,Tudor Square Tenby,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
604491,Tudor Square Tenby,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.93
604491,Tudor Square Tenby,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.06
604491,Tudor Square Tenby,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.09
604491,Tudor Square Tenby,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.3
604491,Tudor Square Tenby,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.6
604491,Tudor Square Tenby,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.41
604491,Tudor Square Tenby,2023-06-17T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,52.7
604491,Tudor Square Tenby,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.5
604491,Tudor Square Tenby,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.1
604491,Tudor Square Tenby,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
604491,Tudor Square Tenby,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
604491,Tudor Square Tenby,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
604491,Tudor Square Tenby,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
604491,Tudor Square Tenby,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
604491,Tudor Square Tenby,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
604491,Tudor Square Tenby,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
604491,Tudor Square Tenby,2023-06-17T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
604491,Tudor Square Tenby,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
604491,Tudor Square Tenby,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
604491,Tudor Square Tenby,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
604491,Tudor Square Tenby,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.93
604491,Tudor Square Tenby,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
604491,Tudor Square Tenby,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.82
604491,Tudor Square Tenby,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.68
604491,Tudor Square Tenby,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
604491,Tudor Square Tenby,2023-06-17T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
604491,Tudor Square Tenby,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
604491,Tudor Square Tenby,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
604491,Tudor Square Tenby,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
604491,Tudor Square Tenby,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,33.8
604491,Tudor Square Tenby,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
604491,Tudor Square Tenby,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
604491,Tudor Square Tenby,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
604491,Tudor Square Tenby,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
604491,Tudor Square Tenby,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
604491,Tudor Square Tenby,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
604491,Tudor Square Tenby,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.61
604491,Tudor Square Tenby,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.43
604491,Tudor Square Tenby,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.92
604491,Tudor Square Tenby,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,61.2
604491,Tudor Square Tenby,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,49.82
604491,Tudor Square Tenby,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,36.36
604491,Tudor Square Tenby,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
604491,Tudor Square Tenby,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.6
604491,Tudor Square Tenby,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
604491,Tudor Square Tenby,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
604491,Tudor Square Tenby,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.21
604491,Tudor Square Tenby,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.18
604491,Tudor Square Tenby,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.56
604491,Tudor Square Tenby,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.28
604491,Tudor Square Tenby,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.18
604491,Tudor Square Tenby,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.05
604491,Tudor Square Tenby,2023-06-17T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
604491,Tudor Square Tenby,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.6
604491,Tudor Square Tenby,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
604491,Tudor Square Tenby,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
604491,Tudor Square Tenby,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.51
604491,Tudor Square Tenby,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.03
604491,Tudor Square Tenby,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
604491,Tudor Square Tenby,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.15
604491,Tudor Square Tenby,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.75
604491,Tudor Square Tenby,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.43
604491,Tudor Square Tenby,2023-06-17T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,58.2
604491,Tudor Square Tenby,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,109.3
604491,Tudor Square Tenby,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.9
604491,Tudor Square Tenby,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
604491,Tudor Square Tenby,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
604491,Tudor Square Tenby,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
604491,Tudor Square Tenby,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
604491,Tudor Square Tenby,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
604491,Tudor Square Tenby,2023-06-17T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
604491,Tudor Square Tenby,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
604491,Tudor Square Tenby,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
604491,Tudor Square Tenby,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
604491,Tudor Square Tenby,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
604491,Tudor Square Tenby,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.13
604491,Tudor Square Tenby,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
604491,Tudor Square Tenby,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.26
604491,Tudor Square Tenby,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.7
604491,Tudor Square Tenby,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.29
604491,Tudor Square Tenby,2023-06-17T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
604491,Tudor Square Tenby,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
