Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.1
604491,Tudor Square Tenby,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
604491,Tudor Square Tenby,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,33.9
604491,Tudor Square Tenby,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
604491,Tudor Square Tenby,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
604491,Tudor Square Tenby,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
604491,Tudor Square Tenby,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
604491,Tudor Square Tenby,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
604491,Tudor Square Tenby,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
604491,Tudor Square Tenby,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.77
604491,Tudor Square Tenby,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.48
604491,Tudor Square Tenby,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.69
604491,Tudor Square Tenby,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,64.95
604491,Tudor Square Tenby,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,49.64
604491,Tudor Square Tenby,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,36.5
604491,Tudor Square Tenby,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
604491,Tudor Square Tenby,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.1
604491,Tudor Square Tenby,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
604491,Tudor Square Tenby,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
604491,Tudor Square Tenby,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.74
604491,Tudor Square Tenby,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.4
604491,Tudor Square Tenby,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.17
604491,Tudor Square Tenby,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.52
604491,Tudor Square Tenby,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.33
604491,Tudor Square Tenby,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.96
604491,Tudor Square Tenby,2023-06-17T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
604491,Tudor Square Tenby,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.0
604491,Tudor Square Tenby,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.3
604491,Tudor Square Tenby,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
604491,Tudor Square Tenby,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.36
604491,Tudor Square Tenby,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.32
604491,Tudor Square Tenby,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.6
604491,Tudor Square Tenby,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.21
604491,Tudor Square Tenby,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.59
604491,Tudor Square Tenby,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.25
604491,Tudor Square Tenby,2023-06-17T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.0
604491,Tudor Square Tenby,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.3
604491,Tudor Square Tenby,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.2
604491,Tudor Square Tenby,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
604491,Tudor Square Tenby,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
604491,Tudor Square Tenby,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
604491,Tudor Square Tenby,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
604491,Tudor Square Tenby,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
604491,Tudor Square Tenby,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
604491,Tudor Square Tenby,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
604491,Tudor Square Tenby,2023-06-17T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
604491,Tudor Square Tenby,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
604491,Tudor Square Tenby,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
604491,Tudor Square Tenby,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
604491,Tudor Square Tenby,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
604491,Tudor Square Tenby,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.42
604491,Tudor Square Tenby,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
604491,Tudor Square Tenby,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.47
604491,Tudor Square Tenby,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.11
604491,Tudor Square Tenby,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.68
604491,Tudor Square Tenby,2023-06-17T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
604491,Tudor Square Tenby,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
604491,Tudor Square Tenby,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.9
604491,Tudor Square Tenby,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
604491,Tudor Square Tenby,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,34.0
604491,Tudor Square Tenby,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
604491,Tudor Square Tenby,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
604491,Tudor Square Tenby,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
604491,Tudor Square Tenby,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
604491,Tudor Square Tenby,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
604491,Tudor Square Tenby,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
604491,Tudor Square Tenby,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.71
604491,Tudor Square Tenby,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.39
604491,Tudor Square Tenby,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.43
604491,Tudor Square Tenby,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,64.65
604491,Tudor Square Tenby,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,49.91
604491,Tudor Square Tenby,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,38.54
604491,Tudor Square Tenby,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
604491,Tudor Square Tenby,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.8
604491,Tudor Square Tenby,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
604491,Tudor Square Tenby,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
604491,Tudor Square Tenby,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.9
604491,Tudor Square Tenby,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.17
604491,Tudor Square Tenby,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.96
604491,Tudor Square Tenby,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.25
604491,Tudor Square Tenby,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.07
604491,Tudor Square Tenby,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.68
604491,Tudor Square Tenby,2023-06-17T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
604491,Tudor Square Tenby,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.0
604491,Tudor Square Tenby,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
604491,Tudor Square Tenby,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
604491,Tudor Square Tenby,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.1
604491,Tudor Square Tenby,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.79
604491,Tudor Square Tenby,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.18
604491,Tudor Square Tenby,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.15
604491,Tudor Square Tenby,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.48
604491,Tudor Square Tenby,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.44
604491,Tudor Square Tenby,2023-06-17T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.0
604491,Tudor Square Tenby,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.1
604491,Tudor Square Tenby,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.7
604491,Tudor Square Tenby,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
604491,Tudor Square Tenby,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
604491,Tudor Square Tenby,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
604491,Tudor Square Tenby,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
604491,Tudor Square Tenby,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
604491,Tudor Square Tenby,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
604491,Tudor Square Tenby,2023-06-17T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
604491,Tudor Square Tenby,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
604491,Tudor Square Tenby,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
604491,Tudor Square Tenby,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
604491,Tudor Square Tenby,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.14
604491,Tudor Square Tenby,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
604491,Tudor Square Tenby,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.53
604491,Tudor Square Tenby,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.8
604491,Tudor Square Tenby,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.35
604491,Tudor Square Tenby,2023-06-17T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
604491,Tudor Square Tenby,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
604491,Tudor Square Tenby,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.9
604491,Tudor Square Tenby,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
604491,Tudor Square Tenby,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,34.1
604491,Tudor Square Tenby,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
604491,Tudor Square Tenby,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
604491,Tudor Square Tenby,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
604491,Tudor Square Tenby,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
604491,Tudor Square Tenby,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
604491,Tudor Square Tenby,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
604491,Tudor Square Tenby,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.15
604491,Tudor Square Tenby,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.3
604491,Tudor Square Tenby,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.88
604491,Tudor Square Tenby,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,61.76
604491,Tudor Square Tenby,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,48.17
604491,Tudor Square Tenby,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,37.95
604491,Tudor Square Tenby,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
604491,Tudor Square Tenby,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
604491,Tudor Square Tenby,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
604491,Tudor Square Tenby,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
604491,Tudor Square Tenby,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.19
604491,Tudor Square Tenby,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.82
604491,Tudor Square Tenby,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.76
604491,Tudor Square Tenby,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.45
604491,Tudor Square Tenby,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.15
604491,Tudor Square Tenby,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.53
604491,Tudor Square Tenby,2023-06-17T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
604491,Tudor Square Tenby,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.7
604491,Tudor Square Tenby,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
604491,Tudor Square Tenby,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
604491,Tudor Square Tenby,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.86
604491,Tudor Square Tenby,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.41
604491,Tudor Square Tenby,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.26
604491,Tudor Square Tenby,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.83
604491,Tudor Square Tenby,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.19
604491,Tudor Square Tenby,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.86
604491,Tudor Square Tenby,2023-06-17T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.7
604491,Tudor Square Tenby,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.4
604491,Tudor Square Tenby,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.2
604491,Tudor Square Tenby,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
604491,Tudor Square Tenby,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
604491,Tudor Square Tenby,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
604491,Tudor Square Tenby,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
604491,Tudor Square Tenby,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
604491,Tudor Square Tenby,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
604491,Tudor Square Tenby,2023-06-17T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
604491,Tudor Square Tenby,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
604491,Tudor Square Tenby,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
604491,Tudor Square Tenby,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
604491,Tudor Square Tenby,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
604491,Tudor Square Tenby,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.42
604491,Tudor Square Tenby,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
604491,Tudor Square Tenby,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.89
604491,Tudor Square Tenby,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.12
604491,Tudor Square Tenby,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.63
604491,Tudor Square Tenby,2023-06-17T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
604491,Tudor Square Tenby,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
604491,Tudor Square Tenby,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.3
604491,Tudor Square Tenby,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
604491,Tudor Square Tenby,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,34.1
604491,Tudor Square Tenby,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
604491,Tudor Square Tenby,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
604491,Tudor Square Tenby,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
604491,Tudor Square Tenby,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
604491,Tudor Square Tenby,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
604491,Tudor Square Tenby,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
604491,Tudor Square Tenby,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.6
604491,Tudor Square Tenby,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.32
604491,Tudor Square Tenby,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.15
604491,Tudor Square Tenby,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,67.01
604491,Tudor Square Tenby,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,51.36
604491,Tudor Square Tenby,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,40.14
604491,Tudor Square Tenby,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,94.9
604491,Tudor Square Tenby,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.8
604491,Tudor Square Tenby,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
604491,Tudor Square Tenby,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
604491,Tudor Square Tenby,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.79
604491,Tudor Square Tenby,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.79
604491,Tudor Square Tenby,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.98
604491,Tudor Square Tenby,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.53
604491,Tudor Square Tenby,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.9
604491,Tudor Square Tenby,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.72
604491,Tudor Square Tenby,2023-06-17T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
604491,Tudor Square Tenby,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.6
604491,Tudor Square Tenby,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.6
604491,Tudor Square Tenby,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
604491,Tudor Square Tenby,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.09
604491,Tudor Square Tenby,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.31
604491,Tudor Square Tenby,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.81
604491,Tudor Square Tenby,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.52
604491,Tudor Square Tenby,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.97
604491,Tudor Square Tenby,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.18
604491,Tudor Square Tenby,2023-06-17T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.5
604491,Tudor Square Tenby,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.5
604491,Tudor Square Tenby,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.3
604491,Tudor Square Tenby,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
604491,Tudor Square Tenby,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
604491,Tudor Square Tenby,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
604491,Tudor Square Tenby,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
604491,Tudor Square Tenby,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
604491,Tudor Square Tenby,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
604491,Tudor Square Tenby,2023-06-17T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
604491,Tudor Square Tenby,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
604491,Tudor Square Tenby,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
604491,Tudor Square Tenby,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
604491,Tudor Square Tenby,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.55
604491,Tudor Square Tenby,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
604491,Tudor Square Tenby,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.18
604491,Tudor Square Tenby,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.21
604491,Tudor Square Tenby,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.58
604491,Tudor Square Tenby,2023-06-17T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
604491,Tudor Square Tenby,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.7
604491,Tudor Square Tenby,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.0
604491,Tudor Square Tenby,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
604491,Tudor Square Tenby,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,34.2
604491,Tudor Square Tenby,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
604491,Tudor Square Tenby,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
604491,Tudor Square Tenby,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
604491,Tudor Square Tenby,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
604491,Tudor Square Tenby,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
604491,Tudor Square Tenby,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
604491,Tudor Square Tenby,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.96
604491,Tudor Square Tenby,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.31
604491,Tudor Square Tenby,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.24
604491,Tudor Square Tenby,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,68.16
604491,Tudor Square Tenby,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,57.39
604491,Tudor Square Tenby,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,42.84
604491,Tudor Square Tenby,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
604491,Tudor Square Tenby,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.7
604491,Tudor Square Tenby,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
604491,Tudor Square Tenby,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
604491,Tudor Square Tenby,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.01
604491,Tudor Square Tenby,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.49
604491,Tudor Square Tenby,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.76
604491,Tudor Square Tenby,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.85
604491,Tudor Square Tenby,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.5
604491,Tudor Square Tenby,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.2
604491,Tudor Square Tenby,2023-06-17T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
604491,Tudor Square Tenby,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.3
604491,Tudor Square Tenby,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.8
604491,Tudor Square Tenby,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
604491,Tudor Square Tenby,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.2
604491,Tudor Square Tenby,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.09
604491,Tudor Square Tenby,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.78
604491,Tudor Square Tenby,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.83
604491,Tudor Square Tenby,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.48
604491,Tudor Square Tenby,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.26
604491,Tudor Square Tenby,2023-06-17T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.4
604491,Tudor Square Tenby,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,112.8
604491,Tudor Square Tenby,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.1
604491,Tudor Square Tenby,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.6
604491,Tudor Square Tenby,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
604491,Tudor Square Tenby,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
604491,Tudor Square Tenby,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
604491,Tudor Square Tenby,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
604491,Tudor Square Tenby,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
604491,Tudor Square Tenby,2023-06-17T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
604491,Tudor Square Tenby,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
604491,Tudor Square Tenby,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
604491,Tudor Square Tenby,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
604491,Tudor Square Tenby,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
604491,Tudor Square Tenby,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.23
604491,Tudor Square Tenby,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
604491,Tudor Square Tenby,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.87
604491,Tudor Square Tenby,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.11
604491,Tudor Square Tenby,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.54
604491,Tudor Square Tenby,2023-06-17T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
604491,Tudor Square Tenby,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
604491,Tudor Square Tenby,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.4
604491,Tudor Square Tenby,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
604491,Tudor Square Tenby,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,34.3
604491,Tudor Square Tenby,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
604491,Tudor Square Tenby,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
604491,Tudor Square Tenby,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
604491,Tudor Square Tenby,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
604491,Tudor Square Tenby,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
604491,Tudor Square Tenby,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
604491,Tudor Square Tenby,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.13
604491,Tudor Square Tenby,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.44
604491,Tudor Square Tenby,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.05
604491,Tudor Square Tenby,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,66.37
604491,Tudor Square Tenby,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,53.47
604491,Tudor Square Tenby,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,43.43
604491,Tudor Square Tenby,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
604491,Tudor Square Tenby,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.8
604491,Tudor Square Tenby,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
604491,Tudor Square Tenby,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
604491,Tudor Square Tenby,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.96
604491,Tudor Square Tenby,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.42
604491,Tudor Square Tenby,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.45
604491,Tudor Square Tenby,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.04
604491,Tudor Square Tenby,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.5
604491,Tudor Square Tenby,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.26
604491,Tudor Square Tenby,2023-06-17T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
604491,Tudor Square Tenby,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.0
604491,Tudor Square Tenby,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.5
604491,Tudor Square Tenby,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
604491,Tudor Square Tenby,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.61
604491,Tudor Square Tenby,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.49
604491,Tudor Square Tenby,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.35
604491,Tudor Square Tenby,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.86
604491,Tudor Square Tenby,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.37
604491,Tudor Square Tenby,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.09
604491,Tudor Square Tenby,2023-06-17T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
604491,Tudor Square Tenby,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.3
604491,Tudor Square Tenby,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.8
604491,Tudor Square Tenby,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
604491,Tudor Square Tenby,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
604491,Tudor Square Tenby,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
604491,Tudor Square Tenby,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
604491,Tudor Square Tenby,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
604491,Tudor Square Tenby,2023-06-17T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
604491,Tudor Square Tenby,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
604491,Tudor Square Tenby,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
604491,Tudor Square Tenby,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
604491,Tudor Square Tenby,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
604491,Tudor Square Tenby,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.72
604491,Tudor Square Tenby,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
604491,Tudor Square Tenby,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.14
604491,Tudor Square Tenby,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.58
604491,Tudor Square Tenby,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.82
604491,Tudor Square Tenby,2023-06-17T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
604491,Tudor Square Tenby,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
604491,Tudor Square Tenby,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.7
604491,Tudor Square Tenby,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
604491,Tudor Square Tenby,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,34.4
604491,Tudor Square Tenby,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
604491,Tudor Square Tenby,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
604491,Tudor Square Tenby,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
604491,Tudor Square Tenby,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
604491,Tudor Square Tenby,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
604491,Tudor Square Tenby,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
604491,Tudor Square Tenby,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.69
604491,Tudor Square Tenby,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.2
604491,Tudor Square Tenby,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.05
604491,Tudor Square Tenby,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,62.37
604491,Tudor Square Tenby,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,50.72
604491,Tudor Square Tenby,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,42.65
604491,Tudor Square Tenby,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
604491,Tudor Square Tenby,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.5
604491,Tudor Square Tenby,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
604491,Tudor Square Tenby,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
604491,Tudor Square Tenby,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.75
604491,Tudor Square Tenby,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.3
604491,Tudor Square Tenby,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.98
604491,Tudor Square Tenby,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.73
604491,Tudor Square Tenby,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.66
604491,Tudor Square Tenby,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.08
604491,Tudor Square Tenby,2023-06-17T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
604491,Tudor Square Tenby,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.7
604491,Tudor Square Tenby,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
604491,Tudor Square Tenby,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
604491,Tudor Square Tenby,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.69
604491,Tudor Square Tenby,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.23
604491,Tudor Square Tenby,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.49
604491,Tudor Square Tenby,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.96
604491,Tudor Square Tenby,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.52
604491,Tudor Square Tenby,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.87
604491,Tudor Square Tenby,2023-06-17T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
604491,Tudor Square Tenby,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,99.0
604491,Tudor Square Tenby,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.4
604491,Tudor Square Tenby,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.7
604491,Tudor Square Tenby,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
604491,Tudor Square Tenby,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
604491,Tudor Square Tenby,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
604491,Tudor Square Tenby,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
604491,Tudor Square Tenby,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
604491,Tudor Square Tenby,2023-06-17T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
604491,Tudor Square Tenby,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
604491,Tudor Square Tenby,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
604491,Tudor Square Tenby,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
604491,Tudor Square Tenby,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
604491,Tudor Square Tenby,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.89
604491,Tudor Square Tenby,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
604491,Tudor Square Tenby,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.05
604491,Tudor Square Tenby,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.33
604491,Tudor Square Tenby,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.79
604491,Tudor Square Tenby,2023-06-17T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
604491,Tudor Square Tenby,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.1
604491,Tudor Square Tenby,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.0
604491,Tudor Square Tenby,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
604491,Tudor Square Tenby,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,34.6
604491,Tudor Square Tenby,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
604491,Tudor Square Tenby,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
604491,Tudor Square Tenby,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
604491,Tudor Square Tenby,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
604491,Tudor Square Tenby,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
604491,Tudor Square Tenby,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
604491,Tudor Square Tenby,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.49
604491,Tudor Square Tenby,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.92
604491,Tudor Square Tenby,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.35
604491,Tudor Square Tenby,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,64.64
604491,Tudor Square Tenby,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,54.01
604491,Tudor Square Tenby,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,47.13
604491,Tudor Square Tenby,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
604491,Tudor Square Tenby,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.6
604491,Tudor Square Tenby,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
604491,Tudor Square Tenby,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
604491,Tudor Square Tenby,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.24
604491,Tudor Square Tenby,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.45
604491,Tudor Square Tenby,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.81
604491,Tudor Square Tenby,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.45
604491,Tudor Square Tenby,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.46
604491,Tudor Square Tenby,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.49
604491,Tudor Square Tenby,2023-06-17T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
604491,Tudor Square Tenby,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.9
604491,Tudor Square Tenby,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.4
604491,Tudor Square Tenby,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
604491,Tudor Square Tenby,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.41
604491,Tudor Square Tenby,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.4
604491,Tudor Square Tenby,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.11
604491,Tudor Square Tenby,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.93
604491,Tudor Square Tenby,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.85
604491,Tudor Square Tenby,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.79
604491,Tudor Square Tenby,2023-06-17T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.2
604491,Tudor Square Tenby,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.1
604491,Tudor Square Tenby,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.8
604491,Tudor Square Tenby,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
604491,Tudor Square Tenby,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
604491,Tudor Square Tenby,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
604491,Tudor Square Tenby,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
604491,Tudor Square Tenby,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
604491,Tudor Square Tenby,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
604491,Tudor Square Tenby,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
604491,Tudor Square Tenby,2023-06-17T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
604491,Tudor Square Tenby,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
604491,Tudor Square Tenby,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
604491,Tudor Square Tenby,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
604491,Tudor Square Tenby,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
604491,Tudor Square Tenby,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.93
604491,Tudor Square Tenby,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
604491,Tudor Square Tenby,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.46
604491,Tudor Square Tenby,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.29
604491,Tudor Square Tenby,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.42
604491,Tudor Square Tenby,2023-06-17T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
604491,Tudor Square Tenby,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
604491,Tudor Square Tenby,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.3
604491,Tudor Square Tenby,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.4
604491,Tudor Square Tenby,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,34.7
604491,Tudor Square Tenby,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
604491,Tudor Square Tenby,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
604491,Tudor Square Tenby,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
604491,Tudor Square Tenby,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
604491,Tudor Square Tenby,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
604491,Tudor Square Tenby,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
604491,Tudor Square Tenby,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.14
604491,Tudor Square Tenby,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.46
604491,Tudor Square Tenby,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.49
604491,Tudor Square Tenby,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,66.33
604491,Tudor Square Tenby,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,57.77
604491,Tudor Square Tenby,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,44.35
604491,Tudor Square Tenby,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
604491,Tudor Square Tenby,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.6
604491,Tudor Square Tenby,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.7
604491,Tudor Square Tenby,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
604491,Tudor Square Tenby,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.35
604491,Tudor Square Tenby,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.89
604491,Tudor Square Tenby,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.11
604491,Tudor Square Tenby,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.04
604491,Tudor Square Tenby,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.51
604491,Tudor Square Tenby,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.06
604491,Tudor Square Tenby,2023-06-17T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
604491,Tudor Square Tenby,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.4
604491,Tudor Square Tenby,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.4
604491,Tudor Square Tenby,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
604491,Tudor Square Tenby,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.91
604491,Tudor Square Tenby,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.88
604491,Tudor Square Tenby,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.15
604491,Tudor Square Tenby,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.75
604491,Tudor Square Tenby,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.44
604491,Tudor Square Tenby,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.94
604491,Tudor Square Tenby,2023-06-17T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
604491,Tudor Square Tenby,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.4
604491,Tudor Square Tenby,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.7
604491,Tudor Square Tenby,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
604491,Tudor Square Tenby,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
604491,Tudor Square Tenby,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
604491,Tudor Square Tenby,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
604491,Tudor Square Tenby,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.93
604491,Tudor Square Tenby,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
604491,Tudor Square Tenby,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
604491,Tudor Square Tenby,2023-06-17T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
604491,Tudor Square Tenby,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
604491,Tudor Square Tenby,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
604491,Tudor Square Tenby,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
604491,Tudor Square Tenby,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
604491,Tudor Square Tenby,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.46
604491,Tudor Square Tenby,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
604491,Tudor Square Tenby,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
604491,Tudor Square Tenby,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.36
604491,Tudor Square Tenby,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
604491,Tudor Square Tenby,2023-06-17T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.3
604491,Tudor Square Tenby,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
604491,Tudor Square Tenby,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.7
604491,Tudor Square Tenby,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
