Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,34.9
604491,Tudor Square Tenby,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
604491,Tudor Square Tenby,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
604491,Tudor Square Tenby,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
604491,Tudor Square Tenby,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
604491,Tudor Square Tenby,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
604491,Tudor Square Tenby,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
604491,Tudor Square Tenby,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.6
604491,Tudor Square Tenby,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.42
604491,Tudor Square Tenby,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.2
604491,Tudor Square Tenby,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,52.66
604491,Tudor Square Tenby,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,48.55
604491,Tudor Square Tenby,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,35.17
604491,Tudor Square Tenby,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,94.9
604491,Tudor Square Tenby,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
604491,Tudor Square Tenby,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
604491,Tudor Square Tenby,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
604491,Tudor Square Tenby,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.22
604491,Tudor Square Tenby,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.6
604491,Tudor Square Tenby,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.18
604491,Tudor Square Tenby,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.93
604491,Tudor Square Tenby,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.46
604491,Tudor Square Tenby,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.97
604491,Tudor Square Tenby,2023-06-17T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
604491,Tudor Square Tenby,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.8
604491,Tudor Square Tenby,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.9
604491,Tudor Square Tenby,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
604491,Tudor Square Tenby,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.05
604491,Tudor Square Tenby,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.21
604491,Tudor Square Tenby,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.91
604491,Tudor Square Tenby,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.23
604491,Tudor Square Tenby,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.77
604491,Tudor Square Tenby,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.51
604491,Tudor Square Tenby,2023-06-17T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.2
604491,Tudor Square Tenby,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.3
604491,Tudor Square Tenby,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.7
604491,Tudor Square Tenby,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
604491,Tudor Square Tenby,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
604491,Tudor Square Tenby,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
604491,Tudor Square Tenby,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
604491,Tudor Square Tenby,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
604491,Tudor Square Tenby,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
604491,Tudor Square Tenby,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
604491,Tudor Square Tenby,2023-06-17T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
604491,Tudor Square Tenby,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
604491,Tudor Square Tenby,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
604491,Tudor Square Tenby,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
604491,Tudor Square Tenby,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
604491,Tudor Square Tenby,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.5
604491,Tudor Square Tenby,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
604491,Tudor Square Tenby,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.51
604491,Tudor Square Tenby,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
604491,Tudor Square Tenby,2023-06-17T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
604491,Tudor Square Tenby,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
604491,Tudor Square Tenby,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
604491,Tudor Square Tenby,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
604491,Tudor Square Tenby,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,35.0
604491,Tudor Square Tenby,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
604491,Tudor Square Tenby,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
604491,Tudor Square Tenby,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
604491,Tudor Square Tenby,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
604491,Tudor Square Tenby,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
604491,Tudor Square Tenby,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
604491,Tudor Square Tenby,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.06
604491,Tudor Square Tenby,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.15
604491,Tudor Square Tenby,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.74
604491,Tudor Square Tenby,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,54.01
604491,Tudor Square Tenby,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,48.09
604491,Tudor Square Tenby,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,35.24
604491,Tudor Square Tenby,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
604491,Tudor Square Tenby,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
604491,Tudor Square Tenby,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
604491,Tudor Square Tenby,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
604491,Tudor Square Tenby,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.26
604491,Tudor Square Tenby,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.66
604491,Tudor Square Tenby,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.93
604491,Tudor Square Tenby,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.55
604491,Tudor Square Tenby,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.85
604491,Tudor Square Tenby,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.97
604491,Tudor Square Tenby,2023-06-17T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
604491,Tudor Square Tenby,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.4
604491,Tudor Square Tenby,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.5
604491,Tudor Square Tenby,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
604491,Tudor Square Tenby,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.47
604491,Tudor Square Tenby,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.43
604491,Tudor Square Tenby,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.11
604491,Tudor Square Tenby,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.83
604491,Tudor Square Tenby,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.15
604491,Tudor Square Tenby,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.78
604491,Tudor Square Tenby,2023-06-17T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
604491,Tudor Square Tenby,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.1
604491,Tudor Square Tenby,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.0
604491,Tudor Square Tenby,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
604491,Tudor Square Tenby,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
604491,Tudor Square Tenby,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
604491,Tudor Square Tenby,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
604491,Tudor Square Tenby,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
604491,Tudor Square Tenby,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
604491,Tudor Square Tenby,2023-06-17T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
604491,Tudor Square Tenby,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
604491,Tudor Square Tenby,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
604491,Tudor Square Tenby,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
604491,Tudor Square Tenby,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
604491,Tudor Square Tenby,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.2
604491,Tudor Square Tenby,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
604491,Tudor Square Tenby,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.8
604491,Tudor Square Tenby,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
604491,Tudor Square Tenby,2023-06-17T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
604491,Tudor Square Tenby,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
604491,Tudor Square Tenby,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
604491,Tudor Square Tenby,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
604491,Tudor Square Tenby,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,35.2
604491,Tudor Square Tenby,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
604491,Tudor Square Tenby,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
604491,Tudor Square Tenby,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
604491,Tudor Square Tenby,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
604491,Tudor Square Tenby,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
604491,Tudor Square Tenby,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
604491,Tudor Square Tenby,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.24
604491,Tudor Square Tenby,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.35
604491,Tudor Square Tenby,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.6
604491,Tudor Square Tenby,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,48.29
604491,Tudor Square Tenby,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,46.73
604491,Tudor Square Tenby,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,34.61
604491,Tudor Square Tenby,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
604491,Tudor Square Tenby,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
604491,Tudor Square Tenby,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
604491,Tudor Square Tenby,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
604491,Tudor Square Tenby,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.98
604491,Tudor Square Tenby,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.38
604491,Tudor Square Tenby,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.98
604491,Tudor Square Tenby,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.8
604491,Tudor Square Tenby,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.4
604491,Tudor Square Tenby,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.01
604491,Tudor Square Tenby,2023-06-17T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
604491,Tudor Square Tenby,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.0
604491,Tudor Square Tenby,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.0
604491,Tudor Square Tenby,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
604491,Tudor Square Tenby,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.34
604491,Tudor Square Tenby,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.78
604491,Tudor Square Tenby,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.78
604491,Tudor Square Tenby,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.14
604491,Tudor Square Tenby,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.03
604491,Tudor Square Tenby,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.61
604491,Tudor Square Tenby,2023-06-17T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.8
604491,Tudor Square Tenby,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.4
604491,Tudor Square Tenby,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.2
604491,Tudor Square Tenby,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
604491,Tudor Square Tenby,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
604491,Tudor Square Tenby,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
604491,Tudor Square Tenby,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
604491,Tudor Square Tenby,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
604491,Tudor Square Tenby,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
604491,Tudor Square Tenby,2023-06-17T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
604491,Tudor Square Tenby,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
604491,Tudor Square Tenby,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
604491,Tudor Square Tenby,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
604491,Tudor Square Tenby,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
604491,Tudor Square Tenby,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.98
604491,Tudor Square Tenby,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
604491,Tudor Square Tenby,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
604491,Tudor Square Tenby,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.46
604491,Tudor Square Tenby,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
604491,Tudor Square Tenby,2023-06-17T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.7
604491,Tudor Square Tenby,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
604491,Tudor Square Tenby,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
604491,Tudor Square Tenby,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
604491,Tudor Square Tenby,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,35.3
604491,Tudor Square Tenby,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
604491,Tudor Square Tenby,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
604491,Tudor Square Tenby,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
604491,Tudor Square Tenby,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
604491,Tudor Square Tenby,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
604491,Tudor Square Tenby,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
604491,Tudor Square Tenby,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.07
604491,Tudor Square Tenby,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.7
604491,Tudor Square Tenby,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.51
604491,Tudor Square Tenby,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,53.29
604491,Tudor Square Tenby,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,47.93
604491,Tudor Square Tenby,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,35.85
604491,Tudor Square Tenby,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
604491,Tudor Square Tenby,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
604491,Tudor Square Tenby,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
604491,Tudor Square Tenby,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
604491,Tudor Square Tenby,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.87
604491,Tudor Square Tenby,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.01
604491,Tudor Square Tenby,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.45
604491,Tudor Square Tenby,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.76
604491,Tudor Square Tenby,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.15
604491,Tudor Square Tenby,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.6
604491,Tudor Square Tenby,2023-06-17T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.7
604491,Tudor Square Tenby,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.0
604491,Tudor Square Tenby,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.1
604491,Tudor Square Tenby,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.97
604491,Tudor Square Tenby,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.3
604491,Tudor Square Tenby,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.21
604491,Tudor Square Tenby,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.08
604491,Tudor Square Tenby,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.84
604491,Tudor Square Tenby,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.15
604491,Tudor Square Tenby,2023-06-17T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
604491,Tudor Square Tenby,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,99.4
604491,Tudor Square Tenby,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.0
604491,Tudor Square Tenby,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
604491,Tudor Square Tenby,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
604491,Tudor Square Tenby,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
604491,Tudor Square Tenby,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
604491,Tudor Square Tenby,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
604491,Tudor Square Tenby,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
604491,Tudor Square Tenby,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
604491,Tudor Square Tenby,2023-06-17T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
604491,Tudor Square Tenby,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
604491,Tudor Square Tenby,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
604491,Tudor Square Tenby,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
604491,Tudor Square Tenby,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
604491,Tudor Square Tenby,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.41
604491,Tudor Square Tenby,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
604491,Tudor Square Tenby,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.79
604491,Tudor Square Tenby,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
604491,Tudor Square Tenby,2023-06-17T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
604491,Tudor Square Tenby,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
604491,Tudor Square Tenby,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
604491,Tudor Square Tenby,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,35.5
604491,Tudor Square Tenby,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
604491,Tudor Square Tenby,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
604491,Tudor Square Tenby,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
604491,Tudor Square Tenby,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
604491,Tudor Square Tenby,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
604491,Tudor Square Tenby,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
604491,Tudor Square Tenby,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.5
604491,Tudor Square Tenby,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.8
604491,Tudor Square Tenby,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.83
604491,Tudor Square Tenby,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,51.43
604491,Tudor Square Tenby,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,46.78
604491,Tudor Square Tenby,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,36.54
604491,Tudor Square Tenby,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
604491,Tudor Square Tenby,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
604491,Tudor Square Tenby,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
604491,Tudor Square Tenby,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
604491,Tudor Square Tenby,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.1
604491,Tudor Square Tenby,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.9
604491,Tudor Square Tenby,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.29
604491,Tudor Square Tenby,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.89
604491,Tudor Square Tenby,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.06
604491,Tudor Square Tenby,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.22
604491,Tudor Square Tenby,2023-06-17T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.4
604491,Tudor Square Tenby,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.3
604491,Tudor Square Tenby,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
604491,Tudor Square Tenby,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.81
604491,Tudor Square Tenby,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.07
604491,Tudor Square Tenby,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
604491,Tudor Square Tenby,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.75
604491,Tudor Square Tenby,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.22
604491,Tudor Square Tenby,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.27
604491,Tudor Square Tenby,2023-06-17T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.7
604491,Tudor Square Tenby,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.4
604491,Tudor Square Tenby,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.7
604491,Tudor Square Tenby,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
604491,Tudor Square Tenby,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
604491,Tudor Square Tenby,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
604491,Tudor Square Tenby,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
604491,Tudor Square Tenby,2023-06-17T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
604491,Tudor Square Tenby,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
604491,Tudor Square Tenby,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
604491,Tudor Square Tenby,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
604491,Tudor Square Tenby,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
604491,Tudor Square Tenby,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.9
604491,Tudor Square Tenby,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
604491,Tudor Square Tenby,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.64
604491,Tudor Square Tenby,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
604491,Tudor Square Tenby,2023-06-17T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
604491,Tudor Square Tenby,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
604491,Tudor Square Tenby,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
604491,Tudor Square Tenby,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
604491,Tudor Square Tenby,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,35.7
604491,Tudor Square Tenby,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
604491,Tudor Square Tenby,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
604491,Tudor Square Tenby,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
604491,Tudor Square Tenby,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
604491,Tudor Square Tenby,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
604491,Tudor Square Tenby,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
604491,Tudor Square Tenby,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.44
604491,Tudor Square Tenby,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.07
604491,Tudor Square Tenby,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.01
604491,Tudor Square Tenby,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,51.37
604491,Tudor Square Tenby,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,44.89
604491,Tudor Square Tenby,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,35.71
604491,Tudor Square Tenby,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,93.7
604491,Tudor Square Tenby,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
604491,Tudor Square Tenby,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
604491,Tudor Square Tenby,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
604491,Tudor Square Tenby,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.34
604491,Tudor Square Tenby,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.88
604491,Tudor Square Tenby,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.62
604491,Tudor Square Tenby,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.23
604491,Tudor Square Tenby,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.33
604491,Tudor Square Tenby,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.82
604491,Tudor Square Tenby,2023-06-17T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
604491,Tudor Square Tenby,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.0
604491,Tudor Square Tenby,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.4
604491,Tudor Square Tenby,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
604491,Tudor Square Tenby,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.62
604491,Tudor Square Tenby,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.76
604491,Tudor Square Tenby,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.97
604491,Tudor Square Tenby,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.51
604491,Tudor Square Tenby,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.27
604491,Tudor Square Tenby,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.94
604491,Tudor Square Tenby,2023-06-17T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
604491,Tudor Square Tenby,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.9
604491,Tudor Square Tenby,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.1
604491,Tudor Square Tenby,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.2
604491,Tudor Square Tenby,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
604491,Tudor Square Tenby,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
604491,Tudor Square Tenby,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
604491,Tudor Square Tenby,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
604491,Tudor Square Tenby,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
604491,Tudor Square Tenby,2023-06-17T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
604491,Tudor Square Tenby,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
604491,Tudor Square Tenby,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
604491,Tudor Square Tenby,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
604491,Tudor Square Tenby,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
604491,Tudor Square Tenby,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
604491,Tudor Square Tenby,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
604491,Tudor Square Tenby,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
604491,Tudor Square Tenby,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.78
604491,Tudor Square Tenby,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
604491,Tudor Square Tenby,2023-06-17T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
604491,Tudor Square Tenby,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
604491,Tudor Square Tenby,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
604491,Tudor Square Tenby,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
604491,Tudor Square Tenby,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,35.8
604491,Tudor Square Tenby,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
604491,Tudor Square Tenby,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
604491,Tudor Square Tenby,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
604491,Tudor Square Tenby,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
604491,Tudor Square Tenby,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
604491,Tudor Square Tenby,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
604491,Tudor Square Tenby,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.75
604491,Tudor Square Tenby,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.74
604491,Tudor Square Tenby,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.25
604491,Tudor Square Tenby,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,54.76
604491,Tudor Square Tenby,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,49.7
604491,Tudor Square Tenby,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,38.8
604491,Tudor Square Tenby,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
604491,Tudor Square Tenby,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
604491,Tudor Square Tenby,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
604491,Tudor Square Tenby,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
604491,Tudor Square Tenby,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.96
604491,Tudor Square Tenby,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.91
604491,Tudor Square Tenby,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.07
604491,Tudor Square Tenby,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.32
604491,Tudor Square Tenby,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.26
604491,Tudor Square Tenby,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.11
604491,Tudor Square Tenby,2023-06-17T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
604491,Tudor Square Tenby,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.9
604491,Tudor Square Tenby,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.3
604491,Tudor Square Tenby,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
604491,Tudor Square Tenby,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.17
604491,Tudor Square Tenby,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.32
604491,Tudor Square Tenby,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.91
604491,Tudor Square Tenby,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.95
604491,Tudor Square Tenby,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.7
604491,Tudor Square Tenby,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.65
604491,Tudor Square Tenby,2023-06-17T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.2
604491,Tudor Square Tenby,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,99.5
604491,Tudor Square Tenby,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.3
604491,Tudor Square Tenby,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
604491,Tudor Square Tenby,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
604491,Tudor Square Tenby,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
604491,Tudor Square Tenby,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
604491,Tudor Square Tenby,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.89
604491,Tudor Square Tenby,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
604491,Tudor Square Tenby,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
604491,Tudor Square Tenby,2023-06-17T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
604491,Tudor Square Tenby,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
604491,Tudor Square Tenby,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
604491,Tudor Square Tenby,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
604491,Tudor Square Tenby,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
604491,Tudor Square Tenby,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.69
604491,Tudor Square Tenby,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
604491,Tudor Square Tenby,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
604491,Tudor Square Tenby,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.25
604491,Tudor Square Tenby,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
604491,Tudor Square Tenby,2023-06-17T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
604491,Tudor Square Tenby,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
604491,Tudor Square Tenby,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
604491,Tudor Square Tenby,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,36.0
604491,Tudor Square Tenby,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
604491,Tudor Square Tenby,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
604491,Tudor Square Tenby,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
604491,Tudor Square Tenby,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
604491,Tudor Square Tenby,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
604491,Tudor Square Tenby,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
604491,Tudor Square Tenby,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.55
604491,Tudor Square Tenby,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.71
604491,Tudor Square Tenby,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.97
604491,Tudor Square Tenby,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,56.6
604491,Tudor Square Tenby,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,46.26
604491,Tudor Square Tenby,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,35.99
604491,Tudor Square Tenby,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,113.3
604491,Tudor Square Tenby,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
604491,Tudor Square Tenby,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
604491,Tudor Square Tenby,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
604491,Tudor Square Tenby,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.62
604491,Tudor Square Tenby,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.31
604491,Tudor Square Tenby,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.22
604491,Tudor Square Tenby,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.26
604491,Tudor Square Tenby,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.51
604491,Tudor Square Tenby,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.44
604491,Tudor Square Tenby,2023-06-17T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
604491,Tudor Square Tenby,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.3
604491,Tudor Square Tenby,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
604491,Tudor Square Tenby,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.9
604491,Tudor Square Tenby,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.78
604491,Tudor Square Tenby,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.73
604491,Tudor Square Tenby,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.63
604491,Tudor Square Tenby,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.88
604491,Tudor Square Tenby,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.46
604491,Tudor Square Tenby,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.8
604491,Tudor Square Tenby,2023-06-17T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,59.2
604491,Tudor Square Tenby,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,113.5
604491,Tudor Square Tenby,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.0
604491,Tudor Square Tenby,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
604491,Tudor Square Tenby,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
604491,Tudor Square Tenby,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
604491,Tudor Square Tenby,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
604491,Tudor Square Tenby,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
604491,Tudor Square Tenby,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
604491,Tudor Square Tenby,2023-06-17T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
604491,Tudor Square Tenby,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
604491,Tudor Square Tenby,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
604491,Tudor Square Tenby,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
604491,Tudor Square Tenby,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
604491,Tudor Square Tenby,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.51
604491,Tudor Square Tenby,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
604491,Tudor Square Tenby,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
604491,Tudor Square Tenby,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.74
604491,Tudor Square Tenby,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
604491,Tudor Square Tenby,2023-06-17T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
604491,Tudor Square Tenby,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
604491,Tudor Square Tenby,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
604491,Tudor Square Tenby,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
604491,Tudor Square Tenby,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,36.2
604491,Tudor Square Tenby,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
604491,Tudor Square Tenby,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
604491,Tudor Square Tenby,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
604491,Tudor Square Tenby,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
604491,Tudor Square Tenby,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
604491,Tudor Square Tenby,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
604491,Tudor Square Tenby,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.65
604491,Tudor Square Tenby,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.89
604491,Tudor Square Tenby,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.76
604491,Tudor Square Tenby,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,55.01
604491,Tudor Square Tenby,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,43.89
604491,Tudor Square Tenby,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,37.92
604491,Tudor Square Tenby,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,112.3
604491,Tudor Square Tenby,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
604491,Tudor Square Tenby,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
604491,Tudor Square Tenby,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
604491,Tudor Square Tenby,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.76
604491,Tudor Square Tenby,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.85
604491,Tudor Square Tenby,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.44
604491,Tudor Square Tenby,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.95
604491,Tudor Square Tenby,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.03
604491,Tudor Square Tenby,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.63
604491,Tudor Square Tenby,2023-06-17T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.1
604491,Tudor Square Tenby,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
604491,Tudor Square Tenby,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
604491,Tudor Square Tenby,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.47
604491,Tudor Square Tenby,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.99
604491,Tudor Square Tenby,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.66
604491,Tudor Square Tenby,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.59
604491,Tudor Square Tenby,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.25
604491,Tudor Square Tenby,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.54
604491,Tudor Square Tenby,2023-06-17T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,56.8
604491,Tudor Square Tenby,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,112.8
604491,Tudor Square Tenby,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.0
604491,Tudor Square Tenby,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
604491,Tudor Square Tenby,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
604491,Tudor Square Tenby,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
604491,Tudor Square Tenby,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
604491,Tudor Square Tenby,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
604491,Tudor Square Tenby,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
604491,Tudor Square Tenby,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
604491,Tudor Square Tenby,2023-06-17T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
604491,Tudor Square Tenby,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
604491,Tudor Square Tenby,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
604491,Tudor Square Tenby,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
604491,Tudor Square Tenby,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
604491,Tudor Square Tenby,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.31
604491,Tudor Square Tenby,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
604491,Tudor Square Tenby,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
604491,Tudor Square Tenby,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.09
604491,Tudor Square Tenby,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
604491,Tudor Square Tenby,2023-06-17T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
604491,Tudor Square Tenby,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
604491,Tudor Square Tenby,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
604491,Tudor Square Tenby,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,36.3
604491,Tudor Square Tenby,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
604491,Tudor Square Tenby,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
