Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
604491,Tudor Square Tenby,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
604491,Tudor Square Tenby,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
604491,Tudor Square Tenby,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
604491,Tudor Square Tenby,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.68
604491,Tudor Square Tenby,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.47
604491,Tudor Square Tenby,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.38
604491,Tudor Square Tenby,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,54.59
604491,Tudor Square Tenby,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,46.49
604491,Tudor Square Tenby,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,37.23
604491,Tudor Square Tenby,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,105.2
604491,Tudor Square Tenby,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
604491,Tudor Square Tenby,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
604491,Tudor Square Tenby,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
604491,Tudor Square Tenby,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.06
604491,Tudor Square Tenby,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.15
604491,Tudor Square Tenby,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.53
604491,Tudor Square Tenby,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.25
604491,Tudor Square Tenby,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.36
604491,Tudor Square Tenby,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.76
604491,Tudor Square Tenby,2023-06-17T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
604491,Tudor Square Tenby,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.8
604491,Tudor Square Tenby,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.8
604491,Tudor Square Tenby,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.7
604491,Tudor Square Tenby,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.59
604491,Tudor Square Tenby,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.88
604491,Tudor Square Tenby,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.66
604491,Tudor Square Tenby,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.43
604491,Tudor Square Tenby,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.99
604491,Tudor Square Tenby,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.28
604491,Tudor Square Tenby,2023-06-17T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,53.8
604491,Tudor Square Tenby,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.5
604491,Tudor Square Tenby,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.6
604491,Tudor Square Tenby,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
604491,Tudor Square Tenby,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
604491,Tudor Square Tenby,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
604491,Tudor Square Tenby,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
604491,Tudor Square Tenby,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
604491,Tudor Square Tenby,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
604491,Tudor Square Tenby,2023-06-17T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
604491,Tudor Square Tenby,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
604491,Tudor Square Tenby,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
604491,Tudor Square Tenby,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
604491,Tudor Square Tenby,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
604491,Tudor Square Tenby,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.13
604491,Tudor Square Tenby,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
604491,Tudor Square Tenby,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
604491,Tudor Square Tenby,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.78
604491,Tudor Square Tenby,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
604491,Tudor Square Tenby,2023-06-17T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
604491,Tudor Square Tenby,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
604491,Tudor Square Tenby,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
604491,Tudor Square Tenby,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
604491,Tudor Square Tenby,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,36.5
604491,Tudor Square Tenby,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
604491,Tudor Square Tenby,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
604491,Tudor Square Tenby,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
604491,Tudor Square Tenby,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
604491,Tudor Square Tenby,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
604491,Tudor Square Tenby,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
604491,Tudor Square Tenby,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.03
604491,Tudor Square Tenby,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.51
604491,Tudor Square Tenby,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.48
604491,Tudor Square Tenby,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,54.83
604491,Tudor Square Tenby,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,47.32
604491,Tudor Square Tenby,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
604491,Tudor Square Tenby,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,105.9
604491,Tudor Square Tenby,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
604491,Tudor Square Tenby,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
604491,Tudor Square Tenby,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
604491,Tudor Square Tenby,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.0
604491,Tudor Square Tenby,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.52
604491,Tudor Square Tenby,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.26
604491,Tudor Square Tenby,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.79
604491,Tudor Square Tenby,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.62
604491,Tudor Square Tenby,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.26
604491,Tudor Square Tenby,2023-06-17T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
604491,Tudor Square Tenby,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.8
604491,Tudor Square Tenby,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.5
604491,Tudor Square Tenby,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
604491,Tudor Square Tenby,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.55
604491,Tudor Square Tenby,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.39
604491,Tudor Square Tenby,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.02
604491,Tudor Square Tenby,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.43
604491,Tudor Square Tenby,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.79
604491,Tudor Square Tenby,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.01
604491,Tudor Square Tenby,2023-06-17T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.1
604491,Tudor Square Tenby,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.2
604491,Tudor Square Tenby,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.8
604491,Tudor Square Tenby,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
604491,Tudor Square Tenby,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
604491,Tudor Square Tenby,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
604491,Tudor Square Tenby,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
604491,Tudor Square Tenby,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
604491,Tudor Square Tenby,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
604491,Tudor Square Tenby,2023-06-17T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
604491,Tudor Square Tenby,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
604491,Tudor Square Tenby,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
604491,Tudor Square Tenby,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
604491,Tudor Square Tenby,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
604491,Tudor Square Tenby,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.15
604491,Tudor Square Tenby,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
604491,Tudor Square Tenby,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
604491,Tudor Square Tenby,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.09
604491,Tudor Square Tenby,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
604491,Tudor Square Tenby,2023-06-17T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
604491,Tudor Square Tenby,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
604491,Tudor Square Tenby,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
604491,Tudor Square Tenby,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,36.6
604491,Tudor Square Tenby,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
604491,Tudor Square Tenby,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
604491,Tudor Square Tenby,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
604491,Tudor Square Tenby,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
604491,Tudor Square Tenby,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
604491,Tudor Square Tenby,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
604491,Tudor Square Tenby,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.59
604491,Tudor Square Tenby,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.8
604491,Tudor Square Tenby,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.48
604491,Tudor Square Tenby,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,51.66
604491,Tudor Square Tenby,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,45.98
604491,Tudor Square Tenby,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,36.76
604491,Tudor Square Tenby,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,102.1
604491,Tudor Square Tenby,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
604491,Tudor Square Tenby,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
604491,Tudor Square Tenby,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
604491,Tudor Square Tenby,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.6
604491,Tudor Square Tenby,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.04
604491,Tudor Square Tenby,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.37
604491,Tudor Square Tenby,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.33
604491,Tudor Square Tenby,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.02
604491,Tudor Square Tenby,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.82
604491,Tudor Square Tenby,2023-06-17T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
604491,Tudor Square Tenby,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.5
604491,Tudor Square Tenby,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.2
604491,Tudor Square Tenby,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
604491,Tudor Square Tenby,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.95
604491,Tudor Square Tenby,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.05
604491,Tudor Square Tenby,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.98
604491,Tudor Square Tenby,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.48
604491,Tudor Square Tenby,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.19
604491,Tudor Square Tenby,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.52
604491,Tudor Square Tenby,2023-06-17T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.7
604491,Tudor Square Tenby,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.1
604491,Tudor Square Tenby,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.2
604491,Tudor Square Tenby,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
604491,Tudor Square Tenby,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
604491,Tudor Square Tenby,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
604491,Tudor Square Tenby,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
604491,Tudor Square Tenby,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
604491,Tudor Square Tenby,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
604491,Tudor Square Tenby,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
604491,Tudor Square Tenby,2023-06-17T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
604491,Tudor Square Tenby,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
604491,Tudor Square Tenby,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
604491,Tudor Square Tenby,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
604491,Tudor Square Tenby,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
604491,Tudor Square Tenby,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.75
604491,Tudor Square Tenby,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
604491,Tudor Square Tenby,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
604491,Tudor Square Tenby,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.04
604491,Tudor Square Tenby,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
604491,Tudor Square Tenby,2023-06-17T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
604491,Tudor Square Tenby,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
604491,Tudor Square Tenby,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
604491,Tudor Square Tenby,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
604491,Tudor Square Tenby,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,36.8
604491,Tudor Square Tenby,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
604491,Tudor Square Tenby,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
604491,Tudor Square Tenby,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
604491,Tudor Square Tenby,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
604491,Tudor Square Tenby,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
604491,Tudor Square Tenby,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
604491,Tudor Square Tenby,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.26
604491,Tudor Square Tenby,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.18
604491,Tudor Square Tenby,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.56
604491,Tudor Square Tenby,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,51.82
604491,Tudor Square Tenby,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,46.19
604491,Tudor Square Tenby,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,36.59
604491,Tudor Square Tenby,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
604491,Tudor Square Tenby,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
604491,Tudor Square Tenby,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
604491,Tudor Square Tenby,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
604491,Tudor Square Tenby,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.71
604491,Tudor Square Tenby,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.03
604491,Tudor Square Tenby,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.38
604491,Tudor Square Tenby,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.64
604491,Tudor Square Tenby,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.56
604491,Tudor Square Tenby,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.01
604491,Tudor Square Tenby,2023-06-17T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
604491,Tudor Square Tenby,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.4
604491,Tudor Square Tenby,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.6
604491,Tudor Square Tenby,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.5
604491,Tudor Square Tenby,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.24
604491,Tudor Square Tenby,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.98
604491,Tudor Square Tenby,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.21
604491,Tudor Square Tenby,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.35
604491,Tudor Square Tenby,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.25
604491,Tudor Square Tenby,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.5
604491,Tudor Square Tenby,2023-06-17T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.4
604491,Tudor Square Tenby,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.2
604491,Tudor Square Tenby,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.3
604491,Tudor Square Tenby,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.5
604491,Tudor Square Tenby,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
604491,Tudor Square Tenby,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
604491,Tudor Square Tenby,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
604491,Tudor Square Tenby,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
604491,Tudor Square Tenby,2023-06-17T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
604491,Tudor Square Tenby,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
604491,Tudor Square Tenby,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
604491,Tudor Square Tenby,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
604491,Tudor Square Tenby,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
604491,Tudor Square Tenby,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.19
604491,Tudor Square Tenby,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
604491,Tudor Square Tenby,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
604491,Tudor Square Tenby,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.7
604491,Tudor Square Tenby,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
604491,Tudor Square Tenby,2023-06-17T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
604491,Tudor Square Tenby,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
604491,Tudor Square Tenby,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
604491,Tudor Square Tenby,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
604491,Tudor Square Tenby,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,37.0
604491,Tudor Square Tenby,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
604491,Tudor Square Tenby,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
604491,Tudor Square Tenby,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
604491,Tudor Square Tenby,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
604491,Tudor Square Tenby,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
604491,Tudor Square Tenby,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
604491,Tudor Square Tenby,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.1
604491,Tudor Square Tenby,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.43
604491,Tudor Square Tenby,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.67
604491,Tudor Square Tenby,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,53.69
604491,Tudor Square Tenby,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,48.89
604491,Tudor Square Tenby,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,38.19
604491,Tudor Square Tenby,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
604491,Tudor Square Tenby,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
604491,Tudor Square Tenby,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
604491,Tudor Square Tenby,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
604491,Tudor Square Tenby,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.97
604491,Tudor Square Tenby,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.79
604491,Tudor Square Tenby,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.98
604491,Tudor Square Tenby,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.41
604491,Tudor Square Tenby,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.82
604491,Tudor Square Tenby,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.67
604491,Tudor Square Tenby,2023-06-17T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
604491,Tudor Square Tenby,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.5
604491,Tudor Square Tenby,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.1
604491,Tudor Square Tenby,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
604491,Tudor Square Tenby,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.06
604491,Tudor Square Tenby,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.46
604491,Tudor Square Tenby,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.31
604491,Tudor Square Tenby,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.66
604491,Tudor Square Tenby,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.05
604491,Tudor Square Tenby,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.02
604491,Tudor Square Tenby,2023-06-17T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.5
604491,Tudor Square Tenby,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,105.5
604491,Tudor Square Tenby,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.7
604491,Tudor Square Tenby,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.8
604491,Tudor Square Tenby,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
604491,Tudor Square Tenby,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
604491,Tudor Square Tenby,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
604491,Tudor Square Tenby,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
604491,Tudor Square Tenby,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
604491,Tudor Square Tenby,2023-06-17T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
604491,Tudor Square Tenby,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
604491,Tudor Square Tenby,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
604491,Tudor Square Tenby,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
604491,Tudor Square Tenby,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
604491,Tudor Square Tenby,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.01
604491,Tudor Square Tenby,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
604491,Tudor Square Tenby,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
604491,Tudor Square Tenby,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.37
604491,Tudor Square Tenby,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
604491,Tudor Square Tenby,2023-06-17T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
604491,Tudor Square Tenby,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
604491,Tudor Square Tenby,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
604491,Tudor Square Tenby,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
604491,Tudor Square Tenby,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,37.1
604491,Tudor Square Tenby,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
604491,Tudor Square Tenby,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
604491,Tudor Square Tenby,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
604491,Tudor Square Tenby,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
604491,Tudor Square Tenby,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
604491,Tudor Square Tenby,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
604491,Tudor Square Tenby,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.45
604491,Tudor Square Tenby,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.27
604491,Tudor Square Tenby,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.29
604491,Tudor Square Tenby,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,56.31
604491,Tudor Square Tenby,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,50.23
604491,Tudor Square Tenby,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,41.66
604491,Tudor Square Tenby,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,102.9
604491,Tudor Square Tenby,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.1
604491,Tudor Square Tenby,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
604491,Tudor Square Tenby,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
604491,Tudor Square Tenby,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.75
604491,Tudor Square Tenby,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.86
604491,Tudor Square Tenby,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.84
604491,Tudor Square Tenby,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.68
604491,Tudor Square Tenby,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.12
604491,Tudor Square Tenby,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.34
604491,Tudor Square Tenby,2023-06-17T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
604491,Tudor Square Tenby,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.5
604491,Tudor Square Tenby,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.7
604491,Tudor Square Tenby,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.9
604491,Tudor Square Tenby,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.81
604491,Tudor Square Tenby,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.01
604491,Tudor Square Tenby,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.45
604491,Tudor Square Tenby,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.65
604491,Tudor Square Tenby,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.57
604491,Tudor Square Tenby,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.37
604491,Tudor Square Tenby,2023-06-17T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,60.1
604491,Tudor Square Tenby,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,114.5
604491,Tudor Square Tenby,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.5
604491,Tudor Square Tenby,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
604491,Tudor Square Tenby,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
604491,Tudor Square Tenby,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
604491,Tudor Square Tenby,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
604491,Tudor Square Tenby,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
604491,Tudor Square Tenby,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
604491,Tudor Square Tenby,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
604491,Tudor Square Tenby,2023-06-17T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
604491,Tudor Square Tenby,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
604491,Tudor Square Tenby,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
604491,Tudor Square Tenby,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
604491,Tudor Square Tenby,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
604491,Tudor Square Tenby,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.56
604491,Tudor Square Tenby,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
604491,Tudor Square Tenby,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.59
604491,Tudor Square Tenby,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
604491,Tudor Square Tenby,2023-06-17T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
604491,Tudor Square Tenby,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
604491,Tudor Square Tenby,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
604491,Tudor Square Tenby,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,37.3
604491,Tudor Square Tenby,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
604491,Tudor Square Tenby,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
604491,Tudor Square Tenby,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
604491,Tudor Square Tenby,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
604491,Tudor Square Tenby,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
604491,Tudor Square Tenby,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
604491,Tudor Square Tenby,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.91
604491,Tudor Square Tenby,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.45
604491,Tudor Square Tenby,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.64
604491,Tudor Square Tenby,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,54.77
604491,Tudor Square Tenby,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,50.29
604491,Tudor Square Tenby,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,37.06
604491,Tudor Square Tenby,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
604491,Tudor Square Tenby,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
604491,Tudor Square Tenby,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
604491,Tudor Square Tenby,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
604491,Tudor Square Tenby,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.62
604491,Tudor Square Tenby,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.13
604491,Tudor Square Tenby,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.55
604491,Tudor Square Tenby,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.45
604491,Tudor Square Tenby,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.53
604491,Tudor Square Tenby,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.67
604491,Tudor Square Tenby,2023-06-17T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.2
604491,Tudor Square Tenby,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.7
604491,Tudor Square Tenby,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.5
604491,Tudor Square Tenby,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.51
604491,Tudor Square Tenby,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.16
604491,Tudor Square Tenby,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.81
604491,Tudor Square Tenby,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.77
604491,Tudor Square Tenby,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.68
604491,Tudor Square Tenby,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.59
604491,Tudor Square Tenby,2023-06-17T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,66.0
604491,Tudor Square Tenby,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,139.8
604491,Tudor Square Tenby,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.2
604491,Tudor Square Tenby,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.1
604491,Tudor Square Tenby,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
604491,Tudor Square Tenby,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.11
604491,Tudor Square Tenby,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
604491,Tudor Square Tenby,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
604491,Tudor Square Tenby,2023-06-17T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
604491,Tudor Square Tenby,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
604491,Tudor Square Tenby,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
604491,Tudor Square Tenby,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
604491,Tudor Square Tenby,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
604491,Tudor Square Tenby,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.85
604491,Tudor Square Tenby,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
604491,Tudor Square Tenby,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
604491,Tudor Square Tenby,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.07
604491,Tudor Square Tenby,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
604491,Tudor Square Tenby,2023-06-17T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
604491,Tudor Square Tenby,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
604491,Tudor Square Tenby,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
604491,Tudor Square Tenby,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
604491,Tudor Square Tenby,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,37.4
604491,Tudor Square Tenby,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
604491,Tudor Square Tenby,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
604491,Tudor Square Tenby,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
604491,Tudor Square Tenby,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
604491,Tudor Square Tenby,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
604491,Tudor Square Tenby,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
604491,Tudor Square Tenby,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.14
604491,Tudor Square Tenby,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.36
604491,Tudor Square Tenby,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.51
604491,Tudor Square Tenby,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,64.06
604491,Tudor Square Tenby,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,50.62
604491,Tudor Square Tenby,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,41.12
604491,Tudor Square Tenby,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,115.7
604491,Tudor Square Tenby,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.0
604491,Tudor Square Tenby,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
604491,Tudor Square Tenby,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
604491,Tudor Square Tenby,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.53
604491,Tudor Square Tenby,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.05
604491,Tudor Square Tenby,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.1
604491,Tudor Square Tenby,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.98
604491,Tudor Square Tenby,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.34
604491,Tudor Square Tenby,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.56
604491,Tudor Square Tenby,2023-06-17T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
604491,Tudor Square Tenby,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.5
604491,Tudor Square Tenby,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.4
604491,Tudor Square Tenby,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
604491,Tudor Square Tenby,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.45
604491,Tudor Square Tenby,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.9
604491,Tudor Square Tenby,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.35
604491,Tudor Square Tenby,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.78
604491,Tudor Square Tenby,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.72
604491,Tudor Square Tenby,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.93
604491,Tudor Square Tenby,2023-06-17T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,71.9
604491,Tudor Square Tenby,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,135.1
604491,Tudor Square Tenby,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.3
604491,Tudor Square Tenby,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.4
604491,Tudor Square Tenby,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
604491,Tudor Square Tenby,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
604491,Tudor Square Tenby,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
604491,Tudor Square Tenby,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
604491,Tudor Square Tenby,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
604491,Tudor Square Tenby,2023-06-17T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
604491,Tudor Square Tenby,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
604491,Tudor Square Tenby,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
604491,Tudor Square Tenby,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
604491,Tudor Square Tenby,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
604491,Tudor Square Tenby,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.16
604491,Tudor Square Tenby,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
604491,Tudor Square Tenby,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
604491,Tudor Square Tenby,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
604491,Tudor Square Tenby,2023-06-17T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
604491,Tudor Square Tenby,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
604491,Tudor Square Tenby,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
604491,Tudor Square Tenby,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
604491,Tudor Square Tenby,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,37.6
604491,Tudor Square Tenby,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
604491,Tudor Square Tenby,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
604491,Tudor Square Tenby,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
604491,Tudor Square Tenby,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
604491,Tudor Square Tenby,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
604491,Tudor Square Tenby,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
604491,Tudor Square Tenby,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.71
604491,Tudor Square Tenby,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.38
604491,Tudor Square Tenby,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.16
604491,Tudor Square Tenby,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,61.59
604491,Tudor Square Tenby,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,49.46
604491,Tudor Square Tenby,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,37.3
604491,Tudor Square Tenby,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,119.0
604491,Tudor Square Tenby,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.1
604491,Tudor Square Tenby,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
604491,Tudor Square Tenby,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
604491,Tudor Square Tenby,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.85
604491,Tudor Square Tenby,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.56
604491,Tudor Square Tenby,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.97
604491,Tudor Square Tenby,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.53
604491,Tudor Square Tenby,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.94
604491,Tudor Square Tenby,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.76
604491,Tudor Square Tenby,2023-06-17T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
604491,Tudor Square Tenby,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.2
604491,Tudor Square Tenby,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.4
604491,Tudor Square Tenby,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
604491,Tudor Square Tenby,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.01
604491,Tudor Square Tenby,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.31
604491,Tudor Square Tenby,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.86
604491,Tudor Square Tenby,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.13
604491,Tudor Square Tenby,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.75
604491,Tudor Square Tenby,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.54
604491,Tudor Square Tenby,2023-06-17T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,69.8
604491,Tudor Square Tenby,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,130.3
604491,Tudor Square Tenby,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.7
604491,Tudor Square Tenby,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.1
604491,Tudor Square Tenby,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
604491,Tudor Square Tenby,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
604491,Tudor Square Tenby,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
604491,Tudor Square Tenby,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
604491,Tudor Square Tenby,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
604491,Tudor Square Tenby,2023-06-17T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
604491,Tudor Square Tenby,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
604491,Tudor Square Tenby,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
604491,Tudor Square Tenby,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
604491,Tudor Square Tenby,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
604491,Tudor Square Tenby,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.75
604491,Tudor Square Tenby,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
604491,Tudor Square Tenby,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.28
604491,Tudor Square Tenby,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
604491,Tudor Square Tenby,2023-06-17T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
604491,Tudor Square Tenby,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
604491,Tudor Square Tenby,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.5
604491,Tudor Square Tenby,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
604491,Tudor Square Tenby,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,37.8
604491,Tudor Square Tenby,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
604491,Tudor Square Tenby,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
604491,Tudor Square Tenby,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
604491,Tudor Square Tenby,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
