Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
604491,Tudor Square Tenby,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
604491,Tudor Square Tenby,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.07
604491,Tudor Square Tenby,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.76
604491,Tudor Square Tenby,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.38
604491,Tudor Square Tenby,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,57.77
604491,Tudor Square Tenby,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,50.5
604491,Tudor Square Tenby,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,38.02
604491,Tudor Square Tenby,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,113.6
604491,Tudor Square Tenby,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
604491,Tudor Square Tenby,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
604491,Tudor Square Tenby,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
604491,Tudor Square Tenby,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.08
604491,Tudor Square Tenby,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.96
604491,Tudor Square Tenby,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.21
604491,Tudor Square Tenby,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.85
604491,Tudor Square Tenby,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.01
604491,Tudor Square Tenby,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.68
604491,Tudor Square Tenby,2023-06-17T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
604491,Tudor Square Tenby,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.3
604491,Tudor Square Tenby,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.9
604491,Tudor Square Tenby,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
604491,Tudor Square Tenby,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.73
604491,Tudor Square Tenby,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.42
604491,Tudor Square Tenby,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.9
604491,Tudor Square Tenby,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.09
604491,Tudor Square Tenby,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.33
604491,Tudor Square Tenby,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.61
604491,Tudor Square Tenby,2023-06-17T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,71.5
604491,Tudor Square Tenby,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,126.8
604491,Tudor Square Tenby,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.8
604491,Tudor Square Tenby,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
604491,Tudor Square Tenby,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
604491,Tudor Square Tenby,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
604491,Tudor Square Tenby,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
604491,Tudor Square Tenby,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
604491,Tudor Square Tenby,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
604491,Tudor Square Tenby,2023-06-17T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
604491,Tudor Square Tenby,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
604491,Tudor Square Tenby,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
604491,Tudor Square Tenby,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
604491,Tudor Square Tenby,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
604491,Tudor Square Tenby,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.17
604491,Tudor Square Tenby,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
604491,Tudor Square Tenby,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
604491,Tudor Square Tenby,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.69
604491,Tudor Square Tenby,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
604491,Tudor Square Tenby,2023-06-17T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
604491,Tudor Square Tenby,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
604491,Tudor Square Tenby,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
604491,Tudor Square Tenby,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
604491,Tudor Square Tenby,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,37.9
604491,Tudor Square Tenby,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
604491,Tudor Square Tenby,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
604491,Tudor Square Tenby,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
604491,Tudor Square Tenby,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
604491,Tudor Square Tenby,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
604491,Tudor Square Tenby,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
604491,Tudor Square Tenby,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.41
604491,Tudor Square Tenby,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.95
604491,Tudor Square Tenby,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.96
604491,Tudor Square Tenby,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,57.93
604491,Tudor Square Tenby,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,50.3
604491,Tudor Square Tenby,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.13
604491,Tudor Square Tenby,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,118.1
604491,Tudor Square Tenby,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.4
604491,Tudor Square Tenby,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
604491,Tudor Square Tenby,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
604491,Tudor Square Tenby,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.74
604491,Tudor Square Tenby,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.03
604491,Tudor Square Tenby,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.78
604491,Tudor Square Tenby,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.64
604491,Tudor Square Tenby,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.12
604491,Tudor Square Tenby,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.99
604491,Tudor Square Tenby,2023-06-17T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
604491,Tudor Square Tenby,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.3
604491,Tudor Square Tenby,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.1
604491,Tudor Square Tenby,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
604491,Tudor Square Tenby,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.46
604491,Tudor Square Tenby,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.93
604491,Tudor Square Tenby,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.21
604491,Tudor Square Tenby,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.62
604491,Tudor Square Tenby,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.01
604491,Tudor Square Tenby,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.13
604491,Tudor Square Tenby,2023-06-17T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,80.2
604491,Tudor Square Tenby,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,145.5
604491,Tudor Square Tenby,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.4
604491,Tudor Square Tenby,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.2
604491,Tudor Square Tenby,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
604491,Tudor Square Tenby,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
604491,Tudor Square Tenby,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
604491,Tudor Square Tenby,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
604491,Tudor Square Tenby,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
604491,Tudor Square Tenby,2023-06-17T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
604491,Tudor Square Tenby,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
604491,Tudor Square Tenby,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
604491,Tudor Square Tenby,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
604491,Tudor Square Tenby,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
604491,Tudor Square Tenby,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.96
604491,Tudor Square Tenby,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
604491,Tudor Square Tenby,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
604491,Tudor Square Tenby,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.68
604491,Tudor Square Tenby,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
604491,Tudor Square Tenby,2023-06-17T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
604491,Tudor Square Tenby,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
604491,Tudor Square Tenby,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
604491,Tudor Square Tenby,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,38.1
604491,Tudor Square Tenby,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
604491,Tudor Square Tenby,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
604491,Tudor Square Tenby,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
604491,Tudor Square Tenby,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
604491,Tudor Square Tenby,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
604491,Tudor Square Tenby,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
604491,Tudor Square Tenby,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.66
604491,Tudor Square Tenby,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.98
604491,Tudor Square Tenby,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.48
604491,Tudor Square Tenby,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,62.76
604491,Tudor Square Tenby,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,51.02
604491,Tudor Square Tenby,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,37.31
604491,Tudor Square Tenby,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,132.5
604491,Tudor Square Tenby,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.0
604491,Tudor Square Tenby,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
604491,Tudor Square Tenby,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
604491,Tudor Square Tenby,2023-06-20T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.72
604491,Tudor Square Tenby,2023-06-20T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.26
604491,Tudor Square Tenby,2023-06-20T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.42
604491,Tudor Square Tenby,2023-06-20T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.57
604491,Tudor Square Tenby,2023-06-20T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.61
604491,Tudor Square Tenby,2023-06-20T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.23
604491,Tudor Square Tenby,2023-06-20T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
604491,Tudor Square Tenby,2023-06-20T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.7
604491,Tudor Square Tenby,2023-06-20T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.9
604491,Tudor Square Tenby,2023-06-20T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
604491,Tudor Square Tenby,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.38
604491,Tudor Square Tenby,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.86
604491,Tudor Square Tenby,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
604491,Tudor Square Tenby,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.35
604491,Tudor Square Tenby,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.37
604491,Tudor Square Tenby,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.96
604491,Tudor Square Tenby,2023-06-20T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,64.9
604491,Tudor Square Tenby,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,117.7
604491,Tudor Square Tenby,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.8
604491,Tudor Square Tenby,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
604491,Tudor Square Tenby,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
604491,Tudor Square Tenby,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
604491,Tudor Square Tenby,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
604491,Tudor Square Tenby,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
604491,Tudor Square Tenby,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
604491,Tudor Square Tenby,2023-06-20T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
604491,Tudor Square Tenby,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
604491,Tudor Square Tenby,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
604491,Tudor Square Tenby,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
604491,Tudor Square Tenby,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
604491,Tudor Square Tenby,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.4
604491,Tudor Square Tenby,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
604491,Tudor Square Tenby,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.02
604491,Tudor Square Tenby,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
604491,Tudor Square Tenby,2023-06-20T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
604491,Tudor Square Tenby,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
604491,Tudor Square Tenby,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
604491,Tudor Square Tenby,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
604491,Tudor Square Tenby,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,36.5
604491,Tudor Square Tenby,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
604491,Tudor Square Tenby,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
604491,Tudor Square Tenby,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
604491,Tudor Square Tenby,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
604491,Tudor Square Tenby,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
604491,Tudor Square Tenby,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
604491,Tudor Square Tenby,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.7
604491,Tudor Square Tenby,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.72
604491,Tudor Square Tenby,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.53
604491,Tudor Square Tenby,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,56.33
604491,Tudor Square Tenby,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,50.1
604491,Tudor Square Tenby,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,32.19
604491,Tudor Square Tenby,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,102.6
604491,Tudor Square Tenby,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.6
604491,Tudor Square Tenby,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
604491,Tudor Square Tenby,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
604491,Tudor Square Tenby,2023-06-20T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.42
604491,Tudor Square Tenby,2023-06-20T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.27
604491,Tudor Square Tenby,2023-06-20T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.49
604491,Tudor Square Tenby,2023-06-20T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.69
604491,Tudor Square Tenby,2023-06-20T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.59
604491,Tudor Square Tenby,2023-06-20T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.74
604491,Tudor Square Tenby,2023-06-20T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
604491,Tudor Square Tenby,2023-06-20T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.9
604491,Tudor Square Tenby,2023-06-20T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.1
604491,Tudor Square Tenby,2023-06-20T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
604491,Tudor Square Tenby,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.19
604491,Tudor Square Tenby,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.02
604491,Tudor Square Tenby,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.59
604491,Tudor Square Tenby,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.0
604491,Tudor Square Tenby,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.82
604491,Tudor Square Tenby,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.86
604491,Tudor Square Tenby,2023-06-20T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,58.3
604491,Tudor Square Tenby,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,128.7
604491,Tudor Square Tenby,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.0
604491,Tudor Square Tenby,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.6
604491,Tudor Square Tenby,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
604491,Tudor Square Tenby,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
604491,Tudor Square Tenby,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
604491,Tudor Square Tenby,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
604491,Tudor Square Tenby,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
604491,Tudor Square Tenby,2023-06-20T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
604491,Tudor Square Tenby,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
604491,Tudor Square Tenby,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
604491,Tudor Square Tenby,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
604491,Tudor Square Tenby,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
604491,Tudor Square Tenby,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.48
604491,Tudor Square Tenby,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
604491,Tudor Square Tenby,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
604491,Tudor Square Tenby,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.59
604491,Tudor Square Tenby,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
604491,Tudor Square Tenby,2023-06-20T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
604491,Tudor Square Tenby,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
604491,Tudor Square Tenby,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
604491,Tudor Square Tenby,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
604491,Tudor Square Tenby,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,36.7
604491,Tudor Square Tenby,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
604491,Tudor Square Tenby,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
604491,Tudor Square Tenby,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
604491,Tudor Square Tenby,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
604491,Tudor Square Tenby,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
604491,Tudor Square Tenby,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
604491,Tudor Square Tenby,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.77
604491,Tudor Square Tenby,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.97
604491,Tudor Square Tenby,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.03
604491,Tudor Square Tenby,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,57.33
604491,Tudor Square Tenby,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,51.61
604491,Tudor Square Tenby,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.34
604491,Tudor Square Tenby,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
604491,Tudor Square Tenby,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
604491,Tudor Square Tenby,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
604491,Tudor Square Tenby,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
604491,Tudor Square Tenby,2023-06-20T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.64
604491,Tudor Square Tenby,2023-06-20T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.66
604491,Tudor Square Tenby,2023-06-20T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.71
604491,Tudor Square Tenby,2023-06-20T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.46
604491,Tudor Square Tenby,2023-06-20T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.08
604491,Tudor Square Tenby,2023-06-20T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.72
604491,Tudor Square Tenby,2023-06-20T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
604491,Tudor Square Tenby,2023-06-20T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.2
604491,Tudor Square Tenby,2023-06-20T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.4
604491,Tudor Square Tenby,2023-06-20T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
604491,Tudor Square Tenby,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.09
604491,Tudor Square Tenby,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.79
604491,Tudor Square Tenby,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.41
604491,Tudor Square Tenby,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.05
604491,Tudor Square Tenby,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.35
604491,Tudor Square Tenby,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.05
604491,Tudor Square Tenby,2023-06-20T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.1
604491,Tudor Square Tenby,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.9
604491,Tudor Square Tenby,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.4
604491,Tudor Square Tenby,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
604491,Tudor Square Tenby,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
604491,Tudor Square Tenby,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
604491,Tudor Square Tenby,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
604491,Tudor Square Tenby,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
604491,Tudor Square Tenby,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
604491,Tudor Square Tenby,2023-06-20T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
604491,Tudor Square Tenby,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
604491,Tudor Square Tenby,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
604491,Tudor Square Tenby,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
604491,Tudor Square Tenby,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
604491,Tudor Square Tenby,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.68
604491,Tudor Square Tenby,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
604491,Tudor Square Tenby,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
604491,Tudor Square Tenby,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
604491,Tudor Square Tenby,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
604491,Tudor Square Tenby,2023-06-20T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
604491,Tudor Square Tenby,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
604491,Tudor Square Tenby,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
604491,Tudor Square Tenby,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
604491,Tudor Square Tenby,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,36.8
604491,Tudor Square Tenby,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
604491,Tudor Square Tenby,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
604491,Tudor Square Tenby,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
604491,Tudor Square Tenby,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
604491,Tudor Square Tenby,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
604491,Tudor Square Tenby,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
604491,Tudor Square Tenby,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.05
604491,Tudor Square Tenby,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.76
604491,Tudor Square Tenby,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.6
604491,Tudor Square Tenby,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,52.8
604491,Tudor Square Tenby,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,48.35
604491,Tudor Square Tenby,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.37
604491,Tudor Square Tenby,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
604491,Tudor Square Tenby,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
604491,Tudor Square Tenby,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
604491,Tudor Square Tenby,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
604491,Tudor Square Tenby,2023-06-20T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.75
604491,Tudor Square Tenby,2023-06-20T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.83
604491,Tudor Square Tenby,2023-06-20T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.62
604491,Tudor Square Tenby,2023-06-20T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.55
604491,Tudor Square Tenby,2023-06-20T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.27
604491,Tudor Square Tenby,2023-06-20T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.7
604491,Tudor Square Tenby,2023-06-20T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
604491,Tudor Square Tenby,2023-06-20T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.9
604491,Tudor Square Tenby,2023-06-20T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.8
604491,Tudor Square Tenby,2023-06-20T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
604491,Tudor Square Tenby,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.9
604491,Tudor Square Tenby,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.04
604491,Tudor Square Tenby,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.63
604491,Tudor Square Tenby,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.86
604491,Tudor Square Tenby,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.64
604491,Tudor Square Tenby,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.47
604491,Tudor Square Tenby,2023-06-20T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,64.5
604491,Tudor Square Tenby,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,118.7
604491,Tudor Square Tenby,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.8
604491,Tudor Square Tenby,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
604491,Tudor Square Tenby,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
604491,Tudor Square Tenby,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
604491,Tudor Square Tenby,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
604491,Tudor Square Tenby,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
604491,Tudor Square Tenby,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
604491,Tudor Square Tenby,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
604491,Tudor Square Tenby,2023-06-20T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
604491,Tudor Square Tenby,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
604491,Tudor Square Tenby,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
604491,Tudor Square Tenby,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
604491,Tudor Square Tenby,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
604491,Tudor Square Tenby,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.96
604491,Tudor Square Tenby,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
604491,Tudor Square Tenby,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.34
604491,Tudor Square Tenby,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
604491,Tudor Square Tenby,2023-06-20T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
604491,Tudor Square Tenby,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
604491,Tudor Square Tenby,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
604491,Tudor Square Tenby,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,37.0
604491,Tudor Square Tenby,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
604491,Tudor Square Tenby,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
604491,Tudor Square Tenby,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
604491,Tudor Square Tenby,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
604491,Tudor Square Tenby,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
604491,Tudor Square Tenby,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
604491,Tudor Square Tenby,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.43
604491,Tudor Square Tenby,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.71
604491,Tudor Square Tenby,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.78
604491,Tudor Square Tenby,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,55.88
604491,Tudor Square Tenby,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,47.4
604491,Tudor Square Tenby,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.66
604491,Tudor Square Tenby,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,111.1
604491,Tudor Square Tenby,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
604491,Tudor Square Tenby,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
604491,Tudor Square Tenby,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
604491,Tudor Square Tenby,2023-06-20T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.01
604491,Tudor Square Tenby,2023-06-20T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.94
604491,Tudor Square Tenby,2023-06-20T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.6
604491,Tudor Square Tenby,2023-06-20T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.7
604491,Tudor Square Tenby,2023-06-20T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.24
604491,Tudor Square Tenby,2023-06-20T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.38
604491,Tudor Square Tenby,2023-06-20T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
604491,Tudor Square Tenby,2023-06-20T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.7
604491,Tudor Square Tenby,2023-06-20T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.8
604491,Tudor Square Tenby,2023-06-20T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
604491,Tudor Square Tenby,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.54
604491,Tudor Square Tenby,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.46
604491,Tudor Square Tenby,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.8
604491,Tudor Square Tenby,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.1
604491,Tudor Square Tenby,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.95
604491,Tudor Square Tenby,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.44
604491,Tudor Square Tenby,2023-06-20T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,60.8
604491,Tudor Square Tenby,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,120.7
604491,Tudor Square Tenby,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.8
604491,Tudor Square Tenby,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
604491,Tudor Square Tenby,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
604491,Tudor Square Tenby,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
604491,Tudor Square Tenby,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
604491,Tudor Square Tenby,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
604491,Tudor Square Tenby,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
604491,Tudor Square Tenby,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
604491,Tudor Square Tenby,2023-06-20T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
604491,Tudor Square Tenby,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
604491,Tudor Square Tenby,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
604491,Tudor Square Tenby,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
604491,Tudor Square Tenby,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
604491,Tudor Square Tenby,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.76
604491,Tudor Square Tenby,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
604491,Tudor Square Tenby,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
604491,Tudor Square Tenby,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
604491,Tudor Square Tenby,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
604491,Tudor Square Tenby,2023-06-20T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
604491,Tudor Square Tenby,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
604491,Tudor Square Tenby,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
604491,Tudor Square Tenby,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
604491,Tudor Square Tenby,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,37.2
604491,Tudor Square Tenby,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
604491,Tudor Square Tenby,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
604491,Tudor Square Tenby,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
604491,Tudor Square Tenby,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
604491,Tudor Square Tenby,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
604491,Tudor Square Tenby,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
604491,Tudor Square Tenby,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.63
604491,Tudor Square Tenby,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.34
604491,Tudor Square Tenby,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.92
604491,Tudor Square Tenby,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,57.21
604491,Tudor Square Tenby,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,47.1
604491,Tudor Square Tenby,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,34.42
604491,Tudor Square Tenby,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,114.5
604491,Tudor Square Tenby,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.6
604491,Tudor Square Tenby,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
604491,Tudor Square Tenby,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
604491,Tudor Square Tenby,2023-06-20T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.91
604491,Tudor Square Tenby,2023-06-20T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.47
604491,Tudor Square Tenby,2023-06-20T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.82
604491,Tudor Square Tenby,2023-06-20T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.85
604491,Tudor Square Tenby,2023-06-20T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.7
604491,Tudor Square Tenby,2023-06-20T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.29
604491,Tudor Square Tenby,2023-06-20T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
604491,Tudor Square Tenby,2023-06-20T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.5
604491,Tudor Square Tenby,2023-06-20T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.1
604491,Tudor Square Tenby,2023-06-20T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
604491,Tudor Square Tenby,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.14
604491,Tudor Square Tenby,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.69
604491,Tudor Square Tenby,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.86
604491,Tudor Square Tenby,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.65
604491,Tudor Square Tenby,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.23
604491,Tudor Square Tenby,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.41
604491,Tudor Square Tenby,2023-06-20T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,76.1
604491,Tudor Square Tenby,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,140.8
604491,Tudor Square Tenby,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.2
604491,Tudor Square Tenby,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
604491,Tudor Square Tenby,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
604491,Tudor Square Tenby,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
604491,Tudor Square Tenby,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
604491,Tudor Square Tenby,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
604491,Tudor Square Tenby,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
604491,Tudor Square Tenby,2023-06-20T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
604491,Tudor Square Tenby,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
604491,Tudor Square Tenby,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
604491,Tudor Square Tenby,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
604491,Tudor Square Tenby,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
604491,Tudor Square Tenby,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.3
604491,Tudor Square Tenby,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
604491,Tudor Square Tenby,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
604491,Tudor Square Tenby,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.76
604491,Tudor Square Tenby,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
604491,Tudor Square Tenby,2023-06-20T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
604491,Tudor Square Tenby,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
604491,Tudor Square Tenby,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
604491,Tudor Square Tenby,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
604491,Tudor Square Tenby,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,37.4
604491,Tudor Square Tenby,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
604491,Tudor Square Tenby,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
604491,Tudor Square Tenby,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
604491,Tudor Square Tenby,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
604491,Tudor Square Tenby,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
604491,Tudor Square Tenby,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
604491,Tudor Square Tenby,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.05
604491,Tudor Square Tenby,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.08
604491,Tudor Square Tenby,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.51
604491,Tudor Square Tenby,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,57.67
604491,Tudor Square Tenby,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,47.66
604491,Tudor Square Tenby,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.1
604491,Tudor Square Tenby,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,122.9
604491,Tudor Square Tenby,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.8
604491,Tudor Square Tenby,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
604491,Tudor Square Tenby,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
604491,Tudor Square Tenby,2023-06-20T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.38
604491,Tudor Square Tenby,2023-06-20T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.34
604491,Tudor Square Tenby,2023-06-20T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.85
604491,Tudor Square Tenby,2023-06-20T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.8
604491,Tudor Square Tenby,2023-06-20T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.16
604491,Tudor Square Tenby,2023-06-20T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.31
604491,Tudor Square Tenby,2023-06-20T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
604491,Tudor Square Tenby,2023-06-20T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.3
604491,Tudor Square Tenby,2023-06-20T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.2
604491,Tudor Square Tenby,2023-06-20T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
604491,Tudor Square Tenby,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.66
604491,Tudor Square Tenby,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.79
604491,Tudor Square Tenby,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.52
604491,Tudor Square Tenby,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.2
604491,Tudor Square Tenby,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.66
604491,Tudor Square Tenby,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.16
604491,Tudor Square Tenby,2023-06-20T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,62.2
604491,Tudor Square Tenby,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,115.5
604491,Tudor Square Tenby,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.3
604491,Tudor Square Tenby,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
604491,Tudor Square Tenby,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
604491,Tudor Square Tenby,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
604491,Tudor Square Tenby,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
604491,Tudor Square Tenby,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
604491,Tudor Square Tenby,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
604491,Tudor Square Tenby,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
604491,Tudor Square Tenby,2023-06-20T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
604491,Tudor Square Tenby,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
604491,Tudor Square Tenby,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
604491,Tudor Square Tenby,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
604491,Tudor Square Tenby,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
604491,Tudor Square Tenby,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.81
604491,Tudor Square Tenby,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
604491,Tudor Square Tenby,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.09
604491,Tudor Square Tenby,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
604491,Tudor Square Tenby,2023-06-20T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
604491,Tudor Square Tenby,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
604491,Tudor Square Tenby,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
604491,Tudor Square Tenby,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
604491,Tudor Square Tenby,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,37.6
604491,Tudor Square Tenby,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
604491,Tudor Square Tenby,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
604491,Tudor Square Tenby,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
604491,Tudor Square Tenby,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
604491,Tudor Square Tenby,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
604491,Tudor Square Tenby,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
604491,Tudor Square Tenby,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.21
