Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.26
604491,Tudor Square Tenby,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.06
604491,Tudor Square Tenby,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,53.57
604491,Tudor Square Tenby,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,49.94
604491,Tudor Square Tenby,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.48
604491,Tudor Square Tenby,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
604491,Tudor Square Tenby,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
604491,Tudor Square Tenby,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
604491,Tudor Square Tenby,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
604491,Tudor Square Tenby,2023-06-20T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.39
604491,Tudor Square Tenby,2023-06-20T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.77
604491,Tudor Square Tenby,2023-06-20T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.6
604491,Tudor Square Tenby,2023-06-20T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.8
604491,Tudor Square Tenby,2023-06-20T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.9
604491,Tudor Square Tenby,2023-06-20T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.06
604491,Tudor Square Tenby,2023-06-20T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
604491,Tudor Square Tenby,2023-06-20T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.3
604491,Tudor Square Tenby,2023-06-20T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.7
604491,Tudor Square Tenby,2023-06-20T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
604491,Tudor Square Tenby,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.92
604491,Tudor Square Tenby,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.12
604491,Tudor Square Tenby,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.16
604491,Tudor Square Tenby,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.99
604491,Tudor Square Tenby,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.24
604491,Tudor Square Tenby,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.4
604491,Tudor Square Tenby,2023-06-20T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,63.9
604491,Tudor Square Tenby,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,136.7
604491,Tudor Square Tenby,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.3
604491,Tudor Square Tenby,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.5
604491,Tudor Square Tenby,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
604491,Tudor Square Tenby,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
604491,Tudor Square Tenby,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
604491,Tudor Square Tenby,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
604491,Tudor Square Tenby,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
604491,Tudor Square Tenby,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
604491,Tudor Square Tenby,2023-06-20T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
604491,Tudor Square Tenby,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
604491,Tudor Square Tenby,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
604491,Tudor Square Tenby,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
604491,Tudor Square Tenby,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
604491,Tudor Square Tenby,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.04
604491,Tudor Square Tenby,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
604491,Tudor Square Tenby,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
604491,Tudor Square Tenby,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.96
604491,Tudor Square Tenby,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
604491,Tudor Square Tenby,2023-06-20T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
604491,Tudor Square Tenby,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
604491,Tudor Square Tenby,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
604491,Tudor Square Tenby,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
604491,Tudor Square Tenby,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,37.8
604491,Tudor Square Tenby,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
604491,Tudor Square Tenby,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
604491,Tudor Square Tenby,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
604491,Tudor Square Tenby,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
604491,Tudor Square Tenby,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
604491,Tudor Square Tenby,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
604491,Tudor Square Tenby,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.11
604491,Tudor Square Tenby,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.76
604491,Tudor Square Tenby,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.05
604491,Tudor Square Tenby,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,60.35
604491,Tudor Square Tenby,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,54.22
604491,Tudor Square Tenby,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.84
604491,Tudor Square Tenby,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
604491,Tudor Square Tenby,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.4
604491,Tudor Square Tenby,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
604491,Tudor Square Tenby,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
604491,Tudor Square Tenby,2023-06-20T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.1
604491,Tudor Square Tenby,2023-06-20T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.32
604491,Tudor Square Tenby,2023-06-20T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.47
604491,Tudor Square Tenby,2023-06-20T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.97
604491,Tudor Square Tenby,2023-06-20T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.82
604491,Tudor Square Tenby,2023-06-20T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.39
604491,Tudor Square Tenby,2023-06-20T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
604491,Tudor Square Tenby,2023-06-20T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.8
604491,Tudor Square Tenby,2023-06-20T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.6
604491,Tudor Square Tenby,2023-06-20T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
604491,Tudor Square Tenby,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.05
604491,Tudor Square Tenby,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.56
604491,Tudor Square Tenby,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.86
604491,Tudor Square Tenby,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.57
604491,Tudor Square Tenby,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.09
604491,Tudor Square Tenby,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.8
604491,Tudor Square Tenby,2023-06-20T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,69.6
604491,Tudor Square Tenby,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,143.6
604491,Tudor Square Tenby,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.3
604491,Tudor Square Tenby,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.7
604491,Tudor Square Tenby,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
604491,Tudor Square Tenby,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
604491,Tudor Square Tenby,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
604491,Tudor Square Tenby,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
604491,Tudor Square Tenby,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
604491,Tudor Square Tenby,2023-06-20T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
604491,Tudor Square Tenby,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
604491,Tudor Square Tenby,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
604491,Tudor Square Tenby,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
604491,Tudor Square Tenby,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
604491,Tudor Square Tenby,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.93
604491,Tudor Square Tenby,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
604491,Tudor Square Tenby,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
604491,Tudor Square Tenby,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.19
604491,Tudor Square Tenby,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
604491,Tudor Square Tenby,2023-06-20T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
604491,Tudor Square Tenby,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
604491,Tudor Square Tenby,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
604491,Tudor Square Tenby,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,38.0
604491,Tudor Square Tenby,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
604491,Tudor Square Tenby,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
604491,Tudor Square Tenby,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
604491,Tudor Square Tenby,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
604491,Tudor Square Tenby,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
604491,Tudor Square Tenby,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
604491,Tudor Square Tenby,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.92
604491,Tudor Square Tenby,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.06
604491,Tudor Square Tenby,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.49
604491,Tudor Square Tenby,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,63.67
604491,Tudor Square Tenby,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,53.18
604491,Tudor Square Tenby,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.46
604491,Tudor Square Tenby,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,122.7
604491,Tudor Square Tenby,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.4
604491,Tudor Square Tenby,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
604491,Tudor Square Tenby,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
604491,Tudor Square Tenby,2023-06-20T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.23
604491,Tudor Square Tenby,2023-06-20T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.27
604491,Tudor Square Tenby,2023-06-20T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.01
604491,Tudor Square Tenby,2023-06-20T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.6
604491,Tudor Square Tenby,2023-06-20T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.3
604491,Tudor Square Tenby,2023-06-20T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.61
604491,Tudor Square Tenby,2023-06-20T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
604491,Tudor Square Tenby,2023-06-20T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.8
604491,Tudor Square Tenby,2023-06-20T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.4
604491,Tudor Square Tenby,2023-06-20T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
604491,Tudor Square Tenby,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.4
604491,Tudor Square Tenby,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.87
604491,Tudor Square Tenby,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.49
604491,Tudor Square Tenby,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.43
604491,Tudor Square Tenby,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.46
604491,Tudor Square Tenby,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.28
604491,Tudor Square Tenby,2023-06-20T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,65.5
604491,Tudor Square Tenby,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,144.7
604491,Tudor Square Tenby,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.0
604491,Tudor Square Tenby,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.2
604491,Tudor Square Tenby,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
604491,Tudor Square Tenby,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
604491,Tudor Square Tenby,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
604491,Tudor Square Tenby,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
604491,Tudor Square Tenby,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
604491,Tudor Square Tenby,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
604491,Tudor Square Tenby,2023-06-20T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
604491,Tudor Square Tenby,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
604491,Tudor Square Tenby,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
604491,Tudor Square Tenby,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
604491,Tudor Square Tenby,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
604491,Tudor Square Tenby,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.19
604491,Tudor Square Tenby,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
604491,Tudor Square Tenby,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.02
604491,Tudor Square Tenby,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
604491,Tudor Square Tenby,2023-06-20T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
604491,Tudor Square Tenby,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
604491,Tudor Square Tenby,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
604491,Tudor Square Tenby,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
604491,Tudor Square Tenby,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,38.1
604491,Tudor Square Tenby,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
604491,Tudor Square Tenby,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
604491,Tudor Square Tenby,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
604491,Tudor Square Tenby,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
604491,Tudor Square Tenby,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
604491,Tudor Square Tenby,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
604491,Tudor Square Tenby,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.38
604491,Tudor Square Tenby,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.34
604491,Tudor Square Tenby,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.97
604491,Tudor Square Tenby,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,67.1
604491,Tudor Square Tenby,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,55.37
604491,Tudor Square Tenby,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,41.6
604491,Tudor Square Tenby,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,123.1
604491,Tudor Square Tenby,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.8
604491,Tudor Square Tenby,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.9
604491,Tudor Square Tenby,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
604491,Tudor Square Tenby,2023-06-20T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.81
604491,Tudor Square Tenby,2023-06-20T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.19
604491,Tudor Square Tenby,2023-06-20T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.5
604491,Tudor Square Tenby,2023-06-20T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.42
604491,Tudor Square Tenby,2023-06-20T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.2
604491,Tudor Square Tenby,2023-06-20T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.54
604491,Tudor Square Tenby,2023-06-20T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
604491,Tudor Square Tenby,2023-06-20T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.6
604491,Tudor Square Tenby,2023-06-20T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.0
604491,Tudor Square Tenby,2023-06-20T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
604491,Tudor Square Tenby,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.88
604491,Tudor Square Tenby,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.66
604491,Tudor Square Tenby,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.19
604491,Tudor Square Tenby,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.28
604491,Tudor Square Tenby,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.66
604491,Tudor Square Tenby,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.88
604491,Tudor Square Tenby,2023-06-20T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,64.0
604491,Tudor Square Tenby,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,157.0
604491,Tudor Square Tenby,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,108.6
604491,Tudor Square Tenby,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.2
604491,Tudor Square Tenby,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
604491,Tudor Square Tenby,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
604491,Tudor Square Tenby,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
604491,Tudor Square Tenby,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
604491,Tudor Square Tenby,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
604491,Tudor Square Tenby,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
604491,Tudor Square Tenby,2023-06-20T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
604491,Tudor Square Tenby,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
604491,Tudor Square Tenby,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
604491,Tudor Square Tenby,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
604491,Tudor Square Tenby,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
604491,Tudor Square Tenby,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.99
604491,Tudor Square Tenby,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
604491,Tudor Square Tenby,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
604491,Tudor Square Tenby,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.46
604491,Tudor Square Tenby,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
604491,Tudor Square Tenby,2023-06-20T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
604491,Tudor Square Tenby,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
604491,Tudor Square Tenby,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
604491,Tudor Square Tenby,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
604491,Tudor Square Tenby,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,38.4
604491,Tudor Square Tenby,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
604491,Tudor Square Tenby,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
604491,Tudor Square Tenby,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
604491,Tudor Square Tenby,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
604491,Tudor Square Tenby,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
604491,Tudor Square Tenby,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
604491,Tudor Square Tenby,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.9
604491,Tudor Square Tenby,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.79
604491,Tudor Square Tenby,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.54
604491,Tudor Square Tenby,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,73.69
604491,Tudor Square Tenby,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,62.19
604491,Tudor Square Tenby,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,45.08
604491,Tudor Square Tenby,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,124.2
604491,Tudor Square Tenby,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,313.0
604491,Tudor Square Tenby,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.1
604491,Tudor Square Tenby,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
604491,Tudor Square Tenby,2023-06-20T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.0
604491,Tudor Square Tenby,2023-06-20T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.36
604491,Tudor Square Tenby,2023-06-20T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.19
604491,Tudor Square Tenby,2023-06-20T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.62
604491,Tudor Square Tenby,2023-06-20T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.07
604491,Tudor Square Tenby,2023-06-20T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.8
604491,Tudor Square Tenby,2023-06-20T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
604491,Tudor Square Tenby,2023-06-20T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.3
604491,Tudor Square Tenby,2023-06-20T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.3
604491,Tudor Square Tenby,2023-06-20T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
604491,Tudor Square Tenby,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.3
604491,Tudor Square Tenby,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.66
604491,Tudor Square Tenby,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.66
604491,Tudor Square Tenby,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.89
604491,Tudor Square Tenby,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.97
604491,Tudor Square Tenby,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.16
604491,Tudor Square Tenby,2023-06-20T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,62.2
604491,Tudor Square Tenby,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,151.9
604491,Tudor Square Tenby,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,102.3
604491,Tudor Square Tenby,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.0
604491,Tudor Square Tenby,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
604491,Tudor Square Tenby,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
604491,Tudor Square Tenby,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
604491,Tudor Square Tenby,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
604491,Tudor Square Tenby,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
604491,Tudor Square Tenby,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
604491,Tudor Square Tenby,2023-06-20T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
604491,Tudor Square Tenby,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
604491,Tudor Square Tenby,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
604491,Tudor Square Tenby,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
604491,Tudor Square Tenby,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
604491,Tudor Square Tenby,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.39
604491,Tudor Square Tenby,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
604491,Tudor Square Tenby,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.76
604491,Tudor Square Tenby,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
604491,Tudor Square Tenby,2023-06-20T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
604491,Tudor Square Tenby,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
604491,Tudor Square Tenby,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
604491,Tudor Square Tenby,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
604491,Tudor Square Tenby,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,38.6
604491,Tudor Square Tenby,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
604491,Tudor Square Tenby,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
604491,Tudor Square Tenby,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
604491,Tudor Square Tenby,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
604491,Tudor Square Tenby,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
604491,Tudor Square Tenby,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
604491,Tudor Square Tenby,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.14
604491,Tudor Square Tenby,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.48
604491,Tudor Square Tenby,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.42
604491,Tudor Square Tenby,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,71.55
604491,Tudor Square Tenby,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,59.29
604491,Tudor Square Tenby,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,44.76
604491,Tudor Square Tenby,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,111.5
604491,Tudor Square Tenby,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,305.9
604491,Tudor Square Tenby,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.8
604491,Tudor Square Tenby,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
604491,Tudor Square Tenby,2023-06-20T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.64
604491,Tudor Square Tenby,2023-06-20T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.67
604491,Tudor Square Tenby,2023-06-20T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.2
604491,Tudor Square Tenby,2023-06-20T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.13
604491,Tudor Square Tenby,2023-06-20T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.34
604491,Tudor Square Tenby,2023-06-20T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.48
604491,Tudor Square Tenby,2023-06-20T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
604491,Tudor Square Tenby,2023-06-20T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.6
604491,Tudor Square Tenby,2023-06-20T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.9
604491,Tudor Square Tenby,2023-06-20T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
604491,Tudor Square Tenby,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.38
604491,Tudor Square Tenby,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.69
604491,Tudor Square Tenby,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.55
604491,Tudor Square Tenby,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.69
604491,Tudor Square Tenby,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.22
604491,Tudor Square Tenby,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.61
604491,Tudor Square Tenby,2023-06-20T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,76.8
604491,Tudor Square Tenby,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,175.2
604491,Tudor Square Tenby,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,106.0
604491,Tudor Square Tenby,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.1
604491,Tudor Square Tenby,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
604491,Tudor Square Tenby,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
604491,Tudor Square Tenby,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
604491,Tudor Square Tenby,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
604491,Tudor Square Tenby,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
604491,Tudor Square Tenby,2023-06-20T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
604491,Tudor Square Tenby,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
604491,Tudor Square Tenby,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
604491,Tudor Square Tenby,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
604491,Tudor Square Tenby,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
604491,Tudor Square Tenby,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.16
604491,Tudor Square Tenby,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
604491,Tudor Square Tenby,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
604491,Tudor Square Tenby,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.34
604491,Tudor Square Tenby,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
604491,Tudor Square Tenby,2023-06-20T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
604491,Tudor Square Tenby,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
604491,Tudor Square Tenby,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
604491,Tudor Square Tenby,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
604491,Tudor Square Tenby,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,38.7
604491,Tudor Square Tenby,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
604491,Tudor Square Tenby,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
604491,Tudor Square Tenby,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
604491,Tudor Square Tenby,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
604491,Tudor Square Tenby,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
604491,Tudor Square Tenby,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
604491,Tudor Square Tenby,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.77
604491,Tudor Square Tenby,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.96
604491,Tudor Square Tenby,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.33
604491,Tudor Square Tenby,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,79.44
604491,Tudor Square Tenby,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,59.88
604491,Tudor Square Tenby,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,45.19
604491,Tudor Square Tenby,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,147.9
604491,Tudor Square Tenby,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,341.1
604491,Tudor Square Tenby,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
604491,Tudor Square Tenby,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
604491,Tudor Square Tenby,2023-06-20T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.4
604491,Tudor Square Tenby,2023-06-20T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.99
604491,Tudor Square Tenby,2023-06-20T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.56
604491,Tudor Square Tenby,2023-06-20T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.19
604491,Tudor Square Tenby,2023-06-20T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.92
604491,Tudor Square Tenby,2023-06-20T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.14
604491,Tudor Square Tenby,2023-06-20T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
604491,Tudor Square Tenby,2023-06-20T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.6
604491,Tudor Square Tenby,2023-06-20T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.2
604491,Tudor Square Tenby,2023-06-20T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.5
604491,Tudor Square Tenby,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.09
604491,Tudor Square Tenby,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.67
604491,Tudor Square Tenby,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.38
604491,Tudor Square Tenby,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.13
604491,Tudor Square Tenby,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.39
604491,Tudor Square Tenby,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.43
604491,Tudor Square Tenby,2023-06-20T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,80.8
604491,Tudor Square Tenby,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,176.8
604491,Tudor Square Tenby,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,118.0
604491,Tudor Square Tenby,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.8
604491,Tudor Square Tenby,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
604491,Tudor Square Tenby,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
604491,Tudor Square Tenby,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
604491,Tudor Square Tenby,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
604491,Tudor Square Tenby,2023-06-20T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
604491,Tudor Square Tenby,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
604491,Tudor Square Tenby,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
604491,Tudor Square Tenby,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
604491,Tudor Square Tenby,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
604491,Tudor Square Tenby,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.1
604491,Tudor Square Tenby,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
604491,Tudor Square Tenby,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
604491,Tudor Square Tenby,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.27
604491,Tudor Square Tenby,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
604491,Tudor Square Tenby,2023-06-20T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
604491,Tudor Square Tenby,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
604491,Tudor Square Tenby,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
604491,Tudor Square Tenby,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
604491,Tudor Square Tenby,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,38.9
604491,Tudor Square Tenby,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
604491,Tudor Square Tenby,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
604491,Tudor Square Tenby,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
604491,Tudor Square Tenby,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
604491,Tudor Square Tenby,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
604491,Tudor Square Tenby,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
604491,Tudor Square Tenby,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.41
604491,Tudor Square Tenby,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.38
604491,Tudor Square Tenby,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.18
604491,Tudor Square Tenby,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,78.29
604491,Tudor Square Tenby,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,61.76
604491,Tudor Square Tenby,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.8
604491,Tudor Square Tenby,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,152.5
604491,Tudor Square Tenby,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,335.6
604491,Tudor Square Tenby,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.2
604491,Tudor Square Tenby,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
604491,Tudor Square Tenby,2023-06-20T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.77
604491,Tudor Square Tenby,2023-06-20T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.04
604491,Tudor Square Tenby,2023-06-20T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.87
604491,Tudor Square Tenby,2023-06-20T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.24
604491,Tudor Square Tenby,2023-06-20T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.43
604491,Tudor Square Tenby,2023-06-20T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.19
604491,Tudor Square Tenby,2023-06-20T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
604491,Tudor Square Tenby,2023-06-20T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.4
604491,Tudor Square Tenby,2023-06-20T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.2
604491,Tudor Square Tenby,2023-06-20T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.9
604491,Tudor Square Tenby,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.88
604491,Tudor Square Tenby,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.25
604491,Tudor Square Tenby,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.48
604491,Tudor Square Tenby,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,40.72
604491,Tudor Square Tenby,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.95
604491,Tudor Square Tenby,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.18
604491,Tudor Square Tenby,2023-06-20T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,85.8
604491,Tudor Square Tenby,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,185.6
604491,Tudor Square Tenby,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,115.5
604491,Tudor Square Tenby,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.1
604491,Tudor Square Tenby,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
604491,Tudor Square Tenby,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
604491,Tudor Square Tenby,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
604491,Tudor Square Tenby,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
604491,Tudor Square Tenby,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
604491,Tudor Square Tenby,2023-06-20T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
604491,Tudor Square Tenby,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
604491,Tudor Square Tenby,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
604491,Tudor Square Tenby,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
604491,Tudor Square Tenby,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
604491,Tudor Square Tenby,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.08
604491,Tudor Square Tenby,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
604491,Tudor Square Tenby,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
604491,Tudor Square Tenby,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.51
604491,Tudor Square Tenby,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
604491,Tudor Square Tenby,2023-06-20T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
604491,Tudor Square Tenby,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
604491,Tudor Square Tenby,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
604491,Tudor Square Tenby,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,39.1
604491,Tudor Square Tenby,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
604491,Tudor Square Tenby,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
604491,Tudor Square Tenby,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
604491,Tudor Square Tenby,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
604491,Tudor Square Tenby,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
604491,Tudor Square Tenby,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
604491,Tudor Square Tenby,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.81
604491,Tudor Square Tenby,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.98
604491,Tudor Square Tenby,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.09
604491,Tudor Square Tenby,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,78.06
604491,Tudor Square Tenby,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,61.7
604491,Tudor Square Tenby,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,44.11
604491,Tudor Square Tenby,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,146.9
604491,Tudor Square Tenby,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,332.3
604491,Tudor Square Tenby,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.6
604491,Tudor Square Tenby,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
604491,Tudor Square Tenby,2023-06-20T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.14
604491,Tudor Square Tenby,2023-06-20T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.92
604491,Tudor Square Tenby,2023-06-20T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.48
604491,Tudor Square Tenby,2023-06-20T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.52
604491,Tudor Square Tenby,2023-06-20T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.94
604491,Tudor Square Tenby,2023-06-20T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.94
604491,Tudor Square Tenby,2023-06-20T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
604491,Tudor Square Tenby,2023-06-20T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.7
604491,Tudor Square Tenby,2023-06-20T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.7
604491,Tudor Square Tenby,2023-06-20T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.5
604491,Tudor Square Tenby,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.78
604491,Tudor Square Tenby,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.22
604491,Tudor Square Tenby,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.52
604491,Tudor Square Tenby,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.65
604491,Tudor Square Tenby,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.19
604491,Tudor Square Tenby,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.16
604491,Tudor Square Tenby,2023-06-20T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,83.7
604491,Tudor Square Tenby,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,177.6
604491,Tudor Square Tenby,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,103.0
604491,Tudor Square Tenby,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.9
604491,Tudor Square Tenby,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
604491,Tudor Square Tenby,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
604491,Tudor Square Tenby,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
604491,Tudor Square Tenby,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
604491,Tudor Square Tenby,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
604491,Tudor Square Tenby,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
604491,Tudor Square Tenby,2023-06-20T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
604491,Tudor Square Tenby,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
604491,Tudor Square Tenby,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
604491,Tudor Square Tenby,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
604491,Tudor Square Tenby,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
604491,Tudor Square Tenby,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.24
604491,Tudor Square Tenby,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
604491,Tudor Square Tenby,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
604491,Tudor Square Tenby,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.28
604491,Tudor Square Tenby,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
604491,Tudor Square Tenby,2023-06-20T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
604491,Tudor Square Tenby,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
604491,Tudor Square Tenby,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
604491,Tudor Square Tenby,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
604491,Tudor Square Tenby,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,39.2
604491,Tudor Square Tenby,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
604491,Tudor Square Tenby,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
604491,Tudor Square Tenby,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
604491,Tudor Square Tenby,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
604491,Tudor Square Tenby,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
604491,Tudor Square Tenby,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
604491,Tudor Square Tenby,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.68
604491,Tudor Square Tenby,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.82
604491,Tudor Square Tenby,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.34
