Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,79.0
604491,Tudor Square Tenby,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,63.44
604491,Tudor Square Tenby,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,43.48
604491,Tudor Square Tenby,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,150.3
604491,Tudor Square Tenby,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,337.0
604491,Tudor Square Tenby,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.4
604491,Tudor Square Tenby,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
604491,Tudor Square Tenby,2023-06-20T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.78
604491,Tudor Square Tenby,2023-06-20T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.16
604491,Tudor Square Tenby,2023-06-20T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.64
604491,Tudor Square Tenby,2023-06-20T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.09
604491,Tudor Square Tenby,2023-06-20T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.13
604491,Tudor Square Tenby,2023-06-20T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.28
604491,Tudor Square Tenby,2023-06-20T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
604491,Tudor Square Tenby,2023-06-20T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.9
604491,Tudor Square Tenby,2023-06-20T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.3
604491,Tudor Square Tenby,2023-06-20T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.1
604491,Tudor Square Tenby,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.55
604491,Tudor Square Tenby,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.0
604491,Tudor Square Tenby,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.07
604491,Tudor Square Tenby,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,45.4
604491,Tudor Square Tenby,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.39
604491,Tudor Square Tenby,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.38
604491,Tudor Square Tenby,2023-06-20T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,94.2
604491,Tudor Square Tenby,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,204.6
604491,Tudor Square Tenby,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,115.6
604491,Tudor Square Tenby,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.1
604491,Tudor Square Tenby,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
604491,Tudor Square Tenby,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
604491,Tudor Square Tenby,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
604491,Tudor Square Tenby,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.08
604491,Tudor Square Tenby,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
604491,Tudor Square Tenby,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
604491,Tudor Square Tenby,2023-06-20T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
604491,Tudor Square Tenby,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
604491,Tudor Square Tenby,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
604491,Tudor Square Tenby,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
604491,Tudor Square Tenby,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
604491,Tudor Square Tenby,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.34
604491,Tudor Square Tenby,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
604491,Tudor Square Tenby,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.4
604491,Tudor Square Tenby,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
604491,Tudor Square Tenby,2023-06-20T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
604491,Tudor Square Tenby,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
604491,Tudor Square Tenby,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
604491,Tudor Square Tenby,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,39.4
604491,Tudor Square Tenby,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
604491,Tudor Square Tenby,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
604491,Tudor Square Tenby,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
604491,Tudor Square Tenby,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
604491,Tudor Square Tenby,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
604491,Tudor Square Tenby,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
604491,Tudor Square Tenby,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.32
604491,Tudor Square Tenby,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.24
604491,Tudor Square Tenby,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.68
604491,Tudor Square Tenby,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,85.53
604491,Tudor Square Tenby,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,63.73
604491,Tudor Square Tenby,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.49
604491,Tudor Square Tenby,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,164.8
604491,Tudor Square Tenby,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,364.4
604491,Tudor Square Tenby,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.0
604491,Tudor Square Tenby,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
604491,Tudor Square Tenby,2023-06-20T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.34
604491,Tudor Square Tenby,2023-06-20T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.57
604491,Tudor Square Tenby,2023-06-20T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.78
604491,Tudor Square Tenby,2023-06-20T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.48
604491,Tudor Square Tenby,2023-06-20T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.28
604491,Tudor Square Tenby,2023-06-20T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.71
604491,Tudor Square Tenby,2023-06-20T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
604491,Tudor Square Tenby,2023-06-20T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.2
604491,Tudor Square Tenby,2023-06-20T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.4
604491,Tudor Square Tenby,2023-06-20T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
604491,Tudor Square Tenby,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.54
604491,Tudor Square Tenby,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.91
604491,Tudor Square Tenby,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.51
604491,Tudor Square Tenby,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,45.87
604491,Tudor Square Tenby,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.34
604491,Tudor Square Tenby,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.86
604491,Tudor Square Tenby,2023-06-20T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,82.6
604491,Tudor Square Tenby,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,206.4
604491,Tudor Square Tenby,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,144.0
604491,Tudor Square Tenby,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.9
604491,Tudor Square Tenby,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604491,Tudor Square Tenby,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
604491,Tudor Square Tenby,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
604491,Tudor Square Tenby,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.82
604491,Tudor Square Tenby,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
604491,Tudor Square Tenby,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
604491,Tudor Square Tenby,2023-06-20T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
604491,Tudor Square Tenby,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
604491,Tudor Square Tenby,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
604491,Tudor Square Tenby,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
604491,Tudor Square Tenby,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
604491,Tudor Square Tenby,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.53
604491,Tudor Square Tenby,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
604491,Tudor Square Tenby,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
604491,Tudor Square Tenby,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.7
604491,Tudor Square Tenby,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
604491,Tudor Square Tenby,2023-06-20T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
604491,Tudor Square Tenby,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
604491,Tudor Square Tenby,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
604491,Tudor Square Tenby,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
604491,Tudor Square Tenby,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,39.6
604491,Tudor Square Tenby,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
604491,Tudor Square Tenby,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
604491,Tudor Square Tenby,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
604491,Tudor Square Tenby,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
604491,Tudor Square Tenby,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
604491,Tudor Square Tenby,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
604491,Tudor Square Tenby,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.17
604491,Tudor Square Tenby,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.02
604491,Tudor Square Tenby,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.82
604491,Tudor Square Tenby,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,89.72
604491,Tudor Square Tenby,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,78.18
604491,Tudor Square Tenby,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,51.15
604491,Tudor Square Tenby,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,147.8
604491,Tudor Square Tenby,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,382.4
604491,Tudor Square Tenby,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,337.8
604491,Tudor Square Tenby,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
604491,Tudor Square Tenby,2023-06-20T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.91
604491,Tudor Square Tenby,2023-06-20T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.08
604491,Tudor Square Tenby,2023-06-20T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.07
604491,Tudor Square Tenby,2023-06-20T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.49
604491,Tudor Square Tenby,2023-06-20T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.17
604491,Tudor Square Tenby,2023-06-20T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.59
604491,Tudor Square Tenby,2023-06-20T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
604491,Tudor Square Tenby,2023-06-20T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.8
604491,Tudor Square Tenby,2023-06-20T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.6
604491,Tudor Square Tenby,2023-06-20T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.0
604491,Tudor Square Tenby,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.27
604491,Tudor Square Tenby,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.81
604491,Tudor Square Tenby,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.91
604491,Tudor Square Tenby,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,46.06
604491,Tudor Square Tenby,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.93
604491,Tudor Square Tenby,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.18
604491,Tudor Square Tenby,2023-06-20T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,92.6
604491,Tudor Square Tenby,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,207.7
604491,Tudor Square Tenby,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,132.4
604491,Tudor Square Tenby,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.5
604491,Tudor Square Tenby,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
604491,Tudor Square Tenby,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
604491,Tudor Square Tenby,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
604491,Tudor Square Tenby,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.56
604491,Tudor Square Tenby,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
604491,Tudor Square Tenby,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
604491,Tudor Square Tenby,2023-06-20T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
604491,Tudor Square Tenby,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
604491,Tudor Square Tenby,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
604491,Tudor Square Tenby,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
604491,Tudor Square Tenby,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
604491,Tudor Square Tenby,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.33
604491,Tudor Square Tenby,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
604491,Tudor Square Tenby,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
604491,Tudor Square Tenby,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.68
604491,Tudor Square Tenby,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
604491,Tudor Square Tenby,2023-06-20T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
604491,Tudor Square Tenby,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
604491,Tudor Square Tenby,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
604491,Tudor Square Tenby,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
604491,Tudor Square Tenby,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,39.7
604491,Tudor Square Tenby,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
604491,Tudor Square Tenby,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
604491,Tudor Square Tenby,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
604491,Tudor Square Tenby,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
604491,Tudor Square Tenby,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
604491,Tudor Square Tenby,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
604491,Tudor Square Tenby,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.15
604491,Tudor Square Tenby,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.81
604491,Tudor Square Tenby,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.16
604491,Tudor Square Tenby,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,87.9
604491,Tudor Square Tenby,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,71.76
604491,Tudor Square Tenby,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,51.5
604491,Tudor Square Tenby,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,149.2
604491,Tudor Square Tenby,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,374.4
604491,Tudor Square Tenby,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.2
604491,Tudor Square Tenby,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
604491,Tudor Square Tenby,2023-06-20T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.03
604491,Tudor Square Tenby,2023-06-20T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.87
604491,Tudor Square Tenby,2023-06-20T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.45
604491,Tudor Square Tenby,2023-06-20T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.91
604491,Tudor Square Tenby,2023-06-20T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.21
604491,Tudor Square Tenby,2023-06-20T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.69
604491,Tudor Square Tenby,2023-06-20T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
604491,Tudor Square Tenby,2023-06-20T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.8
604491,Tudor Square Tenby,2023-06-20T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.0
604491,Tudor Square Tenby,2023-06-20T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.8
604491,Tudor Square Tenby,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.2
604491,Tudor Square Tenby,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.31
604491,Tudor Square Tenby,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.4
604491,Tudor Square Tenby,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,47.24
604491,Tudor Square Tenby,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.05
604491,Tudor Square Tenby,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.94
604491,Tudor Square Tenby,2023-06-20T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,103.5
604491,Tudor Square Tenby,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,211.4
604491,Tudor Square Tenby,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,106.6
604491,Tudor Square Tenby,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.8
604491,Tudor Square Tenby,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
604491,Tudor Square Tenby,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
604491,Tudor Square Tenby,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
604491,Tudor Square Tenby,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
604491,Tudor Square Tenby,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
604491,Tudor Square Tenby,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
604491,Tudor Square Tenby,2023-06-20T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
604491,Tudor Square Tenby,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
604491,Tudor Square Tenby,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
604491,Tudor Square Tenby,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
604491,Tudor Square Tenby,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
604491,Tudor Square Tenby,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.72
604491,Tudor Square Tenby,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
604491,Tudor Square Tenby,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
604491,Tudor Square Tenby,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
604491,Tudor Square Tenby,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
604491,Tudor Square Tenby,2023-06-20T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
604491,Tudor Square Tenby,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
604491,Tudor Square Tenby,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
604491,Tudor Square Tenby,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
604491,Tudor Square Tenby,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,39.9
604491,Tudor Square Tenby,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
604491,Tudor Square Tenby,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
604491,Tudor Square Tenby,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
604491,Tudor Square Tenby,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
604491,Tudor Square Tenby,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
604491,Tudor Square Tenby,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
604491,Tudor Square Tenby,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.43
604491,Tudor Square Tenby,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.2
604491,Tudor Square Tenby,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.61
604491,Tudor Square Tenby,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,94.27
604491,Tudor Square Tenby,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,75.61
604491,Tudor Square Tenby,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,58.69
604491,Tudor Square Tenby,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,157.2
604491,Tudor Square Tenby,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,402.2
604491,Tudor Square Tenby,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,328.4
604491,Tudor Square Tenby,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
604491,Tudor Square Tenby,2023-06-20T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.84
604491,Tudor Square Tenby,2023-06-20T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.09
604491,Tudor Square Tenby,2023-06-20T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.74
604491,Tudor Square Tenby,2023-06-20T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.64
604491,Tudor Square Tenby,2023-06-20T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.67
604491,Tudor Square Tenby,2023-06-20T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.72
604491,Tudor Square Tenby,2023-06-20T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
604491,Tudor Square Tenby,2023-06-20T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.6
604491,Tudor Square Tenby,2023-06-20T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,98.0
604491,Tudor Square Tenby,2023-06-20T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.2
604491,Tudor Square Tenby,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.22
604491,Tudor Square Tenby,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.45
604491,Tudor Square Tenby,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.36
604491,Tudor Square Tenby,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,51.61
604491,Tudor Square Tenby,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.06
604491,Tudor Square Tenby,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.81
604491,Tudor Square Tenby,2023-06-20T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,94.1
604491,Tudor Square Tenby,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,228.6
604491,Tudor Square Tenby,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,142.2
604491,Tudor Square Tenby,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,137.7
604491,Tudor Square Tenby,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
604491,Tudor Square Tenby,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
604491,Tudor Square Tenby,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.34
604491,Tudor Square Tenby,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
604491,Tudor Square Tenby,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
604491,Tudor Square Tenby,2023-06-20T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
604491,Tudor Square Tenby,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
604491,Tudor Square Tenby,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
604491,Tudor Square Tenby,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
604491,Tudor Square Tenby,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
604491,Tudor Square Tenby,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.93
604491,Tudor Square Tenby,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
604491,Tudor Square Tenby,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
604491,Tudor Square Tenby,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.09
604491,Tudor Square Tenby,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
604491,Tudor Square Tenby,2023-06-20T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
604491,Tudor Square Tenby,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
604491,Tudor Square Tenby,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
604491,Tudor Square Tenby,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
604491,Tudor Square Tenby,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,40.1
604491,Tudor Square Tenby,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
604491,Tudor Square Tenby,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
604491,Tudor Square Tenby,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
604491,Tudor Square Tenby,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
604491,Tudor Square Tenby,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
604491,Tudor Square Tenby,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
604491,Tudor Square Tenby,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.55
604491,Tudor Square Tenby,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.99
604491,Tudor Square Tenby,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.26
604491,Tudor Square Tenby,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,106.51
604491,Tudor Square Tenby,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,91.33
604491,Tudor Square Tenby,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,69.6
604491,Tudor Square Tenby,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,165.4
604491,Tudor Square Tenby,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,450.8
604491,Tudor Square Tenby,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,397.0
604491,Tudor Square Tenby,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.9
604491,Tudor Square Tenby,2023-06-20T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.49
604491,Tudor Square Tenby,2023-06-20T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.01
604491,Tudor Square Tenby,2023-06-20T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.43
604491,Tudor Square Tenby,2023-06-20T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.2
604491,Tudor Square Tenby,2023-06-20T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.6
604491,Tudor Square Tenby,2023-06-20T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.72
604491,Tudor Square Tenby,2023-06-20T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
604491,Tudor Square Tenby,2023-06-20T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.4
604491,Tudor Square Tenby,2023-06-20T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.9
604491,Tudor Square Tenby,2023-06-20T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.8
604491,Tudor Square Tenby,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.91
604491,Tudor Square Tenby,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.67
604491,Tudor Square Tenby,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.16
604491,Tudor Square Tenby,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,43.56
604491,Tudor Square Tenby,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.01
604491,Tudor Square Tenby,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.8
604491,Tudor Square Tenby,2023-06-20T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,68.0
604491,Tudor Square Tenby,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,195.1
604491,Tudor Square Tenby,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,137.5
604491,Tudor Square Tenby,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,134.8
604491,Tudor Square Tenby,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
604491,Tudor Square Tenby,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
604491,Tudor Square Tenby,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
604491,Tudor Square Tenby,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
604491,Tudor Square Tenby,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
604491,Tudor Square Tenby,2023-06-20T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
604491,Tudor Square Tenby,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
604491,Tudor Square Tenby,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
604491,Tudor Square Tenby,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
604491,Tudor Square Tenby,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
604491,Tudor Square Tenby,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.67
604491,Tudor Square Tenby,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
604491,Tudor Square Tenby,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.23
604491,Tudor Square Tenby,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
604491,Tudor Square Tenby,2023-06-20T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
604491,Tudor Square Tenby,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
604491,Tudor Square Tenby,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
604491,Tudor Square Tenby,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
604491,Tudor Square Tenby,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,40.2
604491,Tudor Square Tenby,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
604491,Tudor Square Tenby,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
604491,Tudor Square Tenby,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
604491,Tudor Square Tenby,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
604491,Tudor Square Tenby,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
604491,Tudor Square Tenby,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
604491,Tudor Square Tenby,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.47
604491,Tudor Square Tenby,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.06
604491,Tudor Square Tenby,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.92
604491,Tudor Square Tenby,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,92.84
604491,Tudor Square Tenby,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,83.46
604491,Tudor Square Tenby,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,67.62
604491,Tudor Square Tenby,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,132.2
604491,Tudor Square Tenby,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,393.6
604491,Tudor Square Tenby,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,359.7
604491,Tudor Square Tenby,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.2
604491,Tudor Square Tenby,2023-06-20T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.65
604491,Tudor Square Tenby,2023-06-20T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.34
604491,Tudor Square Tenby,2023-06-20T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.82
604491,Tudor Square Tenby,2023-06-20T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.45
604491,Tudor Square Tenby,2023-06-20T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.25
604491,Tudor Square Tenby,2023-06-20T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.8
604491,Tudor Square Tenby,2023-06-20T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
604491,Tudor Square Tenby,2023-06-20T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.6
604491,Tudor Square Tenby,2023-06-20T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.2
604491,Tudor Square Tenby,2023-06-20T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.8
604491,Tudor Square Tenby,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.98
604491,Tudor Square Tenby,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.46
604491,Tudor Square Tenby,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.74
604491,Tudor Square Tenby,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,47.0
604491,Tudor Square Tenby,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.27
604491,Tudor Square Tenby,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.45
604491,Tudor Square Tenby,2023-06-20T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,76.8
604491,Tudor Square Tenby,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,209.9
604491,Tudor Square Tenby,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,147.9
604491,Tudor Square Tenby,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.0
604491,Tudor Square Tenby,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
604491,Tudor Square Tenby,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
604491,Tudor Square Tenby,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
604491,Tudor Square Tenby,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
604491,Tudor Square Tenby,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
604491,Tudor Square Tenby,2023-06-20T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
604491,Tudor Square Tenby,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
604491,Tudor Square Tenby,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
604491,Tudor Square Tenby,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
604491,Tudor Square Tenby,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
604491,Tudor Square Tenby,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.05
604491,Tudor Square Tenby,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
604491,Tudor Square Tenby,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
604491,Tudor Square Tenby,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.97
604491,Tudor Square Tenby,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
604491,Tudor Square Tenby,2023-06-20T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
604491,Tudor Square Tenby,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
604491,Tudor Square Tenby,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
604491,Tudor Square Tenby,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
604491,Tudor Square Tenby,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,40.4
604491,Tudor Square Tenby,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
604491,Tudor Square Tenby,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
604491,Tudor Square Tenby,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
604491,Tudor Square Tenby,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
604491,Tudor Square Tenby,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
604491,Tudor Square Tenby,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
604491,Tudor Square Tenby,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.83
604491,Tudor Square Tenby,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.83
604491,Tudor Square Tenby,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.91
604491,Tudor Square Tenby,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,97.16
604491,Tudor Square Tenby,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,85.14
604491,Tudor Square Tenby,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,63.41
604491,Tudor Square Tenby,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,148.9
604491,Tudor Square Tenby,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,411.9
604491,Tudor Square Tenby,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,369.0
604491,Tudor Square Tenby,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.1
604491,Tudor Square Tenby,2023-06-20T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.74
604491,Tudor Square Tenby,2023-06-20T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.8
604491,Tudor Square Tenby,2023-06-20T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.06
604491,Tudor Square Tenby,2023-06-20T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.85
604491,Tudor Square Tenby,2023-06-20T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.45
604491,Tudor Square Tenby,2023-06-20T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.38
604491,Tudor Square Tenby,2023-06-20T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
604491,Tudor Square Tenby,2023-06-20T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.2
604491,Tudor Square Tenby,2023-06-20T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.3
604491,Tudor Square Tenby,2023-06-20T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.2
604491,Tudor Square Tenby,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.3
604491,Tudor Square Tenby,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.59
604491,Tudor Square Tenby,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.32
604491,Tudor Square Tenby,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,43.88
604491,Tudor Square Tenby,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.88
604491,Tudor Square Tenby,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.38
604491,Tudor Square Tenby,2023-06-20T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,55.9
604491,Tudor Square Tenby,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,194.1
604491,Tudor Square Tenby,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,166.3
604491,Tudor Square Tenby,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,131.7
604491,Tudor Square Tenby,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
604491,Tudor Square Tenby,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
604491,Tudor Square Tenby,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
604491,Tudor Square Tenby,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
604491,Tudor Square Tenby,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
604491,Tudor Square Tenby,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
604491,Tudor Square Tenby,2023-06-20T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
604491,Tudor Square Tenby,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
604491,Tudor Square Tenby,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
604491,Tudor Square Tenby,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
604491,Tudor Square Tenby,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
604491,Tudor Square Tenby,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.66
604491,Tudor Square Tenby,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
604491,Tudor Square Tenby,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
604491,Tudor Square Tenby,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.67
604491,Tudor Square Tenby,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
604491,Tudor Square Tenby,2023-06-20T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
604491,Tudor Square Tenby,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
604491,Tudor Square Tenby,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
604491,Tudor Square Tenby,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
604491,Tudor Square Tenby,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,40.5
604491,Tudor Square Tenby,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
604491,Tudor Square Tenby,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
604491,Tudor Square Tenby,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
604491,Tudor Square Tenby,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
604491,Tudor Square Tenby,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
604491,Tudor Square Tenby,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
604491,Tudor Square Tenby,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.05
604491,Tudor Square Tenby,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.55
604491,Tudor Square Tenby,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.79
604491,Tudor Square Tenby,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,87.17
604491,Tudor Square Tenby,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,90.15
604491,Tudor Square Tenby,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,66.77
604491,Tudor Square Tenby,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,114.0
604491,Tudor Square Tenby,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,370.0
604491,Tudor Square Tenby,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,387.4
604491,Tudor Square Tenby,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.3
604491,Tudor Square Tenby,2023-06-20T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.95
604491,Tudor Square Tenby,2023-06-20T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.94
604491,Tudor Square Tenby,2023-06-20T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.78
604491,Tudor Square Tenby,2023-06-20T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.37
604491,Tudor Square Tenby,2023-06-20T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.12
604491,Tudor Square Tenby,2023-06-20T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.09
604491,Tudor Square Tenby,2023-06-20T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
604491,Tudor Square Tenby,2023-06-20T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.7
604491,Tudor Square Tenby,2023-06-20T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.6
604491,Tudor Square Tenby,2023-06-20T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.9
604491,Tudor Square Tenby,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.64
604491,Tudor Square Tenby,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.75
604491,Tudor Square Tenby,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.7
604491,Tudor Square Tenby,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,46.33
604491,Tudor Square Tenby,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.16
604491,Tudor Square Tenby,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.45
604491,Tudor Square Tenby,2023-06-20T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,59.6
604491,Tudor Square Tenby,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,204.0
604491,Tudor Square Tenby,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,180.5
604491,Tudor Square Tenby,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,133.7
604491,Tudor Square Tenby,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
604491,Tudor Square Tenby,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
604491,Tudor Square Tenby,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
604491,Tudor Square Tenby,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
604491,Tudor Square Tenby,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
604491,Tudor Square Tenby,2023-06-20T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
604491,Tudor Square Tenby,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
604491,Tudor Square Tenby,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
604491,Tudor Square Tenby,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
604491,Tudor Square Tenby,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
604491,Tudor Square Tenby,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.33
604491,Tudor Square Tenby,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
604491,Tudor Square Tenby,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.54
604491,Tudor Square Tenby,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
604491,Tudor Square Tenby,2023-06-20T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
604491,Tudor Square Tenby,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
604491,Tudor Square Tenby,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
604491,Tudor Square Tenby,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
604491,Tudor Square Tenby,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,40.6
604491,Tudor Square Tenby,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
604491,Tudor Square Tenby,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
604491,Tudor Square Tenby,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
604491,Tudor Square Tenby,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
604491,Tudor Square Tenby,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
604491,Tudor Square Tenby,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
604491,Tudor Square Tenby,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.78
604491,Tudor Square Tenby,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.78
604491,Tudor Square Tenby,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.7
604491,Tudor Square Tenby,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,88.83
604491,Tudor Square Tenby,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,91.14
