Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,64.89
604491,Tudor Square Tenby,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,112.9
604491,Tudor Square Tenby,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,377.2
604491,Tudor Square Tenby,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,394.6
604491,Tudor Square Tenby,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
604491,Tudor Square Tenby,2023-06-20T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.66
604491,Tudor Square Tenby,2023-06-20T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.42
604491,Tudor Square Tenby,2023-06-20T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.05
604491,Tudor Square Tenby,2023-06-20T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.76
604491,Tudor Square Tenby,2023-06-20T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.41
604491,Tudor Square Tenby,2023-06-20T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.48
604491,Tudor Square Tenby,2023-06-20T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
604491,Tudor Square Tenby,2023-06-20T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.8
604491,Tudor Square Tenby,2023-06-20T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.7
604491,Tudor Square Tenby,2023-06-20T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.3
604491,Tudor Square Tenby,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.58
604491,Tudor Square Tenby,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.93
604491,Tudor Square Tenby,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.2
604491,Tudor Square Tenby,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,51.56
604491,Tudor Square Tenby,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.54
604491,Tudor Square Tenby,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.81
604491,Tudor Square Tenby,2023-06-20T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,58.7
604491,Tudor Square Tenby,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,224.4
604491,Tudor Square Tenby,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,207.0
604491,Tudor Square Tenby,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,151.9
604491,Tudor Square Tenby,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
604491,Tudor Square Tenby,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
604491,Tudor Square Tenby,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
604491,Tudor Square Tenby,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
604491,Tudor Square Tenby,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
604491,Tudor Square Tenby,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
604491,Tudor Square Tenby,2023-06-20T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
604491,Tudor Square Tenby,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
604491,Tudor Square Tenby,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
604491,Tudor Square Tenby,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
604491,Tudor Square Tenby,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
604491,Tudor Square Tenby,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.93
604491,Tudor Square Tenby,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
604491,Tudor Square Tenby,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
604491,Tudor Square Tenby,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.97
604491,Tudor Square Tenby,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
604491,Tudor Square Tenby,2023-06-20T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
604491,Tudor Square Tenby,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
604491,Tudor Square Tenby,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
604491,Tudor Square Tenby,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
604491,Tudor Square Tenby,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,40.7
604491,Tudor Square Tenby,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
604491,Tudor Square Tenby,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
604491,Tudor Square Tenby,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
604491,Tudor Square Tenby,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
604491,Tudor Square Tenby,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
604491,Tudor Square Tenby,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
604491,Tudor Square Tenby,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.09
604491,Tudor Square Tenby,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.27
604491,Tudor Square Tenby,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.06
604491,Tudor Square Tenby,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,100.28
604491,Tudor Square Tenby,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,101.2
604491,Tudor Square Tenby,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,71.63
604491,Tudor Square Tenby,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,123.8
604491,Tudor Square Tenby,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,421.7
604491,Tudor Square Tenby,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,434.9
604491,Tudor Square Tenby,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.6
604491,Tudor Square Tenby,2023-06-20T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.87
604491,Tudor Square Tenby,2023-06-20T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.74
604491,Tudor Square Tenby,2023-06-20T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.35
604491,Tudor Square Tenby,2023-06-20T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.15
604491,Tudor Square Tenby,2023-06-20T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.78
604491,Tudor Square Tenby,2023-06-20T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.49
604491,Tudor Square Tenby,2023-06-20T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
604491,Tudor Square Tenby,2023-06-20T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.2
604491,Tudor Square Tenby,2023-06-20T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.1
604491,Tudor Square Tenby,2023-06-20T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.7
604491,Tudor Square Tenby,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.96
604491,Tudor Square Tenby,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.45
604491,Tudor Square Tenby,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.15
604491,Tudor Square Tenby,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,50.71
604491,Tudor Square Tenby,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.5
604491,Tudor Square Tenby,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.98
604491,Tudor Square Tenby,2023-06-20T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,59.3
604491,Tudor Square Tenby,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,223.0
604491,Tudor Square Tenby,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,196.0
604491,Tudor Square Tenby,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,160.8
604491,Tudor Square Tenby,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
604491,Tudor Square Tenby,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
604491,Tudor Square Tenby,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
604491,Tudor Square Tenby,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
604491,Tudor Square Tenby,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
604491,Tudor Square Tenby,2023-06-20T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
604491,Tudor Square Tenby,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
604491,Tudor Square Tenby,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
604491,Tudor Square Tenby,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
604491,Tudor Square Tenby,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
604491,Tudor Square Tenby,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.06
604491,Tudor Square Tenby,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
604491,Tudor Square Tenby,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
604491,Tudor Square Tenby,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.34
604491,Tudor Square Tenby,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
604491,Tudor Square Tenby,2023-06-20T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
604491,Tudor Square Tenby,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
604491,Tudor Square Tenby,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
604491,Tudor Square Tenby,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
604491,Tudor Square Tenby,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,40.8
604491,Tudor Square Tenby,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
604491,Tudor Square Tenby,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
604491,Tudor Square Tenby,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
604491,Tudor Square Tenby,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
604491,Tudor Square Tenby,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
604491,Tudor Square Tenby,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
604491,Tudor Square Tenby,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.24
604491,Tudor Square Tenby,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.64
604491,Tudor Square Tenby,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.2
604491,Tudor Square Tenby,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,102.86
604491,Tudor Square Tenby,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,103.84
604491,Tudor Square Tenby,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,76.17
604491,Tudor Square Tenby,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,125.1
604491,Tudor Square Tenby,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,433.4
604491,Tudor Square Tenby,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,441.3
604491,Tudor Square Tenby,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.6
604491,Tudor Square Tenby,2023-06-20T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.25
604491,Tudor Square Tenby,2023-06-20T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.22
604491,Tudor Square Tenby,2023-06-20T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.17
604491,Tudor Square Tenby,2023-06-20T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.63
604491,Tudor Square Tenby,2023-06-20T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.65
604491,Tudor Square Tenby,2023-06-20T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.19
604491,Tudor Square Tenby,2023-06-20T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.1
604491,Tudor Square Tenby,2023-06-20T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.3
604491,Tudor Square Tenby,2023-06-20T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.4
604491,Tudor Square Tenby,2023-06-20T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.5
604491,Tudor Square Tenby,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.69
604491,Tudor Square Tenby,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.14
604491,Tudor Square Tenby,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.12
604491,Tudor Square Tenby,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,46.91
604491,Tudor Square Tenby,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.93
604491,Tudor Square Tenby,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.25
604491,Tudor Square Tenby,2023-06-20T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.0
604491,Tudor Square Tenby,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,209.5
604491,Tudor Square Tenby,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,202.5
604491,Tudor Square Tenby,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,148.7
604491,Tudor Square Tenby,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
604491,Tudor Square Tenby,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
604491,Tudor Square Tenby,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.73
604491,Tudor Square Tenby,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
604491,Tudor Square Tenby,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
604491,Tudor Square Tenby,2023-06-20T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
604491,Tudor Square Tenby,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
604491,Tudor Square Tenby,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
604491,Tudor Square Tenby,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
604491,Tudor Square Tenby,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
604491,Tudor Square Tenby,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.44
604491,Tudor Square Tenby,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
604491,Tudor Square Tenby,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.46
604491,Tudor Square Tenby,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
604491,Tudor Square Tenby,2023-06-20T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
604491,Tudor Square Tenby,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
604491,Tudor Square Tenby,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
604491,Tudor Square Tenby,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
604491,Tudor Square Tenby,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,40.9
604491,Tudor Square Tenby,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
604491,Tudor Square Tenby,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
604491,Tudor Square Tenby,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
604491,Tudor Square Tenby,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
604491,Tudor Square Tenby,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
604491,Tudor Square Tenby,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
604491,Tudor Square Tenby,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.53
604491,Tudor Square Tenby,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.67
604491,Tudor Square Tenby,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.39
604491,Tudor Square Tenby,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,99.78
604491,Tudor Square Tenby,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,101.15
604491,Tudor Square Tenby,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,72.56
604491,Tudor Square Tenby,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,121.5
604491,Tudor Square Tenby,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,421.5
604491,Tudor Square Tenby,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,432.2
604491,Tudor Square Tenby,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,305.7
604491,Tudor Square Tenby,2023-06-20T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.13
604491,Tudor Square Tenby,2023-06-20T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.87
604491,Tudor Square Tenby,2023-06-20T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.98
604491,Tudor Square Tenby,2023-06-20T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.34
604491,Tudor Square Tenby,2023-06-20T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.59
604491,Tudor Square Tenby,2023-06-20T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.26
604491,Tudor Square Tenby,2023-06-20T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.1
604491,Tudor Square Tenby,2023-06-20T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.8
604491,Tudor Square Tenby,2023-06-20T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.8
604491,Tudor Square Tenby,2023-06-20T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.7
604491,Tudor Square Tenby,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.33
604491,Tudor Square Tenby,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.63
604491,Tudor Square Tenby,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.53
604491,Tudor Square Tenby,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,50.4
604491,Tudor Square Tenby,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.72
604491,Tudor Square Tenby,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,43.16
604491,Tudor Square Tenby,2023-06-20T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.1
604491,Tudor Square Tenby,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,219.4
604491,Tudor Square Tenby,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,206.5
604491,Tudor Square Tenby,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,182.8
604491,Tudor Square Tenby,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
604491,Tudor Square Tenby,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
604491,Tudor Square Tenby,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
604491,Tudor Square Tenby,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
604491,Tudor Square Tenby,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
604491,Tudor Square Tenby,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
604491,Tudor Square Tenby,2023-06-20T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
604491,Tudor Square Tenby,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
604491,Tudor Square Tenby,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
604491,Tudor Square Tenby,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
604491,Tudor Square Tenby,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.81
604491,Tudor Square Tenby,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
604491,Tudor Square Tenby,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.9
604491,Tudor Square Tenby,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
604491,Tudor Square Tenby,2023-06-20T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
604491,Tudor Square Tenby,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
604491,Tudor Square Tenby,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
604491,Tudor Square Tenby,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
604491,Tudor Square Tenby,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,41.0
604491,Tudor Square Tenby,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
604491,Tudor Square Tenby,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
604491,Tudor Square Tenby,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
604491,Tudor Square Tenby,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
604491,Tudor Square Tenby,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
604491,Tudor Square Tenby,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
604491,Tudor Square Tenby,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.8
604491,Tudor Square Tenby,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.79
604491,Tudor Square Tenby,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.35
604491,Tudor Square Tenby,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,104.33
604491,Tudor Square Tenby,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,100.05
604491,Tudor Square Tenby,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,80.97
604491,Tudor Square Tenby,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,128.2
604491,Tudor Square Tenby,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,437.2
604491,Tudor Square Tenby,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,427.7
604491,Tudor Square Tenby,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,342.1
604491,Tudor Square Tenby,2023-06-20T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.57
604491,Tudor Square Tenby,2023-06-20T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.52
604491,Tudor Square Tenby,2023-06-20T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.39
604491,Tudor Square Tenby,2023-06-20T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.23
604491,Tudor Square Tenby,2023-06-20T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.08
604491,Tudor Square Tenby,2023-06-20T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.36
604491,Tudor Square Tenby,2023-06-20T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
604491,Tudor Square Tenby,2023-06-20T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.7
604491,Tudor Square Tenby,2023-06-20T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.8
604491,Tudor Square Tenby,2023-06-20T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.4
604491,Tudor Square Tenby,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.48
604491,Tudor Square Tenby,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.52
604491,Tudor Square Tenby,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.38
604491,Tudor Square Tenby,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,51.46
604491,Tudor Square Tenby,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.86
604491,Tudor Square Tenby,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,41.18
604491,Tudor Square Tenby,2023-06-20T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.9
604491,Tudor Square Tenby,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,223.0
604491,Tudor Square Tenby,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,217.7
604491,Tudor Square Tenby,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,175.4
604491,Tudor Square Tenby,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
604491,Tudor Square Tenby,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
604491,Tudor Square Tenby,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.06
604491,Tudor Square Tenby,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
604491,Tudor Square Tenby,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
604491,Tudor Square Tenby,2023-06-20T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
604491,Tudor Square Tenby,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
604491,Tudor Square Tenby,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
604491,Tudor Square Tenby,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
604491,Tudor Square Tenby,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
604491,Tudor Square Tenby,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.38
604491,Tudor Square Tenby,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
604491,Tudor Square Tenby,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
604491,Tudor Square Tenby,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
604491,Tudor Square Tenby,2023-06-20T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
604491,Tudor Square Tenby,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
604491,Tudor Square Tenby,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
604491,Tudor Square Tenby,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
604491,Tudor Square Tenby,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,41.1
604491,Tudor Square Tenby,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
604491,Tudor Square Tenby,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
604491,Tudor Square Tenby,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
604491,Tudor Square Tenby,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
604491,Tudor Square Tenby,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
604491,Tudor Square Tenby,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
604491,Tudor Square Tenby,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.81
604491,Tudor Square Tenby,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.59
604491,Tudor Square Tenby,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.85
604491,Tudor Square Tenby,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,106.62
604491,Tudor Square Tenby,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,100.59
604491,Tudor Square Tenby,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,84.32
604491,Tudor Square Tenby,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,124.5
604491,Tudor Square Tenby,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,446.1
604491,Tudor Square Tenby,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,428.6
604491,Tudor Square Tenby,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,355.3
604491,Tudor Square Tenby,2023-06-20T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.39
604491,Tudor Square Tenby,2023-06-20T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.39
604491,Tudor Square Tenby,2023-06-20T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.31
604491,Tudor Square Tenby,2023-06-20T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.25
604491,Tudor Square Tenby,2023-06-20T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.58
604491,Tudor Square Tenby,2023-06-20T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.85
604491,Tudor Square Tenby,2023-06-20T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
604491,Tudor Square Tenby,2023-06-20T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.1
604491,Tudor Square Tenby,2023-06-20T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.3
604491,Tudor Square Tenby,2023-06-20T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.4
604491,Tudor Square Tenby,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.81
604491,Tudor Square Tenby,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.33
604491,Tudor Square Tenby,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.22
604491,Tudor Square Tenby,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,50.85
604491,Tudor Square Tenby,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,55.16
604491,Tudor Square Tenby,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.18
604491,Tudor Square Tenby,2023-06-20T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.0
604491,Tudor Square Tenby,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,224.0
604491,Tudor Square Tenby,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,233.0
604491,Tudor Square Tenby,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,153.3
604491,Tudor Square Tenby,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
604491,Tudor Square Tenby,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
604491,Tudor Square Tenby,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
604491,Tudor Square Tenby,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
604491,Tudor Square Tenby,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
604491,Tudor Square Tenby,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
604491,Tudor Square Tenby,2023-06-20T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
604491,Tudor Square Tenby,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
604491,Tudor Square Tenby,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
604491,Tudor Square Tenby,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
604491,Tudor Square Tenby,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
604491,Tudor Square Tenby,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.73
604491,Tudor Square Tenby,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
604491,Tudor Square Tenby,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.98
604491,Tudor Square Tenby,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
604491,Tudor Square Tenby,2023-06-20T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
604491,Tudor Square Tenby,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
604491,Tudor Square Tenby,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
604491,Tudor Square Tenby,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
604491,Tudor Square Tenby,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,41.2
604491,Tudor Square Tenby,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
604491,Tudor Square Tenby,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
604491,Tudor Square Tenby,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
604491,Tudor Square Tenby,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
604491,Tudor Square Tenby,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
604491,Tudor Square Tenby,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
604491,Tudor Square Tenby,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.46
604491,Tudor Square Tenby,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.3
604491,Tudor Square Tenby,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.84
604491,Tudor Square Tenby,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,106.43
604491,Tudor Square Tenby,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,105.15
604491,Tudor Square Tenby,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,77.21
604491,Tudor Square Tenby,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,125.4
604491,Tudor Square Tenby,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,447.8
604491,Tudor Square Tenby,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,448.5
604491,Tudor Square Tenby,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,326.1
604491,Tudor Square Tenby,2023-06-20T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.49
604491,Tudor Square Tenby,2023-06-20T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.33
604491,Tudor Square Tenby,2023-06-20T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.13
604491,Tudor Square Tenby,2023-06-20T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.96
604491,Tudor Square Tenby,2023-06-20T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.1
604491,Tudor Square Tenby,2023-06-20T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.38
604491,Tudor Square Tenby,2023-06-20T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
604491,Tudor Square Tenby,2023-06-20T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.9
604491,Tudor Square Tenby,2023-06-20T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.5
604491,Tudor Square Tenby,2023-06-20T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.9
604491,Tudor Square Tenby,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.2
604491,Tudor Square Tenby,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.6
604491,Tudor Square Tenby,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.19
604491,Tudor Square Tenby,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,55.63
604491,Tudor Square Tenby,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.5
604491,Tudor Square Tenby,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,41.88
604491,Tudor Square Tenby,2023-06-20T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,60.3
604491,Tudor Square Tenby,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,245.8
604491,Tudor Square Tenby,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,213.1
604491,Tudor Square Tenby,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,177.4
604491,Tudor Square Tenby,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.72
604491,Tudor Square Tenby,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
604491,Tudor Square Tenby,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
604491,Tudor Square Tenby,2023-06-20T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
604491,Tudor Square Tenby,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
604491,Tudor Square Tenby,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
604491,Tudor Square Tenby,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
604491,Tudor Square Tenby,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
604491,Tudor Square Tenby,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.15
604491,Tudor Square Tenby,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
604491,Tudor Square Tenby,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.09
604491,Tudor Square Tenby,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
604491,Tudor Square Tenby,2023-06-20T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
604491,Tudor Square Tenby,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
604491,Tudor Square Tenby,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
604491,Tudor Square Tenby,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
604491,Tudor Square Tenby,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,41.3
604491,Tudor Square Tenby,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
604491,Tudor Square Tenby,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
604491,Tudor Square Tenby,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604491,Tudor Square Tenby,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
604491,Tudor Square Tenby,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
604491,Tudor Square Tenby,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
604491,Tudor Square Tenby,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.92
604491,Tudor Square Tenby,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.02
604491,Tudor Square Tenby,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.41
604491,Tudor Square Tenby,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,109.0
604491,Tudor Square Tenby,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,101.74
604491,Tudor Square Tenby,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,83.34
604491,Tudor Square Tenby,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,134.1
604491,Tudor Square Tenby,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,461.4
604491,Tudor Square Tenby,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,433.6
604491,Tudor Square Tenby,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,352.7
604491,Tudor Square Tenby,2023-06-20T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.58
604491,Tudor Square Tenby,2023-06-20T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.66
604491,Tudor Square Tenby,2023-06-20T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.22
604491,Tudor Square Tenby,2023-06-20T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.74
604491,Tudor Square Tenby,2023-06-20T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.12
604491,Tudor Square Tenby,2023-06-20T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.89
604491,Tudor Square Tenby,2023-06-20T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
604491,Tudor Square Tenby,2023-06-20T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.0
604491,Tudor Square Tenby,2023-06-20T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.1
604491,Tudor Square Tenby,2023-06-20T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.9
604491,Tudor Square Tenby,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.42
604491,Tudor Square Tenby,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.13
604491,Tudor Square Tenby,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.29
604491,Tudor Square Tenby,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,55.24
604491,Tudor Square Tenby,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.28
604491,Tudor Square Tenby,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.85
604491,Tudor Square Tenby,2023-06-20T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,63.6
604491,Tudor Square Tenby,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,243.3
604491,Tudor Square Tenby,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,210.1
604491,Tudor Square Tenby,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,173.6
604491,Tudor Square Tenby,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
604491,Tudor Square Tenby,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
604491,Tudor Square Tenby,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
604491,Tudor Square Tenby,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
604491,Tudor Square Tenby,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
604491,Tudor Square Tenby,2023-06-20T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
604491,Tudor Square Tenby,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
604491,Tudor Square Tenby,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
604491,Tudor Square Tenby,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
604491,Tudor Square Tenby,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
604491,Tudor Square Tenby,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.8
604491,Tudor Square Tenby,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
604491,Tudor Square Tenby,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
604491,Tudor Square Tenby,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.87
604491,Tudor Square Tenby,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
604491,Tudor Square Tenby,2023-06-20T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
604491,Tudor Square Tenby,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
604491,Tudor Square Tenby,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
604491,Tudor Square Tenby,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
604491,Tudor Square Tenby,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,41.4
604491,Tudor Square Tenby,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
604491,Tudor Square Tenby,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
604491,Tudor Square Tenby,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
604491,Tudor Square Tenby,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
604491,Tudor Square Tenby,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
604491,Tudor Square Tenby,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
604491,Tudor Square Tenby,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.57
604491,Tudor Square Tenby,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.88
604491,Tudor Square Tenby,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.23
604491,Tudor Square Tenby,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,108.55
604491,Tudor Square Tenby,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,101.25
604491,Tudor Square Tenby,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,82.76
604491,Tudor Square Tenby,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,129.8
604491,Tudor Square Tenby,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,459.0
604491,Tudor Square Tenby,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,434.9
604491,Tudor Square Tenby,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,350.7
604491,Tudor Square Tenby,2023-06-20T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.94
604491,Tudor Square Tenby,2023-06-20T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.56
604491,Tudor Square Tenby,2023-06-20T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.18
604491,Tudor Square Tenby,2023-06-20T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.54
604491,Tudor Square Tenby,2023-06-20T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.0
604491,Tudor Square Tenby,2023-06-20T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.79
604491,Tudor Square Tenby,2023-06-20T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
604491,Tudor Square Tenby,2023-06-20T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.7
604491,Tudor Square Tenby,2023-06-20T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.3
604491,Tudor Square Tenby,2023-06-20T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.5
604491,Tudor Square Tenby,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.89
604491,Tudor Square Tenby,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.62
604491,Tudor Square Tenby,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.46
604491,Tudor Square Tenby,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,52.62
604491,Tudor Square Tenby,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.89
604491,Tudor Square Tenby,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,43.06
604491,Tudor Square Tenby,2023-06-20T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,62.0
604491,Tudor Square Tenby,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,233.5
604491,Tudor Square Tenby,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,200.3
604491,Tudor Square Tenby,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,181.0
604491,Tudor Square Tenby,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
604491,Tudor Square Tenby,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
604491,Tudor Square Tenby,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
604491,Tudor Square Tenby,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
604491,Tudor Square Tenby,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
604491,Tudor Square Tenby,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
604491,Tudor Square Tenby,2023-06-20T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
604491,Tudor Square Tenby,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
604491,Tudor Square Tenby,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
604491,Tudor Square Tenby,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
604491,Tudor Square Tenby,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
604491,Tudor Square Tenby,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.98
604491,Tudor Square Tenby,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
604491,Tudor Square Tenby,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
604491,Tudor Square Tenby,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
604491,Tudor Square Tenby,2023-06-20T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
604491,Tudor Square Tenby,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
604491,Tudor Square Tenby,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
604491,Tudor Square Tenby,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
604491,Tudor Square Tenby,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,41.5
604491,Tudor Square Tenby,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
604491,Tudor Square Tenby,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
604491,Tudor Square Tenby,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
604491,Tudor Square Tenby,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
604491,Tudor Square Tenby,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
604491,Tudor Square Tenby,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
604491,Tudor Square Tenby,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.05
604491,Tudor Square Tenby,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.39
604491,Tudor Square Tenby,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.45
604491,Tudor Square Tenby,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,108.53
604491,Tudor Square Tenby,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,97.9
604491,Tudor Square Tenby,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,90.21
604491,Tudor Square Tenby,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,127.6
