Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,460.3
604491,Tudor Square Tenby,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,419.1
604491,Tudor Square Tenby,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,380.9
604491,Tudor Square Tenby,2023-06-20T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.85
604491,Tudor Square Tenby,2023-06-20T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.75
604491,Tudor Square Tenby,2023-06-20T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.42
604491,Tudor Square Tenby,2023-06-20T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.38
604491,Tudor Square Tenby,2023-06-20T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.54
604491,Tudor Square Tenby,2023-06-20T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.9
604491,Tudor Square Tenby,2023-06-20T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
604491,Tudor Square Tenby,2023-06-20T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.7
604491,Tudor Square Tenby,2023-06-20T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.9
604491,Tudor Square Tenby,2023-06-20T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.9
604491,Tudor Square Tenby,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.07
604491,Tudor Square Tenby,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.53
604491,Tudor Square Tenby,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.25
604491,Tudor Square Tenby,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,58.89
604491,Tudor Square Tenby,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,54.97
604491,Tudor Square Tenby,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,43.58
604491,Tudor Square Tenby,2023-06-20T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,60.9
604491,Tudor Square Tenby,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,257.8
604491,Tudor Square Tenby,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,232.3
604491,Tudor Square Tenby,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,184.4
604491,Tudor Square Tenby,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
604491,Tudor Square Tenby,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
604491,Tudor Square Tenby,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
604491,Tudor Square Tenby,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
604491,Tudor Square Tenby,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
604491,Tudor Square Tenby,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
604491,Tudor Square Tenby,2023-06-20T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
604491,Tudor Square Tenby,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
604491,Tudor Square Tenby,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
604491,Tudor Square Tenby,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
604491,Tudor Square Tenby,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
604491,Tudor Square Tenby,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.3
604491,Tudor Square Tenby,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
604491,Tudor Square Tenby,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
604491,Tudor Square Tenby,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
604491,Tudor Square Tenby,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
604491,Tudor Square Tenby,2023-06-20T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
604491,Tudor Square Tenby,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
604491,Tudor Square Tenby,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
604491,Tudor Square Tenby,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
604491,Tudor Square Tenby,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,41.6
604491,Tudor Square Tenby,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
604491,Tudor Square Tenby,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
604491,Tudor Square Tenby,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604491,Tudor Square Tenby,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
604491,Tudor Square Tenby,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
604491,Tudor Square Tenby,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
604491,Tudor Square Tenby,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.13
604491,Tudor Square Tenby,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.79
604491,Tudor Square Tenby,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.72
604491,Tudor Square Tenby,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,117.53
604491,Tudor Square Tenby,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,109.44
604491,Tudor Square Tenby,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,87.71
604491,Tudor Square Tenby,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,127.0
604491,Tudor Square Tenby,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,496.5
604491,Tudor Square Tenby,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,465.5
604491,Tudor Square Tenby,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,370.5
604491,Tudor Square Tenby,2023-06-20T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.68
604491,Tudor Square Tenby,2023-06-20T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.13
604491,Tudor Square Tenby,2023-06-20T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.02
604491,Tudor Square Tenby,2023-06-20T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.12
604491,Tudor Square Tenby,2023-06-20T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.25
604491,Tudor Square Tenby,2023-06-20T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.39
604491,Tudor Square Tenby,2023-06-20T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
604491,Tudor Square Tenby,2023-06-20T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.5
604491,Tudor Square Tenby,2023-06-20T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.0
604491,Tudor Square Tenby,2023-06-20T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.2
604491,Tudor Square Tenby,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.87
604491,Tudor Square Tenby,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.19
604491,Tudor Square Tenby,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.36
604491,Tudor Square Tenby,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,54.94
604491,Tudor Square Tenby,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.65
604491,Tudor Square Tenby,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.76
604491,Tudor Square Tenby,2023-06-20T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,73.8
604491,Tudor Square Tenby,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,242.2
604491,Tudor Square Tenby,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,190.4
604491,Tudor Square Tenby,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,160.7
604491,Tudor Square Tenby,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
604491,Tudor Square Tenby,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
604491,Tudor Square Tenby,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
604491,Tudor Square Tenby,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
604491,Tudor Square Tenby,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
604491,Tudor Square Tenby,2023-06-20T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
604491,Tudor Square Tenby,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
604491,Tudor Square Tenby,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
604491,Tudor Square Tenby,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
604491,Tudor Square Tenby,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
604491,Tudor Square Tenby,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.17
604491,Tudor Square Tenby,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
604491,Tudor Square Tenby,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.82
604491,Tudor Square Tenby,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
604491,Tudor Square Tenby,2023-06-20T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
604491,Tudor Square Tenby,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
604491,Tudor Square Tenby,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
604491,Tudor Square Tenby,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
604491,Tudor Square Tenby,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,41.7
604491,Tudor Square Tenby,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
604491,Tudor Square Tenby,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
604491,Tudor Square Tenby,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
604491,Tudor Square Tenby,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
604491,Tudor Square Tenby,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
604491,Tudor Square Tenby,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
604491,Tudor Square Tenby,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.56
604491,Tudor Square Tenby,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.21
604491,Tudor Square Tenby,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.42
604491,Tudor Square Tenby,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,107.39
604491,Tudor Square Tenby,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,102.07
604491,Tudor Square Tenby,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,77.83
604491,Tudor Square Tenby,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,132.5
604491,Tudor Square Tenby,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,454.5
604491,Tudor Square Tenby,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,436.6
604491,Tudor Square Tenby,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,329.2
604491,Tudor Square Tenby,2023-06-20T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.65
604491,Tudor Square Tenby,2023-06-20T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.9
604491,Tudor Square Tenby,2023-06-20T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.68
604491,Tudor Square Tenby,2023-06-20T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.03
604491,Tudor Square Tenby,2023-06-20T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.51
604491,Tudor Square Tenby,2023-06-20T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.4
604491,Tudor Square Tenby,2023-06-20T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
604491,Tudor Square Tenby,2023-06-20T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.1
604491,Tudor Square Tenby,2023-06-20T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,96.9
604491,Tudor Square Tenby,2023-06-20T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.0
604491,Tudor Square Tenby,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.56
604491,Tudor Square Tenby,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.46
604491,Tudor Square Tenby,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.07
604491,Tudor Square Tenby,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,54.21
604491,Tudor Square Tenby,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.67
604491,Tudor Square Tenby,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,42.69
604491,Tudor Square Tenby,2023-06-20T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,68.4
604491,Tudor Square Tenby,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,238.3
604491,Tudor Square Tenby,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,194.9
604491,Tudor Square Tenby,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,180.1
604491,Tudor Square Tenby,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
604491,Tudor Square Tenby,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
604491,Tudor Square Tenby,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
604491,Tudor Square Tenby,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
604491,Tudor Square Tenby,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
604491,Tudor Square Tenby,2023-06-20T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
604491,Tudor Square Tenby,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
604491,Tudor Square Tenby,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
604491,Tudor Square Tenby,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
604491,Tudor Square Tenby,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
604491,Tudor Square Tenby,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.33
604491,Tudor Square Tenby,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
604491,Tudor Square Tenby,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
604491,Tudor Square Tenby,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.37
604491,Tudor Square Tenby,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
604491,Tudor Square Tenby,2023-06-20T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
604491,Tudor Square Tenby,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
604491,Tudor Square Tenby,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
604491,Tudor Square Tenby,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
604491,Tudor Square Tenby,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,41.8
604491,Tudor Square Tenby,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604491,Tudor Square Tenby,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
604491,Tudor Square Tenby,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
604491,Tudor Square Tenby,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
604491,Tudor Square Tenby,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
604491,Tudor Square Tenby,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
604491,Tudor Square Tenby,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.49
604491,Tudor Square Tenby,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.37
604491,Tudor Square Tenby,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.55
604491,Tudor Square Tenby,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,105.08
604491,Tudor Square Tenby,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,107.52
604491,Tudor Square Tenby,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,87.11
604491,Tudor Square Tenby,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,107.9
604491,Tudor Square Tenby,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,445.2
604491,Tudor Square Tenby,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,459.0
604491,Tudor Square Tenby,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,366.4
604491,Tudor Square Tenby,2023-06-20T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.32
604491,Tudor Square Tenby,2023-06-20T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.5
604491,Tudor Square Tenby,2023-06-20T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.28
604491,Tudor Square Tenby,2023-06-20T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.43
604491,Tudor Square Tenby,2023-06-20T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.9
604491,Tudor Square Tenby,2023-06-20T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.3
604491,Tudor Square Tenby,2023-06-20T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.9
604491,Tudor Square Tenby,2023-06-20T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.5
604491,Tudor Square Tenby,2023-06-20T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,107.6
604491,Tudor Square Tenby,2023-06-20T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.3
604491,Tudor Square Tenby,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.72
604491,Tudor Square Tenby,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.49
604491,Tudor Square Tenby,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.52
604491,Tudor Square Tenby,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,58.37
604491,Tudor Square Tenby,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,54.19
604491,Tudor Square Tenby,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,47.43
604491,Tudor Square Tenby,2023-06-20T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,58.7
604491,Tudor Square Tenby,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,255.1
604491,Tudor Square Tenby,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,230.6
604491,Tudor Square Tenby,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,200.9
604491,Tudor Square Tenby,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
604491,Tudor Square Tenby,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
604491,Tudor Square Tenby,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
604491,Tudor Square Tenby,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.23
604491,Tudor Square Tenby,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
604491,Tudor Square Tenby,2023-06-20T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
604491,Tudor Square Tenby,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
604491,Tudor Square Tenby,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
604491,Tudor Square Tenby,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
604491,Tudor Square Tenby,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
604491,Tudor Square Tenby,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.64
604491,Tudor Square Tenby,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
604491,Tudor Square Tenby,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.65
604491,Tudor Square Tenby,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
604491,Tudor Square Tenby,2023-06-20T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
604491,Tudor Square Tenby,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
604491,Tudor Square Tenby,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
604491,Tudor Square Tenby,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
604491,Tudor Square Tenby,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,41.9
604491,Tudor Square Tenby,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
604491,Tudor Square Tenby,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
604491,Tudor Square Tenby,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
604491,Tudor Square Tenby,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
604491,Tudor Square Tenby,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.69
604491,Tudor Square Tenby,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.07
604491,Tudor Square Tenby,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.45
604491,Tudor Square Tenby,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,110.03
604491,Tudor Square Tenby,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,124.58
604491,Tudor Square Tenby,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,93.35
604491,Tudor Square Tenby,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
604491,Tudor Square Tenby,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,464.8
604491,Tudor Square Tenby,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,531.4
604491,Tudor Square Tenby,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,393.3
604491,Tudor Square Tenby,2023-06-20T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.57
604491,Tudor Square Tenby,2023-06-20T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.13
604491,Tudor Square Tenby,2023-06-20T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.47
604491,Tudor Square Tenby,2023-06-20T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.15
604491,Tudor Square Tenby,2023-06-20T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.23
604491,Tudor Square Tenby,2023-06-20T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.29
604491,Tudor Square Tenby,2023-06-20T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.5
604491,Tudor Square Tenby,2023-06-20T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.8
604491,Tudor Square Tenby,2023-06-20T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,96.6
604491,Tudor Square Tenby,2023-06-20T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.5
604491,Tudor Square Tenby,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.44
604491,Tudor Square Tenby,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.01
604491,Tudor Square Tenby,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.29
604491,Tudor Square Tenby,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,54.34
604491,Tudor Square Tenby,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.31
604491,Tudor Square Tenby,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,43.24
604491,Tudor Square Tenby,2023-06-20T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,58.6
604491,Tudor Square Tenby,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,237.7
604491,Tudor Square Tenby,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,209.4
604491,Tudor Square Tenby,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,184.2
604491,Tudor Square Tenby,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
604491,Tudor Square Tenby,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
604491,Tudor Square Tenby,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
604491,Tudor Square Tenby,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
604491,Tudor Square Tenby,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
604491,Tudor Square Tenby,2023-06-20T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
604491,Tudor Square Tenby,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
604491,Tudor Square Tenby,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
604491,Tudor Square Tenby,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
604491,Tudor Square Tenby,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
604491,Tudor Square Tenby,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.65
604491,Tudor Square Tenby,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
604491,Tudor Square Tenby,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.25
604491,Tudor Square Tenby,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
604491,Tudor Square Tenby,2023-06-20T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
604491,Tudor Square Tenby,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
604491,Tudor Square Tenby,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
604491,Tudor Square Tenby,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
604491,Tudor Square Tenby,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,42.0
604491,Tudor Square Tenby,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
604491,Tudor Square Tenby,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
604491,Tudor Square Tenby,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
604491,Tudor Square Tenby,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
604491,Tudor Square Tenby,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
604491,Tudor Square Tenby,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
604491,Tudor Square Tenby,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.03
604491,Tudor Square Tenby,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.6
604491,Tudor Square Tenby,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.54
604491,Tudor Square Tenby,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,106.54
604491,Tudor Square Tenby,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,111.88
604491,Tudor Square Tenby,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,86.69
604491,Tudor Square Tenby,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
604491,Tudor Square Tenby,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,450.8
604491,Tudor Square Tenby,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,477.2
604491,Tudor Square Tenby,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,366.8
604491,Tudor Square Tenby,2023-06-20T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.42
604491,Tudor Square Tenby,2023-06-20T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.1
604491,Tudor Square Tenby,2023-06-20T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.85
604491,Tudor Square Tenby,2023-06-20T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.38
604491,Tudor Square Tenby,2023-06-20T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.68
604491,Tudor Square Tenby,2023-06-20T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.33
604491,Tudor Square Tenby,2023-06-20T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
604491,Tudor Square Tenby,2023-06-20T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.3
604491,Tudor Square Tenby,2023-06-20T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,93.7
604491,Tudor Square Tenby,2023-06-20T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.9
604491,Tudor Square Tenby,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.63
604491,Tudor Square Tenby,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.12
604491,Tudor Square Tenby,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.56
604491,Tudor Square Tenby,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,52.32
604491,Tudor Square Tenby,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.42
604491,Tudor Square Tenby,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,41.47
604491,Tudor Square Tenby,2023-06-20T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,65.9
604491,Tudor Square Tenby,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,231.7
604491,Tudor Square Tenby,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,189.5
604491,Tudor Square Tenby,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,174.6
604491,Tudor Square Tenby,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
604491,Tudor Square Tenby,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
604491,Tudor Square Tenby,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.67
604491,Tudor Square Tenby,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
604491,Tudor Square Tenby,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
604491,Tudor Square Tenby,2023-06-20T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
604491,Tudor Square Tenby,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
604491,Tudor Square Tenby,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
604491,Tudor Square Tenby,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
604491,Tudor Square Tenby,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
604491,Tudor Square Tenby,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.71
604491,Tudor Square Tenby,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
604491,Tudor Square Tenby,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
604491,Tudor Square Tenby,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.45
604491,Tudor Square Tenby,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
604491,Tudor Square Tenby,2023-06-20T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
604491,Tudor Square Tenby,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
604491,Tudor Square Tenby,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
604491,Tudor Square Tenby,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
604491,Tudor Square Tenby,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,42.0
604491,Tudor Square Tenby,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
604491,Tudor Square Tenby,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
604491,Tudor Square Tenby,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
604491,Tudor Square Tenby,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
604491,Tudor Square Tenby,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.32
604491,Tudor Square Tenby,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.94
604491,Tudor Square Tenby,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.76
604491,Tudor Square Tenby,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,105.18
604491,Tudor Square Tenby,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,105.1
604491,Tudor Square Tenby,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,87.5
604491,Tudor Square Tenby,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
604491,Tudor Square Tenby,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,446.2
604491,Tudor Square Tenby,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,450.3
604491,Tudor Square Tenby,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,369.7
604491,Tudor Square Tenby,2023-06-20T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.89
604491,Tudor Square Tenby,2023-06-20T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.81
604491,Tudor Square Tenby,2023-06-20T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.52
604491,Tudor Square Tenby,2023-06-20T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.36
604491,Tudor Square Tenby,2023-06-20T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.08
604491,Tudor Square Tenby,2023-06-20T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.53
604491,Tudor Square Tenby,2023-06-20T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
604491,Tudor Square Tenby,2023-06-20T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.3
604491,Tudor Square Tenby,2023-06-20T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,91.2
604491,Tudor Square Tenby,2023-06-20T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.4
604491,Tudor Square Tenby,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.47
604491,Tudor Square Tenby,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.06
604491,Tudor Square Tenby,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.44
604491,Tudor Square Tenby,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,50.78
604491,Tudor Square Tenby,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.29
604491,Tudor Square Tenby,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.94
604491,Tudor Square Tenby,2023-06-20T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,66.2
604491,Tudor Square Tenby,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,226.4
604491,Tudor Square Tenby,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,194.4
604491,Tudor Square Tenby,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,165.0
604491,Tudor Square Tenby,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
604491,Tudor Square Tenby,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
604491,Tudor Square Tenby,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
604491,Tudor Square Tenby,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
604491,Tudor Square Tenby,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
604491,Tudor Square Tenby,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
604491,Tudor Square Tenby,2023-06-20T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
604491,Tudor Square Tenby,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
604491,Tudor Square Tenby,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
604491,Tudor Square Tenby,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
604491,Tudor Square Tenby,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
604491,Tudor Square Tenby,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.67
604491,Tudor Square Tenby,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
604491,Tudor Square Tenby,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
604491,Tudor Square Tenby,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.65
604491,Tudor Square Tenby,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
604491,Tudor Square Tenby,2023-06-20T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
604491,Tudor Square Tenby,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
604491,Tudor Square Tenby,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.1
604491,Tudor Square Tenby,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
604491,Tudor Square Tenby,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,42.1
604491,Tudor Square Tenby,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604491,Tudor Square Tenby,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
604491,Tudor Square Tenby,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
604491,Tudor Square Tenby,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
604491,Tudor Square Tenby,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
604491,Tudor Square Tenby,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.96
604491,Tudor Square Tenby,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.08
604491,Tudor Square Tenby,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.63
604491,Tudor Square Tenby,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,105.54
604491,Tudor Square Tenby,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,105.11
604491,Tudor Square Tenby,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,82.34
604491,Tudor Square Tenby,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,116.9
604491,Tudor Square Tenby,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,447.4
604491,Tudor Square Tenby,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,451.8
604491,Tudor Square Tenby,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,347.1
604491,Tudor Square Tenby,2023-06-20T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.13
604491,Tudor Square Tenby,2023-06-20T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.89
604491,Tudor Square Tenby,2023-06-20T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.55
604491,Tudor Square Tenby,2023-06-20T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.29
604491,Tudor Square Tenby,2023-06-20T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.11
604491,Tudor Square Tenby,2023-06-20T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.01
604491,Tudor Square Tenby,2023-06-20T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
604491,Tudor Square Tenby,2023-06-20T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.5
604491,Tudor Square Tenby,2023-06-20T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,95.6
604491,Tudor Square Tenby,2023-06-20T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.7
604491,Tudor Square Tenby,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.53
604491,Tudor Square Tenby,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.32
604491,Tudor Square Tenby,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.57
604491,Tudor Square Tenby,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,57.36
604491,Tudor Square Tenby,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.23
604491,Tudor Square Tenby,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.84
604491,Tudor Square Tenby,2023-06-20T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,72.1
604491,Tudor Square Tenby,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,253.0
604491,Tudor Square Tenby,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,213.9
604491,Tudor Square Tenby,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,160.7
604491,Tudor Square Tenby,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
604491,Tudor Square Tenby,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
604491,Tudor Square Tenby,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.04
604491,Tudor Square Tenby,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
604491,Tudor Square Tenby,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
604491,Tudor Square Tenby,2023-06-20T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
604491,Tudor Square Tenby,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
604491,Tudor Square Tenby,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
604491,Tudor Square Tenby,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
604491,Tudor Square Tenby,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
604491,Tudor Square Tenby,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.23
604491,Tudor Square Tenby,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
604491,Tudor Square Tenby,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.7
604491,Tudor Square Tenby,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.11
604491,Tudor Square Tenby,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
604491,Tudor Square Tenby,2023-06-20T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
604491,Tudor Square Tenby,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
604491,Tudor Square Tenby,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
604491,Tudor Square Tenby,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
604491,Tudor Square Tenby,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,42.1
604491,Tudor Square Tenby,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
604491,Tudor Square Tenby,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
604491,Tudor Square Tenby,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
604491,Tudor Square Tenby,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604491,Tudor Square Tenby,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
604491,Tudor Square Tenby,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.95
604491,Tudor Square Tenby,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.98
604491,Tudor Square Tenby,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.76
604491,Tudor Square Tenby,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,116.87
604491,Tudor Square Tenby,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,111.77
604491,Tudor Square Tenby,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,88.83
604491,Tudor Square Tenby,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,117.5
604491,Tudor Square Tenby,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,494.6
604491,Tudor Square Tenby,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,477.0
604491,Tudor Square Tenby,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,375.7
604491,Tudor Square Tenby,2023-06-20T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.44
604491,Tudor Square Tenby,2023-06-20T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.01
604491,Tudor Square Tenby,2023-06-20T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.39
604491,Tudor Square Tenby,2023-06-20T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.16
604491,Tudor Square Tenby,2023-06-20T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.72
604491,Tudor Square Tenby,2023-06-20T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.33
604491,Tudor Square Tenby,2023-06-20T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
604491,Tudor Square Tenby,2023-06-20T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.7
604491,Tudor Square Tenby,2023-06-20T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,94.0
604491,Tudor Square Tenby,2023-06-20T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.8
604491,Tudor Square Tenby,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.19
604491,Tudor Square Tenby,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.18
604491,Tudor Square Tenby,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.13
604491,Tudor Square Tenby,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,57.06
604491,Tudor Square Tenby,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,52.7
604491,Tudor Square Tenby,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,46.94
604491,Tudor Square Tenby,2023-06-20T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,64.8
604491,Tudor Square Tenby,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,252.2
604491,Tudor Square Tenby,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,224.7
604491,Tudor Square Tenby,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,198.5
604491,Tudor Square Tenby,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
604491,Tudor Square Tenby,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
604491,Tudor Square Tenby,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.5
604491,Tudor Square Tenby,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
604491,Tudor Square Tenby,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
604491,Tudor Square Tenby,2023-06-20T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
604491,Tudor Square Tenby,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
604491,Tudor Square Tenby,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
604491,Tudor Square Tenby,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
604491,Tudor Square Tenby,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
604491,Tudor Square Tenby,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.5
604491,Tudor Square Tenby,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
604491,Tudor Square Tenby,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.27
604491,Tudor Square Tenby,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.01
604491,Tudor Square Tenby,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.17
604491,Tudor Square Tenby,2023-06-20T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.1
604491,Tudor Square Tenby,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
604491,Tudor Square Tenby,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.8
604491,Tudor Square Tenby,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
604491,Tudor Square Tenby,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,42.2
604491,Tudor Square Tenby,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
604491,Tudor Square Tenby,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
604491,Tudor Square Tenby,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
604491,Tudor Square Tenby,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
604491,Tudor Square Tenby,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
604491,Tudor Square Tenby,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
604491,Tudor Square Tenby,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.6
604491,Tudor Square Tenby,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.58
604491,Tudor Square Tenby,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.29
604491,Tudor Square Tenby,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,121.25
604491,Tudor Square Tenby,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,119.82
604491,Tudor Square Tenby,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,100.11
604491,Tudor Square Tenby,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,114.7
604491,Tudor Square Tenby,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,513.6
