Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,511.9
604491,Tudor Square Tenby,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,422.1
604491,Tudor Square Tenby,2023-06-20T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.36
604491,Tudor Square Tenby,2023-06-20T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.15
604491,Tudor Square Tenby,2023-06-20T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.86
604491,Tudor Square Tenby,2023-06-20T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.86
604491,Tudor Square Tenby,2023-06-20T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.16
604491,Tudor Square Tenby,2023-06-20T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.12
604491,Tudor Square Tenby,2023-06-20T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
604491,Tudor Square Tenby,2023-06-20T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.6
604491,Tudor Square Tenby,2023-06-20T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,95.9
604491,Tudor Square Tenby,2023-06-20T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.3
604491,Tudor Square Tenby,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.39
604491,Tudor Square Tenby,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.03
604491,Tudor Square Tenby,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.83
604491,Tudor Square Tenby,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,63.68
604491,Tudor Square Tenby,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,56.29
604491,Tudor Square Tenby,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,43.6
604491,Tudor Square Tenby,2023-06-20T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,74.9
604491,Tudor Square Tenby,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,278.7
604491,Tudor Square Tenby,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,237.0
604491,Tudor Square Tenby,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,184.1
604491,Tudor Square Tenby,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
604491,Tudor Square Tenby,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
604491,Tudor Square Tenby,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.48
604491,Tudor Square Tenby,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
604491,Tudor Square Tenby,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.8
604491,Tudor Square Tenby,2023-06-20T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,60.2
604491,Tudor Square Tenby,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.4
604491,Tudor Square Tenby,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
604491,Tudor Square Tenby,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
604491,Tudor Square Tenby,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
604491,Tudor Square Tenby,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.65
604491,Tudor Square Tenby,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
604491,Tudor Square Tenby,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.94
604491,Tudor Square Tenby,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.02
604491,Tudor Square Tenby,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.07
604491,Tudor Square Tenby,2023-06-20T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
604491,Tudor Square Tenby,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
604491,Tudor Square Tenby,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.7
604491,Tudor Square Tenby,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
604491,Tudor Square Tenby,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,42.2
604491,Tudor Square Tenby,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
604491,Tudor Square Tenby,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
604491,Tudor Square Tenby,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
604491,Tudor Square Tenby,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
604491,Tudor Square Tenby,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
604491,Tudor Square Tenby,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
604491,Tudor Square Tenby,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.06
604491,Tudor Square Tenby,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.64
604491,Tudor Square Tenby,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.04
604491,Tudor Square Tenby,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,131.16
604491,Tudor Square Tenby,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,122.16
604491,Tudor Square Tenby,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,99.01
604491,Tudor Square Tenby,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,135.8
604491,Tudor Square Tenby,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,555.3
604491,Tudor Square Tenby,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,518.6
604491,Tudor Square Tenby,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,416.4
604491,Tudor Square Tenby,2023-06-20T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.41
604491,Tudor Square Tenby,2023-06-20T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.41
604491,Tudor Square Tenby,2023-06-20T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.97
604491,Tudor Square Tenby,2023-06-20T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.78
604491,Tudor Square Tenby,2023-06-20T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.99
604491,Tudor Square Tenby,2023-06-20T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.59
604491,Tudor Square Tenby,2023-06-20T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
604491,Tudor Square Tenby,2023-06-20T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.4
604491,Tudor Square Tenby,2023-06-20T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,92.0
604491,Tudor Square Tenby,2023-06-20T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.2
604491,Tudor Square Tenby,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.71
604491,Tudor Square Tenby,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.01
604491,Tudor Square Tenby,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.07
604491,Tudor Square Tenby,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,59.93
604491,Tudor Square Tenby,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,55.99
604491,Tudor Square Tenby,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.74
604491,Tudor Square Tenby,2023-06-20T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,64.7
604491,Tudor Square Tenby,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,264.2
604491,Tudor Square Tenby,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,235.9
604491,Tudor Square Tenby,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,167.8
604491,Tudor Square Tenby,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
604491,Tudor Square Tenby,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
604491,Tudor Square Tenby,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.43
604491,Tudor Square Tenby,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
604491,Tudor Square Tenby,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.33
604491,Tudor Square Tenby,2023-06-20T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,65.6
604491,Tudor Square Tenby,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.6
604491,Tudor Square Tenby,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
604491,Tudor Square Tenby,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.8
604491,Tudor Square Tenby,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
604491,Tudor Square Tenby,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.34
604491,Tudor Square Tenby,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
604491,Tudor Square Tenby,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.23
604491,Tudor Square Tenby,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.94
604491,Tudor Square Tenby,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.56
604491,Tudor Square Tenby,2023-06-20T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
604491,Tudor Square Tenby,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
604491,Tudor Square Tenby,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.3
604491,Tudor Square Tenby,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
604491,Tudor Square Tenby,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,42.2
604491,Tudor Square Tenby,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
604491,Tudor Square Tenby,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
604491,Tudor Square Tenby,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
604491,Tudor Square Tenby,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
604491,Tudor Square Tenby,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
604491,Tudor Square Tenby,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
604491,Tudor Square Tenby,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.71
604491,Tudor Square Tenby,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.89
604491,Tudor Square Tenby,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.31
604491,Tudor Square Tenby,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,131.44
604491,Tudor Square Tenby,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,120.75
604491,Tudor Square Tenby,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,99.91
604491,Tudor Square Tenby,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,134.4
604491,Tudor Square Tenby,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,556.5
604491,Tudor Square Tenby,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,514.9
604491,Tudor Square Tenby,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,420.1
604491,Tudor Square Tenby,2023-06-20T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.68
604491,Tudor Square Tenby,2023-06-20T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.13
604491,Tudor Square Tenby,2023-06-20T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.22
604491,Tudor Square Tenby,2023-06-20T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.85
604491,Tudor Square Tenby,2023-06-20T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.49
604491,Tudor Square Tenby,2023-06-20T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.7
604491,Tudor Square Tenby,2023-06-20T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
604491,Tudor Square Tenby,2023-06-20T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.8
604491,Tudor Square Tenby,2023-06-20T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,94.2
604491,Tudor Square Tenby,2023-06-20T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.8
604491,Tudor Square Tenby,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.67
604491,Tudor Square Tenby,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.4
604491,Tudor Square Tenby,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.98
604491,Tudor Square Tenby,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,63.04
604491,Tudor Square Tenby,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,54.76
604491,Tudor Square Tenby,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.57
604491,Tudor Square Tenby,2023-06-20T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,75.7
604491,Tudor Square Tenby,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,276.2
604491,Tudor Square Tenby,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,232.2
604491,Tudor Square Tenby,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,171.3
604491,Tudor Square Tenby,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
604491,Tudor Square Tenby,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.1
604491,Tudor Square Tenby,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
604491,Tudor Square Tenby,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.33
604491,Tudor Square Tenby,2023-06-20T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,58.3
604491,Tudor Square Tenby,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.7
604491,Tudor Square Tenby,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
604491,Tudor Square Tenby,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.8
604491,Tudor Square Tenby,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
604491,Tudor Square Tenby,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.99
604491,Tudor Square Tenby,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
604491,Tudor Square Tenby,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.23
604491,Tudor Square Tenby,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.35
604491,Tudor Square Tenby,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.68
604491,Tudor Square Tenby,2023-06-20T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
604491,Tudor Square Tenby,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
604491,Tudor Square Tenby,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.4
604491,Tudor Square Tenby,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
604491,Tudor Square Tenby,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,42.2
604491,Tudor Square Tenby,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
604491,Tudor Square Tenby,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
604491,Tudor Square Tenby,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
604491,Tudor Square Tenby,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
604491,Tudor Square Tenby,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.23
604491,Tudor Square Tenby,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.31
604491,Tudor Square Tenby,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.93
604491,Tudor Square Tenby,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,132.55
604491,Tudor Square Tenby,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,122.98
604491,Tudor Square Tenby,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,104.1
604491,Tudor Square Tenby,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,129.7
604491,Tudor Square Tenby,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,559.5
604491,Tudor Square Tenby,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,525.6
604491,Tudor Square Tenby,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,437.4
604491,Tudor Square Tenby,2023-06-20T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.47
604491,Tudor Square Tenby,2023-06-20T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.38
604491,Tudor Square Tenby,2023-06-20T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.77
604491,Tudor Square Tenby,2023-06-20T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.73
604491,Tudor Square Tenby,2023-06-20T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.4
604491,Tudor Square Tenby,2023-06-20T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.67
604491,Tudor Square Tenby,2023-06-20T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
604491,Tudor Square Tenby,2023-06-20T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.8
604491,Tudor Square Tenby,2023-06-20T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,93.8
604491,Tudor Square Tenby,2023-06-20T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.0
604491,Tudor Square Tenby,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.94
604491,Tudor Square Tenby,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,12.41
604491,Tudor Square Tenby,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.0
604491,Tudor Square Tenby,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,60.14
604491,Tudor Square Tenby,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.38
604491,Tudor Square Tenby,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.87
604491,Tudor Square Tenby,2023-06-20T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,79.6
604491,Tudor Square Tenby,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,263.4
604491,Tudor Square Tenby,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,210.2
604491,Tudor Square Tenby,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,159.8
604491,Tudor Square Tenby,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
604491,Tudor Square Tenby,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
604491,Tudor Square Tenby,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
604491,Tudor Square Tenby,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.47
604491,Tudor Square Tenby,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
604491,Tudor Square Tenby,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.16
604491,Tudor Square Tenby,2023-06-20T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,65.3
604491,Tudor Square Tenby,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.0
604491,Tudor Square Tenby,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
604491,Tudor Square Tenby,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.8
604491,Tudor Square Tenby,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
604491,Tudor Square Tenby,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.78
604491,Tudor Square Tenby,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
604491,Tudor Square Tenby,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.93
604491,Tudor Square Tenby,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.54
604491,Tudor Square Tenby,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.43
604491,Tudor Square Tenby,2023-06-20T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
604491,Tudor Square Tenby,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.7
604491,Tudor Square Tenby,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.8
604491,Tudor Square Tenby,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
604491,Tudor Square Tenby,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,42.1
604491,Tudor Square Tenby,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604491,Tudor Square Tenby,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
604491,Tudor Square Tenby,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
604491,Tudor Square Tenby,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
604491,Tudor Square Tenby,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
604491,Tudor Square Tenby,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
604491,Tudor Square Tenby,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.0
604491,Tudor Square Tenby,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.36
604491,Tudor Square Tenby,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.21
604491,Tudor Square Tenby,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,134.64
604491,Tudor Square Tenby,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,119.9
604491,Tudor Square Tenby,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,103.85
604491,Tudor Square Tenby,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,160.1
604491,Tudor Square Tenby,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,566.0
604491,Tudor Square Tenby,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,511.8
604491,Tudor Square Tenby,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,434.2
604491,Tudor Square Tenby,2023-06-20T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.99
604491,Tudor Square Tenby,2023-06-20T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.11
604491,Tudor Square Tenby,2023-06-20T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.18
604491,Tudor Square Tenby,2023-06-20T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.34
604491,Tudor Square Tenby,2023-06-20T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.07
604491,Tudor Square Tenby,2023-06-20T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.1
604491,Tudor Square Tenby,2023-06-20T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
604491,Tudor Square Tenby,2023-06-20T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.4
604491,Tudor Square Tenby,2023-06-20T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,101.2
604491,Tudor Square Tenby,2023-06-20T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.9
604491,Tudor Square Tenby,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,24.5
604491,Tudor Square Tenby,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.56
604491,Tudor Square Tenby,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.7
604491,Tudor Square Tenby,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,69.01
604491,Tudor Square Tenby,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,52.81
604491,Tudor Square Tenby,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,44.35
604491,Tudor Square Tenby,2023-06-20T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,97.4
604491,Tudor Square Tenby,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,300.8
604491,Tudor Square Tenby,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,223.7
604491,Tudor Square Tenby,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,186.6
604491,Tudor Square Tenby,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
604491,Tudor Square Tenby,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
604491,Tudor Square Tenby,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
604491,Tudor Square Tenby,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.2
604491,Tudor Square Tenby,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
604491,Tudor Square Tenby,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.72
604491,Tudor Square Tenby,2023-06-20T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,66.3
604491,Tudor Square Tenby,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.0
604491,Tudor Square Tenby,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
604491,Tudor Square Tenby,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.1
604491,Tudor Square Tenby,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
604491,Tudor Square Tenby,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.02
604491,Tudor Square Tenby,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
604491,Tudor Square Tenby,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.71
604491,Tudor Square Tenby,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.37
604491,Tudor Square Tenby,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.17
604491,Tudor Square Tenby,2023-06-20T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
604491,Tudor Square Tenby,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
604491,Tudor Square Tenby,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.6
604491,Tudor Square Tenby,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
604491,Tudor Square Tenby,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,42.0
604491,Tudor Square Tenby,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
604491,Tudor Square Tenby,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
604491,Tudor Square Tenby,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
604491,Tudor Square Tenby,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
604491,Tudor Square Tenby,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
604491,Tudor Square Tenby,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
604491,Tudor Square Tenby,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.36
604491,Tudor Square Tenby,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.24
604491,Tudor Square Tenby,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.93
604491,Tudor Square Tenby,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,145.44
604491,Tudor Square Tenby,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,125.17
604491,Tudor Square Tenby,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,107.62
604491,Tudor Square Tenby,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,165.5
604491,Tudor Square Tenby,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,612.2
604491,Tudor Square Tenby,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,534.6
604491,Tudor Square Tenby,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,450.2
604491,Tudor Square Tenby,2023-06-20T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.63
604491,Tudor Square Tenby,2023-06-20T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.98
604491,Tudor Square Tenby,2023-06-20T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.5
604491,Tudor Square Tenby,2023-06-20T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.48
604491,Tudor Square Tenby,2023-06-20T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.91
604491,Tudor Square Tenby,2023-06-20T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.89
604491,Tudor Square Tenby,2023-06-20T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
604491,Tudor Square Tenby,2023-06-20T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.7
604491,Tudor Square Tenby,2023-06-20T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,100.4
604491,Tudor Square Tenby,2023-06-20T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.4
604491,Tudor Square Tenby,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,23.39
604491,Tudor Square Tenby,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.72
604491,Tudor Square Tenby,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.02
604491,Tudor Square Tenby,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,67.08
604491,Tudor Square Tenby,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.54
604491,Tudor Square Tenby,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,42.28
604491,Tudor Square Tenby,2023-06-20T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,106.7
604491,Tudor Square Tenby,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,293.1
604491,Tudor Square Tenby,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,198.8
604491,Tudor Square Tenby,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,177.5
604491,Tudor Square Tenby,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
604491,Tudor Square Tenby,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
604491,Tudor Square Tenby,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.54
604491,Tudor Square Tenby,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
604491,Tudor Square Tenby,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.87
604491,Tudor Square Tenby,2023-06-20T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,66.3
604491,Tudor Square Tenby,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.8
604491,Tudor Square Tenby,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
604491,Tudor Square Tenby,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.6
604491,Tudor Square Tenby,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
604491,Tudor Square Tenby,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.91
604491,Tudor Square Tenby,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
604491,Tudor Square Tenby,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.87
604491,Tudor Square Tenby,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.96
604491,Tudor Square Tenby,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.11
604491,Tudor Square Tenby,2023-06-20T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.9
604491,Tudor Square Tenby,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.7
604491,Tudor Square Tenby,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.4
604491,Tudor Square Tenby,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
604491,Tudor Square Tenby,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,42.0
604491,Tudor Square Tenby,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
604491,Tudor Square Tenby,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
604491,Tudor Square Tenby,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
604491,Tudor Square Tenby,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
604491,Tudor Square Tenby,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
604491,Tudor Square Tenby,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.65
604491,Tudor Square Tenby,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.35
604491,Tudor Square Tenby,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.69
604491,Tudor Square Tenby,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,142.11
604491,Tudor Square Tenby,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,118.45
604491,Tudor Square Tenby,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,109.44
604491,Tudor Square Tenby,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,165.3
604491,Tudor Square Tenby,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,597.8
604491,Tudor Square Tenby,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,508.2
604491,Tudor Square Tenby,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,457.1
604491,Tudor Square Tenby,2023-06-20T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.01
604491,Tudor Square Tenby,2023-06-20T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.69
604491,Tudor Square Tenby,2023-06-20T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.69
604491,Tudor Square Tenby,2023-06-20T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.74
604491,Tudor Square Tenby,2023-06-20T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.01
604491,Tudor Square Tenby,2023-06-20T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.17
604491,Tudor Square Tenby,2023-06-20T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
604491,Tudor Square Tenby,2023-06-20T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.1
604491,Tudor Square Tenby,2023-06-20T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,112.3
604491,Tudor Square Tenby,2023-06-20T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.9
604491,Tudor Square Tenby,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,23.37
604491,Tudor Square Tenby,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.68
604491,Tudor Square Tenby,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.02
604491,Tudor Square Tenby,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,64.56
604491,Tudor Square Tenby,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,54.04
604491,Tudor Square Tenby,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.38
604491,Tudor Square Tenby,2023-06-20T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,91.3
604491,Tudor Square Tenby,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,283.6
604491,Tudor Square Tenby,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,229.0
604491,Tudor Square Tenby,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,164.2
604491,Tudor Square Tenby,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
604491,Tudor Square Tenby,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
604491,Tudor Square Tenby,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
604491,Tudor Square Tenby,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.83
604491,Tudor Square Tenby,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.0
604491,Tudor Square Tenby,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.82
604491,Tudor Square Tenby,2023-06-20T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.3
604491,Tudor Square Tenby,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.5
604491,Tudor Square Tenby,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
604491,Tudor Square Tenby,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.2
604491,Tudor Square Tenby,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
604491,Tudor Square Tenby,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.5
604491,Tudor Square Tenby,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
604491,Tudor Square Tenby,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.93
604491,Tudor Square Tenby,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.47
604491,Tudor Square Tenby,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.02
604491,Tudor Square Tenby,2023-06-20T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
604491,Tudor Square Tenby,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
604491,Tudor Square Tenby,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.5
604491,Tudor Square Tenby,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
604491,Tudor Square Tenby,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,41.9
604491,Tudor Square Tenby,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
604491,Tudor Square Tenby,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
604491,Tudor Square Tenby,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
604491,Tudor Square Tenby,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
604491,Tudor Square Tenby,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
604491,Tudor Square Tenby,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
604491,Tudor Square Tenby,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.07
604491,Tudor Square Tenby,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.11
604491,Tudor Square Tenby,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.8
604491,Tudor Square Tenby,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,141.67
604491,Tudor Square Tenby,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,136.43
604491,Tudor Square Tenby,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,108.89
604491,Tudor Square Tenby,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,132.3
604491,Tudor Square Tenby,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,596.8
604491,Tudor Square Tenby,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,580.0
604491,Tudor Square Tenby,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,455.1
604491,Tudor Square Tenby,2023-06-20T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.52
604491,Tudor Square Tenby,2023-06-20T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.11
604491,Tudor Square Tenby,2023-06-20T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.26
604491,Tudor Square Tenby,2023-06-20T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.39
604491,Tudor Square Tenby,2023-06-20T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.3
604491,Tudor Square Tenby,2023-06-20T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.56
604491,Tudor Square Tenby,2023-06-20T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
604491,Tudor Square Tenby,2023-06-20T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.4
604491,Tudor Square Tenby,2023-06-20T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,113.9
604491,Tudor Square Tenby,2023-06-20T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.8
604491,Tudor Square Tenby,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,24.76
604491,Tudor Square Tenby,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,12.06
604491,Tudor Square Tenby,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.12
604491,Tudor Square Tenby,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,62.04
604491,Tudor Square Tenby,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.03
604491,Tudor Square Tenby,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.42
604491,Tudor Square Tenby,2023-06-20T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,90.6
604491,Tudor Square Tenby,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,274.8
604491,Tudor Square Tenby,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,224.5
604491,Tudor Square Tenby,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,140.2
604491,Tudor Square Tenby,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
604491,Tudor Square Tenby,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
604491,Tudor Square Tenby,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
604491,Tudor Square Tenby,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.87
604491,Tudor Square Tenby,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
604491,Tudor Square Tenby,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.1
604491,Tudor Square Tenby,2023-06-20T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,67.0
604491,Tudor Square Tenby,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.7
604491,Tudor Square Tenby,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
604491,Tudor Square Tenby,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.3
604491,Tudor Square Tenby,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
604491,Tudor Square Tenby,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.59
604491,Tudor Square Tenby,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
604491,Tudor Square Tenby,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.43
604491,Tudor Square Tenby,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.15
604491,Tudor Square Tenby,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.19
604491,Tudor Square Tenby,2023-06-20T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.8
604491,Tudor Square Tenby,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.0
604491,Tudor Square Tenby,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.9
604491,Tudor Square Tenby,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
604491,Tudor Square Tenby,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,41.9
604491,Tudor Square Tenby,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
604491,Tudor Square Tenby,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
604491,Tudor Square Tenby,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
604491,Tudor Square Tenby,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
604491,Tudor Square Tenby,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
604491,Tudor Square Tenby,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
604491,Tudor Square Tenby,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.64
604491,Tudor Square Tenby,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.4
604491,Tudor Square Tenby,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.09
604491,Tudor Square Tenby,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,142.12
604491,Tudor Square Tenby,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,131.63
604491,Tudor Square Tenby,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,104.0
604491,Tudor Square Tenby,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,136.4
604491,Tudor Square Tenby,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,598.6
604491,Tudor Square Tenby,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,560.5
604491,Tudor Square Tenby,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,433.6
604491,Tudor Square Tenby,2023-06-20T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.96
604491,Tudor Square Tenby,2023-06-20T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.94
604491,Tudor Square Tenby,2023-06-20T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.52
604491,Tudor Square Tenby,2023-06-20T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.4
604491,Tudor Square Tenby,2023-06-20T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.68
604491,Tudor Square Tenby,2023-06-20T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.39
604491,Tudor Square Tenby,2023-06-20T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
604491,Tudor Square Tenby,2023-06-20T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.5
604491,Tudor Square Tenby,2023-06-20T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,99.5
604491,Tudor Square Tenby,2023-06-20T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.2
604491,Tudor Square Tenby,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.66
604491,Tudor Square Tenby,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.53
604491,Tudor Square Tenby,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.18
604491,Tudor Square Tenby,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,67.85
604491,Tudor Square Tenby,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.0
604491,Tudor Square Tenby,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.17
604491,Tudor Square Tenby,2023-06-20T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,111.6
604491,Tudor Square Tenby,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,293.9
604491,Tudor Square Tenby,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,215.6
604491,Tudor Square Tenby,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,139.2
604491,Tudor Square Tenby,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
604491,Tudor Square Tenby,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
604491,Tudor Square Tenby,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
604491,Tudor Square Tenby,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.93
604491,Tudor Square Tenby,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
604491,Tudor Square Tenby,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.69
604491,Tudor Square Tenby,2023-06-20T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,68.4
604491,Tudor Square Tenby,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.6
604491,Tudor Square Tenby,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
604491,Tudor Square Tenby,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.5
604491,Tudor Square Tenby,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
604491,Tudor Square Tenby,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.58
604491,Tudor Square Tenby,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
604491,Tudor Square Tenby,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.45
604491,Tudor Square Tenby,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.98
604491,Tudor Square Tenby,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.21
604491,Tudor Square Tenby,2023-06-20T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
604491,Tudor Square Tenby,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.8
604491,Tudor Square Tenby,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.4
604491,Tudor Square Tenby,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
604491,Tudor Square Tenby,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,41.8
604491,Tudor Square Tenby,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
604491,Tudor Square Tenby,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
604491,Tudor Square Tenby,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
604491,Tudor Square Tenby,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
604491,Tudor Square Tenby,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604491,Tudor Square Tenby,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
604491,Tudor Square Tenby,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.57
604491,Tudor Square Tenby,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.46
604491,Tudor Square Tenby,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.95
604491,Tudor Square Tenby,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,149.02
604491,Tudor Square Tenby,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,122.38
604491,Tudor Square Tenby,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,100.79
604491,Tudor Square Tenby,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,170.9
604491,Tudor Square Tenby,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,624.3
604491,Tudor Square Tenby,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,521.3
