Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,419.9
604491,Tudor Square Tenby,2023-06-20T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.02
604491,Tudor Square Tenby,2023-06-20T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.27
604491,Tudor Square Tenby,2023-06-20T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.86
604491,Tudor Square Tenby,2023-06-20T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.51
604491,Tudor Square Tenby,2023-06-20T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.4
604491,Tudor Square Tenby,2023-06-20T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.13
604491,Tudor Square Tenby,2023-06-20T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
604491,Tudor Square Tenby,2023-06-20T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.9
604491,Tudor Square Tenby,2023-06-20T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,110.4
604491,Tudor Square Tenby,2023-06-20T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.6
604491,Tudor Square Tenby,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.41
604491,Tudor Square Tenby,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,12.07
604491,Tudor Square Tenby,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.21
604491,Tudor Square Tenby,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,62.74
604491,Tudor Square Tenby,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.3
604491,Tudor Square Tenby,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.12
604491,Tudor Square Tenby,2023-06-20T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,104.7
604491,Tudor Square Tenby,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,273.4
604491,Tudor Square Tenby,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,213.6
604491,Tudor Square Tenby,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,123.3
604491,Tudor Square Tenby,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
604491,Tudor Square Tenby,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
604491,Tudor Square Tenby,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
604491,Tudor Square Tenby,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.33
604491,Tudor Square Tenby,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
604491,Tudor Square Tenby,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.37
604491,Tudor Square Tenby,2023-06-20T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,64.3
604491,Tudor Square Tenby,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.7
604491,Tudor Square Tenby,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
604491,Tudor Square Tenby,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.3
604491,Tudor Square Tenby,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
604491,Tudor Square Tenby,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.06
604491,Tudor Square Tenby,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
604491,Tudor Square Tenby,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.47
604491,Tudor Square Tenby,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.69
604491,Tudor Square Tenby,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.69
604491,Tudor Square Tenby,2023-06-20T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
604491,Tudor Square Tenby,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.9
604491,Tudor Square Tenby,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.3
604491,Tudor Square Tenby,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
604491,Tudor Square Tenby,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,41.8
604491,Tudor Square Tenby,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
604491,Tudor Square Tenby,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
604491,Tudor Square Tenby,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
604491,Tudor Square Tenby,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
604491,Tudor Square Tenby,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
604491,Tudor Square Tenby,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
604491,Tudor Square Tenby,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.89
604491,Tudor Square Tenby,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.34
604491,Tudor Square Tenby,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.7
604491,Tudor Square Tenby,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,135.24
604491,Tudor Square Tenby,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,127.32
604491,Tudor Square Tenby,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,93.39
604491,Tudor Square Tenby,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,128.8
604491,Tudor Square Tenby,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,569.8
604491,Tudor Square Tenby,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,544.2
604491,Tudor Square Tenby,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,390.2
604491,Tudor Square Tenby,2023-06-20T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.83
604491,Tudor Square Tenby,2023-06-20T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.79
604491,Tudor Square Tenby,2023-06-20T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.25
604491,Tudor Square Tenby,2023-06-20T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.79
604491,Tudor Square Tenby,2023-06-20T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.85
604491,Tudor Square Tenby,2023-06-20T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.99
604491,Tudor Square Tenby,2023-06-20T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
604491,Tudor Square Tenby,2023-06-20T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.8
604491,Tudor Square Tenby,2023-06-20T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,107.6
604491,Tudor Square Tenby,2023-06-20T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.2
604491,Tudor Square Tenby,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.97
604491,Tudor Square Tenby,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.78
604491,Tudor Square Tenby,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.84
604491,Tudor Square Tenby,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,63.77
604491,Tudor Square Tenby,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.12
604491,Tudor Square Tenby,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.69
604491,Tudor Square Tenby,2023-06-20T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,116.2
604491,Tudor Square Tenby,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,275.9
604491,Tudor Square Tenby,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,192.3
604491,Tudor Square Tenby,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,116.3
604491,Tudor Square Tenby,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
604491,Tudor Square Tenby,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
604491,Tudor Square Tenby,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.05
604491,Tudor Square Tenby,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
604491,Tudor Square Tenby,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.01
604491,Tudor Square Tenby,2023-06-20T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,66.0
604491,Tudor Square Tenby,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.8
604491,Tudor Square Tenby,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
604491,Tudor Square Tenby,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.8
604491,Tudor Square Tenby,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
604491,Tudor Square Tenby,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.69
604491,Tudor Square Tenby,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
604491,Tudor Square Tenby,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.26
604491,Tudor Square Tenby,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.35
604491,Tudor Square Tenby,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.8
604491,Tudor Square Tenby,2023-06-20T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.3
604491,Tudor Square Tenby,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.5
604491,Tudor Square Tenby,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.8
604491,Tudor Square Tenby,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
604491,Tudor Square Tenby,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,41.7
604491,Tudor Square Tenby,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
604491,Tudor Square Tenby,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
604491,Tudor Square Tenby,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
604491,Tudor Square Tenby,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
604491,Tudor Square Tenby,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
604491,Tudor Square Tenby,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
604491,Tudor Square Tenby,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.77
604491,Tudor Square Tenby,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.72
604491,Tudor Square Tenby,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.56
604491,Tudor Square Tenby,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,140.49
604491,Tudor Square Tenby,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,121.51
604491,Tudor Square Tenby,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,94.39
604491,Tudor Square Tenby,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,139.0
604491,Tudor Square Tenby,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,590.2
604491,Tudor Square Tenby,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,518.7
604491,Tudor Square Tenby,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,394.1
604491,Tudor Square Tenby,2023-06-20T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.41
604491,Tudor Square Tenby,2023-06-20T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.03
604491,Tudor Square Tenby,2023-06-20T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.99
604491,Tudor Square Tenby,2023-06-20T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.68
604491,Tudor Square Tenby,2023-06-20T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.37
604491,Tudor Square Tenby,2023-06-20T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.06
604491,Tudor Square Tenby,2023-06-20T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
604491,Tudor Square Tenby,2023-06-20T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.0
604491,Tudor Square Tenby,2023-06-20T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,101.3
604491,Tudor Square Tenby,2023-06-20T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.4
604491,Tudor Square Tenby,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.62
604491,Tudor Square Tenby,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.93
604491,Tudor Square Tenby,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.05
604491,Tudor Square Tenby,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,66.51
604491,Tudor Square Tenby,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.27
604491,Tudor Square Tenby,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.48
604491,Tudor Square Tenby,2023-06-20T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,104.5
604491,Tudor Square Tenby,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,287.2
604491,Tudor Square Tenby,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,211.2
604491,Tudor Square Tenby,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,149.6
604491,Tudor Square Tenby,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
604491,Tudor Square Tenby,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
604491,Tudor Square Tenby,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
604491,Tudor Square Tenby,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.5
604491,Tudor Square Tenby,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
604491,Tudor Square Tenby,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.6
604491,Tudor Square Tenby,2023-06-20T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,64.3
604491,Tudor Square Tenby,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.8
604491,Tudor Square Tenby,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
604491,Tudor Square Tenby,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.8
604491,Tudor Square Tenby,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
604491,Tudor Square Tenby,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.13
604491,Tudor Square Tenby,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
604491,Tudor Square Tenby,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.95
604491,Tudor Square Tenby,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.9
604491,Tudor Square Tenby,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.28
604491,Tudor Square Tenby,2023-06-20T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,59.6
604491,Tudor Square Tenby,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.6
604491,Tudor Square Tenby,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.7
604491,Tudor Square Tenby,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
604491,Tudor Square Tenby,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,41.6
604491,Tudor Square Tenby,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
604491,Tudor Square Tenby,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
604491,Tudor Square Tenby,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
604491,Tudor Square Tenby,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
604491,Tudor Square Tenby,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604491,Tudor Square Tenby,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
604491,Tudor Square Tenby,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.81
604491,Tudor Square Tenby,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.48
604491,Tudor Square Tenby,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.2
604491,Tudor Square Tenby,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,141.98
604491,Tudor Square Tenby,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,124.79
604491,Tudor Square Tenby,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,101.59
604491,Tudor Square Tenby,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,147.7
604491,Tudor Square Tenby,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,595.4
604491,Tudor Square Tenby,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,530.3
604491,Tudor Square Tenby,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,423.9
604491,Tudor Square Tenby,2023-06-20T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.32
604491,Tudor Square Tenby,2023-06-20T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.38
604491,Tudor Square Tenby,2023-06-20T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.46
604491,Tudor Square Tenby,2023-06-20T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.33
604491,Tudor Square Tenby,2023-06-20T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.08
604491,Tudor Square Tenby,2023-06-20T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.5
604491,Tudor Square Tenby,2023-06-20T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
604491,Tudor Square Tenby,2023-06-20T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.7
604491,Tudor Square Tenby,2023-06-20T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,96.9
604491,Tudor Square Tenby,2023-06-20T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.0
604491,Tudor Square Tenby,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.73
604491,Tudor Square Tenby,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.3
604491,Tudor Square Tenby,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.42
604491,Tudor Square Tenby,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,61.89
604491,Tudor Square Tenby,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.75
604491,Tudor Square Tenby,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.24
604491,Tudor Square Tenby,2023-06-20T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,92.8
604491,Tudor Square Tenby,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,267.7
604491,Tudor Square Tenby,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,197.2
604491,Tudor Square Tenby,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,139.6
604491,Tudor Square Tenby,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
604491,Tudor Square Tenby,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
604491,Tudor Square Tenby,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.65
604491,Tudor Square Tenby,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
604491,Tudor Square Tenby,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.0
604491,Tudor Square Tenby,2023-06-20T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,62.8
604491,Tudor Square Tenby,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.0
604491,Tudor Square Tenby,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
604491,Tudor Square Tenby,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.9
604491,Tudor Square Tenby,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
604491,Tudor Square Tenby,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.15
604491,Tudor Square Tenby,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
604491,Tudor Square Tenby,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.01
604491,Tudor Square Tenby,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.09
604491,Tudor Square Tenby,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.54
604491,Tudor Square Tenby,2023-06-20T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.7
604491,Tudor Square Tenby,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.9
604491,Tudor Square Tenby,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.1
604491,Tudor Square Tenby,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
604491,Tudor Square Tenby,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,41.5
604491,Tudor Square Tenby,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
604491,Tudor Square Tenby,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
604491,Tudor Square Tenby,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
604491,Tudor Square Tenby,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
604491,Tudor Square Tenby,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
604491,Tudor Square Tenby,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.53
604491,Tudor Square Tenby,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.9
604491,Tudor Square Tenby,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.33
604491,Tudor Square Tenby,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,136.73
604491,Tudor Square Tenby,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,116.87
604491,Tudor Square Tenby,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,101.07
604491,Tudor Square Tenby,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,135.9
604491,Tudor Square Tenby,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,574.4
604491,Tudor Square Tenby,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,499.2
604491,Tudor Square Tenby,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,422.9
604491,Tudor Square Tenby,2023-06-20T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.59
604491,Tudor Square Tenby,2023-06-20T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.61
604491,Tudor Square Tenby,2023-06-20T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.85
604491,Tudor Square Tenby,2023-06-20T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.68
604491,Tudor Square Tenby,2023-06-20T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.42
604491,Tudor Square Tenby,2023-06-20T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.97
604491,Tudor Square Tenby,2023-06-20T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
604491,Tudor Square Tenby,2023-06-20T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.2
604491,Tudor Square Tenby,2023-06-20T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,101.8
604491,Tudor Square Tenby,2023-06-20T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.0
604491,Tudor Square Tenby,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.31
604491,Tudor Square Tenby,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.26
604491,Tudor Square Tenby,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.59
604491,Tudor Square Tenby,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,68.77
604491,Tudor Square Tenby,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.31
604491,Tudor Square Tenby,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.38
604491,Tudor Square Tenby,2023-06-20T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,106.7
604491,Tudor Square Tenby,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,293.7
604491,Tudor Square Tenby,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,212.5
604491,Tudor Square Tenby,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,145.2
604491,Tudor Square Tenby,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
604491,Tudor Square Tenby,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
604491,Tudor Square Tenby,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
604491,Tudor Square Tenby,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.04
604491,Tudor Square Tenby,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
604491,Tudor Square Tenby,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.76
604491,Tudor Square Tenby,2023-06-20T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,59.8
604491,Tudor Square Tenby,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.0
604491,Tudor Square Tenby,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
604491,Tudor Square Tenby,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.8
604491,Tudor Square Tenby,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
604491,Tudor Square Tenby,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.0
604491,Tudor Square Tenby,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
604491,Tudor Square Tenby,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.68
604491,Tudor Square Tenby,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.93
604491,Tudor Square Tenby,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.13
604491,Tudor Square Tenby,2023-06-20T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,67.2
604491,Tudor Square Tenby,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.7
604491,Tudor Square Tenby,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.3
604491,Tudor Square Tenby,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
604491,Tudor Square Tenby,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,41.4
604491,Tudor Square Tenby,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
604491,Tudor Square Tenby,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
604491,Tudor Square Tenby,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
604491,Tudor Square Tenby,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
604491,Tudor Square Tenby,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
604491,Tudor Square Tenby,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.78
604491,Tudor Square Tenby,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.15
604491,Tudor Square Tenby,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.06
604491,Tudor Square Tenby,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,145.79
604491,Tudor Square Tenby,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,125.21
604491,Tudor Square Tenby,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,99.11
604491,Tudor Square Tenby,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,132.9
604491,Tudor Square Tenby,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,610.5
604491,Tudor Square Tenby,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,533.6
604491,Tudor Square Tenby,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,415.0
604491,Tudor Square Tenby,2023-06-20T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.85
604491,Tudor Square Tenby,2023-06-20T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.15
604491,Tudor Square Tenby,2023-06-20T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.52
604491,Tudor Square Tenby,2023-06-20T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.52
604491,Tudor Square Tenby,2023-06-20T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.38
604491,Tudor Square Tenby,2023-06-20T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.49
604491,Tudor Square Tenby,2023-06-20T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
604491,Tudor Square Tenby,2023-06-20T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.7
604491,Tudor Square Tenby,2023-06-20T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,102.6
604491,Tudor Square Tenby,2023-06-20T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.6
604491,Tudor Square Tenby,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.12
604491,Tudor Square Tenby,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.91
604491,Tudor Square Tenby,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.54
604491,Tudor Square Tenby,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,65.28
604491,Tudor Square Tenby,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.4
604491,Tudor Square Tenby,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.51
604491,Tudor Square Tenby,2023-06-20T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,98.3
604491,Tudor Square Tenby,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,281.9
604491,Tudor Square Tenby,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,213.5
604491,Tudor Square Tenby,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,146.3
604491,Tudor Square Tenby,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
604491,Tudor Square Tenby,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
604491,Tudor Square Tenby,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.39
604491,Tudor Square Tenby,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
604491,Tudor Square Tenby,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.88
604491,Tudor Square Tenby,2023-06-20T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,59.7
604491,Tudor Square Tenby,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
604491,Tudor Square Tenby,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
604491,Tudor Square Tenby,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.3
604491,Tudor Square Tenby,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
604491,Tudor Square Tenby,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.56
604491,Tudor Square Tenby,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
604491,Tudor Square Tenby,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.61
604491,Tudor Square Tenby,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.08
604491,Tudor Square Tenby,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.28
604491,Tudor Square Tenby,2023-06-20T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.8
604491,Tudor Square Tenby,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.6
604491,Tudor Square Tenby,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.9
604491,Tudor Square Tenby,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.4
604491,Tudor Square Tenby,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,41.3
604491,Tudor Square Tenby,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
604491,Tudor Square Tenby,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
604491,Tudor Square Tenby,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
604491,Tudor Square Tenby,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
604491,Tudor Square Tenby,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
604491,Tudor Square Tenby,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
604491,Tudor Square Tenby,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.96
604491,Tudor Square Tenby,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.34
604491,Tudor Square Tenby,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.31
604491,Tudor Square Tenby,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,145.18
604491,Tudor Square Tenby,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,125.6
604491,Tudor Square Tenby,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,106.74
604491,Tudor Square Tenby,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,121.7
604491,Tudor Square Tenby,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,609.1
604491,Tudor Square Tenby,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,536.0
604491,Tudor Square Tenby,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,446.2
604491,Tudor Square Tenby,2023-06-20T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.64
604491,Tudor Square Tenby,2023-06-20T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.75
604491,Tudor Square Tenby,2023-06-20T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.48
604491,Tudor Square Tenby,2023-06-20T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.8
604491,Tudor Square Tenby,2023-06-20T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.17
604491,Tudor Square Tenby,2023-06-20T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.27
604491,Tudor Square Tenby,2023-06-20T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
604491,Tudor Square Tenby,2023-06-20T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.9
604491,Tudor Square Tenby,2023-06-20T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,97.5
604491,Tudor Square Tenby,2023-06-20T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.3
604491,Tudor Square Tenby,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.94
604491,Tudor Square Tenby,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.59
604491,Tudor Square Tenby,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.85
604491,Tudor Square Tenby,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,69.5
604491,Tudor Square Tenby,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,54.55
604491,Tudor Square Tenby,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.33
604491,Tudor Square Tenby,2023-06-20T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,100.0
604491,Tudor Square Tenby,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,299.7
604491,Tudor Square Tenby,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,228.8
604491,Tudor Square Tenby,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,148.6
604491,Tudor Square Tenby,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
604491,Tudor Square Tenby,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
604491,Tudor Square Tenby,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
604491,Tudor Square Tenby,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.64
604491,Tudor Square Tenby,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
604491,Tudor Square Tenby,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.16
604491,Tudor Square Tenby,2023-06-20T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,66.0
604491,Tudor Square Tenby,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
604491,Tudor Square Tenby,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
604491,Tudor Square Tenby,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.6
604491,Tudor Square Tenby,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
604491,Tudor Square Tenby,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.97
604491,Tudor Square Tenby,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
604491,Tudor Square Tenby,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.99
604491,Tudor Square Tenby,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.96
604491,Tudor Square Tenby,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.91
604491,Tudor Square Tenby,2023-06-20T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.3
604491,Tudor Square Tenby,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.2
604491,Tudor Square Tenby,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.6
604491,Tudor Square Tenby,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
604491,Tudor Square Tenby,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,41.1
604491,Tudor Square Tenby,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
604491,Tudor Square Tenby,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
604491,Tudor Square Tenby,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
604491,Tudor Square Tenby,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
604491,Tudor Square Tenby,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
604491,Tudor Square Tenby,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.27
604491,Tudor Square Tenby,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.62
604491,Tudor Square Tenby,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.02
604491,Tudor Square Tenby,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,145.54
604491,Tudor Square Tenby,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,124.21
604491,Tudor Square Tenby,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,108.14
604491,Tudor Square Tenby,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,125.0
604491,Tudor Square Tenby,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,611.9
604491,Tudor Square Tenby,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,527.5
604491,Tudor Square Tenby,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,452.6
604491,Tudor Square Tenby,2023-06-20T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.23
604491,Tudor Square Tenby,2023-06-20T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.44
604491,Tudor Square Tenby,2023-06-20T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.75
604491,Tudor Square Tenby,2023-06-20T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.44
604491,Tudor Square Tenby,2023-06-20T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.54
604491,Tudor Square Tenby,2023-06-20T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.56
604491,Tudor Square Tenby,2023-06-20T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
604491,Tudor Square Tenby,2023-06-20T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.2
604491,Tudor Square Tenby,2023-06-20T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,106.1
604491,Tudor Square Tenby,2023-06-20T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.2
604491,Tudor Square Tenby,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,24.81
604491,Tudor Square Tenby,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.24
604491,Tudor Square Tenby,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.11
604491,Tudor Square Tenby,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,73.29
604491,Tudor Square Tenby,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.7
604491,Tudor Square Tenby,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.5
604491,Tudor Square Tenby,2023-06-20T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,117.8
604491,Tudor Square Tenby,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,318.4
604491,Tudor Square Tenby,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,208.9
604491,Tudor Square Tenby,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,145.6
604491,Tudor Square Tenby,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
604491,Tudor Square Tenby,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
604491,Tudor Square Tenby,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
604491,Tudor Square Tenby,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.31
604491,Tudor Square Tenby,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
604491,Tudor Square Tenby,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.37
604491,Tudor Square Tenby,2023-06-20T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,59.0
604491,Tudor Square Tenby,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
604491,Tudor Square Tenby,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
604491,Tudor Square Tenby,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.4
604491,Tudor Square Tenby,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
604491,Tudor Square Tenby,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.63
604491,Tudor Square Tenby,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
604491,Tudor Square Tenby,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.91
604491,Tudor Square Tenby,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.32
604491,Tudor Square Tenby,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.73
604491,Tudor Square Tenby,2023-06-20T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,61.3
604491,Tudor Square Tenby,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.9
604491,Tudor Square Tenby,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.8
604491,Tudor Square Tenby,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
604491,Tudor Square Tenby,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,41.0
604491,Tudor Square Tenby,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
604491,Tudor Square Tenby,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
604491,Tudor Square Tenby,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
604491,Tudor Square Tenby,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
604491,Tudor Square Tenby,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
604491,Tudor Square Tenby,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.81
604491,Tudor Square Tenby,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.65
604491,Tudor Square Tenby,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.75
604491,Tudor Square Tenby,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,152.4
604491,Tudor Square Tenby,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,126.74
604491,Tudor Square Tenby,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,109.18
604491,Tudor Square Tenby,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,128.5
604491,Tudor Square Tenby,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,642.0
604491,Tudor Square Tenby,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,538.2
604491,Tudor Square Tenby,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,456.6
604491,Tudor Square Tenby,2023-06-20T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.8
604491,Tudor Square Tenby,2023-06-20T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.91
604491,Tudor Square Tenby,2023-06-20T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.69
604491,Tudor Square Tenby,2023-06-20T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.69
604491,Tudor Square Tenby,2023-06-20T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.22
604491,Tudor Square Tenby,2023-06-20T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.23
604491,Tudor Square Tenby,2023-06-20T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
604491,Tudor Square Tenby,2023-06-20T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.5
604491,Tudor Square Tenby,2023-06-20T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,117.1
604491,Tudor Square Tenby,2023-06-20T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,91.1
604491,Tudor Square Tenby,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,23.61
604491,Tudor Square Tenby,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.86
604491,Tudor Square Tenby,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.54
604491,Tudor Square Tenby,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,76.15
604491,Tudor Square Tenby,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,52.49
604491,Tudor Square Tenby,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.81
604491,Tudor Square Tenby,2023-06-20T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,121.1
604491,Tudor Square Tenby,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,327.9
604491,Tudor Square Tenby,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,223.1
604491,Tudor Square Tenby,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,167.9
604491,Tudor Square Tenby,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
604491,Tudor Square Tenby,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
604491,Tudor Square Tenby,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.78
604491,Tudor Square Tenby,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
604491,Tudor Square Tenby,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.14
604491,Tudor Square Tenby,2023-06-20T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,60.7
604491,Tudor Square Tenby,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.9
604491,Tudor Square Tenby,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
604491,Tudor Square Tenby,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
604491,Tudor Square Tenby,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
604491,Tudor Square Tenby,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.29
604491,Tudor Square Tenby,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
604491,Tudor Square Tenby,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.53
604491,Tudor Square Tenby,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.24
604491,Tudor Square Tenby,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.41
604491,Tudor Square Tenby,2023-06-20T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.4
604491,Tudor Square Tenby,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.5
604491,Tudor Square Tenby,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.6
604491,Tudor Square Tenby,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
604491,Tudor Square Tenby,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,40.8
604491,Tudor Square Tenby,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
604491,Tudor Square Tenby,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
604491,Tudor Square Tenby,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
604491,Tudor Square Tenby,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
604491,Tudor Square Tenby,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
604491,Tudor Square Tenby,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.08
604491,Tudor Square Tenby,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.43
604491,Tudor Square Tenby,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.18
604491,Tudor Square Tenby,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,158.23
604491,Tudor Square Tenby,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,133.8
604491,Tudor Square Tenby,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,112.14
604491,Tudor Square Tenby,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,134.9
604491,Tudor Square Tenby,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,664.6
604491,Tudor Square Tenby,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,569.1
604491,Tudor Square Tenby,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,469.4
