Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-20T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.51
604491,Tudor Square Tenby,2023-06-20T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.35
604491,Tudor Square Tenby,2023-06-20T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.8
604491,Tudor Square Tenby,2023-06-20T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.5
604491,Tudor Square Tenby,2023-06-20T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.37
604491,Tudor Square Tenby,2023-06-20T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.26
604491,Tudor Square Tenby,2023-06-20T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
604491,Tudor Square Tenby,2023-06-20T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.6
604491,Tudor Square Tenby,2023-06-20T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,110.1
604491,Tudor Square Tenby,2023-06-20T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,91.8
604491,Tudor Square Tenby,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.21
604491,Tudor Square Tenby,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.63
604491,Tudor Square Tenby,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.81
604491,Tudor Square Tenby,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,77.75
604491,Tudor Square Tenby,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,55.82
604491,Tudor Square Tenby,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.54
604491,Tudor Square Tenby,2023-06-20T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,117.0
604491,Tudor Square Tenby,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,334.4
604491,Tudor Square Tenby,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,236.3
604491,Tudor Square Tenby,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,171.1
604491,Tudor Square Tenby,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
604491,Tudor Square Tenby,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
604491,Tudor Square Tenby,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.87
604491,Tudor Square Tenby,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
604491,Tudor Square Tenby,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.16
604491,Tudor Square Tenby,2023-06-20T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,58.0
604491,Tudor Square Tenby,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
604491,Tudor Square Tenby,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
604491,Tudor Square Tenby,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.7
604491,Tudor Square Tenby,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
604491,Tudor Square Tenby,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.44
604491,Tudor Square Tenby,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
604491,Tudor Square Tenby,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.93
604491,Tudor Square Tenby,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.54
604491,Tudor Square Tenby,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.58
604491,Tudor Square Tenby,2023-06-20T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
604491,Tudor Square Tenby,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.4
604491,Tudor Square Tenby,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.2
604491,Tudor Square Tenby,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.9
604491,Tudor Square Tenby,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,40.5
604491,Tudor Square Tenby,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
604491,Tudor Square Tenby,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
604491,Tudor Square Tenby,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
604491,Tudor Square Tenby,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
604491,Tudor Square Tenby,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
604491,Tudor Square Tenby,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.49
604491,Tudor Square Tenby,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.22
604491,Tudor Square Tenby,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.37
604491,Tudor Square Tenby,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,158.94
604491,Tudor Square Tenby,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,132.68
604491,Tudor Square Tenby,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,113.16
604491,Tudor Square Tenby,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,145.9
604491,Tudor Square Tenby,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,669.7
604491,Tudor Square Tenby,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,564.8
604491,Tudor Square Tenby,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,475.3
604491,Tudor Square Tenby,2023-06-20T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.69
604491,Tudor Square Tenby,2023-06-20T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.64
604491,Tudor Square Tenby,2023-06-20T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.34
604491,Tudor Square Tenby,2023-06-20T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.03
604491,Tudor Square Tenby,2023-06-20T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.65
604491,Tudor Square Tenby,2023-06-20T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.96
604491,Tudor Square Tenby,2023-06-20T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
604491,Tudor Square Tenby,2023-06-20T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.9
604491,Tudor Square Tenby,2023-06-20T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,119.8
604491,Tudor Square Tenby,2023-06-20T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.1
604491,Tudor Square Tenby,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.71
604491,Tudor Square Tenby,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.63
604491,Tudor Square Tenby,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.59
604491,Tudor Square Tenby,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,75.33
604491,Tudor Square Tenby,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.07
604491,Tudor Square Tenby,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.84
604491,Tudor Square Tenby,2023-06-20T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,120.9
604491,Tudor Square Tenby,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,325.0
604491,Tudor Square Tenby,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,226.2
604491,Tudor Square Tenby,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,163.5
604491,Tudor Square Tenby,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
604491,Tudor Square Tenby,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
604491,Tudor Square Tenby,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.05
604491,Tudor Square Tenby,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
604491,Tudor Square Tenby,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.69
604491,Tudor Square Tenby,2023-06-20T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,63.2
604491,Tudor Square Tenby,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
604491,Tudor Square Tenby,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.3
604491,Tudor Square Tenby,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
604491,Tudor Square Tenby,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.15
604491,Tudor Square Tenby,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
604491,Tudor Square Tenby,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.62
604491,Tudor Square Tenby,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.28
604491,Tudor Square Tenby,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.5
604491,Tudor Square Tenby,2023-06-20T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.4
604491,Tudor Square Tenby,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.8
604491,Tudor Square Tenby,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.0
604491,Tudor Square Tenby,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.6
604491,Tudor Square Tenby,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,40.3
604491,Tudor Square Tenby,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
604491,Tudor Square Tenby,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
604491,Tudor Square Tenby,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
604491,Tudor Square Tenby,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
604491,Tudor Square Tenby,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
604491,Tudor Square Tenby,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
604491,Tudor Square Tenby,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.19
604491,Tudor Square Tenby,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.51
604491,Tudor Square Tenby,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.34
604491,Tudor Square Tenby,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,155.4
604491,Tudor Square Tenby,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,134.93
604491,Tudor Square Tenby,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,114.24
604491,Tudor Square Tenby,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,132.0
604491,Tudor Square Tenby,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,656.9
604491,Tudor Square Tenby,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,576.4
604491,Tudor Square Tenby,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,479.4
604491,Tudor Square Tenby,2023-06-20T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.57
604491,Tudor Square Tenby,2023-06-20T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.77
604491,Tudor Square Tenby,2023-06-20T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.66
604491,Tudor Square Tenby,2023-06-20T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.24
604491,Tudor Square Tenby,2023-06-20T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.06
604491,Tudor Square Tenby,2023-06-20T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.64
604491,Tudor Square Tenby,2023-06-20T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
604491,Tudor Square Tenby,2023-06-20T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.2
604491,Tudor Square Tenby,2023-06-20T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,120.8
604491,Tudor Square Tenby,2023-06-20T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,97.3
604491,Tudor Square Tenby,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,24.93
604491,Tudor Square Tenby,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.72
604491,Tudor Square Tenby,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.14
604491,Tudor Square Tenby,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,76.92
604491,Tudor Square Tenby,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,52.55
604491,Tudor Square Tenby,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.57
604491,Tudor Square Tenby,2023-06-20T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,127.9
604491,Tudor Square Tenby,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,333.9
604491,Tudor Square Tenby,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,223.1
604491,Tudor Square Tenby,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,157.8
604491,Tudor Square Tenby,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
604491,Tudor Square Tenby,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
604491,Tudor Square Tenby,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
604491,Tudor Square Tenby,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.58
604491,Tudor Square Tenby,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
604491,Tudor Square Tenby,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.56
604491,Tudor Square Tenby,2023-06-20T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,67.7
604491,Tudor Square Tenby,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.6
604491,Tudor Square Tenby,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
604491,Tudor Square Tenby,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.2
604491,Tudor Square Tenby,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
604491,Tudor Square Tenby,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.55
604491,Tudor Square Tenby,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
604491,Tudor Square Tenby,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.06
604491,Tudor Square Tenby,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.02
604491,Tudor Square Tenby,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.5
604491,Tudor Square Tenby,2023-06-20T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
604491,Tudor Square Tenby,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.0
604491,Tudor Square Tenby,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.3
604491,Tudor Square Tenby,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.8
604491,Tudor Square Tenby,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,40.1
604491,Tudor Square Tenby,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
604491,Tudor Square Tenby,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
604491,Tudor Square Tenby,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
604491,Tudor Square Tenby,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
604491,Tudor Square Tenby,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
604491,Tudor Square Tenby,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
604491,Tudor Square Tenby,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.39
604491,Tudor Square Tenby,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.1
604491,Tudor Square Tenby,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.64
604491,Tudor Square Tenby,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,162.59
604491,Tudor Square Tenby,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,135.03
604491,Tudor Square Tenby,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,114.21
604491,Tudor Square Tenby,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,150.6
604491,Tudor Square Tenby,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,685.8
604491,Tudor Square Tenby,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,574.3
604491,Tudor Square Tenby,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,478.7
604491,Tudor Square Tenby,2023-06-20T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.43
604491,Tudor Square Tenby,2023-06-20T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.56
604491,Tudor Square Tenby,2023-06-20T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.37
604491,Tudor Square Tenby,2023-06-20T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.46
604491,Tudor Square Tenby,2023-06-20T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.33
604491,Tudor Square Tenby,2023-06-20T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.06
604491,Tudor Square Tenby,2023-06-20T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
604491,Tudor Square Tenby,2023-06-20T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.9
604491,Tudor Square Tenby,2023-06-20T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,114.0
604491,Tudor Square Tenby,2023-06-20T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.5
604491,Tudor Square Tenby,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,25.47
604491,Tudor Square Tenby,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,12.47
604491,Tudor Square Tenby,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.31
604491,Tudor Square Tenby,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,85.33
604491,Tudor Square Tenby,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,65.32
604491,Tudor Square Tenby,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,41.97
604491,Tudor Square Tenby,2023-06-20T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,131.5
604491,Tudor Square Tenby,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,368.1
604491,Tudor Square Tenby,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,276.4
604491,Tudor Square Tenby,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,176.7
604491,Tudor Square Tenby,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
604491,Tudor Square Tenby,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
604491,Tudor Square Tenby,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
604491,Tudor Square Tenby,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.6
604491,Tudor Square Tenby,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
604491,Tudor Square Tenby,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.9
604491,Tudor Square Tenby,2023-06-20T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,59.1
604491,Tudor Square Tenby,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
604491,Tudor Square Tenby,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
604491,Tudor Square Tenby,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.4
604491,Tudor Square Tenby,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
604491,Tudor Square Tenby,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.73
604491,Tudor Square Tenby,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
604491,Tudor Square Tenby,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.16
604491,Tudor Square Tenby,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.17
604491,Tudor Square Tenby,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.46
604491,Tudor Square Tenby,2023-06-20T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,59.7
604491,Tudor Square Tenby,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.6
604491,Tudor Square Tenby,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.7
604491,Tudor Square Tenby,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
604491,Tudor Square Tenby,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,39.8
604491,Tudor Square Tenby,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
604491,Tudor Square Tenby,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
604491,Tudor Square Tenby,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
604491,Tudor Square Tenby,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
604491,Tudor Square Tenby,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
604491,Tudor Square Tenby,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.32
604491,Tudor Square Tenby,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.05
604491,Tudor Square Tenby,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.13
604491,Tudor Square Tenby,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,164.59
604491,Tudor Square Tenby,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,146.76
604491,Tudor Square Tenby,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,116.86
604491,Tudor Square Tenby,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,142.9
604491,Tudor Square Tenby,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,694.4
604491,Tudor Square Tenby,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,625.4
604491,Tudor Square Tenby,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,490.3
604491,Tudor Square Tenby,2023-06-20T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.31
604491,Tudor Square Tenby,2023-06-20T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.45
604491,Tudor Square Tenby,2023-06-20T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.89
604491,Tudor Square Tenby,2023-06-20T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.24
604491,Tudor Square Tenby,2023-06-20T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.18
604491,Tudor Square Tenby,2023-06-20T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.49
604491,Tudor Square Tenby,2023-06-20T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
604491,Tudor Square Tenby,2023-06-20T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.7
604491,Tudor Square Tenby,2023-06-20T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,109.2
604491,Tudor Square Tenby,2023-06-20T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.4
604491,Tudor Square Tenby,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,23.4
604491,Tudor Square Tenby,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.94
604491,Tudor Square Tenby,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.26
604491,Tudor Square Tenby,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,74.35
604491,Tudor Square Tenby,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,55.8
604491,Tudor Square Tenby,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.18
604491,Tudor Square Tenby,2023-06-20T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,113.7
604491,Tudor Square Tenby,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,322.2
604491,Tudor Square Tenby,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,236.8
604491,Tudor Square Tenby,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,157.9
604491,Tudor Square Tenby,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
604491,Tudor Square Tenby,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
604491,Tudor Square Tenby,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
604491,Tudor Square Tenby,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.06
604491,Tudor Square Tenby,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
604491,Tudor Square Tenby,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.68
604491,Tudor Square Tenby,2023-06-20T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,58.0
604491,Tudor Square Tenby,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
604491,Tudor Square Tenby,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
604491,Tudor Square Tenby,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.6
604491,Tudor Square Tenby,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
604491,Tudor Square Tenby,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.48
604491,Tudor Square Tenby,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
604491,Tudor Square Tenby,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.82
604491,Tudor Square Tenby,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.75
604491,Tudor Square Tenby,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.95
604491,Tudor Square Tenby,2023-06-20T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.1
604491,Tudor Square Tenby,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.0
604491,Tudor Square Tenby,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.4
604491,Tudor Square Tenby,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.1
604491,Tudor Square Tenby,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,39.5
604491,Tudor Square Tenby,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
604491,Tudor Square Tenby,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
604491,Tudor Square Tenby,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
604491,Tudor Square Tenby,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
604491,Tudor Square Tenby,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
604491,Tudor Square Tenby,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
604491,Tudor Square Tenby,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.1
604491,Tudor Square Tenby,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.15
604491,Tudor Square Tenby,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.74
604491,Tudor Square Tenby,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,158.06
604491,Tudor Square Tenby,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,134.35
604491,Tudor Square Tenby,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,113.2
604491,Tudor Square Tenby,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,135.6
604491,Tudor Square Tenby,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,665.5
604491,Tudor Square Tenby,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,572.4
604491,Tudor Square Tenby,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,474.7
604491,Tudor Square Tenby,2023-06-20T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.34
604491,Tudor Square Tenby,2023-06-20T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.35
604491,Tudor Square Tenby,2023-06-20T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.8
604491,Tudor Square Tenby,2023-06-20T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.61
604491,Tudor Square Tenby,2023-06-20T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.24
604491,Tudor Square Tenby,2023-06-20T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.59
604491,Tudor Square Tenby,2023-06-20T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
604491,Tudor Square Tenby,2023-06-20T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.6
604491,Tudor Square Tenby,2023-06-20T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,117.7
604491,Tudor Square Tenby,2023-06-20T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,97.2
604491,Tudor Square Tenby,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,23.71
604491,Tudor Square Tenby,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.79
604491,Tudor Square Tenby,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.48
604491,Tudor Square Tenby,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,75.03
604491,Tudor Square Tenby,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,57.22
604491,Tudor Square Tenby,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.56
604491,Tudor Square Tenby,2023-06-20T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,113.2
604491,Tudor Square Tenby,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,324.9
604491,Tudor Square Tenby,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,242.1
604491,Tudor Square Tenby,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,154.8
604491,Tudor Square Tenby,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
604491,Tudor Square Tenby,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
604491,Tudor Square Tenby,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
604491,Tudor Square Tenby,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.29
604491,Tudor Square Tenby,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
604491,Tudor Square Tenby,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.08
604491,Tudor Square Tenby,2023-06-20T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.4
604491,Tudor Square Tenby,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
604491,Tudor Square Tenby,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
604491,Tudor Square Tenby,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.9
604491,Tudor Square Tenby,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
604491,Tudor Square Tenby,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.68
604491,Tudor Square Tenby,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
604491,Tudor Square Tenby,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.45
604491,Tudor Square Tenby,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.26
604491,Tudor Square Tenby,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.69
604491,Tudor Square Tenby,2023-06-20T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
604491,Tudor Square Tenby,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.9
604491,Tudor Square Tenby,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.9
604491,Tudor Square Tenby,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.0
604491,Tudor Square Tenby,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,39.3
604491,Tudor Square Tenby,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
604491,Tudor Square Tenby,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
604491,Tudor Square Tenby,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
604491,Tudor Square Tenby,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
604491,Tudor Square Tenby,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
604491,Tudor Square Tenby,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
604491,Tudor Square Tenby,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.39
604491,Tudor Square Tenby,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.05
604491,Tudor Square Tenby,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.3
604491,Tudor Square Tenby,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,152.22
604491,Tudor Square Tenby,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,140.67
604491,Tudor Square Tenby,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,113.27
604491,Tudor Square Tenby,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,109.6
604491,Tudor Square Tenby,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,643.2
604491,Tudor Square Tenby,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,597.2
604491,Tudor Square Tenby,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,476.8
604491,Tudor Square Tenby,2023-06-20T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.97
604491,Tudor Square Tenby,2023-06-20T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.69
604491,Tudor Square Tenby,2023-06-20T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.23
604491,Tudor Square Tenby,2023-06-20T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.57
604491,Tudor Square Tenby,2023-06-20T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,29.64
604491,Tudor Square Tenby,2023-06-20T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.09
604491,Tudor Square Tenby,2023-06-20T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
604491,Tudor Square Tenby,2023-06-20T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.2
604491,Tudor Square Tenby,2023-06-20T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,127.7
604491,Tudor Square Tenby,2023-06-20T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.7
604491,Tudor Square Tenby,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,23.88
604491,Tudor Square Tenby,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.63
604491,Tudor Square Tenby,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.02
604491,Tudor Square Tenby,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,79.16
604491,Tudor Square Tenby,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,56.14
604491,Tudor Square Tenby,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.75
604491,Tudor Square Tenby,2023-06-20T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,127.4
604491,Tudor Square Tenby,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,342.0
604491,Tudor Square Tenby,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,238.4
604491,Tudor Square Tenby,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,169.7
604491,Tudor Square Tenby,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
604491,Tudor Square Tenby,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
604491,Tudor Square Tenby,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
604491,Tudor Square Tenby,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.85
604491,Tudor Square Tenby,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
604491,Tudor Square Tenby,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.65
604491,Tudor Square Tenby,2023-06-20T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.3
604491,Tudor Square Tenby,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.7
604491,Tudor Square Tenby,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
604491,Tudor Square Tenby,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.4
604491,Tudor Square Tenby,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
604491,Tudor Square Tenby,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.48
604491,Tudor Square Tenby,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
604491,Tudor Square Tenby,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.31
604491,Tudor Square Tenby,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.22
604491,Tudor Square Tenby,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.16
604491,Tudor Square Tenby,2023-06-20T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.9
604491,Tudor Square Tenby,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.7
604491,Tudor Square Tenby,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.1
604491,Tudor Square Tenby,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.3
604491,Tudor Square Tenby,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,39.0
604491,Tudor Square Tenby,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
604491,Tudor Square Tenby,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
604491,Tudor Square Tenby,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
604491,Tudor Square Tenby,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
604491,Tudor Square Tenby,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
604491,Tudor Square Tenby,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.35
604491,Tudor Square Tenby,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.12
604491,Tudor Square Tenby,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.7
604491,Tudor Square Tenby,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,162.16
604491,Tudor Square Tenby,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,144.95
604491,Tudor Square Tenby,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,113.01
604491,Tudor Square Tenby,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,143.8
604491,Tudor Square Tenby,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,685.9
604491,Tudor Square Tenby,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,617.0
604491,Tudor Square Tenby,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,476.5
604491,Tudor Square Tenby,2023-06-20T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.93
604491,Tudor Square Tenby,2023-06-20T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.75
604491,Tudor Square Tenby,2023-06-20T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.88
604491,Tudor Square Tenby,2023-06-20T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.28
604491,Tudor Square Tenby,2023-06-20T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,29.17
604491,Tudor Square Tenby,2023-06-20T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.23
604491,Tudor Square Tenby,2023-06-20T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
604491,Tudor Square Tenby,2023-06-20T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.6
604491,Tudor Square Tenby,2023-06-20T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,125.5
604491,Tudor Square Tenby,2023-06-20T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.6
604491,Tudor Square Tenby,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,23.58
604491,Tudor Square Tenby,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,13.58
604491,Tudor Square Tenby,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.92
604491,Tudor Square Tenby,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,78.83
604491,Tudor Square Tenby,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,57.22
604491,Tudor Square Tenby,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.77
604491,Tudor Square Tenby,2023-06-20T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,140.8
604491,Tudor Square Tenby,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,340.2
604491,Tudor Square Tenby,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,244.1
604491,Tudor Square Tenby,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,140.5
604491,Tudor Square Tenby,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
604491,Tudor Square Tenby,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
604491,Tudor Square Tenby,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
604491,Tudor Square Tenby,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.44
604491,Tudor Square Tenby,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
604491,Tudor Square Tenby,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.77
604491,Tudor Square Tenby,2023-06-20T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
604491,Tudor Square Tenby,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.1
604491,Tudor Square Tenby,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
604491,Tudor Square Tenby,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.9
604491,Tudor Square Tenby,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
604491,Tudor Square Tenby,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.29
604491,Tudor Square Tenby,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
604491,Tudor Square Tenby,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.82
604491,Tudor Square Tenby,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.52
604491,Tudor Square Tenby,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.41
604491,Tudor Square Tenby,2023-06-20T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.2
604491,Tudor Square Tenby,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.7
604491,Tudor Square Tenby,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.7
604491,Tudor Square Tenby,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.9
604491,Tudor Square Tenby,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,38.6
604491,Tudor Square Tenby,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
604491,Tudor Square Tenby,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
604491,Tudor Square Tenby,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
604491,Tudor Square Tenby,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
604491,Tudor Square Tenby,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
604491,Tudor Square Tenby,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
604491,Tudor Square Tenby,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.31
604491,Tudor Square Tenby,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.25
604491,Tudor Square Tenby,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.26
604491,Tudor Square Tenby,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,162.34
604491,Tudor Square Tenby,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,150.16
604491,Tudor Square Tenby,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,109.72
604491,Tudor Square Tenby,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,141.4
604491,Tudor Square Tenby,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,685.6
604491,Tudor Square Tenby,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,638.8
604491,Tudor Square Tenby,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,460.9
604491,Tudor Square Tenby,2023-06-20T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.64
604491,Tudor Square Tenby,2023-06-20T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.58
604491,Tudor Square Tenby,2023-06-20T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.32
604491,Tudor Square Tenby,2023-06-20T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.09
604491,Tudor Square Tenby,2023-06-20T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.24
604491,Tudor Square Tenby,2023-06-20T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.58
604491,Tudor Square Tenby,2023-06-20T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
604491,Tudor Square Tenby,2023-06-20T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.3
604491,Tudor Square Tenby,2023-06-20T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,121.8
604491,Tudor Square Tenby,2023-06-20T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,100.8
604491,Tudor Square Tenby,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.88
604491,Tudor Square Tenby,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,12.42
604491,Tudor Square Tenby,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.77
604491,Tudor Square Tenby,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,78.3
604491,Tudor Square Tenby,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,67.38
604491,Tudor Square Tenby,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.61
604491,Tudor Square Tenby,2023-06-20T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,116.1
604491,Tudor Square Tenby,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,336.6
604491,Tudor Square Tenby,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,285.3
604491,Tudor Square Tenby,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,164.3
604491,Tudor Square Tenby,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
604491,Tudor Square Tenby,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
604491,Tudor Square Tenby,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
604491,Tudor Square Tenby,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.94
604491,Tudor Square Tenby,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.66
604491,Tudor Square Tenby,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.1
604491,Tudor Square Tenby,2023-06-20T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
604491,Tudor Square Tenby,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.1
604491,Tudor Square Tenby,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
604491,Tudor Square Tenby,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.4
604491,Tudor Square Tenby,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
604491,Tudor Square Tenby,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.29
604491,Tudor Square Tenby,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
604491,Tudor Square Tenby,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.26
604491,Tudor Square Tenby,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.41
604491,Tudor Square Tenby,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.18
604491,Tudor Square Tenby,2023-06-20T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.3
604491,Tudor Square Tenby,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.1
604491,Tudor Square Tenby,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.8
604491,Tudor Square Tenby,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.7
604491,Tudor Square Tenby,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,38.3
604491,Tudor Square Tenby,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
604491,Tudor Square Tenby,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
604491,Tudor Square Tenby,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
604491,Tudor Square Tenby,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
604491,Tudor Square Tenby,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
604491,Tudor Square Tenby,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
604491,Tudor Square Tenby,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.89
604491,Tudor Square Tenby,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.64
604491,Tudor Square Tenby,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.78
604491,Tudor Square Tenby,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,164.24
604491,Tudor Square Tenby,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,158.22
604491,Tudor Square Tenby,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,121.74
604491,Tudor Square Tenby,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,114.0
604491,Tudor Square Tenby,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,692.1
604491,Tudor Square Tenby,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,672.8
604491,Tudor Square Tenby,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,512.3
604491,Tudor Square Tenby,2023-06-20T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.96
