Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-20T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.28
604491,Tudor Square Tenby,2023-06-20T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.69
604491,Tudor Square Tenby,2023-06-20T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.82
604491,Tudor Square Tenby,2023-06-20T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,29.42
604491,Tudor Square Tenby,2023-06-20T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.46
604491,Tudor Square Tenby,2023-06-20T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.7
604491,Tudor Square Tenby,2023-06-20T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.1
604491,Tudor Square Tenby,2023-06-20T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,126.4
604491,Tudor Square Tenby,2023-06-20T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.1
604491,Tudor Square Tenby,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.49
604491,Tudor Square Tenby,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.63
604491,Tudor Square Tenby,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.55
604491,Tudor Square Tenby,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,75.06
604491,Tudor Square Tenby,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,64.39
604491,Tudor Square Tenby,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.62
604491,Tudor Square Tenby,2023-06-20T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,108.3
604491,Tudor Square Tenby,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,321.6
604491,Tudor Square Tenby,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,273.0
604491,Tudor Square Tenby,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,164.2
604491,Tudor Square Tenby,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
604491,Tudor Square Tenby,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
604491,Tudor Square Tenby,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.38
604491,Tudor Square Tenby,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
604491,Tudor Square Tenby,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.4
604491,Tudor Square Tenby,2023-06-20T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.8
604491,Tudor Square Tenby,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.3
604491,Tudor Square Tenby,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
604491,Tudor Square Tenby,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.6
604491,Tudor Square Tenby,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
604491,Tudor Square Tenby,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.13
604491,Tudor Square Tenby,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
604491,Tudor Square Tenby,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.97
604491,Tudor Square Tenby,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.75
604491,Tudor Square Tenby,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.66
604491,Tudor Square Tenby,2023-06-20T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.5
604491,Tudor Square Tenby,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.0
604491,Tudor Square Tenby,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.6
604491,Tudor Square Tenby,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.7
604491,Tudor Square Tenby,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,38.0
604491,Tudor Square Tenby,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
604491,Tudor Square Tenby,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
604491,Tudor Square Tenby,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
604491,Tudor Square Tenby,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
604491,Tudor Square Tenby,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
604491,Tudor Square Tenby,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
604491,Tudor Square Tenby,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.84
604491,Tudor Square Tenby,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.7
604491,Tudor Square Tenby,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.59
604491,Tudor Square Tenby,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,160.63
604491,Tudor Square Tenby,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,154.0
604491,Tudor Square Tenby,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,116.17
604491,Tudor Square Tenby,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,125.7
604491,Tudor Square Tenby,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,676.6
604491,Tudor Square Tenby,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,653.9
604491,Tudor Square Tenby,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,488.4
604491,Tudor Square Tenby,2023-06-20T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.67
604491,Tudor Square Tenby,2023-06-20T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.35
604491,Tudor Square Tenby,2023-06-20T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.3
604491,Tudor Square Tenby,2023-06-20T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.77
604491,Tudor Square Tenby,2023-06-20T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,29.08
604491,Tudor Square Tenby,2023-06-20T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.59
604491,Tudor Square Tenby,2023-06-20T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
604491,Tudor Square Tenby,2023-06-20T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.6
604491,Tudor Square Tenby,2023-06-20T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,125.2
604491,Tudor Square Tenby,2023-06-20T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.8
604491,Tudor Square Tenby,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.76
604491,Tudor Square Tenby,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.7
604491,Tudor Square Tenby,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.28
604491,Tudor Square Tenby,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,71.78
604491,Tudor Square Tenby,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,56.29
604491,Tudor Square Tenby,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.7
604491,Tudor Square Tenby,2023-06-20T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,108.2
604491,Tudor Square Tenby,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,311.4
604491,Tudor Square Tenby,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,238.4
604491,Tudor Square Tenby,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,159.1
604491,Tudor Square Tenby,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
604491,Tudor Square Tenby,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
604491,Tudor Square Tenby,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
604491,Tudor Square Tenby,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.03
604491,Tudor Square Tenby,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
604491,Tudor Square Tenby,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.74
604491,Tudor Square Tenby,2023-06-20T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,59.5
604491,Tudor Square Tenby,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.9
604491,Tudor Square Tenby,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
604491,Tudor Square Tenby,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.0
604491,Tudor Square Tenby,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
604491,Tudor Square Tenby,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.22
604491,Tudor Square Tenby,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
604491,Tudor Square Tenby,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.78
604491,Tudor Square Tenby,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.43
604491,Tudor Square Tenby,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.62
604491,Tudor Square Tenby,2023-06-20T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.9
604491,Tudor Square Tenby,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.4
604491,Tudor Square Tenby,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.0
604491,Tudor Square Tenby,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.7
604491,Tudor Square Tenby,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,37.6
604491,Tudor Square Tenby,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
604491,Tudor Square Tenby,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
604491,Tudor Square Tenby,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
604491,Tudor Square Tenby,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
604491,Tudor Square Tenby,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
604491,Tudor Square Tenby,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
604491,Tudor Square Tenby,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.93
604491,Tudor Square Tenby,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.82
604491,Tudor Square Tenby,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.3
604491,Tudor Square Tenby,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,156.63
604491,Tudor Square Tenby,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,145.12
604491,Tudor Square Tenby,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,111.76
604491,Tudor Square Tenby,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,128.2
604491,Tudor Square Tenby,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,662.2
604491,Tudor Square Tenby,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,616.1
604491,Tudor Square Tenby,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,468.1
604491,Tudor Square Tenby,2023-06-20T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.76
604491,Tudor Square Tenby,2023-06-20T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.67
604491,Tudor Square Tenby,2023-06-20T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.78
604491,Tudor Square Tenby,2023-06-20T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.62
604491,Tudor Square Tenby,2023-06-20T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.23
604491,Tudor Square Tenby,2023-06-20T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.42
604491,Tudor Square Tenby,2023-06-20T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
604491,Tudor Square Tenby,2023-06-20T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.2
604491,Tudor Square Tenby,2023-06-20T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,121.8
604491,Tudor Square Tenby,2023-06-20T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,95.6
604491,Tudor Square Tenby,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,23.75
604491,Tudor Square Tenby,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.78
604491,Tudor Square Tenby,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.65
604491,Tudor Square Tenby,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,75.83
604491,Tudor Square Tenby,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,55.51
604491,Tudor Square Tenby,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.84
604491,Tudor Square Tenby,2023-06-20T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,117.1
604491,Tudor Square Tenby,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,328.8
604491,Tudor Square Tenby,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,235.7
604491,Tudor Square Tenby,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,172.6
604491,Tudor Square Tenby,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
604491,Tudor Square Tenby,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
604491,Tudor Square Tenby,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.64
604491,Tudor Square Tenby,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
604491,Tudor Square Tenby,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.56
604491,Tudor Square Tenby,2023-06-20T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,58.7
604491,Tudor Square Tenby,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.1
604491,Tudor Square Tenby,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
604491,Tudor Square Tenby,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.1
604491,Tudor Square Tenby,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
604491,Tudor Square Tenby,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.73
604491,Tudor Square Tenby,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
604491,Tudor Square Tenby,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.97
604491,Tudor Square Tenby,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.95
604491,Tudor Square Tenby,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.88
604491,Tudor Square Tenby,2023-06-20T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
604491,Tudor Square Tenby,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.8
604491,Tudor Square Tenby,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.0
604491,Tudor Square Tenby,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.4
604491,Tudor Square Tenby,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,37.3
604491,Tudor Square Tenby,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
604491,Tudor Square Tenby,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
604491,Tudor Square Tenby,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
604491,Tudor Square Tenby,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
604491,Tudor Square Tenby,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
604491,Tudor Square Tenby,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
604491,Tudor Square Tenby,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.88
604491,Tudor Square Tenby,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.22
604491,Tudor Square Tenby,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.4
604491,Tudor Square Tenby,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,159.2
604491,Tudor Square Tenby,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,139.13
604491,Tudor Square Tenby,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,116.82
604491,Tudor Square Tenby,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,142.6
604491,Tudor Square Tenby,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,673.2
604491,Tudor Square Tenby,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,591.9
604491,Tudor Square Tenby,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,490.3
604491,Tudor Square Tenby,2023-06-20T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.87
604491,Tudor Square Tenby,2023-06-20T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.71
604491,Tudor Square Tenby,2023-06-20T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.1
604491,Tudor Square Tenby,2023-06-20T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.41
604491,Tudor Square Tenby,2023-06-20T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.64
604491,Tudor Square Tenby,2023-06-20T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.92
604491,Tudor Square Tenby,2023-06-20T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
604491,Tudor Square Tenby,2023-06-20T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.6
604491,Tudor Square Tenby,2023-06-20T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,120.6
604491,Tudor Square Tenby,2023-06-20T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,97.7
604491,Tudor Square Tenby,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.46
604491,Tudor Square Tenby,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.45
604491,Tudor Square Tenby,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.37
604491,Tudor Square Tenby,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,78.36
604491,Tudor Square Tenby,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.12
604491,Tudor Square Tenby,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.31
604491,Tudor Square Tenby,2023-06-20T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,125.3
604491,Tudor Square Tenby,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,338.7
604491,Tudor Square Tenby,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,225.0
604491,Tudor Square Tenby,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,172.3
604491,Tudor Square Tenby,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
604491,Tudor Square Tenby,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
604491,Tudor Square Tenby,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.0
604491,Tudor Square Tenby,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
604491,Tudor Square Tenby,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.38
604491,Tudor Square Tenby,2023-06-20T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,66.8
604491,Tudor Square Tenby,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.0
604491,Tudor Square Tenby,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
604491,Tudor Square Tenby,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.7
604491,Tudor Square Tenby,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
604491,Tudor Square Tenby,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.63
604491,Tudor Square Tenby,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
604491,Tudor Square Tenby,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.71
604491,Tudor Square Tenby,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.9
604491,Tudor Square Tenby,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.77
604491,Tudor Square Tenby,2023-06-20T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
604491,Tudor Square Tenby,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.7
604491,Tudor Square Tenby,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.2
604491,Tudor Square Tenby,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.7
604491,Tudor Square Tenby,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,37.1
604491,Tudor Square Tenby,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
604491,Tudor Square Tenby,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
604491,Tudor Square Tenby,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
604491,Tudor Square Tenby,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
604491,Tudor Square Tenby,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
604491,Tudor Square Tenby,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.17
604491,Tudor Square Tenby,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.02
604491,Tudor Square Tenby,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.34
604491,Tudor Square Tenby,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,159.31
604491,Tudor Square Tenby,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,135.34
604491,Tudor Square Tenby,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,118.04
604491,Tudor Square Tenby,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,156.9
604491,Tudor Square Tenby,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,675.0
604491,Tudor Square Tenby,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,577.7
604491,Tudor Square Tenby,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,495.7
604491,Tudor Square Tenby,2023-06-20T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.22
604491,Tudor Square Tenby,2023-06-20T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.45
604491,Tudor Square Tenby,2023-06-20T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.76
604491,Tudor Square Tenby,2023-06-20T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.1
604491,Tudor Square Tenby,2023-06-20T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,29.9
604491,Tudor Square Tenby,2023-06-20T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.02
604491,Tudor Square Tenby,2023-06-20T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
604491,Tudor Square Tenby,2023-06-20T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.6
604491,Tudor Square Tenby,2023-06-20T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,130.1
604491,Tudor Square Tenby,2023-06-20T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,93.2
604491,Tudor Square Tenby,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.29
604491,Tudor Square Tenby,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.83
604491,Tudor Square Tenby,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.24
604491,Tudor Square Tenby,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,76.94
604491,Tudor Square Tenby,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,59.93
604491,Tudor Square Tenby,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.1
604491,Tudor Square Tenby,2023-06-20T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,117.6
604491,Tudor Square Tenby,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,332.8
604491,Tudor Square Tenby,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,254.5
604491,Tudor Square Tenby,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,165.8
604491,Tudor Square Tenby,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
604491,Tudor Square Tenby,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
604491,Tudor Square Tenby,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.05
604491,Tudor Square Tenby,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
604491,Tudor Square Tenby,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.81
604491,Tudor Square Tenby,2023-06-20T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,65.6
604491,Tudor Square Tenby,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.2
604491,Tudor Square Tenby,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
604491,Tudor Square Tenby,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.2
604491,Tudor Square Tenby,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
604491,Tudor Square Tenby,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.63
604491,Tudor Square Tenby,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
604491,Tudor Square Tenby,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.1
604491,Tudor Square Tenby,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.88
604491,Tudor Square Tenby,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.66
604491,Tudor Square Tenby,2023-06-20T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
604491,Tudor Square Tenby,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.2
604491,Tudor Square Tenby,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.7
604491,Tudor Square Tenby,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.7
604491,Tudor Square Tenby,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,36.8
604491,Tudor Square Tenby,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
604491,Tudor Square Tenby,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
604491,Tudor Square Tenby,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
604491,Tudor Square Tenby,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
604491,Tudor Square Tenby,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
604491,Tudor Square Tenby,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
604491,Tudor Square Tenby,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.47
604491,Tudor Square Tenby,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.84
604491,Tudor Square Tenby,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.39
604491,Tudor Square Tenby,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,157.7
604491,Tudor Square Tenby,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,147.42
604491,Tudor Square Tenby,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,115.16
604491,Tudor Square Tenby,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,145.0
604491,Tudor Square Tenby,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,666.3
604491,Tudor Square Tenby,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,629.7
604491,Tudor Square Tenby,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,483.2
604491,Tudor Square Tenby,2023-06-20T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.75
604491,Tudor Square Tenby,2023-06-20T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.56
604491,Tudor Square Tenby,2023-06-20T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.44
604491,Tudor Square Tenby,2023-06-20T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.72
604491,Tudor Square Tenby,2023-06-20T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.96
604491,Tudor Square Tenby,2023-06-20T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.34
604491,Tudor Square Tenby,2023-06-20T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
604491,Tudor Square Tenby,2023-06-20T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.6
604491,Tudor Square Tenby,2023-06-20T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,117.8
604491,Tudor Square Tenby,2023-06-20T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.9
604491,Tudor Square Tenby,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.3
604491,Tudor Square Tenby,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,12.41
604491,Tudor Square Tenby,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.82
604491,Tudor Square Tenby,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,73.49
604491,Tudor Square Tenby,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,54.97
604491,Tudor Square Tenby,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,41.42
604491,Tudor Square Tenby,2023-06-20T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,110.1
604491,Tudor Square Tenby,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,317.9
604491,Tudor Square Tenby,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,235.6
604491,Tudor Square Tenby,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,175.4
604491,Tudor Square Tenby,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
604491,Tudor Square Tenby,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
604491,Tudor Square Tenby,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
604491,Tudor Square Tenby,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.19
604491,Tudor Square Tenby,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
604491,Tudor Square Tenby,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.25
604491,Tudor Square Tenby,2023-06-20T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,66.1
604491,Tudor Square Tenby,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.6
604491,Tudor Square Tenby,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
604491,Tudor Square Tenby,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.2
604491,Tudor Square Tenby,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
604491,Tudor Square Tenby,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.63
604491,Tudor Square Tenby,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
604491,Tudor Square Tenby,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.56
604491,Tudor Square Tenby,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.71
604491,Tudor Square Tenby,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.66
604491,Tudor Square Tenby,2023-06-20T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
604491,Tudor Square Tenby,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.2
604491,Tudor Square Tenby,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.1
604491,Tudor Square Tenby,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.7
604491,Tudor Square Tenby,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,36.6
604491,Tudor Square Tenby,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
604491,Tudor Square Tenby,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
604491,Tudor Square Tenby,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
604491,Tudor Square Tenby,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
604491,Tudor Square Tenby,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
604491,Tudor Square Tenby,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.58
604491,Tudor Square Tenby,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.62
604491,Tudor Square Tenby,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.34
604491,Tudor Square Tenby,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,155.82
604491,Tudor Square Tenby,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,135.82
604491,Tudor Square Tenby,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,119.54
604491,Tudor Square Tenby,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,147.2
604491,Tudor Square Tenby,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,657.3
604491,Tudor Square Tenby,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,582.9
604491,Tudor Square Tenby,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,502.5
604491,Tudor Square Tenby,2023-06-20T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.88
604491,Tudor Square Tenby,2023-06-20T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.31
604491,Tudor Square Tenby,2023-06-20T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.92
604491,Tudor Square Tenby,2023-06-20T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.61
604491,Tudor Square Tenby,2023-06-20T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.43
604491,Tudor Square Tenby,2023-06-20T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.63
604491,Tudor Square Tenby,2023-06-20T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
604491,Tudor Square Tenby,2023-06-20T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.6
604491,Tudor Square Tenby,2023-06-20T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,116.5
604491,Tudor Square Tenby,2023-06-20T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.3
604491,Tudor Square Tenby,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.32
604491,Tudor Square Tenby,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.64
604491,Tudor Square Tenby,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.55
604491,Tudor Square Tenby,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,67.65
604491,Tudor Square Tenby,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,55.85
604491,Tudor Square Tenby,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.04
604491,Tudor Square Tenby,2023-06-20T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,88.7
604491,Tudor Square Tenby,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,294.8
604491,Tudor Square Tenby,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,239.0
604491,Tudor Square Tenby,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,171.3
604491,Tudor Square Tenby,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
604491,Tudor Square Tenby,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
604491,Tudor Square Tenby,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.68
604491,Tudor Square Tenby,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
604491,Tudor Square Tenby,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.91
604491,Tudor Square Tenby,2023-06-20T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,58.6
604491,Tudor Square Tenby,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.4
604491,Tudor Square Tenby,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
604491,Tudor Square Tenby,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.4
604491,Tudor Square Tenby,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
604491,Tudor Square Tenby,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.37
604491,Tudor Square Tenby,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
604491,Tudor Square Tenby,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.14
604491,Tudor Square Tenby,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.56
604491,Tudor Square Tenby,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.07
604491,Tudor Square Tenby,2023-06-20T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
604491,Tudor Square Tenby,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.4
604491,Tudor Square Tenby,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.8
604491,Tudor Square Tenby,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.5
604491,Tudor Square Tenby,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,36.4
604491,Tudor Square Tenby,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
604491,Tudor Square Tenby,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
604491,Tudor Square Tenby,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
604491,Tudor Square Tenby,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
604491,Tudor Square Tenby,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
604491,Tudor Square Tenby,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
604491,Tudor Square Tenby,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.6
604491,Tudor Square Tenby,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.22
604491,Tudor Square Tenby,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.19
604491,Tudor Square Tenby,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,150.68
604491,Tudor Square Tenby,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,135.58
604491,Tudor Square Tenby,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,112.54
604491,Tudor Square Tenby,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,129.1
604491,Tudor Square Tenby,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,640.2
604491,Tudor Square Tenby,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,582.8
604491,Tudor Square Tenby,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,476.6
604491,Tudor Square Tenby,2023-06-20T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.3
604491,Tudor Square Tenby,2023-06-20T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.68
604491,Tudor Square Tenby,2023-06-20T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.39
604491,Tudor Square Tenby,2023-06-20T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.39
604491,Tudor Square Tenby,2023-06-20T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,29.29
604491,Tudor Square Tenby,2023-06-20T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.29
604491,Tudor Square Tenby,2023-06-20T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.6
604491,Tudor Square Tenby,2023-06-20T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.6
604491,Tudor Square Tenby,2023-06-20T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,127.9
604491,Tudor Square Tenby,2023-06-20T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.6
604491,Tudor Square Tenby,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.68
604491,Tudor Square Tenby,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.41
604491,Tudor Square Tenby,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.78
604491,Tudor Square Tenby,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,69.7
604491,Tudor Square Tenby,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,56.31
604491,Tudor Square Tenby,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.86
604491,Tudor Square Tenby,2023-06-20T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,97.6
604491,Tudor Square Tenby,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,303.1
604491,Tudor Square Tenby,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,240.7
604491,Tudor Square Tenby,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,166.5
604491,Tudor Square Tenby,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
604491,Tudor Square Tenby,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
604491,Tudor Square Tenby,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.86
604491,Tudor Square Tenby,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
604491,Tudor Square Tenby,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.18
604491,Tudor Square Tenby,2023-06-20T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,58.1
604491,Tudor Square Tenby,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.7
604491,Tudor Square Tenby,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.4
604491,Tudor Square Tenby,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
604491,Tudor Square Tenby,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.93
604491,Tudor Square Tenby,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
604491,Tudor Square Tenby,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.26
604491,Tudor Square Tenby,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.54
604491,Tudor Square Tenby,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.72
604491,Tudor Square Tenby,2023-06-20T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.0
604491,Tudor Square Tenby,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.2
604491,Tudor Square Tenby,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.4
604491,Tudor Square Tenby,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.7
604491,Tudor Square Tenby,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,36.2
604491,Tudor Square Tenby,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
604491,Tudor Square Tenby,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
604491,Tudor Square Tenby,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
604491,Tudor Square Tenby,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
604491,Tudor Square Tenby,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
604491,Tudor Square Tenby,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
604491,Tudor Square Tenby,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.94
604491,Tudor Square Tenby,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.25
604491,Tudor Square Tenby,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.29
604491,Tudor Square Tenby,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,148.76
604491,Tudor Square Tenby,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,142.88
604491,Tudor Square Tenby,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,110.86
604491,Tudor Square Tenby,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,114.3
604491,Tudor Square Tenby,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,630.9
604491,Tudor Square Tenby,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,614.8
604491,Tudor Square Tenby,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,469.8
604491,Tudor Square Tenby,2023-06-20T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.59
604491,Tudor Square Tenby,2023-06-20T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.63
604491,Tudor Square Tenby,2023-06-20T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.33
604491,Tudor Square Tenby,2023-06-20T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.93
604491,Tudor Square Tenby,2023-06-20T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,30.11
604491,Tudor Square Tenby,2023-06-20T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.18
604491,Tudor Square Tenby,2023-06-20T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,54.6
604491,Tudor Square Tenby,2023-06-20T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.8
604491,Tudor Square Tenby,2023-06-20T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,131.8
604491,Tudor Square Tenby,2023-06-20T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.8
604491,Tudor Square Tenby,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.69
604491,Tudor Square Tenby,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.87
604491,Tudor Square Tenby,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.13
604491,Tudor Square Tenby,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,64.2
604491,Tudor Square Tenby,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.75
604491,Tudor Square Tenby,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.27
604491,Tudor Square Tenby,2023-06-20T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,119.5
604491,Tudor Square Tenby,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,279.3
604491,Tudor Square Tenby,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,202.2
604491,Tudor Square Tenby,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.0
604491,Tudor Square Tenby,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
604491,Tudor Square Tenby,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
604491,Tudor Square Tenby,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.82
604491,Tudor Square Tenby,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
604491,Tudor Square Tenby,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.67
604491,Tudor Square Tenby,2023-06-20T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,60.8
604491,Tudor Square Tenby,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.7
604491,Tudor Square Tenby,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
604491,Tudor Square Tenby,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
604491,Tudor Square Tenby,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
604491,Tudor Square Tenby,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.96
604491,Tudor Square Tenby,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
604491,Tudor Square Tenby,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.37
604491,Tudor Square Tenby,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.08
604491,Tudor Square Tenby,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.72
604491,Tudor Square Tenby,2023-06-20T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
604491,Tudor Square Tenby,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.2
604491,Tudor Square Tenby,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.9
604491,Tudor Square Tenby,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.0
604491,Tudor Square Tenby,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,36.0
604491,Tudor Square Tenby,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
604491,Tudor Square Tenby,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
604491,Tudor Square Tenby,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
604491,Tudor Square Tenby,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
604491,Tudor Square Tenby,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
604491,Tudor Square Tenby,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
604491,Tudor Square Tenby,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.65
604491,Tudor Square Tenby,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.6
604491,Tudor Square Tenby,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.39
604491,Tudor Square Tenby,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,143.43
604491,Tudor Square Tenby,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,133.79
604491,Tudor Square Tenby,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,91.79
604491,Tudor Square Tenby,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,159.2
604491,Tudor Square Tenby,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,609.4
604491,Tudor Square Tenby,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,577.3
604491,Tudor Square Tenby,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,391.5
604491,Tudor Square Tenby,2023-06-20T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.24
604491,Tudor Square Tenby,2023-06-20T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.97
