Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-20T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.9
604491,Tudor Square Tenby,2023-06-20T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.58
604491,Tudor Square Tenby,2023-06-20T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,29.47
604491,Tudor Square Tenby,2023-06-20T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.64
604491,Tudor Square Tenby,2023-06-20T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,51.8
604491,Tudor Square Tenby,2023-06-20T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.0
604491,Tudor Square Tenby,2023-06-20T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,129.7
604491,Tudor Square Tenby,2023-06-20T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.9
604491,Tudor Square Tenby,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.29
604491,Tudor Square Tenby,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.58
604491,Tudor Square Tenby,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.69
604491,Tudor Square Tenby,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,57.72
604491,Tudor Square Tenby,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.77
604491,Tudor Square Tenby,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.08
604491,Tudor Square Tenby,2023-06-20T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,112.2
604491,Tudor Square Tenby,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,252.7
604491,Tudor Square Tenby,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,193.7
604491,Tudor Square Tenby,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.3
604491,Tudor Square Tenby,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
604491,Tudor Square Tenby,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
604491,Tudor Square Tenby,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
604491,Tudor Square Tenby,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.38
604491,Tudor Square Tenby,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
604491,Tudor Square Tenby,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.83
604491,Tudor Square Tenby,2023-06-20T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.4
604491,Tudor Square Tenby,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.7
604491,Tudor Square Tenby,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
604491,Tudor Square Tenby,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.6
604491,Tudor Square Tenby,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
604491,Tudor Square Tenby,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.99
604491,Tudor Square Tenby,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
604491,Tudor Square Tenby,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.59
604491,Tudor Square Tenby,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.11
604491,Tudor Square Tenby,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.34
604491,Tudor Square Tenby,2023-06-20T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,61.7
604491,Tudor Square Tenby,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.9
604491,Tudor Square Tenby,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,111.0
604491,Tudor Square Tenby,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.8
604491,Tudor Square Tenby,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,35.8
604491,Tudor Square Tenby,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
604491,Tudor Square Tenby,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
604491,Tudor Square Tenby,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
604491,Tudor Square Tenby,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
604491,Tudor Square Tenby,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
604491,Tudor Square Tenby,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.11
604491,Tudor Square Tenby,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.56
604491,Tudor Square Tenby,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.43
604491,Tudor Square Tenby,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,138.88
604491,Tudor Square Tenby,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,136.79
604491,Tudor Square Tenby,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,91.13
604491,Tudor Square Tenby,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,144.1
604491,Tudor Square Tenby,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,591.0
604491,Tudor Square Tenby,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,593.3
604491,Tudor Square Tenby,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,386.7
604491,Tudor Square Tenby,2023-06-20T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.9
604491,Tudor Square Tenby,2023-06-20T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,9.04
604491,Tudor Square Tenby,2023-06-20T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.58
604491,Tudor Square Tenby,2023-06-20T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.01
604491,Tudor Square Tenby,2023-06-20T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,29.32
604491,Tudor Square Tenby,2023-06-20T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.37
604491,Tudor Square Tenby,2023-06-20T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,54.1
604491,Tudor Square Tenby,2023-06-20T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.0
604491,Tudor Square Tenby,2023-06-20T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,129.4
604491,Tudor Square Tenby,2023-06-20T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.7
604491,Tudor Square Tenby,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.03
604491,Tudor Square Tenby,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.7
604491,Tudor Square Tenby,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.87
604491,Tudor Square Tenby,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,59.74
604491,Tudor Square Tenby,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.28
604491,Tudor Square Tenby,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.09
604491,Tudor Square Tenby,2023-06-20T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,115.5
604491,Tudor Square Tenby,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,261.0
604491,Tudor Square Tenby,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,201.2
604491,Tudor Square Tenby,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.2
604491,Tudor Square Tenby,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
604491,Tudor Square Tenby,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
604491,Tudor Square Tenby,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
604491,Tudor Square Tenby,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.62
604491,Tudor Square Tenby,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
604491,Tudor Square Tenby,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.76
604491,Tudor Square Tenby,2023-06-20T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,56.4
604491,Tudor Square Tenby,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.6
604491,Tudor Square Tenby,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
604491,Tudor Square Tenby,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.8
604491,Tudor Square Tenby,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
604491,Tudor Square Tenby,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.52
604491,Tudor Square Tenby,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
604491,Tudor Square Tenby,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.36
604491,Tudor Square Tenby,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.42
604491,Tudor Square Tenby,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.97
604491,Tudor Square Tenby,2023-06-20T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.9
604491,Tudor Square Tenby,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.0
604491,Tudor Square Tenby,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.0
604491,Tudor Square Tenby,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.1
604491,Tudor Square Tenby,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,35.5
604491,Tudor Square Tenby,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
604491,Tudor Square Tenby,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
604491,Tudor Square Tenby,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
604491,Tudor Square Tenby,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
604491,Tudor Square Tenby,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
604491,Tudor Square Tenby,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.91
604491,Tudor Square Tenby,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.15
604491,Tudor Square Tenby,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.78
604491,Tudor Square Tenby,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,136.76
604491,Tudor Square Tenby,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,133.78
604491,Tudor Square Tenby,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,88.16
604491,Tudor Square Tenby,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,157.5
604491,Tudor Square Tenby,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,581.8
604491,Tudor Square Tenby,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,582.7
604491,Tudor Square Tenby,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,375.2
604491,Tudor Square Tenby,2023-06-20T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.18
604491,Tudor Square Tenby,2023-06-20T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.9
604491,Tudor Square Tenby,2023-06-20T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.95
604491,Tudor Square Tenby,2023-06-20T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.81
604491,Tudor Square Tenby,2023-06-20T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.32
604491,Tudor Square Tenby,2023-06-20T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.41
604491,Tudor Square Tenby,2023-06-20T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,53.1
604491,Tudor Square Tenby,2023-06-20T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.0
604491,Tudor Square Tenby,2023-06-20T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,123.8
604491,Tudor Square Tenby,2023-06-20T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.0
604491,Tudor Square Tenby,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.28
604491,Tudor Square Tenby,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.27
604491,Tudor Square Tenby,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.4
604491,Tudor Square Tenby,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,63.8
604491,Tudor Square Tenby,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.17
604491,Tudor Square Tenby,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.75
604491,Tudor Square Tenby,2023-06-20T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,118.0
604491,Tudor Square Tenby,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,278.6
604491,Tudor Square Tenby,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,203.7
604491,Tudor Square Tenby,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.2
604491,Tudor Square Tenby,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
604491,Tudor Square Tenby,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
604491,Tudor Square Tenby,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
604491,Tudor Square Tenby,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.73
604491,Tudor Square Tenby,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.87
604491,Tudor Square Tenby,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.8
604491,Tudor Square Tenby,2023-06-20T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,57.4
604491,Tudor Square Tenby,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.7
604491,Tudor Square Tenby,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
604491,Tudor Square Tenby,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.1
604491,Tudor Square Tenby,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
604491,Tudor Square Tenby,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.66
604491,Tudor Square Tenby,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
604491,Tudor Square Tenby,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.03
604491,Tudor Square Tenby,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.22
604491,Tudor Square Tenby,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.08
604491,Tudor Square Tenby,2023-06-20T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
604491,Tudor Square Tenby,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.4
604491,Tudor Square Tenby,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.2
604491,Tudor Square Tenby,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
604491,Tudor Square Tenby,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,35.2
604491,Tudor Square Tenby,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
604491,Tudor Square Tenby,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
604491,Tudor Square Tenby,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
604491,Tudor Square Tenby,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
604491,Tudor Square Tenby,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
604491,Tudor Square Tenby,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.51
604491,Tudor Square Tenby,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.46
604491,Tudor Square Tenby,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.59
604491,Tudor Square Tenby,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,149.55
604491,Tudor Square Tenby,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,133.95
604491,Tudor Square Tenby,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,90.21
604491,Tudor Square Tenby,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,171.2
604491,Tudor Square Tenby,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,636.5
604491,Tudor Square Tenby,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,578.7
604491,Tudor Square Tenby,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,383.4
604491,Tudor Square Tenby,2023-06-20T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.22
604491,Tudor Square Tenby,2023-06-20T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.41
604491,Tudor Square Tenby,2023-06-20T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.18
604491,Tudor Square Tenby,2023-06-20T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.21
604491,Tudor Square Tenby,2023-06-20T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.23
604491,Tudor Square Tenby,2023-06-20T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.98
604491,Tudor Square Tenby,2023-06-20T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,48.0
604491,Tudor Square Tenby,2023-06-20T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.8
604491,Tudor Square Tenby,2023-06-20T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,123.1
604491,Tudor Square Tenby,2023-06-20T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.6
604491,Tudor Square Tenby,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.12
604491,Tudor Square Tenby,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.16
604491,Tudor Square Tenby,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.91
604491,Tudor Square Tenby,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,56.8
604491,Tudor Square Tenby,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.54
604491,Tudor Square Tenby,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.59
604491,Tudor Square Tenby,2023-06-20T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,87.6
604491,Tudor Square Tenby,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,250.4
604491,Tudor Square Tenby,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,207.4
604491,Tudor Square Tenby,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,115.6
604491,Tudor Square Tenby,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
604491,Tudor Square Tenby,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
604491,Tudor Square Tenby,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
604491,Tudor Square Tenby,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.97
604491,Tudor Square Tenby,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
604491,Tudor Square Tenby,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.77
604491,Tudor Square Tenby,2023-06-20T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
604491,Tudor Square Tenby,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.6
604491,Tudor Square Tenby,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
604491,Tudor Square Tenby,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.8
604491,Tudor Square Tenby,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
604491,Tudor Square Tenby,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.21
604491,Tudor Square Tenby,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
604491,Tudor Square Tenby,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.16
604491,Tudor Square Tenby,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.38
604491,Tudor Square Tenby,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.56
604491,Tudor Square Tenby,2023-06-20T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
604491,Tudor Square Tenby,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.1
604491,Tudor Square Tenby,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.3
604491,Tudor Square Tenby,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.6
604491,Tudor Square Tenby,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,35.0
604491,Tudor Square Tenby,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
604491,Tudor Square Tenby,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
604491,Tudor Square Tenby,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
604491,Tudor Square Tenby,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
604491,Tudor Square Tenby,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
604491,Tudor Square Tenby,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
604491,Tudor Square Tenby,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.6
604491,Tudor Square Tenby,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.69
604491,Tudor Square Tenby,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.19
604491,Tudor Square Tenby,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,135.2
604491,Tudor Square Tenby,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,132.62
604491,Tudor Square Tenby,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,94.07
604491,Tudor Square Tenby,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,119.7
604491,Tudor Square Tenby,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,576.0
604491,Tudor Square Tenby,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,569.9
604491,Tudor Square Tenby,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,400.3
604491,Tudor Square Tenby,2023-06-20T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.84
604491,Tudor Square Tenby,2023-06-20T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.16
604491,Tudor Square Tenby,2023-06-20T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.59
604491,Tudor Square Tenby,2023-06-20T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.03
604491,Tudor Square Tenby,2023-06-20T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.07
604491,Tudor Square Tenby,2023-06-20T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.69
604491,Tudor Square Tenby,2023-06-20T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.0
604491,Tudor Square Tenby,2023-06-20T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.0
604491,Tudor Square Tenby,2023-06-20T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,117.7
604491,Tudor Square Tenby,2023-06-20T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.8
604491,Tudor Square Tenby,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.34
604491,Tudor Square Tenby,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.73
604491,Tudor Square Tenby,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.52
604491,Tudor Square Tenby,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,56.92
604491,Tudor Square Tenby,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.65
604491,Tudor Square Tenby,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.78
604491,Tudor Square Tenby,2023-06-20T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,98.6
604491,Tudor Square Tenby,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,250.5
604491,Tudor Square Tenby,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,193.5
604491,Tudor Square Tenby,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.9
604491,Tudor Square Tenby,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
604491,Tudor Square Tenby,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
604491,Tudor Square Tenby,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
604491,Tudor Square Tenby,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.96
604491,Tudor Square Tenby,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
604491,Tudor Square Tenby,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.81
604491,Tudor Square Tenby,2023-06-20T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.6
604491,Tudor Square Tenby,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
604491,Tudor Square Tenby,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
604491,Tudor Square Tenby,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.0
604491,Tudor Square Tenby,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
604491,Tudor Square Tenby,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.33
604491,Tudor Square Tenby,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
604491,Tudor Square Tenby,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.07
604491,Tudor Square Tenby,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.17
604491,Tudor Square Tenby,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.25
604491,Tudor Square Tenby,2023-06-20T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.9
604491,Tudor Square Tenby,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.8
604491,Tudor Square Tenby,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.8
604491,Tudor Square Tenby,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.0
604491,Tudor Square Tenby,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,34.7
604491,Tudor Square Tenby,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
604491,Tudor Square Tenby,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
604491,Tudor Square Tenby,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
604491,Tudor Square Tenby,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
604491,Tudor Square Tenby,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
604491,Tudor Square Tenby,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
604491,Tudor Square Tenby,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.29
604491,Tudor Square Tenby,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.16
604491,Tudor Square Tenby,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.96
604491,Tudor Square Tenby,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,132.8
604491,Tudor Square Tenby,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,129.51
604491,Tudor Square Tenby,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,92.33
604491,Tudor Square Tenby,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,120.2
604491,Tudor Square Tenby,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,564.7
604491,Tudor Square Tenby,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,558.7
604491,Tudor Square Tenby,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,391.3
604491,Tudor Square Tenby,2023-06-20T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.65
604491,Tudor Square Tenby,2023-06-20T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.72
604491,Tudor Square Tenby,2023-06-20T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.09
604491,Tudor Square Tenby,2023-06-20T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.46
604491,Tudor Square Tenby,2023-06-20T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.85
604491,Tudor Square Tenby,2023-06-20T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.93
604491,Tudor Square Tenby,2023-06-20T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.3
604491,Tudor Square Tenby,2023-06-20T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.5
604491,Tudor Square Tenby,2023-06-20T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,103.6
604491,Tudor Square Tenby,2023-06-20T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.3
604491,Tudor Square Tenby,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.47
604491,Tudor Square Tenby,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.45
604491,Tudor Square Tenby,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.48
604491,Tudor Square Tenby,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,62.98
604491,Tudor Square Tenby,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.54
604491,Tudor Square Tenby,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.52
604491,Tudor Square Tenby,2023-06-20T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,95.5
604491,Tudor Square Tenby,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,271.5
604491,Tudor Square Tenby,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,208.5
604491,Tudor Square Tenby,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,134.7
604491,Tudor Square Tenby,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
604491,Tudor Square Tenby,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
604491,Tudor Square Tenby,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
604491,Tudor Square Tenby,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.56
604491,Tudor Square Tenby,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
604491,Tudor Square Tenby,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.74
604491,Tudor Square Tenby,2023-06-20T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.4
604491,Tudor Square Tenby,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.9
604491,Tudor Square Tenby,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
604491,Tudor Square Tenby,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.2
604491,Tudor Square Tenby,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
604491,Tudor Square Tenby,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.04
604491,Tudor Square Tenby,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
604491,Tudor Square Tenby,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.33
604491,Tudor Square Tenby,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.61
604491,Tudor Square Tenby,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.16
604491,Tudor Square Tenby,2023-06-20T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
604491,Tudor Square Tenby,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.8
604491,Tudor Square Tenby,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.2
604491,Tudor Square Tenby,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.4
604491,Tudor Square Tenby,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,34.4
604491,Tudor Square Tenby,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
604491,Tudor Square Tenby,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
604491,Tudor Square Tenby,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
604491,Tudor Square Tenby,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
604491,Tudor Square Tenby,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
604491,Tudor Square Tenby,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
604491,Tudor Square Tenby,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.64
604491,Tudor Square Tenby,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.28
604491,Tudor Square Tenby,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.89
604491,Tudor Square Tenby,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,139.48
604491,Tudor Square Tenby,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,127.46
604491,Tudor Square Tenby,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,96.33
604491,Tudor Square Tenby,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,133.1
604491,Tudor Square Tenby,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,589.4
604491,Tudor Square Tenby,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,545.8
604491,Tudor Square Tenby,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,407.9
604491,Tudor Square Tenby,2023-06-20T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.62
604491,Tudor Square Tenby,2023-06-20T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.1
604491,Tudor Square Tenby,2023-06-20T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.32
604491,Tudor Square Tenby,2023-06-20T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.84
604491,Tudor Square Tenby,2023-06-20T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.01
604491,Tudor Square Tenby,2023-06-20T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.34
604491,Tudor Square Tenby,2023-06-20T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
604491,Tudor Square Tenby,2023-06-20T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.1
604491,Tudor Square Tenby,2023-06-20T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,99.3
604491,Tudor Square Tenby,2023-06-20T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.2
604491,Tudor Square Tenby,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.48
604491,Tudor Square Tenby,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.72
604491,Tudor Square Tenby,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.07
604491,Tudor Square Tenby,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,63.76
604491,Tudor Square Tenby,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.81
604491,Tudor Square Tenby,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.4
604491,Tudor Square Tenby,2023-06-20T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,111.9
604491,Tudor Square Tenby,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,274.4
604491,Tudor Square Tenby,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,200.4
604491,Tudor Square Tenby,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.4
604491,Tudor Square Tenby,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
604491,Tudor Square Tenby,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
604491,Tudor Square Tenby,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
604491,Tudor Square Tenby,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.46
604491,Tudor Square Tenby,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
604491,Tudor Square Tenby,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.91
604491,Tudor Square Tenby,2023-06-20T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,62.7
604491,Tudor Square Tenby,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.7
604491,Tudor Square Tenby,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
604491,Tudor Square Tenby,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.9
604491,Tudor Square Tenby,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
604491,Tudor Square Tenby,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
604491,Tudor Square Tenby,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
604491,Tudor Square Tenby,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.5
604491,Tudor Square Tenby,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.06
604491,Tudor Square Tenby,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.6
604491,Tudor Square Tenby,2023-06-20T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
604491,Tudor Square Tenby,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.2
604491,Tudor Square Tenby,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.6
604491,Tudor Square Tenby,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.1
604491,Tudor Square Tenby,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,34.2
604491,Tudor Square Tenby,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
604491,Tudor Square Tenby,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
604491,Tudor Square Tenby,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
604491,Tudor Square Tenby,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
604491,Tudor Square Tenby,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
604491,Tudor Square Tenby,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.8
604491,Tudor Square Tenby,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.88
604491,Tudor Square Tenby,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.68
604491,Tudor Square Tenby,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,145.15
604491,Tudor Square Tenby,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,119.81
604491,Tudor Square Tenby,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,89.42
604491,Tudor Square Tenby,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,144.9
604491,Tudor Square Tenby,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,613.1
604491,Tudor Square Tenby,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,512.6
604491,Tudor Square Tenby,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,379.1
604491,Tudor Square Tenby,2023-06-20T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.12
604491,Tudor Square Tenby,2023-06-20T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.8
604491,Tudor Square Tenby,2023-06-20T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.68
604491,Tudor Square Tenby,2023-06-20T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.92
604491,Tudor Square Tenby,2023-06-20T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.87
604491,Tudor Square Tenby,2023-06-20T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.58
604491,Tudor Square Tenby,2023-06-20T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
604491,Tudor Square Tenby,2023-06-20T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.9
604491,Tudor Square Tenby,2023-06-20T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,98.5
604491,Tudor Square Tenby,2023-06-20T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.4
604491,Tudor Square Tenby,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.85
604491,Tudor Square Tenby,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.48
604491,Tudor Square Tenby,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.88
604491,Tudor Square Tenby,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,69.49
604491,Tudor Square Tenby,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.31
604491,Tudor Square Tenby,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.63
604491,Tudor Square Tenby,2023-06-20T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,124.4
604491,Tudor Square Tenby,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,296.7
604491,Tudor Square Tenby,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,189.5
604491,Tudor Square Tenby,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,131.8
604491,Tudor Square Tenby,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
604491,Tudor Square Tenby,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
604491,Tudor Square Tenby,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
604491,Tudor Square Tenby,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.0
604491,Tudor Square Tenby,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
604491,Tudor Square Tenby,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.6
604491,Tudor Square Tenby,2023-06-20T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,66.1
604491,Tudor Square Tenby,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.3
604491,Tudor Square Tenby,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
604491,Tudor Square Tenby,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.4
604491,Tudor Square Tenby,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
604491,Tudor Square Tenby,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.78
604491,Tudor Square Tenby,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
604491,Tudor Square Tenby,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.09
604491,Tudor Square Tenby,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.25
604491,Tudor Square Tenby,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.88
604491,Tudor Square Tenby,2023-06-20T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
604491,Tudor Square Tenby,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.0
604491,Tudor Square Tenby,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.9
604491,Tudor Square Tenby,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.0
604491,Tudor Square Tenby,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,33.9
604491,Tudor Square Tenby,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
604491,Tudor Square Tenby,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
604491,Tudor Square Tenby,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
604491,Tudor Square Tenby,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
604491,Tudor Square Tenby,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
604491,Tudor Square Tenby,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
604491,Tudor Square Tenby,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.98
604491,Tudor Square Tenby,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.25
604491,Tudor Square Tenby,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.78
604491,Tudor Square Tenby,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,149.24
604491,Tudor Square Tenby,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,118.57
604491,Tudor Square Tenby,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,98.24
604491,Tudor Square Tenby,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,152.8
604491,Tudor Square Tenby,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,630.1
604491,Tudor Square Tenby,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,506.5
604491,Tudor Square Tenby,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,416.2
604491,Tudor Square Tenby,2023-06-20T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.0
604491,Tudor Square Tenby,2023-06-20T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.6
604491,Tudor Square Tenby,2023-06-20T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
604491,Tudor Square Tenby,2023-06-20T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.48
604491,Tudor Square Tenby,2023-06-20T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.09
604491,Tudor Square Tenby,2023-06-20T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.3
604491,Tudor Square Tenby,2023-06-20T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
604491,Tudor Square Tenby,2023-06-20T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.0
604491,Tudor Square Tenby,2023-06-20T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,103.6
604491,Tudor Square Tenby,2023-06-20T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.9
604491,Tudor Square Tenby,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.08
604491,Tudor Square Tenby,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.34
604491,Tudor Square Tenby,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.6
604491,Tudor Square Tenby,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,68.75
604491,Tudor Square Tenby,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.29
604491,Tudor Square Tenby,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.43
604491,Tudor Square Tenby,2023-06-20T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,129.2
604491,Tudor Square Tenby,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,294.6
604491,Tudor Square Tenby,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,197.5
604491,Tudor Square Tenby,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.9
604491,Tudor Square Tenby,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
604491,Tudor Square Tenby,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
604491,Tudor Square Tenby,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
604491,Tudor Square Tenby,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.63
604491,Tudor Square Tenby,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.61
604491,Tudor Square Tenby,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.52
604491,Tudor Square Tenby,2023-06-20T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.8
604491,Tudor Square Tenby,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.0
604491,Tudor Square Tenby,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
604491,Tudor Square Tenby,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.8
604491,Tudor Square Tenby,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
604491,Tudor Square Tenby,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.47
604491,Tudor Square Tenby,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
604491,Tudor Square Tenby,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.25
604491,Tudor Square Tenby,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.04
604491,Tudor Square Tenby,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.52
604491,Tudor Square Tenby,2023-06-20T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
604491,Tudor Square Tenby,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.0
604491,Tudor Square Tenby,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.1
604491,Tudor Square Tenby,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.4
604491,Tudor Square Tenby,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,33.7
604491,Tudor Square Tenby,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
604491,Tudor Square Tenby,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
604491,Tudor Square Tenby,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
604491,Tudor Square Tenby,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
604491,Tudor Square Tenby,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
604491,Tudor Square Tenby,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
604491,Tudor Square Tenby,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.22
604491,Tudor Square Tenby,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.38
604491,Tudor Square Tenby,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.71
604491,Tudor Square Tenby,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,146.47
604491,Tudor Square Tenby,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,125.75
604491,Tudor Square Tenby,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,90.99
604491,Tudor Square Tenby,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,145.2
604491,Tudor Square Tenby,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,619.9
604491,Tudor Square Tenby,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,534.6
604491,Tudor Square Tenby,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,385.3
604491,Tudor Square Tenby,2023-06-20T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.04
604491,Tudor Square Tenby,2023-06-20T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.69
604491,Tudor Square Tenby,2023-06-20T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.98
