Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-20T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.28
604491,Tudor Square Tenby,2023-06-20T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.97
604491,Tudor Square Tenby,2023-06-20T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.8
604491,Tudor Square Tenby,2023-06-20T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
604491,Tudor Square Tenby,2023-06-20T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.3
604491,Tudor Square Tenby,2023-06-20T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,98.5
604491,Tudor Square Tenby,2023-06-20T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.7
604491,Tudor Square Tenby,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.96
604491,Tudor Square Tenby,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.58
604491,Tudor Square Tenby,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.04
604491,Tudor Square Tenby,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,53.89
604491,Tudor Square Tenby,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.19
604491,Tudor Square Tenby,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.62
604491,Tudor Square Tenby,2023-06-20T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,83.3
604491,Tudor Square Tenby,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,235.5
604491,Tudor Square Tenby,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,192.3
604491,Tudor Square Tenby,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.0
604491,Tudor Square Tenby,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
604491,Tudor Square Tenby,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
604491,Tudor Square Tenby,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
604491,Tudor Square Tenby,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.85
604491,Tudor Square Tenby,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
604491,Tudor Square Tenby,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.68
604491,Tudor Square Tenby,2023-06-20T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
604491,Tudor Square Tenby,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.7
604491,Tudor Square Tenby,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
604491,Tudor Square Tenby,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.9
604491,Tudor Square Tenby,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
604491,Tudor Square Tenby,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.77
604491,Tudor Square Tenby,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
604491,Tudor Square Tenby,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.16
604491,Tudor Square Tenby,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.0
604491,Tudor Square Tenby,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.09
604491,Tudor Square Tenby,2023-06-20T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
604491,Tudor Square Tenby,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.9
604491,Tudor Square Tenby,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.3
604491,Tudor Square Tenby,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.8
604491,Tudor Square Tenby,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,33.4
604491,Tudor Square Tenby,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
604491,Tudor Square Tenby,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
604491,Tudor Square Tenby,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
604491,Tudor Square Tenby,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
604491,Tudor Square Tenby,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
604491,Tudor Square Tenby,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.11
604491,Tudor Square Tenby,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.12
604491,Tudor Square Tenby,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.9
604491,Tudor Square Tenby,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,131.86
604491,Tudor Square Tenby,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,118.69
604491,Tudor Square Tenby,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,89.16
604491,Tudor Square Tenby,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,105.9
604491,Tudor Square Tenby,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,559.6
604491,Tudor Square Tenby,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,505.3
604491,Tudor Square Tenby,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,378.3
604491,Tudor Square Tenby,2023-06-20T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.65
604491,Tudor Square Tenby,2023-06-20T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.75
604491,Tudor Square Tenby,2023-06-20T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.75
604491,Tudor Square Tenby,2023-06-20T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.19
604491,Tudor Square Tenby,2023-06-20T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.87
604491,Tudor Square Tenby,2023-06-20T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.53
604491,Tudor Square Tenby,2023-06-20T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.2
604491,Tudor Square Tenby,2023-06-20T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.6
604491,Tudor Square Tenby,2023-06-20T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,106.5
604491,Tudor Square Tenby,2023-06-20T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.7
604491,Tudor Square Tenby,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.87
604491,Tudor Square Tenby,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.02
604491,Tudor Square Tenby,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.1
604491,Tudor Square Tenby,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,56.31
604491,Tudor Square Tenby,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.62
604491,Tudor Square Tenby,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.99
604491,Tudor Square Tenby,2023-06-20T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,94.8
604491,Tudor Square Tenby,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,244.6
604491,Tudor Square Tenby,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,203.7
604491,Tudor Square Tenby,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.4
604491,Tudor Square Tenby,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
604491,Tudor Square Tenby,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.34
604491,Tudor Square Tenby,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
604491,Tudor Square Tenby,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.87
604491,Tudor Square Tenby,2023-06-20T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.2
604491,Tudor Square Tenby,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.2
604491,Tudor Square Tenby,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
604491,Tudor Square Tenby,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.1
604491,Tudor Square Tenby,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
604491,Tudor Square Tenby,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.09
604491,Tudor Square Tenby,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
604491,Tudor Square Tenby,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.44
604491,Tudor Square Tenby,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.24
604491,Tudor Square Tenby,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.28
604491,Tudor Square Tenby,2023-06-20T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
604491,Tudor Square Tenby,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.7
604491,Tudor Square Tenby,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.6
604491,Tudor Square Tenby,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.6
604491,Tudor Square Tenby,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,33.2
604491,Tudor Square Tenby,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
604491,Tudor Square Tenby,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
604491,Tudor Square Tenby,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
604491,Tudor Square Tenby,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
604491,Tudor Square Tenby,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
604491,Tudor Square Tenby,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
604491,Tudor Square Tenby,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.83
604491,Tudor Square Tenby,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.86
604491,Tudor Square Tenby,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.22
604491,Tudor Square Tenby,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,132.05
604491,Tudor Square Tenby,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,123.02
604491,Tudor Square Tenby,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,87.27
604491,Tudor Square Tenby,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,118.7
604491,Tudor Square Tenby,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,559.5
604491,Tudor Square Tenby,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,524.6
604491,Tudor Square Tenby,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,371.3
604491,Tudor Square Tenby,2023-06-20T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.89
604491,Tudor Square Tenby,2023-06-20T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.31
604491,Tudor Square Tenby,2023-06-20T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.95
604491,Tudor Square Tenby,2023-06-20T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.28
604491,Tudor Square Tenby,2023-06-20T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.34
604491,Tudor Square Tenby,2023-06-20T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.78
604491,Tudor Square Tenby,2023-06-20T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
604491,Tudor Square Tenby,2023-06-20T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.0
604491,Tudor Square Tenby,2023-06-20T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,100.0
604491,Tudor Square Tenby,2023-06-20T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.4
604491,Tudor Square Tenby,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.05
604491,Tudor Square Tenby,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.21
604491,Tudor Square Tenby,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.68
604491,Tudor Square Tenby,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,47.27
604491,Tudor Square Tenby,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.74
604491,Tudor Square Tenby,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.87
604491,Tudor Square Tenby,2023-06-20T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,69.3
604491,Tudor Square Tenby,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,208.8
604491,Tudor Square Tenby,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,187.6
604491,Tudor Square Tenby,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.0
604491,Tudor Square Tenby,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
604491,Tudor Square Tenby,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
604491,Tudor Square Tenby,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
604491,Tudor Square Tenby,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.29
604491,Tudor Square Tenby,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
604491,Tudor Square Tenby,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.46
604491,Tudor Square Tenby,2023-06-20T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.3
604491,Tudor Square Tenby,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.0
604491,Tudor Square Tenby,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
604491,Tudor Square Tenby,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.7
604491,Tudor Square Tenby,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
604491,Tudor Square Tenby,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.4
604491,Tudor Square Tenby,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
604491,Tudor Square Tenby,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.54
604491,Tudor Square Tenby,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.42
604491,Tudor Square Tenby,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.3
604491,Tudor Square Tenby,2023-06-20T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
604491,Tudor Square Tenby,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.0
604491,Tudor Square Tenby,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.2
604491,Tudor Square Tenby,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.0
604491,Tudor Square Tenby,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,33.0
604491,Tudor Square Tenby,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
604491,Tudor Square Tenby,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
604491,Tudor Square Tenby,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
604491,Tudor Square Tenby,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
604491,Tudor Square Tenby,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604491,Tudor Square Tenby,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
604491,Tudor Square Tenby,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.81
604491,Tudor Square Tenby,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.56
604491,Tudor Square Tenby,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.81
604491,Tudor Square Tenby,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,119.83
604491,Tudor Square Tenby,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,116.7
604491,Tudor Square Tenby,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,85.13
604491,Tudor Square Tenby,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,107.5
604491,Tudor Square Tenby,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,508.5
604491,Tudor Square Tenby,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,498.3
604491,Tudor Square Tenby,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,360.9
604491,Tudor Square Tenby,2023-06-20T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.56
604491,Tudor Square Tenby,2023-06-20T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.23
604491,Tudor Square Tenby,2023-06-20T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.32
604491,Tudor Square Tenby,2023-06-20T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.7
604491,Tudor Square Tenby,2023-06-20T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.91
604491,Tudor Square Tenby,2023-06-20T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.52
604491,Tudor Square Tenby,2023-06-20T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
604491,Tudor Square Tenby,2023-06-20T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.5
604491,Tudor Square Tenby,2023-06-20T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,93.9
604491,Tudor Square Tenby,2023-06-20T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.7
604491,Tudor Square Tenby,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.72
604491,Tudor Square Tenby,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.86
604491,Tudor Square Tenby,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.63
604491,Tudor Square Tenby,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,45.0
604491,Tudor Square Tenby,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.5
604491,Tudor Square Tenby,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.4
604491,Tudor Square Tenby,2023-06-20T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,60.5
604491,Tudor Square Tenby,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,201.8
604491,Tudor Square Tenby,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,179.3
604491,Tudor Square Tenby,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.6
604491,Tudor Square Tenby,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
604491,Tudor Square Tenby,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
604491,Tudor Square Tenby,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
604491,Tudor Square Tenby,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.97
604491,Tudor Square Tenby,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.1
604491,Tudor Square Tenby,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.35
604491,Tudor Square Tenby,2023-06-20T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
604491,Tudor Square Tenby,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.7
604491,Tudor Square Tenby,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
604491,Tudor Square Tenby,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
604491,Tudor Square Tenby,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
604491,Tudor Square Tenby,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.69
604491,Tudor Square Tenby,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
604491,Tudor Square Tenby,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.64
604491,Tudor Square Tenby,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.37
604491,Tudor Square Tenby,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.38
604491,Tudor Square Tenby,2023-06-20T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
604491,Tudor Square Tenby,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.4
604491,Tudor Square Tenby,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.7
604491,Tudor Square Tenby,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.7
604491,Tudor Square Tenby,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,32.3
604491,Tudor Square Tenby,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
604491,Tudor Square Tenby,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
604491,Tudor Square Tenby,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604491,Tudor Square Tenby,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
604491,Tudor Square Tenby,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604491,Tudor Square Tenby,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
604491,Tudor Square Tenby,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.23
604491,Tudor Square Tenby,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.19
604491,Tudor Square Tenby,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.34
604491,Tudor Square Tenby,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,121.97
604491,Tudor Square Tenby,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,116.22
604491,Tudor Square Tenby,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,87.08
604491,Tudor Square Tenby,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
604491,Tudor Square Tenby,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,519.4
604491,Tudor Square Tenby,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,496.7
604491,Tudor Square Tenby,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,370.3
604491,Tudor Square Tenby,2023-06-20T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.67
604491,Tudor Square Tenby,2023-06-20T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.16
604491,Tudor Square Tenby,2023-06-20T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.47
604491,Tudor Square Tenby,2023-06-20T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.99
604491,Tudor Square Tenby,2023-06-20T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.46
604491,Tudor Square Tenby,2023-06-20T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.7
604491,Tudor Square Tenby,2023-06-20T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
604491,Tudor Square Tenby,2023-06-20T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.6
604491,Tudor Square Tenby,2023-06-20T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,92.3
604491,Tudor Square Tenby,2023-06-20T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.6
604491,Tudor Square Tenby,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.38
604491,Tudor Square Tenby,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.17
604491,Tudor Square Tenby,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.6
604491,Tudor Square Tenby,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,40.65
604491,Tudor Square Tenby,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.54
604491,Tudor Square Tenby,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.49
604491,Tudor Square Tenby,2023-06-20T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
604491,Tudor Square Tenby,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,182.8
604491,Tudor Square Tenby,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,186.7
604491,Tudor Square Tenby,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,127.4
604491,Tudor Square Tenby,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
604491,Tudor Square Tenby,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
604491,Tudor Square Tenby,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
604491,Tudor Square Tenby,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.01
604491,Tudor Square Tenby,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.52
604491,Tudor Square Tenby,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.76
604491,Tudor Square Tenby,2023-06-20T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
604491,Tudor Square Tenby,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.5
604491,Tudor Square Tenby,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
604491,Tudor Square Tenby,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.2
604491,Tudor Square Tenby,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
604491,Tudor Square Tenby,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.22
604491,Tudor Square Tenby,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
604491,Tudor Square Tenby,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.55
604491,Tudor Square Tenby,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.33
604491,Tudor Square Tenby,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.15
604491,Tudor Square Tenby,2023-06-20T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
604491,Tudor Square Tenby,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.4
604491,Tudor Square Tenby,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.8
604491,Tudor Square Tenby,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.4
604491,Tudor Square Tenby,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,32.7
604491,Tudor Square Tenby,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
604491,Tudor Square Tenby,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
604491,Tudor Square Tenby,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
604491,Tudor Square Tenby,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
604491,Tudor Square Tenby,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
604491,Tudor Square Tenby,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
604491,Tudor Square Tenby,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.9
604491,Tudor Square Tenby,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.15
604491,Tudor Square Tenby,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.42
604491,Tudor Square Tenby,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,112.94
604491,Tudor Square Tenby,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,118.72
604491,Tudor Square Tenby,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,91.86
604491,Tudor Square Tenby,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
604491,Tudor Square Tenby,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,481.8
604491,Tudor Square Tenby,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,507.1
604491,Tudor Square Tenby,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,389.9
604491,Tudor Square Tenby,2023-06-20T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.32
604491,Tudor Square Tenby,2023-06-20T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.17
604491,Tudor Square Tenby,2023-06-20T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.06
604491,Tudor Square Tenby,2023-06-20T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.21
604491,Tudor Square Tenby,2023-06-20T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.35
604491,Tudor Square Tenby,2023-06-20T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.62
604491,Tudor Square Tenby,2023-06-20T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
604491,Tudor Square Tenby,2023-06-20T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.3
604491,Tudor Square Tenby,2023-06-20T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,92.0
604491,Tudor Square Tenby,2023-06-20T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.9
604491,Tudor Square Tenby,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.36
604491,Tudor Square Tenby,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.8
604491,Tudor Square Tenby,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.7
604491,Tudor Square Tenby,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,44.11
604491,Tudor Square Tenby,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.89
604491,Tudor Square Tenby,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.88
604491,Tudor Square Tenby,2023-06-20T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,63.7
604491,Tudor Square Tenby,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,194.5
604491,Tudor Square Tenby,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,215.1
604491,Tudor Square Tenby,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,116.1
604491,Tudor Square Tenby,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
604491,Tudor Square Tenby,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
604491,Tudor Square Tenby,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
604491,Tudor Square Tenby,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.07
604491,Tudor Square Tenby,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.39
604491,Tudor Square Tenby,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.19
604491,Tudor Square Tenby,2023-06-20T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
604491,Tudor Square Tenby,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.4
604491,Tudor Square Tenby,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.1
604491,Tudor Square Tenby,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
604491,Tudor Square Tenby,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
604491,Tudor Square Tenby,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.56
604491,Tudor Square Tenby,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
604491,Tudor Square Tenby,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.7
604491,Tudor Square Tenby,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.55
604491,Tudor Square Tenby,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.83
604491,Tudor Square Tenby,2023-06-20T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
604491,Tudor Square Tenby,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.0
604491,Tudor Square Tenby,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.1
604491,Tudor Square Tenby,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.5
604491,Tudor Square Tenby,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,32.5
604491,Tudor Square Tenby,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
604491,Tudor Square Tenby,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
604491,Tudor Square Tenby,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
604491,Tudor Square Tenby,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
604491,Tudor Square Tenby,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
604491,Tudor Square Tenby,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.51
604491,Tudor Square Tenby,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.74
604491,Tudor Square Tenby,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.97
604491,Tudor Square Tenby,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,115.24
604491,Tudor Square Tenby,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,124.79
604491,Tudor Square Tenby,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,86.04
604491,Tudor Square Tenby,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,105.8
604491,Tudor Square Tenby,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,488.9
604491,Tudor Square Tenby,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,534.2
604491,Tudor Square Tenby,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,365.3
604491,Tudor Square Tenby,2023-06-20T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.22
604491,Tudor Square Tenby,2023-06-20T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.15
604491,Tudor Square Tenby,2023-06-20T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.97
604491,Tudor Square Tenby,2023-06-20T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.88
604491,Tudor Square Tenby,2023-06-20T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.35
604491,Tudor Square Tenby,2023-06-20T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.19
604491,Tudor Square Tenby,2023-06-20T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
604491,Tudor Square Tenby,2023-06-20T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.1
604491,Tudor Square Tenby,2023-06-20T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.9
604491,Tudor Square Tenby,2023-06-20T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.9
604491,Tudor Square Tenby,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.38
604491,Tudor Square Tenby,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.84
604491,Tudor Square Tenby,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.28
604491,Tudor Square Tenby,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,45.43
604491,Tudor Square Tenby,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.46
604491,Tudor Square Tenby,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.07
604491,Tudor Square Tenby,2023-06-20T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,76.1
604491,Tudor Square Tenby,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,198.1
604491,Tudor Square Tenby,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,204.3
604491,Tudor Square Tenby,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.2
604491,Tudor Square Tenby,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
604491,Tudor Square Tenby,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
604491,Tudor Square Tenby,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
604491,Tudor Square Tenby,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.52
604491,Tudor Square Tenby,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.59
604491,Tudor Square Tenby,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.6
604491,Tudor Square Tenby,2023-06-20T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
604491,Tudor Square Tenby,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
604491,Tudor Square Tenby,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
604491,Tudor Square Tenby,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
604491,Tudor Square Tenby,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
604491,Tudor Square Tenby,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.09
604491,Tudor Square Tenby,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
604491,Tudor Square Tenby,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.33
604491,Tudor Square Tenby,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.01
604491,Tudor Square Tenby,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.52
604491,Tudor Square Tenby,2023-06-20T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
604491,Tudor Square Tenby,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.4
604491,Tudor Square Tenby,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.6
604491,Tudor Square Tenby,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.4
604491,Tudor Square Tenby,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,32.4
604491,Tudor Square Tenby,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
604491,Tudor Square Tenby,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
604491,Tudor Square Tenby,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
604491,Tudor Square Tenby,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
604491,Tudor Square Tenby,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
604491,Tudor Square Tenby,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
604491,Tudor Square Tenby,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.08
604491,Tudor Square Tenby,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.44
604491,Tudor Square Tenby,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.93
604491,Tudor Square Tenby,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,114.98
604491,Tudor Square Tenby,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,116.7
604491,Tudor Square Tenby,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,79.24
604491,Tudor Square Tenby,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,114.1
604491,Tudor Square Tenby,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,486.5
604491,Tudor Square Tenby,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,499.7
604491,Tudor Square Tenby,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,337.2
604491,Tudor Square Tenby,2023-06-20T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.83
604491,Tudor Square Tenby,2023-06-20T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.93
604491,Tudor Square Tenby,2023-06-20T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.59
604491,Tudor Square Tenby,2023-06-20T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.87
604491,Tudor Square Tenby,2023-06-20T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.45
604491,Tudor Square Tenby,2023-06-20T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.88
604491,Tudor Square Tenby,2023-06-20T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
604491,Tudor Square Tenby,2023-06-20T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.4
604491,Tudor Square Tenby,2023-06-20T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,96.1
604491,Tudor Square Tenby,2023-06-20T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.3
604491,Tudor Square Tenby,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.06
604491,Tudor Square Tenby,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.75
604491,Tudor Square Tenby,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.6
604491,Tudor Square Tenby,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.0
604491,Tudor Square Tenby,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.97
604491,Tudor Square Tenby,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.73
604491,Tudor Square Tenby,2023-06-20T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,78.9
604491,Tudor Square Tenby,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,156.9
604491,Tudor Square Tenby,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,187.5
604491,Tudor Square Tenby,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.1
604491,Tudor Square Tenby,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
604491,Tudor Square Tenby,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
604491,Tudor Square Tenby,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
604491,Tudor Square Tenby,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.84
604491,Tudor Square Tenby,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.03
604491,Tudor Square Tenby,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.46
604491,Tudor Square Tenby,2023-06-20T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
604491,Tudor Square Tenby,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.9
604491,Tudor Square Tenby,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
604491,Tudor Square Tenby,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.0
604491,Tudor Square Tenby,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
604491,Tudor Square Tenby,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.64
604491,Tudor Square Tenby,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
604491,Tudor Square Tenby,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.6
604491,Tudor Square Tenby,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.88
604491,Tudor Square Tenby,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.26
604491,Tudor Square Tenby,2023-06-20T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
604491,Tudor Square Tenby,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.2
604491,Tudor Square Tenby,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.4
604491,Tudor Square Tenby,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.3
604491,Tudor Square Tenby,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,32.3
604491,Tudor Square Tenby,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
604491,Tudor Square Tenby,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
604491,Tudor Square Tenby,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604491,Tudor Square Tenby,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
604491,Tudor Square Tenby,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
604491,Tudor Square Tenby,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
604491,Tudor Square Tenby,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.7
604491,Tudor Square Tenby,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.16
604491,Tudor Square Tenby,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.4
604491,Tudor Square Tenby,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,109.99
604491,Tudor Square Tenby,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,118.9
604491,Tudor Square Tenby,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,69.76
604491,Tudor Square Tenby,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,119.2
604491,Tudor Square Tenby,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,466.9
604491,Tudor Square Tenby,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,507.9
604491,Tudor Square Tenby,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.8
604491,Tudor Square Tenby,2023-06-20T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.05
604491,Tudor Square Tenby,2023-06-20T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.91
604491,Tudor Square Tenby,2023-06-20T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.46
604491,Tudor Square Tenby,2023-06-20T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.29
604491,Tudor Square Tenby,2023-06-20T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.5
604491,Tudor Square Tenby,2023-06-20T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.92
604491,Tudor Square Tenby,2023-06-20T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.2
604491,Tudor Square Tenby,2023-06-20T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.9
604491,Tudor Square Tenby,2023-06-20T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,108.1
604491,Tudor Square Tenby,2023-06-20T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.1
604491,Tudor Square Tenby,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.36
604491,Tudor Square Tenby,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.76
604491,Tudor Square Tenby,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
604491,Tudor Square Tenby,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.38
604491,Tudor Square Tenby,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.47
604491,Tudor Square Tenby,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.42
604491,Tudor Square Tenby,2023-06-20T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,79.8
604491,Tudor Square Tenby,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,148.0
604491,Tudor Square Tenby,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,149.7
604491,Tudor Square Tenby,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
604491,Tudor Square Tenby,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
604491,Tudor Square Tenby,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
604491,Tudor Square Tenby,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
604491,Tudor Square Tenby,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.44
604491,Tudor Square Tenby,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.82
604491,Tudor Square Tenby,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.77
604491,Tudor Square Tenby,2023-06-20T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
604491,Tudor Square Tenby,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.7
604491,Tudor Square Tenby,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
604491,Tudor Square Tenby,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.3
604491,Tudor Square Tenby,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
604491,Tudor Square Tenby,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.17
604491,Tudor Square Tenby,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
604491,Tudor Square Tenby,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.62
604491,Tudor Square Tenby,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.6
604491,Tudor Square Tenby,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.92
604491,Tudor Square Tenby,2023-06-20T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
604491,Tudor Square Tenby,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.3
604491,Tudor Square Tenby,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.7
604491,Tudor Square Tenby,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.0
604491,Tudor Square Tenby,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,32.3
604491,Tudor Square Tenby,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
604491,Tudor Square Tenby,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
604491,Tudor Square Tenby,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
604491,Tudor Square Tenby,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
604491,Tudor Square Tenby,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
604491,Tudor Square Tenby,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
604491,Tudor Square Tenby,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.19
604491,Tudor Square Tenby,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.54
604491,Tudor Square Tenby,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.89
604491,Tudor Square Tenby,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,103.73
604491,Tudor Square Tenby,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,116.18
604491,Tudor Square Tenby,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,63.49
604491,Tudor Square Tenby,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,129.6
604491,Tudor Square Tenby,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,438.9
604491,Tudor Square Tenby,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,493.6
604491,Tudor Square Tenby,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
604491,Tudor Square Tenby,2023-06-20T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.4
604491,Tudor Square Tenby,2023-06-20T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.7
604491,Tudor Square Tenby,2023-06-20T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.86
604491,Tudor Square Tenby,2023-06-20T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.46
