Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-20T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.18
604491,Tudor Square Tenby,2023-06-20T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.41
604491,Tudor Square Tenby,2023-06-20T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.2
604491,Tudor Square Tenby,2023-06-20T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.8
604491,Tudor Square Tenby,2023-06-20T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,102.1
604491,Tudor Square Tenby,2023-06-20T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.7
604491,Tudor Square Tenby,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.77
604491,Tudor Square Tenby,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.26
604491,Tudor Square Tenby,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.5
604491,Tudor Square Tenby,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.4
604491,Tudor Square Tenby,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.43
604491,Tudor Square Tenby,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.17
604491,Tudor Square Tenby,2023-06-20T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,81.4
604491,Tudor Square Tenby,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,144.9
604491,Tudor Square Tenby,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,139.9
604491,Tudor Square Tenby,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
604491,Tudor Square Tenby,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
604491,Tudor Square Tenby,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
604491,Tudor Square Tenby,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
604491,Tudor Square Tenby,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.44
604491,Tudor Square Tenby,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
604491,Tudor Square Tenby,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
604491,Tudor Square Tenby,2023-06-20T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.2
604491,Tudor Square Tenby,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.7
604491,Tudor Square Tenby,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
604491,Tudor Square Tenby,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
604491,Tudor Square Tenby,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
604491,Tudor Square Tenby,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.91
604491,Tudor Square Tenby,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
604491,Tudor Square Tenby,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.14
604491,Tudor Square Tenby,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.6
604491,Tudor Square Tenby,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.28
604491,Tudor Square Tenby,2023-06-20T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
604491,Tudor Square Tenby,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
604491,Tudor Square Tenby,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.1
604491,Tudor Square Tenby,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
604491,Tudor Square Tenby,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,32.2
604491,Tudor Square Tenby,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
604491,Tudor Square Tenby,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
604491,Tudor Square Tenby,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
604491,Tudor Square Tenby,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
604491,Tudor Square Tenby,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
604491,Tudor Square Tenby,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
604491,Tudor Square Tenby,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.76
604491,Tudor Square Tenby,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.67
604491,Tudor Square Tenby,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.83
604491,Tudor Square Tenby,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,99.67
604491,Tudor Square Tenby,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,105.74
604491,Tudor Square Tenby,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,49.63
604491,Tudor Square Tenby,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,156.4
604491,Tudor Square Tenby,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,419.5
604491,Tudor Square Tenby,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,447.7
604491,Tudor Square Tenby,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
604491,Tudor Square Tenby,2023-06-20T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.16
604491,Tudor Square Tenby,2023-06-20T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.53
604491,Tudor Square Tenby,2023-06-20T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.95
604491,Tudor Square Tenby,2023-06-20T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.21
604491,Tudor Square Tenby,2023-06-20T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.18
604491,Tudor Square Tenby,2023-06-20T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.29
604491,Tudor Square Tenby,2023-06-20T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.5
604491,Tudor Square Tenby,2023-06-20T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.0
604491,Tudor Square Tenby,2023-06-20T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.6
604491,Tudor Square Tenby,2023-06-20T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
604491,Tudor Square Tenby,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.91
604491,Tudor Square Tenby,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.09
604491,Tudor Square Tenby,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.67
604491,Tudor Square Tenby,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.77
604491,Tudor Square Tenby,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.27
604491,Tudor Square Tenby,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.46
604491,Tudor Square Tenby,2023-06-20T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,75.3
604491,Tudor Square Tenby,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,150.1
604491,Tudor Square Tenby,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,135.0
604491,Tudor Square Tenby,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
604491,Tudor Square Tenby,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
604491,Tudor Square Tenby,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
604491,Tudor Square Tenby,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
604491,Tudor Square Tenby,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.75
604491,Tudor Square Tenby,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
604491,Tudor Square Tenby,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
604491,Tudor Square Tenby,2023-06-20T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
604491,Tudor Square Tenby,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
604491,Tudor Square Tenby,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
604491,Tudor Square Tenby,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
604491,Tudor Square Tenby,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
604491,Tudor Square Tenby,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.78
604491,Tudor Square Tenby,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
604491,Tudor Square Tenby,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.35
604491,Tudor Square Tenby,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.73
604491,Tudor Square Tenby,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.63
604491,Tudor Square Tenby,2023-06-20T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
604491,Tudor Square Tenby,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
604491,Tudor Square Tenby,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.5
604491,Tudor Square Tenby,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
604491,Tudor Square Tenby,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,32.1
604491,Tudor Square Tenby,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
604491,Tudor Square Tenby,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
604491,Tudor Square Tenby,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604491,Tudor Square Tenby,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
604491,Tudor Square Tenby,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
604491,Tudor Square Tenby,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
604491,Tudor Square Tenby,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.33
604491,Tudor Square Tenby,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.21
604491,Tudor Square Tenby,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.84
604491,Tudor Square Tenby,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,94.64
604491,Tudor Square Tenby,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,96.23
604491,Tudor Square Tenby,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,46.02
604491,Tudor Square Tenby,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,138.4
604491,Tudor Square Tenby,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,399.9
604491,Tudor Square Tenby,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,410.1
604491,Tudor Square Tenby,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
604491,Tudor Square Tenby,2023-06-20T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.78
604491,Tudor Square Tenby,2023-06-20T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.31
604491,Tudor Square Tenby,2023-06-20T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.71
604491,Tudor Square Tenby,2023-06-20T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.28
604491,Tudor Square Tenby,2023-06-20T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.75
604491,Tudor Square Tenby,2023-06-20T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.37
604491,Tudor Square Tenby,2023-06-20T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
604491,Tudor Square Tenby,2023-06-20T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.4
604491,Tudor Square Tenby,2023-06-20T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.7
604491,Tudor Square Tenby,2023-06-20T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
604491,Tudor Square Tenby,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.97
604491,Tudor Square Tenby,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.91
604491,Tudor Square Tenby,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.39
604491,Tudor Square Tenby,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.78
604491,Tudor Square Tenby,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.11
604491,Tudor Square Tenby,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.72
604491,Tudor Square Tenby,2023-06-20T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,82.1
604491,Tudor Square Tenby,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,150.3
604491,Tudor Square Tenby,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,148.7
604491,Tudor Square Tenby,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
604491,Tudor Square Tenby,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
604491,Tudor Square Tenby,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
604491,Tudor Square Tenby,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
604491,Tudor Square Tenby,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
604491,Tudor Square Tenby,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
604491,Tudor Square Tenby,2023-06-20T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
604491,Tudor Square Tenby,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
604491,Tudor Square Tenby,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
604491,Tudor Square Tenby,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
604491,Tudor Square Tenby,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
604491,Tudor Square Tenby,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.86
604491,Tudor Square Tenby,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
604491,Tudor Square Tenby,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.83
604491,Tudor Square Tenby,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.88
604491,Tudor Square Tenby,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.05
604491,Tudor Square Tenby,2023-06-20T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
604491,Tudor Square Tenby,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
604491,Tudor Square Tenby,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.5
604491,Tudor Square Tenby,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
604491,Tudor Square Tenby,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,32.1
604491,Tudor Square Tenby,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
604491,Tudor Square Tenby,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
604491,Tudor Square Tenby,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
604491,Tudor Square Tenby,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604491,Tudor Square Tenby,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
604491,Tudor Square Tenby,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.95
604491,Tudor Square Tenby,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.83
604491,Tudor Square Tenby,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.03
604491,Tudor Square Tenby,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,75.8
604491,Tudor Square Tenby,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,92.42
604491,Tudor Square Tenby,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.57
604491,Tudor Square Tenby,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,126.6
604491,Tudor Square Tenby,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,322.3
604491,Tudor Square Tenby,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,396.3
604491,Tudor Square Tenby,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
604491,Tudor Square Tenby,2023-06-20T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.29
604491,Tudor Square Tenby,2023-06-20T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.78
604491,Tudor Square Tenby,2023-06-20T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.55
604491,Tudor Square Tenby,2023-06-20T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.63
604491,Tudor Square Tenby,2023-06-20T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.03
604491,Tudor Square Tenby,2023-06-20T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.3
604491,Tudor Square Tenby,2023-06-20T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
604491,Tudor Square Tenby,2023-06-20T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.6
604491,Tudor Square Tenby,2023-06-20T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.2
604491,Tudor Square Tenby,2023-06-20T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
604491,Tudor Square Tenby,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.41
604491,Tudor Square Tenby,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.3
604491,Tudor Square Tenby,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
604491,Tudor Square Tenby,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,41.71
604491,Tudor Square Tenby,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.23
604491,Tudor Square Tenby,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.21
604491,Tudor Square Tenby,2023-06-20T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,110.5
604491,Tudor Square Tenby,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,181.8
604491,Tudor Square Tenby,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,115.4
604491,Tudor Square Tenby,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
604491,Tudor Square Tenby,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
604491,Tudor Square Tenby,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
604491,Tudor Square Tenby,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
604491,Tudor Square Tenby,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
604491,Tudor Square Tenby,2023-06-20T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
604491,Tudor Square Tenby,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
604491,Tudor Square Tenby,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
604491,Tudor Square Tenby,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
604491,Tudor Square Tenby,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
604491,Tudor Square Tenby,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.2
604491,Tudor Square Tenby,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
604491,Tudor Square Tenby,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.21
604491,Tudor Square Tenby,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.86
604491,Tudor Square Tenby,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.74
604491,Tudor Square Tenby,2023-06-20T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
604491,Tudor Square Tenby,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
604491,Tudor Square Tenby,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.8
604491,Tudor Square Tenby,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
604491,Tudor Square Tenby,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,32.1
604491,Tudor Square Tenby,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
604491,Tudor Square Tenby,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
604491,Tudor Square Tenby,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
604491,Tudor Square Tenby,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
604491,Tudor Square Tenby,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
604491,Tudor Square Tenby,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
604491,Tudor Square Tenby,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.48
604491,Tudor Square Tenby,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.48
604491,Tudor Square Tenby,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
604491,Tudor Square Tenby,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,83.07
604491,Tudor Square Tenby,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,74.35
604491,Tudor Square Tenby,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.07
604491,Tudor Square Tenby,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,140.4
604491,Tudor Square Tenby,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,351.2
604491,Tudor Square Tenby,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.5
604491,Tudor Square Tenby,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
604491,Tudor Square Tenby,2023-06-20T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.37
604491,Tudor Square Tenby,2023-06-20T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.58
604491,Tudor Square Tenby,2023-06-20T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.43
604491,Tudor Square Tenby,2023-06-20T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.79
604491,Tudor Square Tenby,2023-06-20T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.96
604491,Tudor Square Tenby,2023-06-20T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.86
604491,Tudor Square Tenby,2023-06-20T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
604491,Tudor Square Tenby,2023-06-20T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.6
604491,Tudor Square Tenby,2023-06-20T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.0
604491,Tudor Square Tenby,2023-06-20T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
604491,Tudor Square Tenby,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.55
604491,Tudor Square Tenby,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.08
604491,Tudor Square Tenby,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.95
604491,Tudor Square Tenby,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.73
604491,Tudor Square Tenby,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.69
604491,Tudor Square Tenby,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
604491,Tudor Square Tenby,2023-06-20T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,66.4
604491,Tudor Square Tenby,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,123.9
604491,Tudor Square Tenby,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.9
604491,Tudor Square Tenby,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
604491,Tudor Square Tenby,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
604491,Tudor Square Tenby,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
604491,Tudor Square Tenby,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
604491,Tudor Square Tenby,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.82
604491,Tudor Square Tenby,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
604491,Tudor Square Tenby,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
604491,Tudor Square Tenby,2023-06-20T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
604491,Tudor Square Tenby,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
604491,Tudor Square Tenby,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
604491,Tudor Square Tenby,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
604491,Tudor Square Tenby,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
604491,Tudor Square Tenby,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.31
604491,Tudor Square Tenby,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
604491,Tudor Square Tenby,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.42
604491,Tudor Square Tenby,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.76
604491,Tudor Square Tenby,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.93
604491,Tudor Square Tenby,2023-06-20T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
604491,Tudor Square Tenby,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
604491,Tudor Square Tenby,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.0
604491,Tudor Square Tenby,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
604491,Tudor Square Tenby,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,32.1
604491,Tudor Square Tenby,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
604491,Tudor Square Tenby,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
604491,Tudor Square Tenby,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604491,Tudor Square Tenby,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
604491,Tudor Square Tenby,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
604491,Tudor Square Tenby,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
604491,Tudor Square Tenby,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.45
604491,Tudor Square Tenby,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.12
604491,Tudor Square Tenby,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.65
604491,Tudor Square Tenby,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,70.94
604491,Tudor Square Tenby,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,60.58
604491,Tudor Square Tenby,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,38.8
604491,Tudor Square Tenby,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,110.2
604491,Tudor Square Tenby,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,303.5
604491,Tudor Square Tenby,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.6
604491,Tudor Square Tenby,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
604491,Tudor Square Tenby,2023-06-20T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.96
604491,Tudor Square Tenby,2023-06-20T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.67
604491,Tudor Square Tenby,2023-06-20T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.56
604491,Tudor Square Tenby,2023-06-20T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.39
604491,Tudor Square Tenby,2023-06-20T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.63
604491,Tudor Square Tenby,2023-06-20T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.81
604491,Tudor Square Tenby,2023-06-20T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-20T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.8
604491,Tudor Square Tenby,2023-06-20T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.8
604491,Tudor Square Tenby,2023-06-20T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
604491,Tudor Square Tenby,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.27
604491,Tudor Square Tenby,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.99
604491,Tudor Square Tenby,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
604491,Tudor Square Tenby,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.7
604491,Tudor Square Tenby,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.21
604491,Tudor Square Tenby,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.32
604491,Tudor Square Tenby,2023-06-20T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,67.2
604491,Tudor Square Tenby,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,118.7
604491,Tudor Square Tenby,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.9
604491,Tudor Square Tenby,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
604491,Tudor Square Tenby,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
604491,Tudor Square Tenby,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
604491,Tudor Square Tenby,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
604491,Tudor Square Tenby,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
604491,Tudor Square Tenby,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
604491,Tudor Square Tenby,2023-06-20T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
604491,Tudor Square Tenby,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
604491,Tudor Square Tenby,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
604491,Tudor Square Tenby,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
604491,Tudor Square Tenby,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
604491,Tudor Square Tenby,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.92
604491,Tudor Square Tenby,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
604491,Tudor Square Tenby,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
604491,Tudor Square Tenby,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.98
604491,Tudor Square Tenby,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.61
604491,Tudor Square Tenby,2023-06-20T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
604491,Tudor Square Tenby,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
604491,Tudor Square Tenby,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.8
604491,Tudor Square Tenby,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
604491,Tudor Square Tenby,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,32.1
604491,Tudor Square Tenby,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
604491,Tudor Square Tenby,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
604491,Tudor Square Tenby,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
604491,Tudor Square Tenby,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
604491,Tudor Square Tenby,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
604491,Tudor Square Tenby,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
604491,Tudor Square Tenby,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.69
604491,Tudor Square Tenby,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.06
604491,Tudor Square Tenby,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.71
604491,Tudor Square Tenby,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,64.21
604491,Tudor Square Tenby,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,57.59
604491,Tudor Square Tenby,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.81
604491,Tudor Square Tenby,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
604491,Tudor Square Tenby,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
604491,Tudor Square Tenby,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.3
604491,Tudor Square Tenby,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
604491,Tudor Square Tenby,2023-06-20T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.58
604491,Tudor Square Tenby,2023-06-20T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.25
604491,Tudor Square Tenby,2023-06-20T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.55
604491,Tudor Square Tenby,2023-06-20T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.97
604491,Tudor Square Tenby,2023-06-20T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.19
604491,Tudor Square Tenby,2023-06-20T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.26
604491,Tudor Square Tenby,2023-06-20T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
604491,Tudor Square Tenby,2023-06-20T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.7
604491,Tudor Square Tenby,2023-06-20T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.2
604491,Tudor Square Tenby,2023-06-20T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
604491,Tudor Square Tenby,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.1
604491,Tudor Square Tenby,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.68
604491,Tudor Square Tenby,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
604491,Tudor Square Tenby,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.73
604491,Tudor Square Tenby,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.74
604491,Tudor Square Tenby,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.83
604491,Tudor Square Tenby,2023-06-20T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,68.1
604491,Tudor Square Tenby,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,128.2
604491,Tudor Square Tenby,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.2
604491,Tudor Square Tenby,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
604491,Tudor Square Tenby,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
604491,Tudor Square Tenby,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
604491,Tudor Square Tenby,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
604491,Tudor Square Tenby,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
604491,Tudor Square Tenby,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
604491,Tudor Square Tenby,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
604491,Tudor Square Tenby,2023-06-20T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
604491,Tudor Square Tenby,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
604491,Tudor Square Tenby,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
604491,Tudor Square Tenby,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
604491,Tudor Square Tenby,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
604491,Tudor Square Tenby,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.41
604491,Tudor Square Tenby,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
604491,Tudor Square Tenby,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
604491,Tudor Square Tenby,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.68
604491,Tudor Square Tenby,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.42
604491,Tudor Square Tenby,2023-06-20T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
604491,Tudor Square Tenby,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
604491,Tudor Square Tenby,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.5
604491,Tudor Square Tenby,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
604491,Tudor Square Tenby,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,32.1
604491,Tudor Square Tenby,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
604491,Tudor Square Tenby,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
604491,Tudor Square Tenby,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
604491,Tudor Square Tenby,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
604491,Tudor Square Tenby,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
604491,Tudor Square Tenby,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
604491,Tudor Square Tenby,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.48
604491,Tudor Square Tenby,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.43
604491,Tudor Square Tenby,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.11
604491,Tudor Square Tenby,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,68.43
604491,Tudor Square Tenby,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,60.37
604491,Tudor Square Tenby,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,39.87
604491,Tudor Square Tenby,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
604491,Tudor Square Tenby,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.2
604491,Tudor Square Tenby,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
604491,Tudor Square Tenby,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
604491,Tudor Square Tenby,2023-06-20T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.65
604491,Tudor Square Tenby,2023-06-20T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.26
604491,Tudor Square Tenby,2023-06-20T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.61
604491,Tudor Square Tenby,2023-06-20T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.79
604491,Tudor Square Tenby,2023-06-20T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.27
604491,Tudor Square Tenby,2023-06-20T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.35
604491,Tudor Square Tenby,2023-06-20T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
604491,Tudor Square Tenby,2023-06-20T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.9
604491,Tudor Square Tenby,2023-06-20T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.5
604491,Tudor Square Tenby,2023-06-20T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
604491,Tudor Square Tenby,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.12
604491,Tudor Square Tenby,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.54
604491,Tudor Square Tenby,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
604491,Tudor Square Tenby,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.97
604491,Tudor Square Tenby,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.61
604491,Tudor Square Tenby,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.24
604491,Tudor Square Tenby,2023-06-20T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,65.4
604491,Tudor Square Tenby,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,118.9
604491,Tudor Square Tenby,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.4
604491,Tudor Square Tenby,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
604491,Tudor Square Tenby,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
604491,Tudor Square Tenby,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
604491,Tudor Square Tenby,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
604491,Tudor Square Tenby,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
604491,Tudor Square Tenby,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
604491,Tudor Square Tenby,2023-06-20T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
604491,Tudor Square Tenby,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
604491,Tudor Square Tenby,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
604491,Tudor Square Tenby,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
604491,Tudor Square Tenby,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.81
604491,Tudor Square Tenby,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
604491,Tudor Square Tenby,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.45
604491,Tudor Square Tenby,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.49
604491,Tudor Square Tenby,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
604491,Tudor Square Tenby,2023-06-20T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
604491,Tudor Square Tenby,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
604491,Tudor Square Tenby,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.4
604491,Tudor Square Tenby,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
604491,Tudor Square Tenby,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,32.1
604491,Tudor Square Tenby,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
604491,Tudor Square Tenby,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
604491,Tudor Square Tenby,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
604491,Tudor Square Tenby,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
604491,Tudor Square Tenby,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
604491,Tudor Square Tenby,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.32
604491,Tudor Square Tenby,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.84
604491,Tudor Square Tenby,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.95
604491,Tudor Square Tenby,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,65.38
604491,Tudor Square Tenby,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,54.64
604491,Tudor Square Tenby,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.56
604491,Tudor Square Tenby,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,119.0
604491,Tudor Square Tenby,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.1
604491,Tudor Square Tenby,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
604491,Tudor Square Tenby,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
604491,Tudor Square Tenby,2023-06-20T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.89
604491,Tudor Square Tenby,2023-06-20T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.28
604491,Tudor Square Tenby,2023-06-20T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.78
604491,Tudor Square Tenby,2023-06-20T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.33
604491,Tudor Square Tenby,2023-06-20T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.22
604491,Tudor Square Tenby,2023-06-20T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.35
604491,Tudor Square Tenby,2023-06-20T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
604491,Tudor Square Tenby,2023-06-20T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.3
604491,Tudor Square Tenby,2023-06-20T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.2
604491,Tudor Square Tenby,2023-06-20T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
604491,Tudor Square Tenby,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.63
604491,Tudor Square Tenby,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.06
604491,Tudor Square Tenby,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.51
604491,Tudor Square Tenby,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.35
604491,Tudor Square Tenby,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.41
604491,Tudor Square Tenby,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.45
604491,Tudor Square Tenby,2023-06-20T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.7
604491,Tudor Square Tenby,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,109.9
604491,Tudor Square Tenby,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.2
604491,Tudor Square Tenby,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.9
604491,Tudor Square Tenby,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
604491,Tudor Square Tenby,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
604491,Tudor Square Tenby,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
604491,Tudor Square Tenby,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
604491,Tudor Square Tenby,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
604491,Tudor Square Tenby,2023-06-20T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
604491,Tudor Square Tenby,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
604491,Tudor Square Tenby,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
604491,Tudor Square Tenby,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
604491,Tudor Square Tenby,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
604491,Tudor Square Tenby,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.42
604491,Tudor Square Tenby,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
604491,Tudor Square Tenby,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
604491,Tudor Square Tenby,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.94
604491,Tudor Square Tenby,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
604491,Tudor Square Tenby,2023-06-20T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
604491,Tudor Square Tenby,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
604491,Tudor Square Tenby,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
604491,Tudor Square Tenby,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
604491,Tudor Square Tenby,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,32.2
604491,Tudor Square Tenby,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
604491,Tudor Square Tenby,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
604491,Tudor Square Tenby,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
604491,Tudor Square Tenby,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
604491,Tudor Square Tenby,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
604491,Tudor Square Tenby,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
604491,Tudor Square Tenby,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.85
604491,Tudor Square Tenby,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.08
604491,Tudor Square Tenby,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.68
604491,Tudor Square Tenby,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,62.97
604491,Tudor Square Tenby,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
604491,Tudor Square Tenby,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,39.12
604491,Tudor Square Tenby,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,103.9
604491,Tudor Square Tenby,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.5
604491,Tudor Square Tenby,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
604491,Tudor Square Tenby,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
604491,Tudor Square Tenby,2023-06-20T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.82
604491,Tudor Square Tenby,2023-06-20T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.4
604491,Tudor Square Tenby,2023-06-20T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.09
604491,Tudor Square Tenby,2023-06-20T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.45
604491,Tudor Square Tenby,2023-06-20T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.49
604491,Tudor Square Tenby,2023-06-20T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.62
