Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-20T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
604491,Tudor Square Tenby,2023-06-20T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.6
604491,Tudor Square Tenby,2023-06-20T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.3
604491,Tudor Square Tenby,2023-06-20T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
604491,Tudor Square Tenby,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.98
604491,Tudor Square Tenby,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.95
604491,Tudor Square Tenby,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.04
604491,Tudor Square Tenby,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.88
604491,Tudor Square Tenby,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.26
604491,Tudor Square Tenby,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.87
604491,Tudor Square Tenby,2023-06-20T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
604491,Tudor Square Tenby,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,112.3
604491,Tudor Square Tenby,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.2
604491,Tudor Square Tenby,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.4
604491,Tudor Square Tenby,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
604491,Tudor Square Tenby,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
604491,Tudor Square Tenby,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
604491,Tudor Square Tenby,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.9
604491,Tudor Square Tenby,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
604491,Tudor Square Tenby,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
604491,Tudor Square Tenby,2023-06-20T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
604491,Tudor Square Tenby,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
604491,Tudor Square Tenby,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
604491,Tudor Square Tenby,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
604491,Tudor Square Tenby,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
604491,Tudor Square Tenby,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.09
604491,Tudor Square Tenby,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
604491,Tudor Square Tenby,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.61
604491,Tudor Square Tenby,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.44
604491,Tudor Square Tenby,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.46
604491,Tudor Square Tenby,2023-06-20T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
604491,Tudor Square Tenby,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
604491,Tudor Square Tenby,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
604491,Tudor Square Tenby,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
604491,Tudor Square Tenby,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,32.3
604491,Tudor Square Tenby,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
604491,Tudor Square Tenby,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
604491,Tudor Square Tenby,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
604491,Tudor Square Tenby,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
604491,Tudor Square Tenby,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
604491,Tudor Square Tenby,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
604491,Tudor Square Tenby,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.45
604491,Tudor Square Tenby,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.69
604491,Tudor Square Tenby,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.79
604491,Tudor Square Tenby,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,67.12
604491,Tudor Square Tenby,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,52.85
604491,Tudor Square Tenby,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,45.33
604491,Tudor Square Tenby,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,104.1
604491,Tudor Square Tenby,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.4
604491,Tudor Square Tenby,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
604491,Tudor Square Tenby,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
604491,Tudor Square Tenby,2023-06-20T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.67
604491,Tudor Square Tenby,2023-06-20T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.36
604491,Tudor Square Tenby,2023-06-20T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.86
604491,Tudor Square Tenby,2023-06-20T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.91
604491,Tudor Square Tenby,2023-06-20T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.78
604491,Tudor Square Tenby,2023-06-20T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.45
604491,Tudor Square Tenby,2023-06-20T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
604491,Tudor Square Tenby,2023-06-20T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.2
604491,Tudor Square Tenby,2023-06-20T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
604491,Tudor Square Tenby,2023-06-20T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
604491,Tudor Square Tenby,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.56
604491,Tudor Square Tenby,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.36
604491,Tudor Square Tenby,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.9
604491,Tudor Square Tenby,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.16
604491,Tudor Square Tenby,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.26
604491,Tudor Square Tenby,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.68
604491,Tudor Square Tenby,2023-06-20T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,52.2
604491,Tudor Square Tenby,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,119.4
604491,Tudor Square Tenby,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.3
604491,Tudor Square Tenby,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.9
604491,Tudor Square Tenby,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
604491,Tudor Square Tenby,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
604491,Tudor Square Tenby,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
604491,Tudor Square Tenby,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.79
604491,Tudor Square Tenby,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
604491,Tudor Square Tenby,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
604491,Tudor Square Tenby,2023-06-20T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
604491,Tudor Square Tenby,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
604491,Tudor Square Tenby,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
604491,Tudor Square Tenby,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
604491,Tudor Square Tenby,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
604491,Tudor Square Tenby,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.25
604491,Tudor Square Tenby,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
604491,Tudor Square Tenby,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.57
604491,Tudor Square Tenby,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.14
604491,Tudor Square Tenby,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.84
604491,Tudor Square Tenby,2023-06-20T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
604491,Tudor Square Tenby,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
604491,Tudor Square Tenby,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
604491,Tudor Square Tenby,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
604491,Tudor Square Tenby,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,32.3
604491,Tudor Square Tenby,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
604491,Tudor Square Tenby,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
604491,Tudor Square Tenby,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
604491,Tudor Square Tenby,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
604491,Tudor Square Tenby,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
604491,Tudor Square Tenby,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
604491,Tudor Square Tenby,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.77
604491,Tudor Square Tenby,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.15
604491,Tudor Square Tenby,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.22
604491,Tudor Square Tenby,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,67.26
604491,Tudor Square Tenby,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,54.09
604491,Tudor Square Tenby,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,47.86
604491,Tudor Square Tenby,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,109.2
604491,Tudor Square Tenby,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.8
604491,Tudor Square Tenby,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
604491,Tudor Square Tenby,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
604491,Tudor Square Tenby,2023-06-20T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.03
604491,Tudor Square Tenby,2023-06-20T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.46
604491,Tudor Square Tenby,2023-06-20T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
604491,Tudor Square Tenby,2023-06-20T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.74
604491,Tudor Square Tenby,2023-06-20T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.09
604491,Tudor Square Tenby,2023-06-20T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.68
604491,Tudor Square Tenby,2023-06-20T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
604491,Tudor Square Tenby,2023-06-20T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.6
604491,Tudor Square Tenby,2023-06-20T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.6
604491,Tudor Square Tenby,2023-06-20T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
604491,Tudor Square Tenby,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.84
604491,Tudor Square Tenby,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.81
604491,Tudor Square Tenby,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.06
604491,Tudor Square Tenby,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.67
604491,Tudor Square Tenby,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.78
604491,Tudor Square Tenby,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.5
604491,Tudor Square Tenby,2023-06-20T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,54.2
604491,Tudor Square Tenby,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,116.1
604491,Tudor Square Tenby,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.8
604491,Tudor Square Tenby,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
604491,Tudor Square Tenby,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
604491,Tudor Square Tenby,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
604491,Tudor Square Tenby,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
604491,Tudor Square Tenby,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
604491,Tudor Square Tenby,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
604491,Tudor Square Tenby,2023-06-20T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
604491,Tudor Square Tenby,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
604491,Tudor Square Tenby,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
604491,Tudor Square Tenby,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
604491,Tudor Square Tenby,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.09
604491,Tudor Square Tenby,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
604491,Tudor Square Tenby,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
604491,Tudor Square Tenby,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.42
604491,Tudor Square Tenby,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
604491,Tudor Square Tenby,2023-06-20T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
604491,Tudor Square Tenby,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
604491,Tudor Square Tenby,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.1
604491,Tudor Square Tenby,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
604491,Tudor Square Tenby,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,32.3
604491,Tudor Square Tenby,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
604491,Tudor Square Tenby,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
604491,Tudor Square Tenby,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
604491,Tudor Square Tenby,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
604491,Tudor Square Tenby,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
604491,Tudor Square Tenby,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
604491,Tudor Square Tenby,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.46
604491,Tudor Square Tenby,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.84
604491,Tudor Square Tenby,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.77
604491,Tudor Square Tenby,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,66.37
604491,Tudor Square Tenby,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,52.38
604491,Tudor Square Tenby,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,41.07
604491,Tudor Square Tenby,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,115.3
604491,Tudor Square Tenby,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.6
604491,Tudor Square Tenby,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
604491,Tudor Square Tenby,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
604491,Tudor Square Tenby,2023-06-20T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.97
604491,Tudor Square Tenby,2023-06-20T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.94
604491,Tudor Square Tenby,2023-06-20T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.01
604491,Tudor Square Tenby,2023-06-20T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.4
604491,Tudor Square Tenby,2023-06-20T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.62
604491,Tudor Square Tenby,2023-06-20T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.75
604491,Tudor Square Tenby,2023-06-20T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
604491,Tudor Square Tenby,2023-06-20T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.6
604491,Tudor Square Tenby,2023-06-20T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.9
604491,Tudor Square Tenby,2023-06-20T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
604491,Tudor Square Tenby,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.22
604491,Tudor Square Tenby,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.71
604491,Tudor Square Tenby,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.72
604491,Tudor Square Tenby,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.29
604491,Tudor Square Tenby,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.5
604491,Tudor Square Tenby,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.55
604491,Tudor Square Tenby,2023-06-20T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,67.0
604491,Tudor Square Tenby,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,123.3
604491,Tudor Square Tenby,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.0
604491,Tudor Square Tenby,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
604491,Tudor Square Tenby,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
604491,Tudor Square Tenby,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
604491,Tudor Square Tenby,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
604491,Tudor Square Tenby,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.94
604491,Tudor Square Tenby,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
604491,Tudor Square Tenby,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
604491,Tudor Square Tenby,2023-06-20T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
604491,Tudor Square Tenby,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
604491,Tudor Square Tenby,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
604491,Tudor Square Tenby,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
604491,Tudor Square Tenby,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
604491,Tudor Square Tenby,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.44
604491,Tudor Square Tenby,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
604491,Tudor Square Tenby,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.67
604491,Tudor Square Tenby,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.64
604491,Tudor Square Tenby,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.27
604491,Tudor Square Tenby,2023-06-20T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
604491,Tudor Square Tenby,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
604491,Tudor Square Tenby,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
604491,Tudor Square Tenby,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
604491,Tudor Square Tenby,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,32.4
604491,Tudor Square Tenby,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
604491,Tudor Square Tenby,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
604491,Tudor Square Tenby,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
604491,Tudor Square Tenby,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
604491,Tudor Square Tenby,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
604491,Tudor Square Tenby,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
604491,Tudor Square Tenby,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.77
604491,Tudor Square Tenby,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.05
604491,Tudor Square Tenby,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.5
604491,Tudor Square Tenby,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,69.78
604491,Tudor Square Tenby,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,49.97
604491,Tudor Square Tenby,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,38.9
604491,Tudor Square Tenby,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,116.8
604491,Tudor Square Tenby,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.6
604491,Tudor Square Tenby,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
604491,Tudor Square Tenby,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
604491,Tudor Square Tenby,2023-06-20T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.67
604491,Tudor Square Tenby,2023-06-20T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.55
604491,Tudor Square Tenby,2023-06-20T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.26
604491,Tudor Square Tenby,2023-06-20T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.37
604491,Tudor Square Tenby,2023-06-20T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.6
604491,Tudor Square Tenby,2023-06-20T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.28
604491,Tudor Square Tenby,2023-06-20T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
604491,Tudor Square Tenby,2023-06-20T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.9
604491,Tudor Square Tenby,2023-06-20T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.9
604491,Tudor Square Tenby,2023-06-20T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
604491,Tudor Square Tenby,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.09
604491,Tudor Square Tenby,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.07
604491,Tudor Square Tenby,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.32
604491,Tudor Square Tenby,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.11
604491,Tudor Square Tenby,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.86
604491,Tudor Square Tenby,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.46
604491,Tudor Square Tenby,2023-06-20T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,61.0
604491,Tudor Square Tenby,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,126.3
604491,Tudor Square Tenby,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.9
604491,Tudor Square Tenby,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
604491,Tudor Square Tenby,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604491,Tudor Square Tenby,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
604491,Tudor Square Tenby,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.32
604491,Tudor Square Tenby,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
604491,Tudor Square Tenby,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
604491,Tudor Square Tenby,2023-06-20T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.6
604491,Tudor Square Tenby,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.4
604491,Tudor Square Tenby,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
604491,Tudor Square Tenby,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
604491,Tudor Square Tenby,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
604491,Tudor Square Tenby,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.91
604491,Tudor Square Tenby,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
604491,Tudor Square Tenby,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
604491,Tudor Square Tenby,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.87
604491,Tudor Square Tenby,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.14
604491,Tudor Square Tenby,2023-06-20T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
604491,Tudor Square Tenby,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
604491,Tudor Square Tenby,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.9
604491,Tudor Square Tenby,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
604491,Tudor Square Tenby,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,32.4
604491,Tudor Square Tenby,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
604491,Tudor Square Tenby,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
604491,Tudor Square Tenby,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
604491,Tudor Square Tenby,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
604491,Tudor Square Tenby,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
604491,Tudor Square Tenby,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
604491,Tudor Square Tenby,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.0
604491,Tudor Square Tenby,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.84
604491,Tudor Square Tenby,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
604491,Tudor Square Tenby,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,77.66
604491,Tudor Square Tenby,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,59.1
604491,Tudor Square Tenby,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,37.25
604491,Tudor Square Tenby,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,134.6
604491,Tudor Square Tenby,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,332.4
604491,Tudor Square Tenby,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.6
604491,Tudor Square Tenby,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
604491,Tudor Square Tenby,2023-06-20T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.56
604491,Tudor Square Tenby,2023-06-20T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.46
604491,Tudor Square Tenby,2023-06-20T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.57
604491,Tudor Square Tenby,2023-06-20T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.03
604491,Tudor Square Tenby,2023-06-20T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.1
604491,Tudor Square Tenby,2023-06-20T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.54
604491,Tudor Square Tenby,2023-06-20T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
604491,Tudor Square Tenby,2023-06-20T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.6
604491,Tudor Square Tenby,2023-06-20T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
604491,Tudor Square Tenby,2023-06-20T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
604491,Tudor Square Tenby,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.74
604491,Tudor Square Tenby,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.74
604491,Tudor Square Tenby,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
604491,Tudor Square Tenby,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.41
604491,Tudor Square Tenby,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.66
604491,Tudor Square Tenby,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.23
604491,Tudor Square Tenby,2023-06-20T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,72.0
604491,Tudor Square Tenby,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,125.8
604491,Tudor Square Tenby,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.2
604491,Tudor Square Tenby,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
604491,Tudor Square Tenby,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
604491,Tudor Square Tenby,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
604491,Tudor Square Tenby,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
604491,Tudor Square Tenby,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.08
604491,Tudor Square Tenby,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
604491,Tudor Square Tenby,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
604491,Tudor Square Tenby,2023-06-20T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
604491,Tudor Square Tenby,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
604491,Tudor Square Tenby,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
604491,Tudor Square Tenby,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
604491,Tudor Square Tenby,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
604491,Tudor Square Tenby,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.69
604491,Tudor Square Tenby,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
604491,Tudor Square Tenby,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
604491,Tudor Square Tenby,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.81
604491,Tudor Square Tenby,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.2
604491,Tudor Square Tenby,2023-06-20T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
604491,Tudor Square Tenby,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
604491,Tudor Square Tenby,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
604491,Tudor Square Tenby,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
604491,Tudor Square Tenby,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,32.5
604491,Tudor Square Tenby,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
604491,Tudor Square Tenby,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
604491,Tudor Square Tenby,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
604491,Tudor Square Tenby,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
604491,Tudor Square Tenby,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
604491,Tudor Square Tenby,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
604491,Tudor Square Tenby,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.98
604491,Tudor Square Tenby,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.92
604491,Tudor Square Tenby,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.84
604491,Tudor Square Tenby,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,75.39
604491,Tudor Square Tenby,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,49.38
604491,Tudor Square Tenby,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,35.02
604491,Tudor Square Tenby,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,137.4
604491,Tudor Square Tenby,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,322.5
604491,Tudor Square Tenby,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
604491,Tudor Square Tenby,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
604491,Tudor Square Tenby,2023-06-20T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.2
604491,Tudor Square Tenby,2023-06-20T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.44
604491,Tudor Square Tenby,2023-06-20T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.42
604491,Tudor Square Tenby,2023-06-20T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.76
604491,Tudor Square Tenby,2023-06-20T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.54
604491,Tudor Square Tenby,2023-06-20T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.52
604491,Tudor Square Tenby,2023-06-20T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
604491,Tudor Square Tenby,2023-06-20T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.0
604491,Tudor Square Tenby,2023-06-20T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.2
604491,Tudor Square Tenby,2023-06-20T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
604491,Tudor Square Tenby,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.69
604491,Tudor Square Tenby,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.65
604491,Tudor Square Tenby,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
604491,Tudor Square Tenby,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.3
604491,Tudor Square Tenby,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.13
604491,Tudor Square Tenby,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
604491,Tudor Square Tenby,2023-06-20T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,74.2
604491,Tudor Square Tenby,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,132.8
604491,Tudor Square Tenby,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.3
604491,Tudor Square Tenby,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
604491,Tudor Square Tenby,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
604491,Tudor Square Tenby,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
604491,Tudor Square Tenby,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.26
604491,Tudor Square Tenby,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
604491,Tudor Square Tenby,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
604491,Tudor Square Tenby,2023-06-20T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
604491,Tudor Square Tenby,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
604491,Tudor Square Tenby,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
604491,Tudor Square Tenby,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
604491,Tudor Square Tenby,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
604491,Tudor Square Tenby,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.4
604491,Tudor Square Tenby,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
604491,Tudor Square Tenby,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
604491,Tudor Square Tenby,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.26
604491,Tudor Square Tenby,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
604491,Tudor Square Tenby,2023-06-20T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
604491,Tudor Square Tenby,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
604491,Tudor Square Tenby,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
604491,Tudor Square Tenby,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
604491,Tudor Square Tenby,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,32.6
604491,Tudor Square Tenby,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
604491,Tudor Square Tenby,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
604491,Tudor Square Tenby,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
604491,Tudor Square Tenby,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
604491,Tudor Square Tenby,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
604491,Tudor Square Tenby,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
604491,Tudor Square Tenby,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.95
604491,Tudor Square Tenby,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.86
604491,Tudor Square Tenby,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.06
604491,Tudor Square Tenby,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,76.72
604491,Tudor Square Tenby,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,52.46
604491,Tudor Square Tenby,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,37.07
604491,Tudor Square Tenby,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,134.7
604491,Tudor Square Tenby,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,328.1
604491,Tudor Square Tenby,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
604491,Tudor Square Tenby,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
604491,Tudor Square Tenby,2023-06-20T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.82
604491,Tudor Square Tenby,2023-06-20T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.25
604491,Tudor Square Tenby,2023-06-20T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.67
604491,Tudor Square Tenby,2023-06-20T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.24
604491,Tudor Square Tenby,2023-06-20T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.08
604491,Tudor Square Tenby,2023-06-20T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.35
604491,Tudor Square Tenby,2023-06-20T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
604491,Tudor Square Tenby,2023-06-20T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.3
604491,Tudor Square Tenby,2023-06-20T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.1
604491,Tudor Square Tenby,2023-06-20T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
604491,Tudor Square Tenby,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.95
604491,Tudor Square Tenby,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.08
604491,Tudor Square Tenby,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
604491,Tudor Square Tenby,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.57
604491,Tudor Square Tenby,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.54
604491,Tudor Square Tenby,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.35
604491,Tudor Square Tenby,2023-06-20T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,82.5
604491,Tudor Square Tenby,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,142.3
604491,Tudor Square Tenby,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.4
604491,Tudor Square Tenby,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
604491,Tudor Square Tenby,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604491,Tudor Square Tenby,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
604491,Tudor Square Tenby,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.39
604491,Tudor Square Tenby,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
604491,Tudor Square Tenby,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
604491,Tudor Square Tenby,2023-06-20T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
604491,Tudor Square Tenby,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
604491,Tudor Square Tenby,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
604491,Tudor Square Tenby,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
604491,Tudor Square Tenby,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.32
604491,Tudor Square Tenby,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
604491,Tudor Square Tenby,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.85
604491,Tudor Square Tenby,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.02
604491,Tudor Square Tenby,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.47
604491,Tudor Square Tenby,2023-06-20T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
604491,Tudor Square Tenby,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
604491,Tudor Square Tenby,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
604491,Tudor Square Tenby,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
604491,Tudor Square Tenby,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,32.6
604491,Tudor Square Tenby,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
604491,Tudor Square Tenby,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
604491,Tudor Square Tenby,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
604491,Tudor Square Tenby,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
604491,Tudor Square Tenby,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
604491,Tudor Square Tenby,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
604491,Tudor Square Tenby,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.45
604491,Tudor Square Tenby,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.75
604491,Tudor Square Tenby,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.23
604491,Tudor Square Tenby,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,74.37
604491,Tudor Square Tenby,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,46.75
604491,Tudor Square Tenby,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,36.14
604491,Tudor Square Tenby,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,132.7
604491,Tudor Square Tenby,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,316.7
604491,Tudor Square Tenby,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
604491,Tudor Square Tenby,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
604491,Tudor Square Tenby,2023-06-20T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.21
604491,Tudor Square Tenby,2023-06-20T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.41
604491,Tudor Square Tenby,2023-06-20T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.94
604491,Tudor Square Tenby,2023-06-20T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.81
604491,Tudor Square Tenby,2023-06-20T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.6
604491,Tudor Square Tenby,2023-06-20T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.19
604491,Tudor Square Tenby,2023-06-20T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
604491,Tudor Square Tenby,2023-06-20T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.8
604491,Tudor Square Tenby,2023-06-20T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
604491,Tudor Square Tenby,2023-06-20T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
604491,Tudor Square Tenby,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.68
604491,Tudor Square Tenby,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.52
604491,Tudor Square Tenby,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
604491,Tudor Square Tenby,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.82
604491,Tudor Square Tenby,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.58
604491,Tudor Square Tenby,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
604491,Tudor Square Tenby,2023-06-20T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,93.8
604491,Tudor Square Tenby,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,147.9
604491,Tudor Square Tenby,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.7
604491,Tudor Square Tenby,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
604491,Tudor Square Tenby,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
604491,Tudor Square Tenby,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
604491,Tudor Square Tenby,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
604491,Tudor Square Tenby,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.6
604491,Tudor Square Tenby,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
604491,Tudor Square Tenby,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
604491,Tudor Square Tenby,2023-06-20T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
604491,Tudor Square Tenby,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
604491,Tudor Square Tenby,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
604491,Tudor Square Tenby,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
604491,Tudor Square Tenby,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.09
604491,Tudor Square Tenby,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
604491,Tudor Square Tenby,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.69
604491,Tudor Square Tenby,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.35
604491,Tudor Square Tenby,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.96
604491,Tudor Square Tenby,2023-06-20T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
604491,Tudor Square Tenby,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
604491,Tudor Square Tenby,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
604491,Tudor Square Tenby,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
604491,Tudor Square Tenby,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,32.7
604491,Tudor Square Tenby,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
604491,Tudor Square Tenby,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
604491,Tudor Square Tenby,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
604491,Tudor Square Tenby,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
604491,Tudor Square Tenby,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
604491,Tudor Square Tenby,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
604491,Tudor Square Tenby,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.55
604491,Tudor Square Tenby,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.02
604491,Tudor Square Tenby,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.24
604491,Tudor Square Tenby,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,78.94
604491,Tudor Square Tenby,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,45.92
604491,Tudor Square Tenby,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,35.71
604491,Tudor Square Tenby,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,150.7
604491,Tudor Square Tenby,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,333.9
604491,Tudor Square Tenby,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
604491,Tudor Square Tenby,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
604491,Tudor Square Tenby,2023-06-20T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.48
604491,Tudor Square Tenby,2023-06-20T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.88
604491,Tudor Square Tenby,2023-06-20T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.03
604491,Tudor Square Tenby,2023-06-20T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.94
604491,Tudor Square Tenby,2023-06-20T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.57
604491,Tudor Square Tenby,2023-06-20T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.84
604491,Tudor Square Tenby,2023-06-20T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
604491,Tudor Square Tenby,2023-06-20T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.8
