Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-20T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.0
604491,Tudor Square Tenby,2023-06-20T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.5
604491,Tudor Square Tenby,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.64
604491,Tudor Square Tenby,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.44
604491,Tudor Square Tenby,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
604491,Tudor Square Tenby,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.48
604491,Tudor Square Tenby,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.0
604491,Tudor Square Tenby,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.06
604491,Tudor Square Tenby,2023-06-20T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,73.8
604491,Tudor Square Tenby,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,127.0
604491,Tudor Square Tenby,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.5
604491,Tudor Square Tenby,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
604491,Tudor Square Tenby,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
604491,Tudor Square Tenby,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
604491,Tudor Square Tenby,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.09
604491,Tudor Square Tenby,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
604491,Tudor Square Tenby,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
604491,Tudor Square Tenby,2023-06-20T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
604491,Tudor Square Tenby,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
604491,Tudor Square Tenby,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
604491,Tudor Square Tenby,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
604491,Tudor Square Tenby,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
604491,Tudor Square Tenby,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.94
604491,Tudor Square Tenby,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
604491,Tudor Square Tenby,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.38
604491,Tudor Square Tenby,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.21
604491,Tudor Square Tenby,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.93
604491,Tudor Square Tenby,2023-06-20T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
604491,Tudor Square Tenby,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
604491,Tudor Square Tenby,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.3
604491,Tudor Square Tenby,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
604491,Tudor Square Tenby,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,32.8
604491,Tudor Square Tenby,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
604491,Tudor Square Tenby,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
604491,Tudor Square Tenby,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
604491,Tudor Square Tenby,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
604491,Tudor Square Tenby,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
604491,Tudor Square Tenby,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
604491,Tudor Square Tenby,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.9
604491,Tudor Square Tenby,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.94
604491,Tudor Square Tenby,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.03
604491,Tudor Square Tenby,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,75.89
604491,Tudor Square Tenby,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,52.2
604491,Tudor Square Tenby,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,41.25
604491,Tudor Square Tenby,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,126.2
604491,Tudor Square Tenby,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,321.0
604491,Tudor Square Tenby,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
604491,Tudor Square Tenby,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
604491,Tudor Square Tenby,2023-06-20T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.3
604491,Tudor Square Tenby,2023-06-20T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.38
604491,Tudor Square Tenby,2023-06-20T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.8
604491,Tudor Square Tenby,2023-06-20T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.18
604491,Tudor Square Tenby,2023-06-20T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.95
604491,Tudor Square Tenby,2023-06-20T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.02
604491,Tudor Square Tenby,2023-06-20T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
604491,Tudor Square Tenby,2023-06-20T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.0
604491,Tudor Square Tenby,2023-06-20T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
604491,Tudor Square Tenby,2023-06-20T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
604491,Tudor Square Tenby,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.97
604491,Tudor Square Tenby,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.94
604491,Tudor Square Tenby,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
604491,Tudor Square Tenby,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.94
604491,Tudor Square Tenby,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.81
604491,Tudor Square Tenby,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.06
604491,Tudor Square Tenby,2023-06-20T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,57.8
604491,Tudor Square Tenby,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.5
604491,Tudor Square Tenby,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.3
604491,Tudor Square Tenby,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
604491,Tudor Square Tenby,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
604491,Tudor Square Tenby,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
604491,Tudor Square Tenby,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
604491,Tudor Square Tenby,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.53
604491,Tudor Square Tenby,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
604491,Tudor Square Tenby,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
604491,Tudor Square Tenby,2023-06-20T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
604491,Tudor Square Tenby,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
604491,Tudor Square Tenby,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
604491,Tudor Square Tenby,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
604491,Tudor Square Tenby,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.26
604491,Tudor Square Tenby,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
604491,Tudor Square Tenby,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.33
604491,Tudor Square Tenby,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.42
604491,Tudor Square Tenby,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
604491,Tudor Square Tenby,2023-06-20T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
604491,Tudor Square Tenby,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
604491,Tudor Square Tenby,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
604491,Tudor Square Tenby,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
604491,Tudor Square Tenby,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,32.9
604491,Tudor Square Tenby,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
604491,Tudor Square Tenby,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
604491,Tudor Square Tenby,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
604491,Tudor Square Tenby,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
604491,Tudor Square Tenby,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
604491,Tudor Square Tenby,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
604491,Tudor Square Tenby,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.97
604491,Tudor Square Tenby,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.93
604491,Tudor Square Tenby,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.38
604491,Tudor Square Tenby,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,65.97
604491,Tudor Square Tenby,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,46.11
604491,Tudor Square Tenby,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,35.76
604491,Tudor Square Tenby,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,107.4
604491,Tudor Square Tenby,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.6
604491,Tudor Square Tenby,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
604491,Tudor Square Tenby,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
604491,Tudor Square Tenby,2023-06-20T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.16
604491,Tudor Square Tenby,2023-06-20T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.19
604491,Tudor Square Tenby,2023-06-20T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.71
604491,Tudor Square Tenby,2023-06-20T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.18
604491,Tudor Square Tenby,2023-06-20T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.69
604491,Tudor Square Tenby,2023-06-20T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.22
604491,Tudor Square Tenby,2023-06-20T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-20T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.0
604491,Tudor Square Tenby,2023-06-20T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.5
604491,Tudor Square Tenby,2023-06-20T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
604491,Tudor Square Tenby,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.48
604491,Tudor Square Tenby,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.62
604491,Tudor Square Tenby,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
604491,Tudor Square Tenby,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.89
604491,Tudor Square Tenby,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.62
604491,Tudor Square Tenby,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
604491,Tudor Square Tenby,2023-06-20T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,62.4
604491,Tudor Square Tenby,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,113.2
604491,Tudor Square Tenby,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.4
604491,Tudor Square Tenby,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
604491,Tudor Square Tenby,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
604491,Tudor Square Tenby,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
604491,Tudor Square Tenby,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.6
604491,Tudor Square Tenby,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
604491,Tudor Square Tenby,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
604491,Tudor Square Tenby,2023-06-20T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
604491,Tudor Square Tenby,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
604491,Tudor Square Tenby,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
604491,Tudor Square Tenby,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
604491,Tudor Square Tenby,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.3
604491,Tudor Square Tenby,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
604491,Tudor Square Tenby,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.17
604491,Tudor Square Tenby,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.15
604491,Tudor Square Tenby,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.17
604491,Tudor Square Tenby,2023-06-20T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
604491,Tudor Square Tenby,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
604491,Tudor Square Tenby,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
604491,Tudor Square Tenby,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
604491,Tudor Square Tenby,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,33.0
604491,Tudor Square Tenby,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
604491,Tudor Square Tenby,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
604491,Tudor Square Tenby,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
604491,Tudor Square Tenby,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
604491,Tudor Square Tenby,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
604491,Tudor Square Tenby,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
604491,Tudor Square Tenby,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.26
604491,Tudor Square Tenby,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.99
604491,Tudor Square Tenby,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.73
604491,Tudor Square Tenby,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,68.86
604491,Tudor Square Tenby,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,45.92
604491,Tudor Square Tenby,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,36.32
604491,Tudor Square Tenby,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,105.9
604491,Tudor Square Tenby,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.1
604491,Tudor Square Tenby,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
604491,Tudor Square Tenby,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
604491,Tudor Square Tenby,2023-06-20T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.27
604491,Tudor Square Tenby,2023-06-20T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.05
604491,Tudor Square Tenby,2023-06-20T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.45
604491,Tudor Square Tenby,2023-06-20T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.73
604491,Tudor Square Tenby,2023-06-20T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.78
604491,Tudor Square Tenby,2023-06-20T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.21
604491,Tudor Square Tenby,2023-06-20T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
604491,Tudor Square Tenby,2023-06-20T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.6
604491,Tudor Square Tenby,2023-06-20T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
604491,Tudor Square Tenby,2023-06-20T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
604491,Tudor Square Tenby,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.04
604491,Tudor Square Tenby,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.81
604491,Tudor Square Tenby,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
604491,Tudor Square Tenby,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.81
604491,Tudor Square Tenby,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.74
604491,Tudor Square Tenby,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
604491,Tudor Square Tenby,2023-06-20T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,59.7
604491,Tudor Square Tenby,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.6
604491,Tudor Square Tenby,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.4
604491,Tudor Square Tenby,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
604491,Tudor Square Tenby,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
604491,Tudor Square Tenby,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
604491,Tudor Square Tenby,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.33
604491,Tudor Square Tenby,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
604491,Tudor Square Tenby,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
604491,Tudor Square Tenby,2023-06-20T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
604491,Tudor Square Tenby,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
604491,Tudor Square Tenby,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
604491,Tudor Square Tenby,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
604491,Tudor Square Tenby,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
604491,Tudor Square Tenby,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.83
604491,Tudor Square Tenby,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
604491,Tudor Square Tenby,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.52
604491,Tudor Square Tenby,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.75
604491,Tudor Square Tenby,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.91
604491,Tudor Square Tenby,2023-06-20T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
604491,Tudor Square Tenby,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
604491,Tudor Square Tenby,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
604491,Tudor Square Tenby,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
604491,Tudor Square Tenby,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,33.1
604491,Tudor Square Tenby,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
604491,Tudor Square Tenby,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
604491,Tudor Square Tenby,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
604491,Tudor Square Tenby,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
604491,Tudor Square Tenby,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
604491,Tudor Square Tenby,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
604491,Tudor Square Tenby,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.33
604491,Tudor Square Tenby,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.2
604491,Tudor Square Tenby,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.4
604491,Tudor Square Tenby,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,68.0
604491,Tudor Square Tenby,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,47.56
604491,Tudor Square Tenby,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,35.4
604491,Tudor Square Tenby,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
604491,Tudor Square Tenby,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.7
604491,Tudor Square Tenby,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
604491,Tudor Square Tenby,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
604491,Tudor Square Tenby,2023-06-20T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.51
604491,Tudor Square Tenby,2023-06-20T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.23
604491,Tudor Square Tenby,2023-06-20T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.79
604491,Tudor Square Tenby,2023-06-20T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.46
604491,Tudor Square Tenby,2023-06-20T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.83
604491,Tudor Square Tenby,2023-06-20T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.86
604491,Tudor Square Tenby,2023-06-20T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
604491,Tudor Square Tenby,2023-06-20T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.6
604491,Tudor Square Tenby,2023-06-20T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.1
604491,Tudor Square Tenby,2023-06-20T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.9
604491,Tudor Square Tenby,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.28
604491,Tudor Square Tenby,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.95
604491,Tudor Square Tenby,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
604491,Tudor Square Tenby,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.06
604491,Tudor Square Tenby,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.54
604491,Tudor Square Tenby,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.45
604491,Tudor Square Tenby,2023-06-20T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,55.1
604491,Tudor Square Tenby,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.4
604491,Tudor Square Tenby,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.0
604491,Tudor Square Tenby,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
604491,Tudor Square Tenby,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
604491,Tudor Square Tenby,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
604491,Tudor Square Tenby,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
604491,Tudor Square Tenby,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.66
604491,Tudor Square Tenby,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
604491,Tudor Square Tenby,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
604491,Tudor Square Tenby,2023-06-20T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
604491,Tudor Square Tenby,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
604491,Tudor Square Tenby,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
604491,Tudor Square Tenby,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
604491,Tudor Square Tenby,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
604491,Tudor Square Tenby,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.32
604491,Tudor Square Tenby,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
604491,Tudor Square Tenby,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.23
604491,Tudor Square Tenby,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.87
604491,Tudor Square Tenby,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.4
604491,Tudor Square Tenby,2023-06-20T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
604491,Tudor Square Tenby,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
604491,Tudor Square Tenby,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
604491,Tudor Square Tenby,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
604491,Tudor Square Tenby,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,33.2
604491,Tudor Square Tenby,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
604491,Tudor Square Tenby,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
604491,Tudor Square Tenby,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
604491,Tudor Square Tenby,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
604491,Tudor Square Tenby,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
604491,Tudor Square Tenby,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
604491,Tudor Square Tenby,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.19
604491,Tudor Square Tenby,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.6
604491,Tudor Square Tenby,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.49
604491,Tudor Square Tenby,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,68.65
604491,Tudor Square Tenby,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,45.73
604491,Tudor Square Tenby,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,39.76
604491,Tudor Square Tenby,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
604491,Tudor Square Tenby,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.4
604491,Tudor Square Tenby,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
604491,Tudor Square Tenby,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
604491,Tudor Square Tenby,2023-06-20T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.12
604491,Tudor Square Tenby,2023-06-20T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.02
604491,Tudor Square Tenby,2023-06-20T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.06
604491,Tudor Square Tenby,2023-06-20T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.02
604491,Tudor Square Tenby,2023-06-20T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.85
604491,Tudor Square Tenby,2023-06-20T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.77
604491,Tudor Square Tenby,2023-06-20T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-20T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.5
604491,Tudor Square Tenby,2023-06-20T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
604491,Tudor Square Tenby,2023-06-20T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
604491,Tudor Square Tenby,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.72
604491,Tudor Square Tenby,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.08
604491,Tudor Square Tenby,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.34
604491,Tudor Square Tenby,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.12
604491,Tudor Square Tenby,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.98
604491,Tudor Square Tenby,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.55
604491,Tudor Square Tenby,2023-06-20T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
604491,Tudor Square Tenby,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.9
604491,Tudor Square Tenby,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.9
604491,Tudor Square Tenby,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
604491,Tudor Square Tenby,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
604491,Tudor Square Tenby,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
604491,Tudor Square Tenby,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.55
604491,Tudor Square Tenby,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
604491,Tudor Square Tenby,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
604491,Tudor Square Tenby,2023-06-20T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
604491,Tudor Square Tenby,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
604491,Tudor Square Tenby,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
604491,Tudor Square Tenby,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
604491,Tudor Square Tenby,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
604491,Tudor Square Tenby,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.96
604491,Tudor Square Tenby,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
604491,Tudor Square Tenby,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.57
604491,Tudor Square Tenby,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.62
604491,Tudor Square Tenby,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.45
604491,Tudor Square Tenby,2023-06-20T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
604491,Tudor Square Tenby,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
604491,Tudor Square Tenby,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
604491,Tudor Square Tenby,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
604491,Tudor Square Tenby,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,33.4
604491,Tudor Square Tenby,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
604491,Tudor Square Tenby,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
604491,Tudor Square Tenby,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
604491,Tudor Square Tenby,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
604491,Tudor Square Tenby,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
604491,Tudor Square Tenby,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
604491,Tudor Square Tenby,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.12
604491,Tudor Square Tenby,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.1
604491,Tudor Square Tenby,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.11
604491,Tudor Square Tenby,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,61.93
604491,Tudor Square Tenby,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,46.83
604491,Tudor Square Tenby,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,39.7
604491,Tudor Square Tenby,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
604491,Tudor Square Tenby,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.9
604491,Tudor Square Tenby,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
604491,Tudor Square Tenby,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
604491,Tudor Square Tenby,2023-06-20T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.49
604491,Tudor Square Tenby,2023-06-20T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.05
604491,Tudor Square Tenby,2023-06-20T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.83
604491,Tudor Square Tenby,2023-06-20T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.17
604491,Tudor Square Tenby,2023-06-20T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.87
604491,Tudor Square Tenby,2023-06-20T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.03
604491,Tudor Square Tenby,2023-06-20T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
604491,Tudor Square Tenby,2023-06-20T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.4
604491,Tudor Square Tenby,2023-06-20T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
604491,Tudor Square Tenby,2023-06-20T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
604491,Tudor Square Tenby,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.91
604491,Tudor Square Tenby,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.96
604491,Tudor Square Tenby,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.58
604491,Tudor Square Tenby,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.52
604491,Tudor Square Tenby,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.18
604491,Tudor Square Tenby,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
604491,Tudor Square Tenby,2023-06-20T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
604491,Tudor Square Tenby,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.1
604491,Tudor Square Tenby,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.2
604491,Tudor Square Tenby,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
604491,Tudor Square Tenby,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
604491,Tudor Square Tenby,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
604491,Tudor Square Tenby,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
604491,Tudor Square Tenby,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
604491,Tudor Square Tenby,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
604491,Tudor Square Tenby,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
604491,Tudor Square Tenby,2023-06-20T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
604491,Tudor Square Tenby,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
604491,Tudor Square Tenby,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
604491,Tudor Square Tenby,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
604491,Tudor Square Tenby,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
604491,Tudor Square Tenby,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.19
604491,Tudor Square Tenby,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
604491,Tudor Square Tenby,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.11
604491,Tudor Square Tenby,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.93
604491,Tudor Square Tenby,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.05
604491,Tudor Square Tenby,2023-06-20T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
604491,Tudor Square Tenby,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
604491,Tudor Square Tenby,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
604491,Tudor Square Tenby,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
604491,Tudor Square Tenby,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,33.5
604491,Tudor Square Tenby,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
604491,Tudor Square Tenby,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
604491,Tudor Square Tenby,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
604491,Tudor Square Tenby,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
604491,Tudor Square Tenby,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
604491,Tudor Square Tenby,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
604491,Tudor Square Tenby,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.61
604491,Tudor Square Tenby,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.13
604491,Tudor Square Tenby,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.83
604491,Tudor Square Tenby,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,61.52
604491,Tudor Square Tenby,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,47.37
604491,Tudor Square Tenby,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,38.3
604491,Tudor Square Tenby,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
604491,Tudor Square Tenby,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.4
604491,Tudor Square Tenby,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
604491,Tudor Square Tenby,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
604491,Tudor Square Tenby,2023-06-20T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.74
604491,Tudor Square Tenby,2023-06-20T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.41
604491,Tudor Square Tenby,2023-06-20T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.25
604491,Tudor Square Tenby,2023-06-20T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.88
604491,Tudor Square Tenby,2023-06-20T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.12
604491,Tudor Square Tenby,2023-06-20T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.18
604491,Tudor Square Tenby,2023-06-20T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
604491,Tudor Square Tenby,2023-06-20T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.5
604491,Tudor Square Tenby,2023-06-20T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
604491,Tudor Square Tenby,2023-06-20T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
604491,Tudor Square Tenby,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.97
604491,Tudor Square Tenby,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.01
604491,Tudor Square Tenby,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
604491,Tudor Square Tenby,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.26
604491,Tudor Square Tenby,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.61
604491,Tudor Square Tenby,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
604491,Tudor Square Tenby,2023-06-20T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.7
604491,Tudor Square Tenby,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.5
604491,Tudor Square Tenby,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.4
604491,Tudor Square Tenby,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
604491,Tudor Square Tenby,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
604491,Tudor Square Tenby,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
604491,Tudor Square Tenby,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
604491,Tudor Square Tenby,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
604491,Tudor Square Tenby,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
604491,Tudor Square Tenby,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
604491,Tudor Square Tenby,2023-06-20T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
604491,Tudor Square Tenby,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
604491,Tudor Square Tenby,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
604491,Tudor Square Tenby,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
604491,Tudor Square Tenby,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
604491,Tudor Square Tenby,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.36
604491,Tudor Square Tenby,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
604491,Tudor Square Tenby,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.07
604491,Tudor Square Tenby,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.1
604491,Tudor Square Tenby,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.09
604491,Tudor Square Tenby,2023-06-20T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
604491,Tudor Square Tenby,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
604491,Tudor Square Tenby,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.9
604491,Tudor Square Tenby,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
604491,Tudor Square Tenby,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,33.6
604491,Tudor Square Tenby,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
604491,Tudor Square Tenby,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
604491,Tudor Square Tenby,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
604491,Tudor Square Tenby,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
604491,Tudor Square Tenby,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
604491,Tudor Square Tenby,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
604491,Tudor Square Tenby,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.83
604491,Tudor Square Tenby,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.87
604491,Tudor Square Tenby,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.5
604491,Tudor Square Tenby,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,59.17
604491,Tudor Square Tenby,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,49.3
604491,Tudor Square Tenby,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,37.14
604491,Tudor Square Tenby,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
604491,Tudor Square Tenby,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.3
604491,Tudor Square Tenby,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
604491,Tudor Square Tenby,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
604491,Tudor Square Tenby,2023-06-20T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.18
604491,Tudor Square Tenby,2023-06-20T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.77
604491,Tudor Square Tenby,2023-06-20T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.25
604491,Tudor Square Tenby,2023-06-20T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.13
604491,Tudor Square Tenby,2023-06-20T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.6
604491,Tudor Square Tenby,2023-06-20T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.42
604491,Tudor Square Tenby,2023-06-20T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
604491,Tudor Square Tenby,2023-06-20T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.7
604491,Tudor Square Tenby,2023-06-20T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
604491,Tudor Square Tenby,2023-06-20T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
604491,Tudor Square Tenby,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.08
604491,Tudor Square Tenby,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.87
604491,Tudor Square Tenby,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.92
604491,Tudor Square Tenby,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.11
604491,Tudor Square Tenby,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.28
604491,Tudor Square Tenby,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.33
604491,Tudor Square Tenby,2023-06-20T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
604491,Tudor Square Tenby,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.6
604491,Tudor Square Tenby,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.8
604491,Tudor Square Tenby,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
604491,Tudor Square Tenby,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
604491,Tudor Square Tenby,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
604491,Tudor Square Tenby,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
604491,Tudor Square Tenby,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
604491,Tudor Square Tenby,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
604491,Tudor Square Tenby,2023-06-20T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
604491,Tudor Square Tenby,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
604491,Tudor Square Tenby,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
604491,Tudor Square Tenby,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
604491,Tudor Square Tenby,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
604491,Tudor Square Tenby,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.26
604491,Tudor Square Tenby,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
604491,Tudor Square Tenby,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
604491,Tudor Square Tenby,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.14
604491,Tudor Square Tenby,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
604491,Tudor Square Tenby,2023-06-20T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
604491,Tudor Square Tenby,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
604491,Tudor Square Tenby,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,33.8
604491,Tudor Square Tenby,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
604491,Tudor Square Tenby,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
604491,Tudor Square Tenby,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
604491,Tudor Square Tenby,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
604491,Tudor Square Tenby,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
604491,Tudor Square Tenby,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
604491,Tudor Square Tenby,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.16
604491,Tudor Square Tenby,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.49
604491,Tudor Square Tenby,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.48
604491,Tudor Square Tenby,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,48.76
604491,Tudor Square Tenby,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,44.09
604491,Tudor Square Tenby,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.77
604491,Tudor Square Tenby,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
604491,Tudor Square Tenby,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
604491,Tudor Square Tenby,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
604491,Tudor Square Tenby,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
604491,Tudor Square Tenby,2023-06-20T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.68
604491,Tudor Square Tenby,2023-06-20T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.91
604491,Tudor Square Tenby,2023-06-20T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.76
604491,Tudor Square Tenby,2023-06-20T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.81
604491,Tudor Square Tenby,2023-06-20T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.66
604491,Tudor Square Tenby,2023-06-20T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.16
604491,Tudor Square Tenby,2023-06-20T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
604491,Tudor Square Tenby,2023-06-20T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.0
604491,Tudor Square Tenby,2023-06-20T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
604491,Tudor Square Tenby,2023-06-20T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
