Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.92
604491,Tudor Square Tenby,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.3
604491,Tudor Square Tenby,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.76
604491,Tudor Square Tenby,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.76
604491,Tudor Square Tenby,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.12
604491,Tudor Square Tenby,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.58
604491,Tudor Square Tenby,2023-06-20T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.1
604491,Tudor Square Tenby,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.9
604491,Tudor Square Tenby,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.0
604491,Tudor Square Tenby,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
604491,Tudor Square Tenby,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
604491,Tudor Square Tenby,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
604491,Tudor Square Tenby,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
604491,Tudor Square Tenby,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
604491,Tudor Square Tenby,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
604491,Tudor Square Tenby,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
604491,Tudor Square Tenby,2023-06-20T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
604491,Tudor Square Tenby,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
604491,Tudor Square Tenby,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
604491,Tudor Square Tenby,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
604491,Tudor Square Tenby,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
604491,Tudor Square Tenby,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.2
604491,Tudor Square Tenby,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
604491,Tudor Square Tenby,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
604491,Tudor Square Tenby,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.21
604491,Tudor Square Tenby,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
604491,Tudor Square Tenby,2023-06-20T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
604491,Tudor Square Tenby,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
604491,Tudor Square Tenby,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
604491,Tudor Square Tenby,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
604491,Tudor Square Tenby,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,33.9
604491,Tudor Square Tenby,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
604491,Tudor Square Tenby,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
604491,Tudor Square Tenby,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
604491,Tudor Square Tenby,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
604491,Tudor Square Tenby,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
604491,Tudor Square Tenby,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
604491,Tudor Square Tenby,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.15
604491,Tudor Square Tenby,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.08
604491,Tudor Square Tenby,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.01
604491,Tudor Square Tenby,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,50.81
604491,Tudor Square Tenby,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,44.06
604491,Tudor Square Tenby,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.02
604491,Tudor Square Tenby,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,96.1
604491,Tudor Square Tenby,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
604491,Tudor Square Tenby,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
604491,Tudor Square Tenby,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
604491,Tudor Square Tenby,2023-06-20T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.31
604491,Tudor Square Tenby,2023-06-20T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.79
604491,Tudor Square Tenby,2023-06-20T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.96
604491,Tudor Square Tenby,2023-06-20T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.74
604491,Tudor Square Tenby,2023-06-20T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.75
604491,Tudor Square Tenby,2023-06-20T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.42
604491,Tudor Square Tenby,2023-06-20T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
604491,Tudor Square Tenby,2023-06-20T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.6
604491,Tudor Square Tenby,2023-06-20T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
604491,Tudor Square Tenby,2023-06-20T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
604491,Tudor Square Tenby,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.95
604491,Tudor Square Tenby,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.69
604491,Tudor Square Tenby,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
604491,Tudor Square Tenby,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.15
604491,Tudor Square Tenby,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.65
604491,Tudor Square Tenby,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
604491,Tudor Square Tenby,2023-06-20T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,55.1
604491,Tudor Square Tenby,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.7
604491,Tudor Square Tenby,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.0
604491,Tudor Square Tenby,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
604491,Tudor Square Tenby,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
604491,Tudor Square Tenby,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
604491,Tudor Square Tenby,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
604491,Tudor Square Tenby,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
604491,Tudor Square Tenby,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
604491,Tudor Square Tenby,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
604491,Tudor Square Tenby,2023-06-20T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
604491,Tudor Square Tenby,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
604491,Tudor Square Tenby,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
604491,Tudor Square Tenby,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
604491,Tudor Square Tenby,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.94
604491,Tudor Square Tenby,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
604491,Tudor Square Tenby,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
604491,Tudor Square Tenby,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.82
604491,Tudor Square Tenby,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
604491,Tudor Square Tenby,2023-06-20T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
604491,Tudor Square Tenby,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
604491,Tudor Square Tenby,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
604491,Tudor Square Tenby,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,34.0
604491,Tudor Square Tenby,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
604491,Tudor Square Tenby,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
604491,Tudor Square Tenby,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
604491,Tudor Square Tenby,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
604491,Tudor Square Tenby,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
604491,Tudor Square Tenby,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
604491,Tudor Square Tenby,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.26
604491,Tudor Square Tenby,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.97
604491,Tudor Square Tenby,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.53
604491,Tudor Square Tenby,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,51.76
604491,Tudor Square Tenby,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,44.49
604491,Tudor Square Tenby,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.71
604491,Tudor Square Tenby,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,101.8
604491,Tudor Square Tenby,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
604491,Tudor Square Tenby,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
604491,Tudor Square Tenby,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
604491,Tudor Square Tenby,2023-06-20T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.55
604491,Tudor Square Tenby,2023-06-20T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.69
604491,Tudor Square Tenby,2023-06-20T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.88
604491,Tudor Square Tenby,2023-06-20T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.79
604491,Tudor Square Tenby,2023-06-20T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.52
604491,Tudor Square Tenby,2023-06-20T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.39
604491,Tudor Square Tenby,2023-06-20T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-20T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.8
604491,Tudor Square Tenby,2023-06-20T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
604491,Tudor Square Tenby,2023-06-20T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
604491,Tudor Square Tenby,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.01
604491,Tudor Square Tenby,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.47
604491,Tudor Square Tenby,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
604491,Tudor Square Tenby,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.78
604491,Tudor Square Tenby,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.74
604491,Tudor Square Tenby,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.77
604491,Tudor Square Tenby,2023-06-20T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,54.4
604491,Tudor Square Tenby,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.0
604491,Tudor Square Tenby,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.2
604491,Tudor Square Tenby,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
604491,Tudor Square Tenby,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
604491,Tudor Square Tenby,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
604491,Tudor Square Tenby,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
604491,Tudor Square Tenby,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
604491,Tudor Square Tenby,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
604491,Tudor Square Tenby,2023-06-20T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
604491,Tudor Square Tenby,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
604491,Tudor Square Tenby,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
604491,Tudor Square Tenby,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
604491,Tudor Square Tenby,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
604491,Tudor Square Tenby,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.37
604491,Tudor Square Tenby,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
604491,Tudor Square Tenby,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
604491,Tudor Square Tenby,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.7
604491,Tudor Square Tenby,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
604491,Tudor Square Tenby,2023-06-20T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
604491,Tudor Square Tenby,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
604491,Tudor Square Tenby,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
604491,Tudor Square Tenby,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
604491,Tudor Square Tenby,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,34.2
604491,Tudor Square Tenby,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
604491,Tudor Square Tenby,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
604491,Tudor Square Tenby,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
604491,Tudor Square Tenby,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
604491,Tudor Square Tenby,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
604491,Tudor Square Tenby,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
604491,Tudor Square Tenby,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.86
604491,Tudor Square Tenby,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.01
604491,Tudor Square Tenby,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.46
604491,Tudor Square Tenby,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,50.61
604491,Tudor Square Tenby,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,44.14
604491,Tudor Square Tenby,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,30.98
604491,Tudor Square Tenby,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
604491,Tudor Square Tenby,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
604491,Tudor Square Tenby,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
604491,Tudor Square Tenby,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
604491,Tudor Square Tenby,2023-06-20T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.54
604491,Tudor Square Tenby,2023-06-20T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.16
604491,Tudor Square Tenby,2023-06-20T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.83
604491,Tudor Square Tenby,2023-06-20T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.47
604491,Tudor Square Tenby,2023-06-20T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.85
604491,Tudor Square Tenby,2023-06-20T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.35
604491,Tudor Square Tenby,2023-06-20T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
604491,Tudor Square Tenby,2023-06-20T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.4
604491,Tudor Square Tenby,2023-06-20T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
604491,Tudor Square Tenby,2023-06-20T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
604491,Tudor Square Tenby,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.99
604491,Tudor Square Tenby,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.6
604491,Tudor Square Tenby,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.2
604491,Tudor Square Tenby,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.33
604491,Tudor Square Tenby,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.15
604491,Tudor Square Tenby,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.57
604491,Tudor Square Tenby,2023-06-20T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,58.7
604491,Tudor Square Tenby,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,112.2
604491,Tudor Square Tenby,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.4
604491,Tudor Square Tenby,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
604491,Tudor Square Tenby,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604491,Tudor Square Tenby,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
604491,Tudor Square Tenby,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.18
604491,Tudor Square Tenby,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
604491,Tudor Square Tenby,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
604491,Tudor Square Tenby,2023-06-20T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
604491,Tudor Square Tenby,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
604491,Tudor Square Tenby,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
604491,Tudor Square Tenby,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
604491,Tudor Square Tenby,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
604491,Tudor Square Tenby,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.08
604491,Tudor Square Tenby,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
604491,Tudor Square Tenby,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
604491,Tudor Square Tenby,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.82
604491,Tudor Square Tenby,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
604491,Tudor Square Tenby,2023-06-20T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
604491,Tudor Square Tenby,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
604491,Tudor Square Tenby,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
604491,Tudor Square Tenby,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
604491,Tudor Square Tenby,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,34.3
604491,Tudor Square Tenby,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
604491,Tudor Square Tenby,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
604491,Tudor Square Tenby,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
604491,Tudor Square Tenby,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
604491,Tudor Square Tenby,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
604491,Tudor Square Tenby,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
604491,Tudor Square Tenby,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.13
604491,Tudor Square Tenby,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.01
604491,Tudor Square Tenby,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.56
604491,Tudor Square Tenby,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,56.22
604491,Tudor Square Tenby,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,44.5
604491,Tudor Square Tenby,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.54
604491,Tudor Square Tenby,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,122.3
604491,Tudor Square Tenby,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.7
604491,Tudor Square Tenby,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
604491,Tudor Square Tenby,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
604491,Tudor Square Tenby,2023-06-20T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.24
604491,Tudor Square Tenby,2023-06-20T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.14
604491,Tudor Square Tenby,2023-06-20T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
604491,Tudor Square Tenby,2023-06-20T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.01
604491,Tudor Square Tenby,2023-06-20T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.8
604491,Tudor Square Tenby,2023-06-20T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.77
604491,Tudor Square Tenby,2023-06-20T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
604491,Tudor Square Tenby,2023-06-20T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.2
604491,Tudor Square Tenby,2023-06-20T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
604491,Tudor Square Tenby,2023-06-20T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
604491,Tudor Square Tenby,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.04
604491,Tudor Square Tenby,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.72
604491,Tudor Square Tenby,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
604491,Tudor Square Tenby,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.2
604491,Tudor Square Tenby,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.79
604491,Tudor Square Tenby,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
604491,Tudor Square Tenby,2023-06-20T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,59.0
604491,Tudor Square Tenby,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,105.9
604491,Tudor Square Tenby,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.0
604491,Tudor Square Tenby,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
604491,Tudor Square Tenby,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
604491,Tudor Square Tenby,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
604491,Tudor Square Tenby,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
604491,Tudor Square Tenby,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
604491,Tudor Square Tenby,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
604491,Tudor Square Tenby,2023-06-20T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
604491,Tudor Square Tenby,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
604491,Tudor Square Tenby,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
604491,Tudor Square Tenby,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
604491,Tudor Square Tenby,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
604491,Tudor Square Tenby,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.11
604491,Tudor Square Tenby,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
604491,Tudor Square Tenby,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
604491,Tudor Square Tenby,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.89
604491,Tudor Square Tenby,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
604491,Tudor Square Tenby,2023-06-20T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
604491,Tudor Square Tenby,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
604491,Tudor Square Tenby,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
604491,Tudor Square Tenby,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
604491,Tudor Square Tenby,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,34.4
604491,Tudor Square Tenby,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
604491,Tudor Square Tenby,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
604491,Tudor Square Tenby,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
604491,Tudor Square Tenby,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
604491,Tudor Square Tenby,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
604491,Tudor Square Tenby,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
604491,Tudor Square Tenby,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.4
604491,Tudor Square Tenby,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.09
604491,Tudor Square Tenby,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
604491,Tudor Square Tenby,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,53.62
604491,Tudor Square Tenby,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,41.96
604491,Tudor Square Tenby,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,29.98
604491,Tudor Square Tenby,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,114.1
604491,Tudor Square Tenby,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
604491,Tudor Square Tenby,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
604491,Tudor Square Tenby,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
604491,Tudor Square Tenby,2023-06-20T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.49
604491,Tudor Square Tenby,2023-06-20T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.29
604491,Tudor Square Tenby,2023-06-20T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.12
604491,Tudor Square Tenby,2023-06-20T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.63
604491,Tudor Square Tenby,2023-06-20T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.8
604491,Tudor Square Tenby,2023-06-20T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.58
604491,Tudor Square Tenby,2023-06-20T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
604491,Tudor Square Tenby,2023-06-20T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.8
604491,Tudor Square Tenby,2023-06-20T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
604491,Tudor Square Tenby,2023-06-20T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
604491,Tudor Square Tenby,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.87
604491,Tudor Square Tenby,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.22
604491,Tudor Square Tenby,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.39
604491,Tudor Square Tenby,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.06
604491,Tudor Square Tenby,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.74
604491,Tudor Square Tenby,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
604491,Tudor Square Tenby,2023-06-20T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,55.5
604491,Tudor Square Tenby,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.3
604491,Tudor Square Tenby,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.8
604491,Tudor Square Tenby,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
604491,Tudor Square Tenby,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
604491,Tudor Square Tenby,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
604491,Tudor Square Tenby,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.79
604491,Tudor Square Tenby,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
604491,Tudor Square Tenby,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
604491,Tudor Square Tenby,2023-06-20T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
604491,Tudor Square Tenby,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
604491,Tudor Square Tenby,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
604491,Tudor Square Tenby,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
604491,Tudor Square Tenby,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
604491,Tudor Square Tenby,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.65
604491,Tudor Square Tenby,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
604491,Tudor Square Tenby,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
604491,Tudor Square Tenby,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.18
604491,Tudor Square Tenby,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
604491,Tudor Square Tenby,2023-06-20T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
604491,Tudor Square Tenby,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
604491,Tudor Square Tenby,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
604491,Tudor Square Tenby,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
604491,Tudor Square Tenby,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,34.5
604491,Tudor Square Tenby,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
604491,Tudor Square Tenby,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
604491,Tudor Square Tenby,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
604491,Tudor Square Tenby,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
604491,Tudor Square Tenby,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
604491,Tudor Square Tenby,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
604491,Tudor Square Tenby,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.12
604491,Tudor Square Tenby,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.47
604491,Tudor Square Tenby,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.34
604491,Tudor Square Tenby,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,54.15
604491,Tudor Square Tenby,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,44.66
604491,Tudor Square Tenby,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.75
604491,Tudor Square Tenby,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,109.4
604491,Tudor Square Tenby,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
604491,Tudor Square Tenby,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
604491,Tudor Square Tenby,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
604491,Tudor Square Tenby,2023-06-20T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.11
604491,Tudor Square Tenby,2023-06-20T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.32
604491,Tudor Square Tenby,2023-06-20T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.3
604491,Tudor Square Tenby,2023-06-20T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.19
604491,Tudor Square Tenby,2023-06-20T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.76
604491,Tudor Square Tenby,2023-06-20T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.8
604491,Tudor Square Tenby,2023-06-20T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
604491,Tudor Square Tenby,2023-06-20T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.4
604491,Tudor Square Tenby,2023-06-20T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
604491,Tudor Square Tenby,2023-06-20T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
604491,Tudor Square Tenby,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.73
604491,Tudor Square Tenby,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.83
604491,Tudor Square Tenby,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.26
604491,Tudor Square Tenby,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.45
604491,Tudor Square Tenby,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.3
604491,Tudor Square Tenby,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.37
604491,Tudor Square Tenby,2023-06-20T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.4
604491,Tudor Square Tenby,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.3
604491,Tudor Square Tenby,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.1
604491,Tudor Square Tenby,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
604491,Tudor Square Tenby,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
604491,Tudor Square Tenby,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
604491,Tudor Square Tenby,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
604491,Tudor Square Tenby,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
604491,Tudor Square Tenby,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
604491,Tudor Square Tenby,2023-06-20T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
604491,Tudor Square Tenby,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
604491,Tudor Square Tenby,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
604491,Tudor Square Tenby,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
604491,Tudor Square Tenby,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
604491,Tudor Square Tenby,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.02
604491,Tudor Square Tenby,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
604491,Tudor Square Tenby,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
604491,Tudor Square Tenby,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
604491,Tudor Square Tenby,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
604491,Tudor Square Tenby,2023-06-20T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
604491,Tudor Square Tenby,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
604491,Tudor Square Tenby,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
604491,Tudor Square Tenby,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,34.6
604491,Tudor Square Tenby,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
604491,Tudor Square Tenby,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
604491,Tudor Square Tenby,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
604491,Tudor Square Tenby,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
604491,Tudor Square Tenby,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
604491,Tudor Square Tenby,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
604491,Tudor Square Tenby,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.79
604491,Tudor Square Tenby,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.52
604491,Tudor Square Tenby,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.09
604491,Tudor Square Tenby,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,51.5
604491,Tudor Square Tenby,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,45.43
604491,Tudor Square Tenby,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,31.81
604491,Tudor Square Tenby,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
604491,Tudor Square Tenby,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
604491,Tudor Square Tenby,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
604491,Tudor Square Tenby,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
604491,Tudor Square Tenby,2023-06-20T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.76
604491,Tudor Square Tenby,2023-06-20T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.99
604491,Tudor Square Tenby,2023-06-20T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.8
604491,Tudor Square Tenby,2023-06-20T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.62
604491,Tudor Square Tenby,2023-06-20T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.65
604491,Tudor Square Tenby,2023-06-20T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.38
604491,Tudor Square Tenby,2023-06-20T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
604491,Tudor Square Tenby,2023-06-20T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.9
604491,Tudor Square Tenby,2023-06-20T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.9
604491,Tudor Square Tenby,2023-06-20T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
604491,Tudor Square Tenby,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.93
604491,Tudor Square Tenby,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.67
604491,Tudor Square Tenby,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
604491,Tudor Square Tenby,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.76
604491,Tudor Square Tenby,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.48
604491,Tudor Square Tenby,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
604491,Tudor Square Tenby,2023-06-20T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,62.3
604491,Tudor Square Tenby,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,114.9
604491,Tudor Square Tenby,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.4
604491,Tudor Square Tenby,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
604491,Tudor Square Tenby,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
604491,Tudor Square Tenby,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
604491,Tudor Square Tenby,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
604491,Tudor Square Tenby,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
604491,Tudor Square Tenby,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
604491,Tudor Square Tenby,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.1
604491,Tudor Square Tenby,2023-06-20T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
604491,Tudor Square Tenby,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
604491,Tudor Square Tenby,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
604491,Tudor Square Tenby,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
604491,Tudor Square Tenby,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
604491,Tudor Square Tenby,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.75
604491,Tudor Square Tenby,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
604491,Tudor Square Tenby,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
604491,Tudor Square Tenby,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.1
604491,Tudor Square Tenby,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
604491,Tudor Square Tenby,2023-06-20T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
604491,Tudor Square Tenby,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
604491,Tudor Square Tenby,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
604491,Tudor Square Tenby,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,34.7
604491,Tudor Square Tenby,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
604491,Tudor Square Tenby,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
604491,Tudor Square Tenby,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
604491,Tudor Square Tenby,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
604491,Tudor Square Tenby,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
604491,Tudor Square Tenby,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
604491,Tudor Square Tenby,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.08
604491,Tudor Square Tenby,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.05
604491,Tudor Square Tenby,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.06
604491,Tudor Square Tenby,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,56.4
604491,Tudor Square Tenby,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,41.55
604491,Tudor Square Tenby,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.86
604491,Tudor Square Tenby,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,130.0
604491,Tudor Square Tenby,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.6
604491,Tudor Square Tenby,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
604491,Tudor Square Tenby,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
604491,Tudor Square Tenby,2023-06-20T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.35
604491,Tudor Square Tenby,2023-06-20T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.29
604491,Tudor Square Tenby,2023-06-20T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.86
604491,Tudor Square Tenby,2023-06-20T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.34
604491,Tudor Square Tenby,2023-06-20T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.93
604491,Tudor Square Tenby,2023-06-20T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.19
604491,Tudor Square Tenby,2023-06-20T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
604491,Tudor Square Tenby,2023-06-20T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.5
604491,Tudor Square Tenby,2023-06-20T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
604491,Tudor Square Tenby,2023-06-20T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.9
604491,Tudor Square Tenby,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.64
604491,Tudor Square Tenby,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.95
604491,Tudor Square Tenby,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
604491,Tudor Square Tenby,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.07
604491,Tudor Square Tenby,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.79
604491,Tudor Square Tenby,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.72
604491,Tudor Square Tenby,2023-06-20T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,66.3
604491,Tudor Square Tenby,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,123.4
604491,Tudor Square Tenby,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.0
604491,Tudor Square Tenby,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
604491,Tudor Square Tenby,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
604491,Tudor Square Tenby,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
604491,Tudor Square Tenby,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
604491,Tudor Square Tenby,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
604491,Tudor Square Tenby,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
604491,Tudor Square Tenby,2023-06-20T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
604491,Tudor Square Tenby,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
604491,Tudor Square Tenby,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
604491,Tudor Square Tenby,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
604491,Tudor Square Tenby,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
604491,Tudor Square Tenby,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.23
604491,Tudor Square Tenby,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
604491,Tudor Square Tenby,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
604491,Tudor Square Tenby,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
604491,Tudor Square Tenby,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
604491,Tudor Square Tenby,2023-06-20T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
604491,Tudor Square Tenby,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
604491,Tudor Square Tenby,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
604491,Tudor Square Tenby,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,34.8
604491,Tudor Square Tenby,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
604491,Tudor Square Tenby,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
604491,Tudor Square Tenby,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
604491,Tudor Square Tenby,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
604491,Tudor Square Tenby,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
604491,Tudor Square Tenby,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
604491,Tudor Square Tenby,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.42
604491,Tudor Square Tenby,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.44
604491,Tudor Square Tenby,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.01
604491,Tudor Square Tenby,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,57.57
604491,Tudor Square Tenby,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,42.36
604491,Tudor Square Tenby,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,33.45
604491,Tudor Square Tenby,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,132.5
604491,Tudor Square Tenby,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.1
604491,Tudor Square Tenby,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
604491,Tudor Square Tenby,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
604491,Tudor Square Tenby,2023-06-20T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.71
604491,Tudor Square Tenby,2023-06-20T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.96
604491,Tudor Square Tenby,2023-06-20T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.94
604491,Tudor Square Tenby,2023-06-20T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.6
604491,Tudor Square Tenby,2023-06-20T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.62
604491,Tudor Square Tenby,2023-06-20T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.4
604491,Tudor Square Tenby,2023-06-20T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
604491,Tudor Square Tenby,2023-06-20T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.8
604491,Tudor Square Tenby,2023-06-20T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
604491,Tudor Square Tenby,2023-06-20T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
604491,Tudor Square Tenby,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.68
604491,Tudor Square Tenby,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.3
604491,Tudor Square Tenby,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.2
