Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.16
604491,Tudor Square Tenby,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.75
604491,Tudor Square Tenby,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.31
604491,Tudor Square Tenby,2023-06-20T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,60.1
604491,Tudor Square Tenby,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,119.3
604491,Tudor Square Tenby,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.3
604491,Tudor Square Tenby,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
604491,Tudor Square Tenby,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
604491,Tudor Square Tenby,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
604491,Tudor Square Tenby,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
604491,Tudor Square Tenby,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
604491,Tudor Square Tenby,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
604491,Tudor Square Tenby,2023-06-20T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
604491,Tudor Square Tenby,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
604491,Tudor Square Tenby,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
604491,Tudor Square Tenby,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
604491,Tudor Square Tenby,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
604491,Tudor Square Tenby,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.23
604491,Tudor Square Tenby,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
604491,Tudor Square Tenby,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
604491,Tudor Square Tenby,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
604491,Tudor Square Tenby,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
604491,Tudor Square Tenby,2023-06-20T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
604491,Tudor Square Tenby,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
604491,Tudor Square Tenby,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
604491,Tudor Square Tenby,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,34.9
604491,Tudor Square Tenby,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
604491,Tudor Square Tenby,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
604491,Tudor Square Tenby,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
604491,Tudor Square Tenby,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
604491,Tudor Square Tenby,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
604491,Tudor Square Tenby,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
604491,Tudor Square Tenby,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.81
604491,Tudor Square Tenby,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.43
604491,Tudor Square Tenby,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.36
604491,Tudor Square Tenby,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,56.39
604491,Tudor Square Tenby,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,42.75
604491,Tudor Square Tenby,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,34.53
604491,Tudor Square Tenby,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,119.0
604491,Tudor Square Tenby,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
604491,Tudor Square Tenby,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
604491,Tudor Square Tenby,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
604491,Tudor Square Tenby,2023-06-20T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.54
604491,Tudor Square Tenby,2023-06-20T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.48
604491,Tudor Square Tenby,2023-06-20T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.18
604491,Tudor Square Tenby,2023-06-20T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.08
604491,Tudor Square Tenby,2023-06-20T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.29
604491,Tudor Square Tenby,2023-06-20T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.83
604491,Tudor Square Tenby,2023-06-20T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
604491,Tudor Square Tenby,2023-06-20T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.7
604491,Tudor Square Tenby,2023-06-20T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.1
604491,Tudor Square Tenby,2023-06-20T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
604491,Tudor Square Tenby,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.91
604491,Tudor Square Tenby,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.65
604491,Tudor Square Tenby,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.01
604491,Tudor Square Tenby,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.11
604491,Tudor Square Tenby,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.5
604491,Tudor Square Tenby,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.6
604491,Tudor Square Tenby,2023-06-20T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.2
604491,Tudor Square Tenby,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.6
604491,Tudor Square Tenby,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.0
604491,Tudor Square Tenby,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
604491,Tudor Square Tenby,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
604491,Tudor Square Tenby,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
604491,Tudor Square Tenby,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
604491,Tudor Square Tenby,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
604491,Tudor Square Tenby,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
604491,Tudor Square Tenby,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
604491,Tudor Square Tenby,2023-06-20T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
604491,Tudor Square Tenby,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
604491,Tudor Square Tenby,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
604491,Tudor Square Tenby,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
604491,Tudor Square Tenby,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
604491,Tudor Square Tenby,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.42
604491,Tudor Square Tenby,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
604491,Tudor Square Tenby,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
604491,Tudor Square Tenby,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.06
604491,Tudor Square Tenby,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
604491,Tudor Square Tenby,2023-06-20T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
604491,Tudor Square Tenby,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
604491,Tudor Square Tenby,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
604491,Tudor Square Tenby,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
604491,Tudor Square Tenby,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,35.1
604491,Tudor Square Tenby,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
604491,Tudor Square Tenby,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
604491,Tudor Square Tenby,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
604491,Tudor Square Tenby,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
604491,Tudor Square Tenby,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
604491,Tudor Square Tenby,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
604491,Tudor Square Tenby,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.36
604491,Tudor Square Tenby,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.81
604491,Tudor Square Tenby,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.98
604491,Tudor Square Tenby,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,50.61
604491,Tudor Square Tenby,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,42.78
604491,Tudor Square Tenby,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,31.75
604491,Tudor Square Tenby,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,105.8
604491,Tudor Square Tenby,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
604491,Tudor Square Tenby,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
604491,Tudor Square Tenby,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
604491,Tudor Square Tenby,2023-06-20T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.38
604491,Tudor Square Tenby,2023-06-20T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.38
604491,Tudor Square Tenby,2023-06-20T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.09
604491,Tudor Square Tenby,2023-06-20T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.25
604491,Tudor Square Tenby,2023-06-20T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.09
604491,Tudor Square Tenby,2023-06-20T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.51
604491,Tudor Square Tenby,2023-06-20T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
604491,Tudor Square Tenby,2023-06-20T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.3
604491,Tudor Square Tenby,2023-06-20T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
604491,Tudor Square Tenby,2023-06-20T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
604491,Tudor Square Tenby,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.13
604491,Tudor Square Tenby,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.69
604491,Tudor Square Tenby,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
604491,Tudor Square Tenby,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.37
604491,Tudor Square Tenby,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.53
604491,Tudor Square Tenby,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.58
604491,Tudor Square Tenby,2023-06-20T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,56.8
604491,Tudor Square Tenby,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.7
604491,Tudor Square Tenby,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.7
604491,Tudor Square Tenby,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
604491,Tudor Square Tenby,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
604491,Tudor Square Tenby,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
604491,Tudor Square Tenby,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
604491,Tudor Square Tenby,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
604491,Tudor Square Tenby,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
604491,Tudor Square Tenby,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
604491,Tudor Square Tenby,2023-06-20T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
604491,Tudor Square Tenby,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
604491,Tudor Square Tenby,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
604491,Tudor Square Tenby,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
604491,Tudor Square Tenby,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
604491,Tudor Square Tenby,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.31
604491,Tudor Square Tenby,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
604491,Tudor Square Tenby,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
604491,Tudor Square Tenby,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.65
604491,Tudor Square Tenby,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
604491,Tudor Square Tenby,2023-06-20T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
604491,Tudor Square Tenby,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
604491,Tudor Square Tenby,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,35.2
604491,Tudor Square Tenby,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
604491,Tudor Square Tenby,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
604491,Tudor Square Tenby,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
604491,Tudor Square Tenby,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
604491,Tudor Square Tenby,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
604491,Tudor Square Tenby,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
604491,Tudor Square Tenby,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.6
604491,Tudor Square Tenby,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.41
604491,Tudor Square Tenby,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.92
604491,Tudor Square Tenby,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,52.26
604491,Tudor Square Tenby,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,40.89
604491,Tudor Square Tenby,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.21
604491,Tudor Square Tenby,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,108.1
604491,Tudor Square Tenby,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
604491,Tudor Square Tenby,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
604491,Tudor Square Tenby,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
604491,Tudor Square Tenby,2023-06-20T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.75
604491,Tudor Square Tenby,2023-06-20T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.99
604491,Tudor Square Tenby,2023-06-20T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.81
604491,Tudor Square Tenby,2023-06-20T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.08
604491,Tudor Square Tenby,2023-06-20T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.79
604491,Tudor Square Tenby,2023-06-20T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.39
604491,Tudor Square Tenby,2023-06-20T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
604491,Tudor Square Tenby,2023-06-20T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.2
604491,Tudor Square Tenby,2023-06-20T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
604491,Tudor Square Tenby,2023-06-20T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
604491,Tudor Square Tenby,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.88
604491,Tudor Square Tenby,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.15
604491,Tudor Square Tenby,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.38
604491,Tudor Square Tenby,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.55
604491,Tudor Square Tenby,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.81
604491,Tudor Square Tenby,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.38
604491,Tudor Square Tenby,2023-06-20T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.0
604491,Tudor Square Tenby,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.5
604491,Tudor Square Tenby,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.7
604491,Tudor Square Tenby,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
604491,Tudor Square Tenby,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
604491,Tudor Square Tenby,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
604491,Tudor Square Tenby,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
604491,Tudor Square Tenby,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
604491,Tudor Square Tenby,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
604491,Tudor Square Tenby,2023-06-20T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
604491,Tudor Square Tenby,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
604491,Tudor Square Tenby,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
604491,Tudor Square Tenby,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
604491,Tudor Square Tenby,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
604491,Tudor Square Tenby,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.04
604491,Tudor Square Tenby,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
604491,Tudor Square Tenby,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
604491,Tudor Square Tenby,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.06
604491,Tudor Square Tenby,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
604491,Tudor Square Tenby,2023-06-20T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
604491,Tudor Square Tenby,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
604491,Tudor Square Tenby,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
604491,Tudor Square Tenby,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,35.4
604491,Tudor Square Tenby,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
604491,Tudor Square Tenby,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
604491,Tudor Square Tenby,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
604491,Tudor Square Tenby,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
604491,Tudor Square Tenby,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
604491,Tudor Square Tenby,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
604491,Tudor Square Tenby,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.21
604491,Tudor Square Tenby,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.11
604491,Tudor Square Tenby,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.66
604491,Tudor Square Tenby,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,50.87
604491,Tudor Square Tenby,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,42.19
604491,Tudor Square Tenby,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.63
604491,Tudor Square Tenby,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,114.7
604491,Tudor Square Tenby,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
604491,Tudor Square Tenby,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
604491,Tudor Square Tenby,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
604491,Tudor Square Tenby,2023-06-20T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.96
604491,Tudor Square Tenby,2023-06-20T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.63
604491,Tudor Square Tenby,2023-06-20T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.81
604491,Tudor Square Tenby,2023-06-20T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.15
604491,Tudor Square Tenby,2023-06-20T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.45
604491,Tudor Square Tenby,2023-06-20T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.29
604491,Tudor Square Tenby,2023-06-20T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
604491,Tudor Square Tenby,2023-06-20T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.8
604491,Tudor Square Tenby,2023-06-20T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
604491,Tudor Square Tenby,2023-06-20T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
604491,Tudor Square Tenby,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.94
604491,Tudor Square Tenby,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.93
604491,Tudor Square Tenby,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.78
604491,Tudor Square Tenby,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.63
604491,Tudor Square Tenby,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.53
604491,Tudor Square Tenby,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.01
604491,Tudor Square Tenby,2023-06-20T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,52.8
604491,Tudor Square Tenby,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.4
604491,Tudor Square Tenby,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.3
604491,Tudor Square Tenby,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.8
604491,Tudor Square Tenby,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
604491,Tudor Square Tenby,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
604491,Tudor Square Tenby,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
604491,Tudor Square Tenby,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
604491,Tudor Square Tenby,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
604491,Tudor Square Tenby,2023-06-20T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
604491,Tudor Square Tenby,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
604491,Tudor Square Tenby,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
604491,Tudor Square Tenby,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
604491,Tudor Square Tenby,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.6
604491,Tudor Square Tenby,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
604491,Tudor Square Tenby,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
604491,Tudor Square Tenby,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
604491,Tudor Square Tenby,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
604491,Tudor Square Tenby,2023-06-20T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
604491,Tudor Square Tenby,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
604491,Tudor Square Tenby,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
604491,Tudor Square Tenby,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,35.5
604491,Tudor Square Tenby,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
604491,Tudor Square Tenby,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
604491,Tudor Square Tenby,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
604491,Tudor Square Tenby,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
604491,Tudor Square Tenby,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
604491,Tudor Square Tenby,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
604491,Tudor Square Tenby,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.57
604491,Tudor Square Tenby,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.82
604491,Tudor Square Tenby,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.58
604491,Tudor Square Tenby,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,51.39
604491,Tudor Square Tenby,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,41.05
604491,Tudor Square Tenby,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,33.68
604491,Tudor Square Tenby,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
604491,Tudor Square Tenby,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
604491,Tudor Square Tenby,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
604491,Tudor Square Tenby,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
604491,Tudor Square Tenby,2023-06-20T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.46
604491,Tudor Square Tenby,2023-06-20T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.87
604491,Tudor Square Tenby,2023-06-20T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.88
604491,Tudor Square Tenby,2023-06-20T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.0
604491,Tudor Square Tenby,2023-06-20T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.46
604491,Tudor Square Tenby,2023-06-20T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.33
604491,Tudor Square Tenby,2023-06-20T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
604491,Tudor Square Tenby,2023-06-20T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.7
604491,Tudor Square Tenby,2023-06-20T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
604491,Tudor Square Tenby,2023-06-20T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
604491,Tudor Square Tenby,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.78
604491,Tudor Square Tenby,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.42
604491,Tudor Square Tenby,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.44
604491,Tudor Square Tenby,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.05
604491,Tudor Square Tenby,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.95
604491,Tudor Square Tenby,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.49
604491,Tudor Square Tenby,2023-06-20T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,58.0
604491,Tudor Square Tenby,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.5
604491,Tudor Square Tenby,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.2
604491,Tudor Square Tenby,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
604491,Tudor Square Tenby,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
604491,Tudor Square Tenby,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
604491,Tudor Square Tenby,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
604491,Tudor Square Tenby,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
604491,Tudor Square Tenby,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
604491,Tudor Square Tenby,2023-06-20T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
604491,Tudor Square Tenby,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
604491,Tudor Square Tenby,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
604491,Tudor Square Tenby,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
604491,Tudor Square Tenby,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
604491,Tudor Square Tenby,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.96
604491,Tudor Square Tenby,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
604491,Tudor Square Tenby,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.97
604491,Tudor Square Tenby,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
604491,Tudor Square Tenby,2023-06-20T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
604491,Tudor Square Tenby,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
604491,Tudor Square Tenby,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
604491,Tudor Square Tenby,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
604491,Tudor Square Tenby,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,35.7
604491,Tudor Square Tenby,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
604491,Tudor Square Tenby,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
604491,Tudor Square Tenby,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
604491,Tudor Square Tenby,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
604491,Tudor Square Tenby,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
604491,Tudor Square Tenby,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
604491,Tudor Square Tenby,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.26
604491,Tudor Square Tenby,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.91
604491,Tudor Square Tenby,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.16
604491,Tudor Square Tenby,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,53.49
604491,Tudor Square Tenby,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,44.52
604491,Tudor Square Tenby,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.19
604491,Tudor Square Tenby,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,124.4
604491,Tudor Square Tenby,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
604491,Tudor Square Tenby,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
604491,Tudor Square Tenby,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
604491,Tudor Square Tenby,2023-06-20T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.64
604491,Tudor Square Tenby,2023-06-20T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.08
604491,Tudor Square Tenby,2023-06-20T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.28
604491,Tudor Square Tenby,2023-06-20T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.18
604491,Tudor Square Tenby,2023-06-20T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.55
604491,Tudor Square Tenby,2023-06-20T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.87
604491,Tudor Square Tenby,2023-06-20T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
604491,Tudor Square Tenby,2023-06-20T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.5
604491,Tudor Square Tenby,2023-06-20T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
604491,Tudor Square Tenby,2023-06-20T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
604491,Tudor Square Tenby,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.15
604491,Tudor Square Tenby,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.67
604491,Tudor Square Tenby,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.36
604491,Tudor Square Tenby,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.98
604491,Tudor Square Tenby,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.83
604491,Tudor Square Tenby,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.87
604491,Tudor Square Tenby,2023-06-20T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,64.0
604491,Tudor Square Tenby,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,116.8
604491,Tudor Square Tenby,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.2
604491,Tudor Square Tenby,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
604491,Tudor Square Tenby,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
604491,Tudor Square Tenby,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
604491,Tudor Square Tenby,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
604491,Tudor Square Tenby,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.63
604491,Tudor Square Tenby,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
604491,Tudor Square Tenby,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
604491,Tudor Square Tenby,2023-06-20T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
604491,Tudor Square Tenby,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
604491,Tudor Square Tenby,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
604491,Tudor Square Tenby,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
604491,Tudor Square Tenby,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
604491,Tudor Square Tenby,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.52
604491,Tudor Square Tenby,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
604491,Tudor Square Tenby,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
604491,Tudor Square Tenby,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.08
604491,Tudor Square Tenby,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
604491,Tudor Square Tenby,2023-06-20T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
604491,Tudor Square Tenby,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
604491,Tudor Square Tenby,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
604491,Tudor Square Tenby,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
604491,Tudor Square Tenby,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,35.8
604491,Tudor Square Tenby,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
604491,Tudor Square Tenby,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
604491,Tudor Square Tenby,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
604491,Tudor Square Tenby,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
604491,Tudor Square Tenby,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
604491,Tudor Square Tenby,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
604491,Tudor Square Tenby,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.07
604491,Tudor Square Tenby,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.15
604491,Tudor Square Tenby,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.03
604491,Tudor Square Tenby,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,59.7
604491,Tudor Square Tenby,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,41.77
604491,Tudor Square Tenby,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.97
604491,Tudor Square Tenby,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,133.2
604491,Tudor Square Tenby,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.7
604491,Tudor Square Tenby,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
604491,Tudor Square Tenby,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
604491,Tudor Square Tenby,2023-06-20T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.4
604491,Tudor Square Tenby,2023-06-20T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.98
604491,Tudor Square Tenby,2023-06-20T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.25
604491,Tudor Square Tenby,2023-06-20T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.74
604491,Tudor Square Tenby,2023-06-20T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.92
604491,Tudor Square Tenby,2023-06-20T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.79
604491,Tudor Square Tenby,2023-06-20T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-20T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.5
604491,Tudor Square Tenby,2023-06-20T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.3
604491,Tudor Square Tenby,2023-06-20T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
604491,Tudor Square Tenby,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.07
604491,Tudor Square Tenby,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.72
604491,Tudor Square Tenby,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.3
604491,Tudor Square Tenby,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.81
604491,Tudor Square Tenby,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.95
604491,Tudor Square Tenby,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.9
604491,Tudor Square Tenby,2023-06-20T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,67.2
604491,Tudor Square Tenby,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,135.4
604491,Tudor Square Tenby,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.8
604491,Tudor Square Tenby,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.1
604491,Tudor Square Tenby,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
604491,Tudor Square Tenby,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
604491,Tudor Square Tenby,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
604491,Tudor Square Tenby,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
604491,Tudor Square Tenby,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
604491,Tudor Square Tenby,2023-06-20T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
604491,Tudor Square Tenby,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
604491,Tudor Square Tenby,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
604491,Tudor Square Tenby,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
604491,Tudor Square Tenby,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
604491,Tudor Square Tenby,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.05
604491,Tudor Square Tenby,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
604491,Tudor Square Tenby,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
604491,Tudor Square Tenby,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.78
604491,Tudor Square Tenby,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
604491,Tudor Square Tenby,2023-06-20T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
604491,Tudor Square Tenby,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
604491,Tudor Square Tenby,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
604491,Tudor Square Tenby,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,36.0
604491,Tudor Square Tenby,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
604491,Tudor Square Tenby,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
604491,Tudor Square Tenby,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
604491,Tudor Square Tenby,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
604491,Tudor Square Tenby,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
604491,Tudor Square Tenby,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
604491,Tudor Square Tenby,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.57
604491,Tudor Square Tenby,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.71
604491,Tudor Square Tenby,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.14
604491,Tudor Square Tenby,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,61.95
604491,Tudor Square Tenby,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,44.39
604491,Tudor Square Tenby,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,33.79
604491,Tudor Square Tenby,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,126.0
604491,Tudor Square Tenby,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.7
604491,Tudor Square Tenby,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
604491,Tudor Square Tenby,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
604491,Tudor Square Tenby,2023-06-20T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.48
604491,Tudor Square Tenby,2023-06-20T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.78
604491,Tudor Square Tenby,2023-06-20T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.99
604491,Tudor Square Tenby,2023-06-20T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.95
604491,Tudor Square Tenby,2023-06-20T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.44
604491,Tudor Square Tenby,2023-06-20T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.88
604491,Tudor Square Tenby,2023-06-20T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
604491,Tudor Square Tenby,2023-06-20T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.5
604491,Tudor Square Tenby,2023-06-20T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
604491,Tudor Square Tenby,2023-06-20T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
604491,Tudor Square Tenby,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.8
604491,Tudor Square Tenby,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.65
604491,Tudor Square Tenby,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.15
604491,Tudor Square Tenby,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.43
604491,Tudor Square Tenby,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.26
604491,Tudor Square Tenby,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.81
604491,Tudor Square Tenby,2023-06-20T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,67.1
604491,Tudor Square Tenby,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,137.1
604491,Tudor Square Tenby,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.6
604491,Tudor Square Tenby,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.6
604491,Tudor Square Tenby,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
604491,Tudor Square Tenby,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
604491,Tudor Square Tenby,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
604491,Tudor Square Tenby,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
604491,Tudor Square Tenby,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
604491,Tudor Square Tenby,2023-06-20T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
604491,Tudor Square Tenby,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
604491,Tudor Square Tenby,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
604491,Tudor Square Tenby,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
604491,Tudor Square Tenby,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
604491,Tudor Square Tenby,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.39
604491,Tudor Square Tenby,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
604491,Tudor Square Tenby,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
604491,Tudor Square Tenby,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
604491,Tudor Square Tenby,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
604491,Tudor Square Tenby,2023-06-20T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
604491,Tudor Square Tenby,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
604491,Tudor Square Tenby,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
604491,Tudor Square Tenby,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
604491,Tudor Square Tenby,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,36.1
604491,Tudor Square Tenby,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
604491,Tudor Square Tenby,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
604491,Tudor Square Tenby,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
604491,Tudor Square Tenby,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
604491,Tudor Square Tenby,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
604491,Tudor Square Tenby,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
604491,Tudor Square Tenby,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.54
604491,Tudor Square Tenby,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.44
604491,Tudor Square Tenby,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.64
604491,Tudor Square Tenby,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,62.66
604491,Tudor Square Tenby,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,46.42
604491,Tudor Square Tenby,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,34.89
604491,Tudor Square Tenby,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,126.7
604491,Tudor Square Tenby,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.8
604491,Tudor Square Tenby,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
604491,Tudor Square Tenby,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
604491,Tudor Square Tenby,2023-06-20T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.08
604491,Tudor Square Tenby,2023-06-20T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.16
604491,Tudor Square Tenby,2023-06-20T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.88
604491,Tudor Square Tenby,2023-06-20T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.7
604491,Tudor Square Tenby,2023-06-20T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.24
604491,Tudor Square Tenby,2023-06-20T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.89
604491,Tudor Square Tenby,2023-06-20T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
604491,Tudor Square Tenby,2023-06-20T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.4
604491,Tudor Square Tenby,2023-06-20T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
604491,Tudor Square Tenby,2023-06-20T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
604491,Tudor Square Tenby,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.88
604491,Tudor Square Tenby,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.05
604491,Tudor Square Tenby,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.06
604491,Tudor Square Tenby,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.46
604491,Tudor Square Tenby,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.48
