Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.07
604491,Tudor Square Tenby,2023-06-20T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,69.8
604491,Tudor Square Tenby,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,122.2
604491,Tudor Square Tenby,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.8
604491,Tudor Square Tenby,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
604491,Tudor Square Tenby,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
604491,Tudor Square Tenby,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
604491,Tudor Square Tenby,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
604491,Tudor Square Tenby,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
604491,Tudor Square Tenby,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
604491,Tudor Square Tenby,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
604491,Tudor Square Tenby,2023-06-20T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
604491,Tudor Square Tenby,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
604491,Tudor Square Tenby,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
604491,Tudor Square Tenby,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
604491,Tudor Square Tenby,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
604491,Tudor Square Tenby,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.96
604491,Tudor Square Tenby,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
604491,Tudor Square Tenby,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
604491,Tudor Square Tenby,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
604491,Tudor Square Tenby,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
604491,Tudor Square Tenby,2023-06-20T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
604491,Tudor Square Tenby,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
604491,Tudor Square Tenby,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
604491,Tudor Square Tenby,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,35.7
604491,Tudor Square Tenby,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
604491,Tudor Square Tenby,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
604491,Tudor Square Tenby,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
604491,Tudor Square Tenby,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
604491,Tudor Square Tenby,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
604491,Tudor Square Tenby,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
604491,Tudor Square Tenby,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.31
604491,Tudor Square Tenby,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.0
604491,Tudor Square Tenby,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.39
604491,Tudor Square Tenby,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,60.53
604491,Tudor Square Tenby,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,43.36
604491,Tudor Square Tenby,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.98
604491,Tudor Square Tenby,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,132.1
604491,Tudor Square Tenby,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.2
604491,Tudor Square Tenby,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
604491,Tudor Square Tenby,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
604491,Tudor Square Tenby,2023-06-20T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.07
604491,Tudor Square Tenby,2023-06-20T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.48
604491,Tudor Square Tenby,2023-06-20T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.1
604491,Tudor Square Tenby,2023-06-20T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.37
604491,Tudor Square Tenby,2023-06-20T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.68
604491,Tudor Square Tenby,2023-06-20T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.32
604491,Tudor Square Tenby,2023-06-20T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
604491,Tudor Square Tenby,2023-06-20T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.7
604491,Tudor Square Tenby,2023-06-20T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
604491,Tudor Square Tenby,2023-06-20T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
604491,Tudor Square Tenby,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.94
604491,Tudor Square Tenby,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.51
604491,Tudor Square Tenby,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.32
604491,Tudor Square Tenby,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.45
604491,Tudor Square Tenby,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.12
604491,Tudor Square Tenby,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.67
604491,Tudor Square Tenby,2023-06-20T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,60.8
604491,Tudor Square Tenby,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,112.8
604491,Tudor Square Tenby,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.9
604491,Tudor Square Tenby,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
604491,Tudor Square Tenby,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
604491,Tudor Square Tenby,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
604491,Tudor Square Tenby,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
604491,Tudor Square Tenby,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
604491,Tudor Square Tenby,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
604491,Tudor Square Tenby,2023-06-20T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
604491,Tudor Square Tenby,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
604491,Tudor Square Tenby,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
604491,Tudor Square Tenby,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
604491,Tudor Square Tenby,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
604491,Tudor Square Tenby,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.02
604491,Tudor Square Tenby,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
604491,Tudor Square Tenby,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
604491,Tudor Square Tenby,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.75
604491,Tudor Square Tenby,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
604491,Tudor Square Tenby,2023-06-20T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
604491,Tudor Square Tenby,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
604491,Tudor Square Tenby,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
604491,Tudor Square Tenby,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,36.5
604491,Tudor Square Tenby,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
604491,Tudor Square Tenby,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
604491,Tudor Square Tenby,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
604491,Tudor Square Tenby,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
604491,Tudor Square Tenby,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
604491,Tudor Square Tenby,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
604491,Tudor Square Tenby,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.21
604491,Tudor Square Tenby,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.34
604491,Tudor Square Tenby,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.19
604491,Tudor Square Tenby,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,58.56
604491,Tudor Square Tenby,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,46.23
604491,Tudor Square Tenby,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.83
604491,Tudor Square Tenby,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,128.4
604491,Tudor Square Tenby,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.6
604491,Tudor Square Tenby,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
604491,Tudor Square Tenby,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
604491,Tudor Square Tenby,2023-06-19T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.67
604491,Tudor Square Tenby,2023-06-19T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.32
604491,Tudor Square Tenby,2023-06-19T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.76
604491,Tudor Square Tenby,2023-06-19T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.5
604491,Tudor Square Tenby,2023-06-19T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.1
604491,Tudor Square Tenby,2023-06-19T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.78
604491,Tudor Square Tenby,2023-06-19T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
604491,Tudor Square Tenby,2023-06-19T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.8
604491,Tudor Square Tenby,2023-06-19T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.2
604491,Tudor Square Tenby,2023-06-19T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
604491,Tudor Square Tenby,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.22
604491,Tudor Square Tenby,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.94
604491,Tudor Square Tenby,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.35
604491,Tudor Square Tenby,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.31
604491,Tudor Square Tenby,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.83
604491,Tudor Square Tenby,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.96
604491,Tudor Square Tenby,2023-06-19T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,62.0
604491,Tudor Square Tenby,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,120.2
604491,Tudor Square Tenby,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.2
604491,Tudor Square Tenby,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
604491,Tudor Square Tenby,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
604491,Tudor Square Tenby,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
604491,Tudor Square Tenby,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
604491,Tudor Square Tenby,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
604491,Tudor Square Tenby,2023-06-19T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
604491,Tudor Square Tenby,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
604491,Tudor Square Tenby,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
604491,Tudor Square Tenby,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
604491,Tudor Square Tenby,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
604491,Tudor Square Tenby,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.28
604491,Tudor Square Tenby,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
604491,Tudor Square Tenby,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
604491,Tudor Square Tenby,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.2
604491,Tudor Square Tenby,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
604491,Tudor Square Tenby,2023-06-19T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
604491,Tudor Square Tenby,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
604491,Tudor Square Tenby,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,36.6
604491,Tudor Square Tenby,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
604491,Tudor Square Tenby,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
604491,Tudor Square Tenby,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
604491,Tudor Square Tenby,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
604491,Tudor Square Tenby,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
604491,Tudor Square Tenby,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
604491,Tudor Square Tenby,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.46
604491,Tudor Square Tenby,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.8
604491,Tudor Square Tenby,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.71
604491,Tudor Square Tenby,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,60.06
604491,Tudor Square Tenby,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,46.89
604491,Tudor Square Tenby,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,36.17
604491,Tudor Square Tenby,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,125.7
604491,Tudor Square Tenby,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.4
604491,Tudor Square Tenby,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
604491,Tudor Square Tenby,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
604491,Tudor Square Tenby,2023-06-19T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.45
604491,Tudor Square Tenby,2023-06-19T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.57
604491,Tudor Square Tenby,2023-06-19T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.31
604491,Tudor Square Tenby,2023-06-19T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.52
604491,Tudor Square Tenby,2023-06-19T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.56
604491,Tudor Square Tenby,2023-06-19T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.56
604491,Tudor Square Tenby,2023-06-19T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
604491,Tudor Square Tenby,2023-06-19T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.8
604491,Tudor Square Tenby,2023-06-19T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
604491,Tudor Square Tenby,2023-06-19T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
604491,Tudor Square Tenby,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.07
604491,Tudor Square Tenby,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.26
604491,Tudor Square Tenby,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
604491,Tudor Square Tenby,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.66
604491,Tudor Square Tenby,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.38
604491,Tudor Square Tenby,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.58
604491,Tudor Square Tenby,2023-06-19T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,74.6
604491,Tudor Square Tenby,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,132.8
604491,Tudor Square Tenby,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.9
604491,Tudor Square Tenby,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
604491,Tudor Square Tenby,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
604491,Tudor Square Tenby,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
604491,Tudor Square Tenby,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
604491,Tudor Square Tenby,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
604491,Tudor Square Tenby,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
604491,Tudor Square Tenby,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
604491,Tudor Square Tenby,2023-06-19T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
604491,Tudor Square Tenby,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
604491,Tudor Square Tenby,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
604491,Tudor Square Tenby,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
604491,Tudor Square Tenby,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
604491,Tudor Square Tenby,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.82
604491,Tudor Square Tenby,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
604491,Tudor Square Tenby,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
604491,Tudor Square Tenby,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.05
604491,Tudor Square Tenby,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
604491,Tudor Square Tenby,2023-06-19T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
604491,Tudor Square Tenby,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
604491,Tudor Square Tenby,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
604491,Tudor Square Tenby,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
604491,Tudor Square Tenby,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,36.8
604491,Tudor Square Tenby,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
604491,Tudor Square Tenby,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
604491,Tudor Square Tenby,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
604491,Tudor Square Tenby,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
604491,Tudor Square Tenby,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
604491,Tudor Square Tenby,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
604491,Tudor Square Tenby,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.69
604491,Tudor Square Tenby,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.27
604491,Tudor Square Tenby,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.23
604491,Tudor Square Tenby,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,62.41
604491,Tudor Square Tenby,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,44.73
604491,Tudor Square Tenby,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.7
604491,Tudor Square Tenby,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,134.4
604491,Tudor Square Tenby,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.4
604491,Tudor Square Tenby,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
604491,Tudor Square Tenby,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
604491,Tudor Square Tenby,2023-06-19T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.75
604491,Tudor Square Tenby,2023-06-19T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.27
604491,Tudor Square Tenby,2023-06-19T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.03
604491,Tudor Square Tenby,2023-06-19T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.78
604491,Tudor Square Tenby,2023-06-19T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.29
604491,Tudor Square Tenby,2023-06-19T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.31
604491,Tudor Square Tenby,2023-06-19T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
604491,Tudor Square Tenby,2023-06-19T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.2
604491,Tudor Square Tenby,2023-06-19T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
604491,Tudor Square Tenby,2023-06-19T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
604491,Tudor Square Tenby,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.61
604491,Tudor Square Tenby,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.13
604491,Tudor Square Tenby,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.16
604491,Tudor Square Tenby,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.2
604491,Tudor Square Tenby,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.29
604491,Tudor Square Tenby,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.8
604491,Tudor Square Tenby,2023-06-19T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,62.6
604491,Tudor Square Tenby,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,117.3
604491,Tudor Square Tenby,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.4
604491,Tudor Square Tenby,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
604491,Tudor Square Tenby,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
604491,Tudor Square Tenby,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
604491,Tudor Square Tenby,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
604491,Tudor Square Tenby,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
604491,Tudor Square Tenby,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
604491,Tudor Square Tenby,2023-06-19T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
604491,Tudor Square Tenby,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
604491,Tudor Square Tenby,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
604491,Tudor Square Tenby,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
604491,Tudor Square Tenby,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
604491,Tudor Square Tenby,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.12
604491,Tudor Square Tenby,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
604491,Tudor Square Tenby,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
604491,Tudor Square Tenby,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
604491,Tudor Square Tenby,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
604491,Tudor Square Tenby,2023-06-19T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
604491,Tudor Square Tenby,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
604491,Tudor Square Tenby,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
604491,Tudor Square Tenby,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,37.0
604491,Tudor Square Tenby,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
604491,Tudor Square Tenby,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
604491,Tudor Square Tenby,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
604491,Tudor Square Tenby,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
604491,Tudor Square Tenby,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
604491,Tudor Square Tenby,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
604491,Tudor Square Tenby,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.75
604491,Tudor Square Tenby,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.7
604491,Tudor Square Tenby,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.57
604491,Tudor Square Tenby,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,57.85
604491,Tudor Square Tenby,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,42.45
604491,Tudor Square Tenby,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,33.33
604491,Tudor Square Tenby,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,127.9
604491,Tudor Square Tenby,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
604491,Tudor Square Tenby,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
604491,Tudor Square Tenby,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
604491,Tudor Square Tenby,2023-06-19T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.41
604491,Tudor Square Tenby,2023-06-19T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.42
604491,Tudor Square Tenby,2023-06-19T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.07
604491,Tudor Square Tenby,2023-06-19T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.75
604491,Tudor Square Tenby,2023-06-19T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.59
604491,Tudor Square Tenby,2023-06-19T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.97
604491,Tudor Square Tenby,2023-06-19T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
604491,Tudor Square Tenby,2023-06-19T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.7
604491,Tudor Square Tenby,2023-06-19T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
604491,Tudor Square Tenby,2023-06-19T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
604491,Tudor Square Tenby,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.98
604491,Tudor Square Tenby,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.75
604491,Tudor Square Tenby,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.3
604491,Tudor Square Tenby,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.37
604491,Tudor Square Tenby,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.74
604491,Tudor Square Tenby,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.47
604491,Tudor Square Tenby,2023-06-19T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,63.1
604491,Tudor Square Tenby,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,120.7
604491,Tudor Square Tenby,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.4
604491,Tudor Square Tenby,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
604491,Tudor Square Tenby,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
604491,Tudor Square Tenby,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
604491,Tudor Square Tenby,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
604491,Tudor Square Tenby,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
604491,Tudor Square Tenby,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
604491,Tudor Square Tenby,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
604491,Tudor Square Tenby,2023-06-19T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
604491,Tudor Square Tenby,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
604491,Tudor Square Tenby,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
604491,Tudor Square Tenby,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
604491,Tudor Square Tenby,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
604491,Tudor Square Tenby,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.77
604491,Tudor Square Tenby,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
604491,Tudor Square Tenby,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
604491,Tudor Square Tenby,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.68
604491,Tudor Square Tenby,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
604491,Tudor Square Tenby,2023-06-19T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
604491,Tudor Square Tenby,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
604491,Tudor Square Tenby,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
604491,Tudor Square Tenby,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,37.2
604491,Tudor Square Tenby,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
604491,Tudor Square Tenby,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
604491,Tudor Square Tenby,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
604491,Tudor Square Tenby,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
604491,Tudor Square Tenby,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
604491,Tudor Square Tenby,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
604491,Tudor Square Tenby,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.71
604491,Tudor Square Tenby,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.31
604491,Tudor Square Tenby,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.75
604491,Tudor Square Tenby,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,59.68
604491,Tudor Square Tenby,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,45.66
604491,Tudor Square Tenby,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,35.19
604491,Tudor Square Tenby,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,129.5
604491,Tudor Square Tenby,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.4
604491,Tudor Square Tenby,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
604491,Tudor Square Tenby,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
604491,Tudor Square Tenby,2023-06-19T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.12
604491,Tudor Square Tenby,2023-06-19T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.43
604491,Tudor Square Tenby,2023-06-19T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.7
604491,Tudor Square Tenby,2023-06-19T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.06
604491,Tudor Square Tenby,2023-06-19T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.56
604491,Tudor Square Tenby,2023-06-19T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.48
604491,Tudor Square Tenby,2023-06-19T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
604491,Tudor Square Tenby,2023-06-19T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.7
604491,Tudor Square Tenby,2023-06-19T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.5
604491,Tudor Square Tenby,2023-06-19T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
604491,Tudor Square Tenby,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.75
604491,Tudor Square Tenby,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.83
604491,Tudor Square Tenby,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.28
604491,Tudor Square Tenby,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.42
604491,Tudor Square Tenby,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.0
604491,Tudor Square Tenby,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.85
604491,Tudor Square Tenby,2023-06-19T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,60.9
604491,Tudor Square Tenby,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,116.7
604491,Tudor Square Tenby,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.9
604491,Tudor Square Tenby,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
604491,Tudor Square Tenby,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604491,Tudor Square Tenby,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
604491,Tudor Square Tenby,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
604491,Tudor Square Tenby,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.07
604491,Tudor Square Tenby,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
604491,Tudor Square Tenby,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
604491,Tudor Square Tenby,2023-06-19T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
604491,Tudor Square Tenby,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
604491,Tudor Square Tenby,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
604491,Tudor Square Tenby,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
604491,Tudor Square Tenby,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
604491,Tudor Square Tenby,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.49
604491,Tudor Square Tenby,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
604491,Tudor Square Tenby,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
604491,Tudor Square Tenby,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.11
604491,Tudor Square Tenby,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
604491,Tudor Square Tenby,2023-06-19T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
604491,Tudor Square Tenby,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
604491,Tudor Square Tenby,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
604491,Tudor Square Tenby,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,37.3
604491,Tudor Square Tenby,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
604491,Tudor Square Tenby,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
604491,Tudor Square Tenby,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
604491,Tudor Square Tenby,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
604491,Tudor Square Tenby,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
604491,Tudor Square Tenby,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
604491,Tudor Square Tenby,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.01
604491,Tudor Square Tenby,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.05
604491,Tudor Square Tenby,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.11
604491,Tudor Square Tenby,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,57.35
604491,Tudor Square Tenby,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,46.27
604491,Tudor Square Tenby,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.62
604491,Tudor Square Tenby,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,125.0
604491,Tudor Square Tenby,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
604491,Tudor Square Tenby,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
604491,Tudor Square Tenby,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
604491,Tudor Square Tenby,2023-06-19T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.77
604491,Tudor Square Tenby,2023-06-19T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.12
604491,Tudor Square Tenby,2023-06-19T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.87
604491,Tudor Square Tenby,2023-06-19T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.95
604491,Tudor Square Tenby,2023-06-19T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.99
604491,Tudor Square Tenby,2023-06-19T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.76
604491,Tudor Square Tenby,2023-06-19T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
604491,Tudor Square Tenby,2023-06-19T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.8
604491,Tudor Square Tenby,2023-06-19T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.4
604491,Tudor Square Tenby,2023-06-19T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
604491,Tudor Square Tenby,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.22
604491,Tudor Square Tenby,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.04
604491,Tudor Square Tenby,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.81
604491,Tudor Square Tenby,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.0
604491,Tudor Square Tenby,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.5
604491,Tudor Square Tenby,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.83
604491,Tudor Square Tenby,2023-06-19T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,71.6
604491,Tudor Square Tenby,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,150.3
604491,Tudor Square Tenby,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,93.5
604491,Tudor Square Tenby,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.3
604491,Tudor Square Tenby,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
604491,Tudor Square Tenby,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
604491,Tudor Square Tenby,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
604491,Tudor Square Tenby,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
604491,Tudor Square Tenby,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
604491,Tudor Square Tenby,2023-06-19T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
604491,Tudor Square Tenby,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
604491,Tudor Square Tenby,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
604491,Tudor Square Tenby,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
604491,Tudor Square Tenby,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
604491,Tudor Square Tenby,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.83
604491,Tudor Square Tenby,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
604491,Tudor Square Tenby,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
604491,Tudor Square Tenby,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.12
604491,Tudor Square Tenby,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
604491,Tudor Square Tenby,2023-06-19T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
604491,Tudor Square Tenby,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
604491,Tudor Square Tenby,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
604491,Tudor Square Tenby,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,37.5
604491,Tudor Square Tenby,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
604491,Tudor Square Tenby,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
604491,Tudor Square Tenby,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
604491,Tudor Square Tenby,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
604491,Tudor Square Tenby,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
604491,Tudor Square Tenby,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
604491,Tudor Square Tenby,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.01
604491,Tudor Square Tenby,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.98
604491,Tudor Square Tenby,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.98
604491,Tudor Square Tenby,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,63.84
604491,Tudor Square Tenby,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,56.87
604491,Tudor Square Tenby,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,40.33
604491,Tudor Square Tenby,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,117.7
604491,Tudor Square Tenby,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.1
604491,Tudor Square Tenby,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
604491,Tudor Square Tenby,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
604491,Tudor Square Tenby,2023-06-19T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.96
604491,Tudor Square Tenby,2023-06-19T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.91
604491,Tudor Square Tenby,2023-06-19T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.17
604491,Tudor Square Tenby,2023-06-19T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.98
604491,Tudor Square Tenby,2023-06-19T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.35
604491,Tudor Square Tenby,2023-06-19T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.97
604491,Tudor Square Tenby,2023-06-19T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
604491,Tudor Square Tenby,2023-06-19T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.4
604491,Tudor Square Tenby,2023-06-19T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.3
604491,Tudor Square Tenby,2023-06-19T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
604491,Tudor Square Tenby,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.81
604491,Tudor Square Tenby,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.89
604491,Tudor Square Tenby,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.73
604491,Tudor Square Tenby,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.94
604491,Tudor Square Tenby,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.45
604491,Tudor Square Tenby,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.38
604491,Tudor Square Tenby,2023-06-19T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,71.9
604491,Tudor Square Tenby,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,136.2
604491,Tudor Square Tenby,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.2
604491,Tudor Square Tenby,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
604491,Tudor Square Tenby,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
604491,Tudor Square Tenby,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
604491,Tudor Square Tenby,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
604491,Tudor Square Tenby,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
604491,Tudor Square Tenby,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
604491,Tudor Square Tenby,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
604491,Tudor Square Tenby,2023-06-19T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
604491,Tudor Square Tenby,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
604491,Tudor Square Tenby,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
604491,Tudor Square Tenby,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
604491,Tudor Square Tenby,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.8
604491,Tudor Square Tenby,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
604491,Tudor Square Tenby,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
604491,Tudor Square Tenby,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.21
604491,Tudor Square Tenby,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
604491,Tudor Square Tenby,2023-06-19T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
604491,Tudor Square Tenby,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
604491,Tudor Square Tenby,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
604491,Tudor Square Tenby,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,37.7
604491,Tudor Square Tenby,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
604491,Tudor Square Tenby,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
604491,Tudor Square Tenby,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
604491,Tudor Square Tenby,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
604491,Tudor Square Tenby,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
604491,Tudor Square Tenby,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
604491,Tudor Square Tenby,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.38
604491,Tudor Square Tenby,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.27
604491,Tudor Square Tenby,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.7
604491,Tudor Square Tenby,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,61.61
604491,Tudor Square Tenby,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,52.4
604491,Tudor Square Tenby,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,35.35
604491,Tudor Square Tenby,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,122.4
604491,Tudor Square Tenby,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.6
604491,Tudor Square Tenby,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
604491,Tudor Square Tenby,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
604491,Tudor Square Tenby,2023-06-19T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.15
604491,Tudor Square Tenby,2023-06-19T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.22
604491,Tudor Square Tenby,2023-06-19T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.14
604491,Tudor Square Tenby,2023-06-19T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.43
604491,Tudor Square Tenby,2023-06-19T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.27
604491,Tudor Square Tenby,2023-06-19T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.1
604491,Tudor Square Tenby,2023-06-19T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
604491,Tudor Square Tenby,2023-06-19T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.2
604491,Tudor Square Tenby,2023-06-19T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.1
604491,Tudor Square Tenby,2023-06-19T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
604491,Tudor Square Tenby,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.7
604491,Tudor Square Tenby,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.61
604491,Tudor Square Tenby,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.36
604491,Tudor Square Tenby,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.92
604491,Tudor Square Tenby,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.73
604491,Tudor Square Tenby,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.05
604491,Tudor Square Tenby,2023-06-19T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,81.0
