Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,153.5
604491,Tudor Square Tenby,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.3
604491,Tudor Square Tenby,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.1
604491,Tudor Square Tenby,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
604491,Tudor Square Tenby,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
604491,Tudor Square Tenby,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
604491,Tudor Square Tenby,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.93
604491,Tudor Square Tenby,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
604491,Tudor Square Tenby,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
604491,Tudor Square Tenby,2023-06-19T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
604491,Tudor Square Tenby,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
604491,Tudor Square Tenby,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
604491,Tudor Square Tenby,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
604491,Tudor Square Tenby,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
604491,Tudor Square Tenby,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.54
604491,Tudor Square Tenby,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
604491,Tudor Square Tenby,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
604491,Tudor Square Tenby,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.02
604491,Tudor Square Tenby,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
604491,Tudor Square Tenby,2023-06-19T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
604491,Tudor Square Tenby,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
604491,Tudor Square Tenby,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
604491,Tudor Square Tenby,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
604491,Tudor Square Tenby,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,37.8
604491,Tudor Square Tenby,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
604491,Tudor Square Tenby,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
604491,Tudor Square Tenby,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
604491,Tudor Square Tenby,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
604491,Tudor Square Tenby,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
604491,Tudor Square Tenby,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
604491,Tudor Square Tenby,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.83
604491,Tudor Square Tenby,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.37
604491,Tudor Square Tenby,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.82
604491,Tudor Square Tenby,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,68.08
604491,Tudor Square Tenby,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,52.64
604491,Tudor Square Tenby,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,37.47
604491,Tudor Square Tenby,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,136.0
604491,Tudor Square Tenby,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,289.3
604491,Tudor Square Tenby,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
604491,Tudor Square Tenby,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
604491,Tudor Square Tenby,2023-06-19T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.07
604491,Tudor Square Tenby,2023-06-19T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.67
604491,Tudor Square Tenby,2023-06-19T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.54
604491,Tudor Square Tenby,2023-06-19T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.19
604491,Tudor Square Tenby,2023-06-19T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.8
604491,Tudor Square Tenby,2023-06-19T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.52
604491,Tudor Square Tenby,2023-06-19T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
604491,Tudor Square Tenby,2023-06-19T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.3
604491,Tudor Square Tenby,2023-06-19T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.1
604491,Tudor Square Tenby,2023-06-19T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
604491,Tudor Square Tenby,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.43
604491,Tudor Square Tenby,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.56
604491,Tudor Square Tenby,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.01
604491,Tudor Square Tenby,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.59
604491,Tudor Square Tenby,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.41
604491,Tudor Square Tenby,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.04
604491,Tudor Square Tenby,2023-06-19T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,69.0
604491,Tudor Square Tenby,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,139.6
604491,Tudor Square Tenby,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.7
604491,Tudor Square Tenby,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.2
604491,Tudor Square Tenby,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
604491,Tudor Square Tenby,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
604491,Tudor Square Tenby,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
604491,Tudor Square Tenby,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
604491,Tudor Square Tenby,2023-06-19T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
604491,Tudor Square Tenby,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
604491,Tudor Square Tenby,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
604491,Tudor Square Tenby,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
604491,Tudor Square Tenby,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
604491,Tudor Square Tenby,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.44
604491,Tudor Square Tenby,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
604491,Tudor Square Tenby,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
604491,Tudor Square Tenby,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.08
604491,Tudor Square Tenby,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
604491,Tudor Square Tenby,2023-06-19T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
604491,Tudor Square Tenby,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
604491,Tudor Square Tenby,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
604491,Tudor Square Tenby,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,37.9
604491,Tudor Square Tenby,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
604491,Tudor Square Tenby,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
604491,Tudor Square Tenby,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
604491,Tudor Square Tenby,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
604491,Tudor Square Tenby,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
604491,Tudor Square Tenby,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
604491,Tudor Square Tenby,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.0
604491,Tudor Square Tenby,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.21
604491,Tudor Square Tenby,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.22
604491,Tudor Square Tenby,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,66.29
604491,Tudor Square Tenby,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,54.57
604491,Tudor Square Tenby,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.2
604491,Tudor Square Tenby,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,132.5
604491,Tudor Square Tenby,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.9
604491,Tudor Square Tenby,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
604491,Tudor Square Tenby,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
604491,Tudor Square Tenby,2023-06-19T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.62
604491,Tudor Square Tenby,2023-06-19T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.56
604491,Tudor Square Tenby,2023-06-19T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.22
604491,Tudor Square Tenby,2023-06-19T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.21
604491,Tudor Square Tenby,2023-06-19T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.64
604491,Tudor Square Tenby,2023-06-19T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.71
604491,Tudor Square Tenby,2023-06-19T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
604491,Tudor Square Tenby,2023-06-19T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.1
604491,Tudor Square Tenby,2023-06-19T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.5
604491,Tudor Square Tenby,2023-06-19T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
604491,Tudor Square Tenby,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.97
604491,Tudor Square Tenby,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.6
604491,Tudor Square Tenby,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.04
604491,Tudor Square Tenby,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.22
604491,Tudor Square Tenby,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.06
604491,Tudor Square Tenby,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.07
604491,Tudor Square Tenby,2023-06-19T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,66.2
604491,Tudor Square Tenby,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,148.7
604491,Tudor Square Tenby,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,104.0
604491,Tudor Square Tenby,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.8
604491,Tudor Square Tenby,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
604491,Tudor Square Tenby,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
604491,Tudor Square Tenby,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
604491,Tudor Square Tenby,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
604491,Tudor Square Tenby,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
604491,Tudor Square Tenby,2023-06-19T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
604491,Tudor Square Tenby,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
604491,Tudor Square Tenby,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
604491,Tudor Square Tenby,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
604491,Tudor Square Tenby,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
604491,Tudor Square Tenby,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.73
604491,Tudor Square Tenby,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
604491,Tudor Square Tenby,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
604491,Tudor Square Tenby,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.49
604491,Tudor Square Tenby,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
604491,Tudor Square Tenby,2023-06-19T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
604491,Tudor Square Tenby,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
604491,Tudor Square Tenby,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
604491,Tudor Square Tenby,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,38.2
604491,Tudor Square Tenby,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
604491,Tudor Square Tenby,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
604491,Tudor Square Tenby,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
604491,Tudor Square Tenby,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
604491,Tudor Square Tenby,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
604491,Tudor Square Tenby,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
604491,Tudor Square Tenby,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.0
604491,Tudor Square Tenby,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.18
604491,Tudor Square Tenby,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.3
604491,Tudor Square Tenby,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,69.41
604491,Tudor Square Tenby,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,56.38
604491,Tudor Square Tenby,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,43.85
604491,Tudor Square Tenby,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,134.0
604491,Tudor Square Tenby,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,296.8
604491,Tudor Square Tenby,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.1
604491,Tudor Square Tenby,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
604491,Tudor Square Tenby,2023-06-19T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.9
604491,Tudor Square Tenby,2023-06-19T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.95
604491,Tudor Square Tenby,2023-06-19T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.37
604491,Tudor Square Tenby,2023-06-19T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.4
604491,Tudor Square Tenby,2023-06-19T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.84
604491,Tudor Square Tenby,2023-06-19T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.52
604491,Tudor Square Tenby,2023-06-19T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
604491,Tudor Square Tenby,2023-06-19T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.3
604491,Tudor Square Tenby,2023-06-19T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.6
604491,Tudor Square Tenby,2023-06-19T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
604491,Tudor Square Tenby,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.03
604491,Tudor Square Tenby,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.74
604491,Tudor Square Tenby,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.68
604491,Tudor Square Tenby,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.88
604491,Tudor Square Tenby,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.62
604491,Tudor Square Tenby,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.53
604491,Tudor Square Tenby,2023-06-19T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,78.8
604491,Tudor Square Tenby,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,167.6
604491,Tudor Square Tenby,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,98.7
604491,Tudor Square Tenby,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.1
604491,Tudor Square Tenby,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
604491,Tudor Square Tenby,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
604491,Tudor Square Tenby,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
604491,Tudor Square Tenby,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
604491,Tudor Square Tenby,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
604491,Tudor Square Tenby,2023-06-19T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
604491,Tudor Square Tenby,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
604491,Tudor Square Tenby,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
604491,Tudor Square Tenby,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
604491,Tudor Square Tenby,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
604491,Tudor Square Tenby,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.38
604491,Tudor Square Tenby,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
604491,Tudor Square Tenby,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
604491,Tudor Square Tenby,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
604491,Tudor Square Tenby,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
604491,Tudor Square Tenby,2023-06-19T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
604491,Tudor Square Tenby,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
604491,Tudor Square Tenby,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
604491,Tudor Square Tenby,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
604491,Tudor Square Tenby,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,38.3
604491,Tudor Square Tenby,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
604491,Tudor Square Tenby,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
604491,Tudor Square Tenby,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
604491,Tudor Square Tenby,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
604491,Tudor Square Tenby,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
604491,Tudor Square Tenby,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
604491,Tudor Square Tenby,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.49
604491,Tudor Square Tenby,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.5
604491,Tudor Square Tenby,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.92
604491,Tudor Square Tenby,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,78.18
604491,Tudor Square Tenby,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,59.23
604491,Tudor Square Tenby,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,42.86
604491,Tudor Square Tenby,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,161.7
604491,Tudor Square Tenby,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,333.4
604491,Tudor Square Tenby,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.3
604491,Tudor Square Tenby,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
604491,Tudor Square Tenby,2023-06-19T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.28
604491,Tudor Square Tenby,2023-06-19T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.93
604491,Tudor Square Tenby,2023-06-19T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.81
604491,Tudor Square Tenby,2023-06-19T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.09
604491,Tudor Square Tenby,2023-06-19T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.44
604491,Tudor Square Tenby,2023-06-19T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.12
604491,Tudor Square Tenby,2023-06-19T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
604491,Tudor Square Tenby,2023-06-19T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.1
604491,Tudor Square Tenby,2023-06-19T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.6
604491,Tudor Square Tenby,2023-06-19T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
604491,Tudor Square Tenby,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.86
604491,Tudor Square Tenby,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.72
604491,Tudor Square Tenby,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.71
604491,Tudor Square Tenby,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.0
604491,Tudor Square Tenby,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.59
604491,Tudor Square Tenby,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.3
604491,Tudor Square Tenby,2023-06-19T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,63.0
604491,Tudor Square Tenby,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,158.4
604491,Tudor Square Tenby,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,119.5
604491,Tudor Square Tenby,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.3
604491,Tudor Square Tenby,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
604491,Tudor Square Tenby,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
604491,Tudor Square Tenby,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.2
604491,Tudor Square Tenby,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
604491,Tudor Square Tenby,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
604491,Tudor Square Tenby,2023-06-19T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
604491,Tudor Square Tenby,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
604491,Tudor Square Tenby,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
604491,Tudor Square Tenby,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
604491,Tudor Square Tenby,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
604491,Tudor Square Tenby,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.96
604491,Tudor Square Tenby,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
604491,Tudor Square Tenby,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
604491,Tudor Square Tenby,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
604491,Tudor Square Tenby,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
604491,Tudor Square Tenby,2023-06-19T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
604491,Tudor Square Tenby,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
604491,Tudor Square Tenby,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
604491,Tudor Square Tenby,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,38.5
604491,Tudor Square Tenby,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
604491,Tudor Square Tenby,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
604491,Tudor Square Tenby,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
604491,Tudor Square Tenby,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
604491,Tudor Square Tenby,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
604491,Tudor Square Tenby,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
604491,Tudor Square Tenby,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.84
604491,Tudor Square Tenby,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.15
604491,Tudor Square Tenby,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.89
604491,Tudor Square Tenby,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,73.92
604491,Tudor Square Tenby,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,65.34
604491,Tudor Square Tenby,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,45.93
604491,Tudor Square Tenby,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,123.8
604491,Tudor Square Tenby,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,314.8
604491,Tudor Square Tenby,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.1
604491,Tudor Square Tenby,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
604491,Tudor Square Tenby,2023-06-19T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.07
604491,Tudor Square Tenby,2023-06-19T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.77
604491,Tudor Square Tenby,2023-06-19T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.69
604491,Tudor Square Tenby,2023-06-19T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.52
604491,Tudor Square Tenby,2023-06-19T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.07
604491,Tudor Square Tenby,2023-06-19T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.13
604491,Tudor Square Tenby,2023-06-19T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
604491,Tudor Square Tenby,2023-06-19T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.6
604491,Tudor Square Tenby,2023-06-19T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.1
604491,Tudor Square Tenby,2023-06-19T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
604491,Tudor Square Tenby,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.76
604491,Tudor Square Tenby,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.01
604491,Tudor Square Tenby,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.06
604491,Tudor Square Tenby,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.82
604491,Tudor Square Tenby,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.58
604491,Tudor Square Tenby,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.72
604491,Tudor Square Tenby,2023-06-19T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,82.3
604491,Tudor Square Tenby,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,164.9
604491,Tudor Square Tenby,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.2
604491,Tudor Square Tenby,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.5
604491,Tudor Square Tenby,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
604491,Tudor Square Tenby,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
604491,Tudor Square Tenby,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
604491,Tudor Square Tenby,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
604491,Tudor Square Tenby,2023-06-19T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
604491,Tudor Square Tenby,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
604491,Tudor Square Tenby,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
604491,Tudor Square Tenby,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
604491,Tudor Square Tenby,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
604491,Tudor Square Tenby,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.05
604491,Tudor Square Tenby,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
604491,Tudor Square Tenby,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
604491,Tudor Square Tenby,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.91
604491,Tudor Square Tenby,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
604491,Tudor Square Tenby,2023-06-19T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
604491,Tudor Square Tenby,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
604491,Tudor Square Tenby,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
604491,Tudor Square Tenby,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,38.7
604491,Tudor Square Tenby,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
604491,Tudor Square Tenby,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
604491,Tudor Square Tenby,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
604491,Tudor Square Tenby,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
604491,Tudor Square Tenby,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
604491,Tudor Square Tenby,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
604491,Tudor Square Tenby,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.38
604491,Tudor Square Tenby,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.26
604491,Tudor Square Tenby,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.41
604491,Tudor Square Tenby,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,77.09
604491,Tudor Square Tenby,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,58.42
604491,Tudor Square Tenby,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,49.33
604491,Tudor Square Tenby,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,160.4
604491,Tudor Square Tenby,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,327.4
604491,Tudor Square Tenby,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.0
604491,Tudor Square Tenby,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
604491,Tudor Square Tenby,2023-06-19T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.26
604491,Tudor Square Tenby,2023-06-19T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.74
604491,Tudor Square Tenby,2023-06-19T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.16
604491,Tudor Square Tenby,2023-06-19T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.01
604491,Tudor Square Tenby,2023-06-19T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.14
604491,Tudor Square Tenby,2023-06-19T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.42
604491,Tudor Square Tenby,2023-06-19T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
604491,Tudor Square Tenby,2023-06-19T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.7
604491,Tudor Square Tenby,2023-06-19T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.4
604491,Tudor Square Tenby,2023-06-19T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
604491,Tudor Square Tenby,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.86
604491,Tudor Square Tenby,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.46
604491,Tudor Square Tenby,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.88
604491,Tudor Square Tenby,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,40.21
604491,Tudor Square Tenby,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.37
604491,Tudor Square Tenby,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.82
604491,Tudor Square Tenby,2023-06-19T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,91.4
604491,Tudor Square Tenby,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,187.1
604491,Tudor Square Tenby,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,108.3
604491,Tudor Square Tenby,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.5
604491,Tudor Square Tenby,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
604491,Tudor Square Tenby,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.28
604491,Tudor Square Tenby,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
604491,Tudor Square Tenby,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
604491,Tudor Square Tenby,2023-06-19T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
604491,Tudor Square Tenby,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
604491,Tudor Square Tenby,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
604491,Tudor Square Tenby,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
604491,Tudor Square Tenby,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.25
604491,Tudor Square Tenby,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
604491,Tudor Square Tenby,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
604491,Tudor Square Tenby,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.92
604491,Tudor Square Tenby,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
604491,Tudor Square Tenby,2023-06-19T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
604491,Tudor Square Tenby,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
604491,Tudor Square Tenby,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,38.8
604491,Tudor Square Tenby,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
604491,Tudor Square Tenby,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
604491,Tudor Square Tenby,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
604491,Tudor Square Tenby,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
604491,Tudor Square Tenby,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
604491,Tudor Square Tenby,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
604491,Tudor Square Tenby,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.11
604491,Tudor Square Tenby,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.86
604491,Tudor Square Tenby,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.12
604491,Tudor Square Tenby,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,83.12
604491,Tudor Square Tenby,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,63.12
604491,Tudor Square Tenby,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,54.32
604491,Tudor Square Tenby,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,170.4
604491,Tudor Square Tenby,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,355.8
604491,Tudor Square Tenby,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.1
604491,Tudor Square Tenby,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
604491,Tudor Square Tenby,2023-06-19T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.19
604491,Tudor Square Tenby,2023-06-19T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.63
604491,Tudor Square Tenby,2023-06-19T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.88
604491,Tudor Square Tenby,2023-06-19T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.17
604491,Tudor Square Tenby,2023-06-19T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.24
604491,Tudor Square Tenby,2023-06-19T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.65
604491,Tudor Square Tenby,2023-06-19T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
604491,Tudor Square Tenby,2023-06-19T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.5
604491,Tudor Square Tenby,2023-06-19T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.6
604491,Tudor Square Tenby,2023-06-19T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
604491,Tudor Square Tenby,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.61
604491,Tudor Square Tenby,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.86
604491,Tudor Square Tenby,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.61
604491,Tudor Square Tenby,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,39.21
604491,Tudor Square Tenby,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.12
604491,Tudor Square Tenby,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.57
604491,Tudor Square Tenby,2023-06-19T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,85.6
604491,Tudor Square Tenby,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,181.9
604491,Tudor Square Tenby,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,106.7
604491,Tudor Square Tenby,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.3
604491,Tudor Square Tenby,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
604491,Tudor Square Tenby,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
604491,Tudor Square Tenby,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
604491,Tudor Square Tenby,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.01
604491,Tudor Square Tenby,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
604491,Tudor Square Tenby,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
604491,Tudor Square Tenby,2023-06-19T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
604491,Tudor Square Tenby,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
604491,Tudor Square Tenby,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
604491,Tudor Square Tenby,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
604491,Tudor Square Tenby,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
604491,Tudor Square Tenby,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.27
604491,Tudor Square Tenby,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
604491,Tudor Square Tenby,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
604491,Tudor Square Tenby,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.02
604491,Tudor Square Tenby,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
604491,Tudor Square Tenby,2023-06-19T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
604491,Tudor Square Tenby,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
604491,Tudor Square Tenby,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
604491,Tudor Square Tenby,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
604491,Tudor Square Tenby,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,39.0
604491,Tudor Square Tenby,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
604491,Tudor Square Tenby,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
604491,Tudor Square Tenby,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
604491,Tudor Square Tenby,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
604491,Tudor Square Tenby,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
604491,Tudor Square Tenby,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
604491,Tudor Square Tenby,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.97
604491,Tudor Square Tenby,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.72
604491,Tudor Square Tenby,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.31
604491,Tudor Square Tenby,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,83.24
604491,Tudor Square Tenby,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,61.46
604491,Tudor Square Tenby,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,52.17
604491,Tudor Square Tenby,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,163.9
604491,Tudor Square Tenby,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,355.3
604491,Tudor Square Tenby,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.9
604491,Tudor Square Tenby,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
604491,Tudor Square Tenby,2023-06-19T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.29
604491,Tudor Square Tenby,2023-06-19T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.35
604491,Tudor Square Tenby,2023-06-19T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.08
604491,Tudor Square Tenby,2023-06-19T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.71
604491,Tudor Square Tenby,2023-06-19T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.07
604491,Tudor Square Tenby,2023-06-19T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.66
604491,Tudor Square Tenby,2023-06-19T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
604491,Tudor Square Tenby,2023-06-19T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.6
604491,Tudor Square Tenby,2023-06-19T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.6
604491,Tudor Square Tenby,2023-06-19T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
604491,Tudor Square Tenby,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.38
604491,Tudor Square Tenby,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.95
604491,Tudor Square Tenby,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.27
604491,Tudor Square Tenby,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,40.6
604491,Tudor Square Tenby,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.72
604491,Tudor Square Tenby,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.52
604491,Tudor Square Tenby,2023-06-19T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,87.4
604491,Tudor Square Tenby,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,185.2
604491,Tudor Square Tenby,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,109.4
604491,Tudor Square Tenby,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.1
604491,Tudor Square Tenby,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
604491,Tudor Square Tenby,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
604491,Tudor Square Tenby,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
604491,Tudor Square Tenby,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.76
604491,Tudor Square Tenby,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
604491,Tudor Square Tenby,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
604491,Tudor Square Tenby,2023-06-19T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
604491,Tudor Square Tenby,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
604491,Tudor Square Tenby,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
604491,Tudor Square Tenby,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
604491,Tudor Square Tenby,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
604491,Tudor Square Tenby,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.28
604491,Tudor Square Tenby,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
604491,Tudor Square Tenby,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
604491,Tudor Square Tenby,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.95
604491,Tudor Square Tenby,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
604491,Tudor Square Tenby,2023-06-19T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
604491,Tudor Square Tenby,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
604491,Tudor Square Tenby,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
604491,Tudor Square Tenby,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
604491,Tudor Square Tenby,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,39.2
604491,Tudor Square Tenby,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
604491,Tudor Square Tenby,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
604491,Tudor Square Tenby,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
604491,Tudor Square Tenby,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
604491,Tudor Square Tenby,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
604491,Tudor Square Tenby,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
604491,Tudor Square Tenby,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.75
604491,Tudor Square Tenby,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.24
604491,Tudor Square Tenby,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.52
604491,Tudor Square Tenby,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,84.55
604491,Tudor Square Tenby,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,60.56
604491,Tudor Square Tenby,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.87
604491,Tudor Square Tenby,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,179.8
604491,Tudor Square Tenby,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,359.1
604491,Tudor Square Tenby,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.6
604491,Tudor Square Tenby,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
604491,Tudor Square Tenby,2023-06-19T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.3
604491,Tudor Square Tenby,2023-06-19T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.97
604491,Tudor Square Tenby,2023-06-19T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.33
604491,Tudor Square Tenby,2023-06-19T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.44
604491,Tudor Square Tenby,2023-06-19T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.94
604491,Tudor Square Tenby,2023-06-19T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.65
604491,Tudor Square Tenby,2023-06-19T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
604491,Tudor Square Tenby,2023-06-19T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.6
604491,Tudor Square Tenby,2023-06-19T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.9
604491,Tudor Square Tenby,2023-06-19T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.3
604491,Tudor Square Tenby,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.84
604491,Tudor Square Tenby,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.97
604491,Tudor Square Tenby,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.61
604491,Tudor Square Tenby,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,43.36
604491,Tudor Square Tenby,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.94
604491,Tudor Square Tenby,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.0
604491,Tudor Square Tenby,2023-06-19T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,88.8
604491,Tudor Square Tenby,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,195.3
604491,Tudor Square Tenby,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,109.6
