Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.7
604491,Tudor Square Tenby,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
604491,Tudor Square Tenby,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
604491,Tudor Square Tenby,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
604491,Tudor Square Tenby,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
604491,Tudor Square Tenby,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
604491,Tudor Square Tenby,2023-06-19T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
604491,Tudor Square Tenby,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
604491,Tudor Square Tenby,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
604491,Tudor Square Tenby,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
604491,Tudor Square Tenby,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
604491,Tudor Square Tenby,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.31
604491,Tudor Square Tenby,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
604491,Tudor Square Tenby,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
604491,Tudor Square Tenby,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.79
604491,Tudor Square Tenby,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
604491,Tudor Square Tenby,2023-06-19T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
604491,Tudor Square Tenby,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
604491,Tudor Square Tenby,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
604491,Tudor Square Tenby,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,39.4
604491,Tudor Square Tenby,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
604491,Tudor Square Tenby,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
604491,Tudor Square Tenby,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
604491,Tudor Square Tenby,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
604491,Tudor Square Tenby,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
604491,Tudor Square Tenby,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
604491,Tudor Square Tenby,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.53
604491,Tudor Square Tenby,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.88
604491,Tudor Square Tenby,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.6
604491,Tudor Square Tenby,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,86.0
604491,Tudor Square Tenby,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,59.81
604491,Tudor Square Tenby,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,53.84
604491,Tudor Square Tenby,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,173.0
604491,Tudor Square Tenby,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,365.9
604491,Tudor Square Tenby,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.9
604491,Tudor Square Tenby,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
604491,Tudor Square Tenby,2023-06-19T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.49
604491,Tudor Square Tenby,2023-06-19T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.84
604491,Tudor Square Tenby,2023-06-19T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.38
604491,Tudor Square Tenby,2023-06-19T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.3
604491,Tudor Square Tenby,2023-06-19T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.51
604491,Tudor Square Tenby,2023-06-19T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.03
604491,Tudor Square Tenby,2023-06-19T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
604491,Tudor Square Tenby,2023-06-19T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.3
604491,Tudor Square Tenby,2023-06-19T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.8
604491,Tudor Square Tenby,2023-06-19T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
604491,Tudor Square Tenby,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.37
604491,Tudor Square Tenby,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.65
604491,Tudor Square Tenby,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.46
604491,Tudor Square Tenby,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,41.9
604491,Tudor Square Tenby,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.03
604491,Tudor Square Tenby,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.25
604491,Tudor Square Tenby,2023-06-19T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,82.8
604491,Tudor Square Tenby,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,191.2
604491,Tudor Square Tenby,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,118.4
604491,Tudor Square Tenby,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.6
604491,Tudor Square Tenby,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
604491,Tudor Square Tenby,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
604491,Tudor Square Tenby,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
604491,Tudor Square Tenby,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.92
604491,Tudor Square Tenby,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
604491,Tudor Square Tenby,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
604491,Tudor Square Tenby,2023-06-19T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
604491,Tudor Square Tenby,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
604491,Tudor Square Tenby,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
604491,Tudor Square Tenby,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
604491,Tudor Square Tenby,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
604491,Tudor Square Tenby,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.17
604491,Tudor Square Tenby,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
604491,Tudor Square Tenby,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
604491,Tudor Square Tenby,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.14
604491,Tudor Square Tenby,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
604491,Tudor Square Tenby,2023-06-19T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
604491,Tudor Square Tenby,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
604491,Tudor Square Tenby,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
604491,Tudor Square Tenby,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
604491,Tudor Square Tenby,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,39.6
604491,Tudor Square Tenby,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
604491,Tudor Square Tenby,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
604491,Tudor Square Tenby,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
604491,Tudor Square Tenby,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
604491,Tudor Square Tenby,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
604491,Tudor Square Tenby,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
604491,Tudor Square Tenby,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.72
604491,Tudor Square Tenby,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.89
604491,Tudor Square Tenby,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.67
604491,Tudor Square Tenby,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,88.31
604491,Tudor Square Tenby,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,66.43
604491,Tudor Square Tenby,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,52.29
604491,Tudor Square Tenby,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,170.6
604491,Tudor Square Tenby,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,376.8
604491,Tudor Square Tenby,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.9
604491,Tudor Square Tenby,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
604491,Tudor Square Tenby,2023-06-19T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.74
604491,Tudor Square Tenby,2023-06-19T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.02
604491,Tudor Square Tenby,2023-06-19T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.09
604491,Tudor Square Tenby,2023-06-19T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.6
604491,Tudor Square Tenby,2023-06-19T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.24
604491,Tudor Square Tenby,2023-06-19T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.64
604491,Tudor Square Tenby,2023-06-19T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
604491,Tudor Square Tenby,2023-06-19T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.9
604491,Tudor Square Tenby,2023-06-19T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.8
604491,Tudor Square Tenby,2023-06-19T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
604491,Tudor Square Tenby,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.2
604491,Tudor Square Tenby,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.85
604491,Tudor Square Tenby,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.78
604491,Tudor Square Tenby,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,45.48
604491,Tudor Square Tenby,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.47
604491,Tudor Square Tenby,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.62
604491,Tudor Square Tenby,2023-06-19T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,79.2
604491,Tudor Square Tenby,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,205.6
604491,Tudor Square Tenby,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,139.9
604491,Tudor Square Tenby,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.2
604491,Tudor Square Tenby,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604491,Tudor Square Tenby,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
604491,Tudor Square Tenby,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
604491,Tudor Square Tenby,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.86
604491,Tudor Square Tenby,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
604491,Tudor Square Tenby,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
604491,Tudor Square Tenby,2023-06-19T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
604491,Tudor Square Tenby,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
604491,Tudor Square Tenby,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
604491,Tudor Square Tenby,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
604491,Tudor Square Tenby,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
604491,Tudor Square Tenby,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.39
604491,Tudor Square Tenby,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
604491,Tudor Square Tenby,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
604491,Tudor Square Tenby,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
604491,Tudor Square Tenby,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
604491,Tudor Square Tenby,2023-06-19T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
604491,Tudor Square Tenby,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
604491,Tudor Square Tenby,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,39.7
604491,Tudor Square Tenby,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
604491,Tudor Square Tenby,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
604491,Tudor Square Tenby,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
604491,Tudor Square Tenby,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
604491,Tudor Square Tenby,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
604491,Tudor Square Tenby,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
604491,Tudor Square Tenby,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.75
604491,Tudor Square Tenby,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.45
604491,Tudor Square Tenby,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.41
604491,Tudor Square Tenby,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,94.67
604491,Tudor Square Tenby,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,72.14
604491,Tudor Square Tenby,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,52.2
604491,Tudor Square Tenby,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,170.8
604491,Tudor Square Tenby,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,403.0
604491,Tudor Square Tenby,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.9
604491,Tudor Square Tenby,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
604491,Tudor Square Tenby,2023-06-19T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.46
604491,Tudor Square Tenby,2023-06-19T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.21
604491,Tudor Square Tenby,2023-06-19T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.32
604491,Tudor Square Tenby,2023-06-19T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.21
604491,Tudor Square Tenby,2023-06-19T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.02
604491,Tudor Square Tenby,2023-06-19T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.35
604491,Tudor Square Tenby,2023-06-19T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
604491,Tudor Square Tenby,2023-06-19T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.2
604491,Tudor Square Tenby,2023-06-19T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.4
604491,Tudor Square Tenby,2023-06-19T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.3
604491,Tudor Square Tenby,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.04
604491,Tudor Square Tenby,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.49
604491,Tudor Square Tenby,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.46
604491,Tudor Square Tenby,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,43.85
604491,Tudor Square Tenby,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.82
604491,Tudor Square Tenby,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.13
604491,Tudor Square Tenby,2023-06-19T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,92.1
604491,Tudor Square Tenby,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,196.3
604491,Tudor Square Tenby,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,108.6
604491,Tudor Square Tenby,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,145.4
604491,Tudor Square Tenby,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
604491,Tudor Square Tenby,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
604491,Tudor Square Tenby,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
604491,Tudor Square Tenby,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.23
604491,Tudor Square Tenby,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
604491,Tudor Square Tenby,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
604491,Tudor Square Tenby,2023-06-19T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
604491,Tudor Square Tenby,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
604491,Tudor Square Tenby,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
604491,Tudor Square Tenby,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
604491,Tudor Square Tenby,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
604491,Tudor Square Tenby,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.82
604491,Tudor Square Tenby,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
604491,Tudor Square Tenby,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
604491,Tudor Square Tenby,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.11
604491,Tudor Square Tenby,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
604491,Tudor Square Tenby,2023-06-19T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
604491,Tudor Square Tenby,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
604491,Tudor Square Tenby,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
604491,Tudor Square Tenby,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,39.9
604491,Tudor Square Tenby,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
604491,Tudor Square Tenby,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
604491,Tudor Square Tenby,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
604491,Tudor Square Tenby,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
604491,Tudor Square Tenby,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
604491,Tudor Square Tenby,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
604491,Tudor Square Tenby,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.08
604491,Tudor Square Tenby,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.62
604491,Tudor Square Tenby,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.57
604491,Tudor Square Tenby,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,88.79
604491,Tudor Square Tenby,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,72.8
604491,Tudor Square Tenby,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
604491,Tudor Square Tenby,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,151.8
604491,Tudor Square Tenby,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,377.7
604491,Tudor Square Tenby,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.8
604491,Tudor Square Tenby,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.6
604491,Tudor Square Tenby,2023-06-19T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.27
604491,Tudor Square Tenby,2023-06-19T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.01
604491,Tudor Square Tenby,2023-06-19T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.47
604491,Tudor Square Tenby,2023-06-19T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.62
604491,Tudor Square Tenby,2023-06-19T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.52
604491,Tudor Square Tenby,2023-06-19T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.99
604491,Tudor Square Tenby,2023-06-19T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
604491,Tudor Square Tenby,2023-06-19T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.0
604491,Tudor Square Tenby,2023-06-19T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.2
604491,Tudor Square Tenby,2023-06-19T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.8
604491,Tudor Square Tenby,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.83
604491,Tudor Square Tenby,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.97
604491,Tudor Square Tenby,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.24
604491,Tudor Square Tenby,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,45.47
604491,Tudor Square Tenby,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.1
604491,Tudor Square Tenby,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.0
604491,Tudor Square Tenby,2023-06-19T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,80.0
604491,Tudor Square Tenby,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,201.6
604491,Tudor Square Tenby,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,136.2
604491,Tudor Square Tenby,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,127.4
604491,Tudor Square Tenby,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
604491,Tudor Square Tenby,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
604491,Tudor Square Tenby,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.48
604491,Tudor Square Tenby,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
604491,Tudor Square Tenby,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
604491,Tudor Square Tenby,2023-06-19T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
604491,Tudor Square Tenby,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
604491,Tudor Square Tenby,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
604491,Tudor Square Tenby,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
604491,Tudor Square Tenby,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
604491,Tudor Square Tenby,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.13
604491,Tudor Square Tenby,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
604491,Tudor Square Tenby,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
604491,Tudor Square Tenby,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.82
604491,Tudor Square Tenby,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
604491,Tudor Square Tenby,2023-06-19T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
604491,Tudor Square Tenby,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
604491,Tudor Square Tenby,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
604491,Tudor Square Tenby,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
604491,Tudor Square Tenby,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,40.0
604491,Tudor Square Tenby,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
604491,Tudor Square Tenby,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
604491,Tudor Square Tenby,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
604491,Tudor Square Tenby,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
604491,Tudor Square Tenby,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
604491,Tudor Square Tenby,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
604491,Tudor Square Tenby,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.32
604491,Tudor Square Tenby,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.65
604491,Tudor Square Tenby,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.99
604491,Tudor Square Tenby,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,99.91
604491,Tudor Square Tenby,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,83.7
604491,Tudor Square Tenby,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,66.44
604491,Tudor Square Tenby,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,158.9
604491,Tudor Square Tenby,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,420.8
604491,Tudor Square Tenby,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,361.3
604491,Tudor Square Tenby,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
604491,Tudor Square Tenby,2023-06-19T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.33
604491,Tudor Square Tenby,2023-06-19T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.3
604491,Tudor Square Tenby,2023-06-19T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.61
604491,Tudor Square Tenby,2023-06-19T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.19
604491,Tudor Square Tenby,2023-06-19T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.15
604491,Tudor Square Tenby,2023-06-19T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.15
604491,Tudor Square Tenby,2023-06-19T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
604491,Tudor Square Tenby,2023-06-19T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.7
604491,Tudor Square Tenby,2023-06-19T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.4
604491,Tudor Square Tenby,2023-06-19T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.7
604491,Tudor Square Tenby,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.6
604491,Tudor Square Tenby,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.05
604491,Tudor Square Tenby,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.91
604491,Tudor Square Tenby,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,44.16
604491,Tudor Square Tenby,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.18
604491,Tudor Square Tenby,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.58
604491,Tudor Square Tenby,2023-06-19T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,68.4
604491,Tudor Square Tenby,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,200.1
604491,Tudor Square Tenby,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,147.3
604491,Tudor Square Tenby,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,130.6
604491,Tudor Square Tenby,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
604491,Tudor Square Tenby,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
604491,Tudor Square Tenby,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.06
604491,Tudor Square Tenby,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
604491,Tudor Square Tenby,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
604491,Tudor Square Tenby,2023-06-19T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
604491,Tudor Square Tenby,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
604491,Tudor Square Tenby,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
604491,Tudor Square Tenby,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
604491,Tudor Square Tenby,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
604491,Tudor Square Tenby,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.99
604491,Tudor Square Tenby,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
604491,Tudor Square Tenby,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
604491,Tudor Square Tenby,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.67
604491,Tudor Square Tenby,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
604491,Tudor Square Tenby,2023-06-19T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
604491,Tudor Square Tenby,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
604491,Tudor Square Tenby,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
604491,Tudor Square Tenby,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,40.2
604491,Tudor Square Tenby,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
604491,Tudor Square Tenby,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
604491,Tudor Square Tenby,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
604491,Tudor Square Tenby,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
604491,Tudor Square Tenby,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
604491,Tudor Square Tenby,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
604491,Tudor Square Tenby,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.37
604491,Tudor Square Tenby,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.16
604491,Tudor Square Tenby,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.74
604491,Tudor Square Tenby,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,96.94
604491,Tudor Square Tenby,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,80.53
604491,Tudor Square Tenby,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,64.59
604491,Tudor Square Tenby,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,152.1
604491,Tudor Square Tenby,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,412.0
604491,Tudor Square Tenby,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,344.4
604491,Tudor Square Tenby,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.7
604491,Tudor Square Tenby,2023-06-19T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.55
604491,Tudor Square Tenby,2023-06-19T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.56
604491,Tudor Square Tenby,2023-06-19T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.7
604491,Tudor Square Tenby,2023-06-19T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.73
604491,Tudor Square Tenby,2023-06-19T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.29
604491,Tudor Square Tenby,2023-06-19T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.22
604491,Tudor Square Tenby,2023-06-19T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
604491,Tudor Square Tenby,2023-06-19T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.7
604491,Tudor Square Tenby,2023-06-19T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.1
604491,Tudor Square Tenby,2023-06-19T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.1
604491,Tudor Square Tenby,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.99
604491,Tudor Square Tenby,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.57
604491,Tudor Square Tenby,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.19
604491,Tudor Square Tenby,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,48.31
604491,Tudor Square Tenby,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.77
604491,Tudor Square Tenby,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.97
604491,Tudor Square Tenby,2023-06-19T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,82.4
604491,Tudor Square Tenby,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,220.7
604491,Tudor Square Tenby,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,144.6
604491,Tudor Square Tenby,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,132.9
604491,Tudor Square Tenby,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
604491,Tudor Square Tenby,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
604491,Tudor Square Tenby,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.29
604491,Tudor Square Tenby,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
604491,Tudor Square Tenby,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
604491,Tudor Square Tenby,2023-06-19T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
604491,Tudor Square Tenby,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
604491,Tudor Square Tenby,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
604491,Tudor Square Tenby,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
604491,Tudor Square Tenby,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
604491,Tudor Square Tenby,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.51
604491,Tudor Square Tenby,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
604491,Tudor Square Tenby,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
604491,Tudor Square Tenby,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.63
604491,Tudor Square Tenby,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
604491,Tudor Square Tenby,2023-06-19T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
604491,Tudor Square Tenby,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
604491,Tudor Square Tenby,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
604491,Tudor Square Tenby,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,40.3
604491,Tudor Square Tenby,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
604491,Tudor Square Tenby,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
604491,Tudor Square Tenby,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
604491,Tudor Square Tenby,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
604491,Tudor Square Tenby,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
604491,Tudor Square Tenby,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
604491,Tudor Square Tenby,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.42
604491,Tudor Square Tenby,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.85
604491,Tudor Square Tenby,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.35
604491,Tudor Square Tenby,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,97.49
604491,Tudor Square Tenby,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,81.64
604491,Tudor Square Tenby,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,63.98
604491,Tudor Square Tenby,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,158.9
604491,Tudor Square Tenby,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,417.3
604491,Tudor Square Tenby,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,348.6
604491,Tudor Square Tenby,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
604491,Tudor Square Tenby,2023-06-19T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.38
604491,Tudor Square Tenby,2023-06-19T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.87
604491,Tudor Square Tenby,2023-06-19T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.24
604491,Tudor Square Tenby,2023-06-19T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.12
604491,Tudor Square Tenby,2023-06-19T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.49
604491,Tudor Square Tenby,2023-06-19T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.92
604491,Tudor Square Tenby,2023-06-19T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
604491,Tudor Square Tenby,2023-06-19T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.4
604491,Tudor Square Tenby,2023-06-19T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.4
604491,Tudor Square Tenby,2023-06-19T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.7
604491,Tudor Square Tenby,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.18
604491,Tudor Square Tenby,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.25
604491,Tudor Square Tenby,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.83
604491,Tudor Square Tenby,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,54.4
604491,Tudor Square Tenby,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.85
604491,Tudor Square Tenby,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.98
604491,Tudor Square Tenby,2023-06-19T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,85.2
604491,Tudor Square Tenby,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,241.8
604491,Tudor Square Tenby,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,176.1
604491,Tudor Square Tenby,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,140.6
604491,Tudor Square Tenby,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
604491,Tudor Square Tenby,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
604491,Tudor Square Tenby,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.48
604491,Tudor Square Tenby,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
604491,Tudor Square Tenby,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
604491,Tudor Square Tenby,2023-06-19T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
604491,Tudor Square Tenby,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
604491,Tudor Square Tenby,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
604491,Tudor Square Tenby,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
604491,Tudor Square Tenby,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
604491,Tudor Square Tenby,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.26
604491,Tudor Square Tenby,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
604491,Tudor Square Tenby,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
604491,Tudor Square Tenby,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.68
604491,Tudor Square Tenby,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
604491,Tudor Square Tenby,2023-06-19T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
604491,Tudor Square Tenby,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
604491,Tudor Square Tenby,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,40.4
604491,Tudor Square Tenby,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
604491,Tudor Square Tenby,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
604491,Tudor Square Tenby,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
604491,Tudor Square Tenby,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
604491,Tudor Square Tenby,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
604491,Tudor Square Tenby,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
604491,Tudor Square Tenby,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.01
604491,Tudor Square Tenby,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.62
604491,Tudor Square Tenby,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.01
604491,Tudor Square Tenby,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,106.88
604491,Tudor Square Tenby,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,91.25
604491,Tudor Square Tenby,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,66.88
604491,Tudor Square Tenby,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,178.7
604491,Tudor Square Tenby,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,454.3
604491,Tudor Square Tenby,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,390.2
604491,Tudor Square Tenby,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
604491,Tudor Square Tenby,2023-06-19T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.89
604491,Tudor Square Tenby,2023-06-19T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.92
604491,Tudor Square Tenby,2023-06-19T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.66
604491,Tudor Square Tenby,2023-06-19T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.13
604491,Tudor Square Tenby,2023-06-19T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.76
604491,Tudor Square Tenby,2023-06-19T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.53
604491,Tudor Square Tenby,2023-06-19T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
604491,Tudor Square Tenby,2023-06-19T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.8
604491,Tudor Square Tenby,2023-06-19T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.6
604491,Tudor Square Tenby,2023-06-19T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.7
604491,Tudor Square Tenby,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.96
604491,Tudor Square Tenby,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.35
604491,Tudor Square Tenby,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.44
604491,Tudor Square Tenby,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,57.57
604491,Tudor Square Tenby,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.13
604491,Tudor Square Tenby,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.0
604491,Tudor Square Tenby,2023-06-19T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,86.3
604491,Tudor Square Tenby,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,252.7
604491,Tudor Square Tenby,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,185.8
604491,Tudor Square Tenby,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,152.1
604491,Tudor Square Tenby,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
604491,Tudor Square Tenby,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
604491,Tudor Square Tenby,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.61
604491,Tudor Square Tenby,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
604491,Tudor Square Tenby,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
604491,Tudor Square Tenby,2023-06-19T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
604491,Tudor Square Tenby,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
604491,Tudor Square Tenby,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
604491,Tudor Square Tenby,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
604491,Tudor Square Tenby,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
604491,Tudor Square Tenby,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.2
604491,Tudor Square Tenby,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
604491,Tudor Square Tenby,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
604491,Tudor Square Tenby,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.64
604491,Tudor Square Tenby,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
604491,Tudor Square Tenby,2023-06-19T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
604491,Tudor Square Tenby,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
604491,Tudor Square Tenby,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,40.5
604491,Tudor Square Tenby,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
604491,Tudor Square Tenby,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
604491,Tudor Square Tenby,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
604491,Tudor Square Tenby,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
604491,Tudor Square Tenby,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
604491,Tudor Square Tenby,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
604491,Tudor Square Tenby,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.09
604491,Tudor Square Tenby,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.81
604491,Tudor Square Tenby,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.57
604491,Tudor Square Tenby,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,114.55
604491,Tudor Square Tenby,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,95.09
604491,Tudor Square Tenby,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,74.1
604491,Tudor Square Tenby,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,175.2
604491,Tudor Square Tenby,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,485.6
604491,Tudor Square Tenby,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,406.7
604491,Tudor Square Tenby,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.4
604491,Tudor Square Tenby,2023-06-19T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.48
604491,Tudor Square Tenby,2023-06-19T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.15
604491,Tudor Square Tenby,2023-06-19T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.98
604491,Tudor Square Tenby,2023-06-19T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.29
604491,Tudor Square Tenby,2023-06-19T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.75
604491,Tudor Square Tenby,2023-06-19T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.74
604491,Tudor Square Tenby,2023-06-19T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
604491,Tudor Square Tenby,2023-06-19T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.3
604491,Tudor Square Tenby,2023-06-19T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.9
604491,Tudor Square Tenby,2023-06-19T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.8
604491,Tudor Square Tenby,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.45
604491,Tudor Square Tenby,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.34
604491,Tudor Square Tenby,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.6
604491,Tudor Square Tenby,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,56.98
604491,Tudor Square Tenby,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.86
604491,Tudor Square Tenby,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.67
604491,Tudor Square Tenby,2023-06-19T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,83.9
604491,Tudor Square Tenby,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,251.8
604491,Tudor Square Tenby,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,192.6
604491,Tudor Square Tenby,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,150.9
604491,Tudor Square Tenby,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
