Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
604491,Tudor Square Tenby,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.63
604491,Tudor Square Tenby,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
604491,Tudor Square Tenby,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
604491,Tudor Square Tenby,2023-06-19T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
604491,Tudor Square Tenby,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
604491,Tudor Square Tenby,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
604491,Tudor Square Tenby,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
604491,Tudor Square Tenby,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
604491,Tudor Square Tenby,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.49
604491,Tudor Square Tenby,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
604491,Tudor Square Tenby,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
604491,Tudor Square Tenby,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.36
604491,Tudor Square Tenby,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
604491,Tudor Square Tenby,2023-06-19T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
604491,Tudor Square Tenby,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
604491,Tudor Square Tenby,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
604491,Tudor Square Tenby,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
604491,Tudor Square Tenby,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,40.6
604491,Tudor Square Tenby,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
604491,Tudor Square Tenby,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
604491,Tudor Square Tenby,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
604491,Tudor Square Tenby,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
604491,Tudor Square Tenby,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
604491,Tudor Square Tenby,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
604491,Tudor Square Tenby,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.09
604491,Tudor Square Tenby,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.49
604491,Tudor Square Tenby,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.05
604491,Tudor Square Tenby,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,113.12
604491,Tudor Square Tenby,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,99.78
604491,Tudor Square Tenby,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,74.3
604491,Tudor Square Tenby,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,165.3
604491,Tudor Square Tenby,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,480.3
604491,Tudor Square Tenby,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,426.9
604491,Tudor Square Tenby,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.8
604491,Tudor Square Tenby,2023-06-19T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.38
604491,Tudor Square Tenby,2023-06-19T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.28
604491,Tudor Square Tenby,2023-06-19T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.12
604491,Tudor Square Tenby,2023-06-19T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.82
604491,Tudor Square Tenby,2023-06-19T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.79
604491,Tudor Square Tenby,2023-06-19T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.66
604491,Tudor Square Tenby,2023-06-19T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
604491,Tudor Square Tenby,2023-06-19T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.1
604491,Tudor Square Tenby,2023-06-19T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.4
604491,Tudor Square Tenby,2023-06-19T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.7
604491,Tudor Square Tenby,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.1
604491,Tudor Square Tenby,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.4
604491,Tudor Square Tenby,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.66
604491,Tudor Square Tenby,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,61.02
604491,Tudor Square Tenby,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.56
604491,Tudor Square Tenby,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.3
604491,Tudor Square Tenby,2023-06-19T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,84.2
604491,Tudor Square Tenby,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,269.8
604491,Tudor Square Tenby,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,211.3
604491,Tudor Square Tenby,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,158.6
604491,Tudor Square Tenby,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
604491,Tudor Square Tenby,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
604491,Tudor Square Tenby,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
604491,Tudor Square Tenby,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.48
604491,Tudor Square Tenby,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
604491,Tudor Square Tenby,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
604491,Tudor Square Tenby,2023-06-19T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
604491,Tudor Square Tenby,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
604491,Tudor Square Tenby,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
604491,Tudor Square Tenby,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
604491,Tudor Square Tenby,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
604491,Tudor Square Tenby,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.58
604491,Tudor Square Tenby,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
604491,Tudor Square Tenby,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
604491,Tudor Square Tenby,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.49
604491,Tudor Square Tenby,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
604491,Tudor Square Tenby,2023-06-19T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
604491,Tudor Square Tenby,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
604491,Tudor Square Tenby,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
604491,Tudor Square Tenby,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,40.7
604491,Tudor Square Tenby,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
604491,Tudor Square Tenby,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
604491,Tudor Square Tenby,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
604491,Tudor Square Tenby,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
604491,Tudor Square Tenby,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
604491,Tudor Square Tenby,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
604491,Tudor Square Tenby,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.24
604491,Tudor Square Tenby,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.74
604491,Tudor Square Tenby,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.24
604491,Tudor Square Tenby,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,113.96
604491,Tudor Square Tenby,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,101.84
604491,Tudor Square Tenby,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,76.52
604491,Tudor Square Tenby,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,166.3
604491,Tudor Square Tenby,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,484.1
604491,Tudor Square Tenby,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,434.9
604491,Tudor Square Tenby,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,323.1
604491,Tudor Square Tenby,2023-06-19T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.58
604491,Tudor Square Tenby,2023-06-19T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.19
604491,Tudor Square Tenby,2023-06-19T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.85
604491,Tudor Square Tenby,2023-06-19T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.68
604491,Tudor Square Tenby,2023-06-19T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.34
604491,Tudor Square Tenby,2023-06-19T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.31
604491,Tudor Square Tenby,2023-06-19T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.0
604491,Tudor Square Tenby,2023-06-19T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.1
604491,Tudor Square Tenby,2023-06-19T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.4
604491,Tudor Square Tenby,2023-06-19T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.0
604491,Tudor Square Tenby,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.07
604491,Tudor Square Tenby,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.06
604491,Tudor Square Tenby,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.47
604491,Tudor Square Tenby,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,67.67
604491,Tudor Square Tenby,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.98
604491,Tudor Square Tenby,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.41
604491,Tudor Square Tenby,2023-06-19T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,106.2
604491,Tudor Square Tenby,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,293.5
604491,Tudor Square Tenby,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,212.7
604491,Tudor Square Tenby,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,153.8
604491,Tudor Square Tenby,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
604491,Tudor Square Tenby,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
604491,Tudor Square Tenby,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.43
604491,Tudor Square Tenby,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
604491,Tudor Square Tenby,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
604491,Tudor Square Tenby,2023-06-19T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.5
604491,Tudor Square Tenby,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
604491,Tudor Square Tenby,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
604491,Tudor Square Tenby,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
604491,Tudor Square Tenby,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
604491,Tudor Square Tenby,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.18
604491,Tudor Square Tenby,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
604491,Tudor Square Tenby,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
604491,Tudor Square Tenby,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.86
604491,Tudor Square Tenby,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
604491,Tudor Square Tenby,2023-06-19T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
604491,Tudor Square Tenby,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
604491,Tudor Square Tenby,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
604491,Tudor Square Tenby,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,40.8
604491,Tudor Square Tenby,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
604491,Tudor Square Tenby,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
604491,Tudor Square Tenby,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
604491,Tudor Square Tenby,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
604491,Tudor Square Tenby,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
604491,Tudor Square Tenby,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
604491,Tudor Square Tenby,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.46
604491,Tudor Square Tenby,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.53
604491,Tudor Square Tenby,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.32
604491,Tudor Square Tenby,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,129.95
604491,Tudor Square Tenby,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,101.09
604491,Tudor Square Tenby,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,72.65
604491,Tudor Square Tenby,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,216.8
604491,Tudor Square Tenby,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,548.4
604491,Tudor Square Tenby,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,432.4
604491,Tudor Square Tenby,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.4
604491,Tudor Square Tenby,2023-06-19T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.53
604491,Tudor Square Tenby,2023-06-19T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.4
604491,Tudor Square Tenby,2023-06-19T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.86
604491,Tudor Square Tenby,2023-06-19T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.75
604491,Tudor Square Tenby,2023-06-19T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.02
604491,Tudor Square Tenby,2023-06-19T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.5
604491,Tudor Square Tenby,2023-06-19T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.8
604491,Tudor Square Tenby,2023-06-19T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.5
604491,Tudor Square Tenby,2023-06-19T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.6
604491,Tudor Square Tenby,2023-06-19T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.0
604491,Tudor Square Tenby,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.98
604491,Tudor Square Tenby,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.47
604491,Tudor Square Tenby,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.72
604491,Tudor Square Tenby,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,61.99
604491,Tudor Square Tenby,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.0
604491,Tudor Square Tenby,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,41.19
604491,Tudor Square Tenby,2023-06-19T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,86.8
604491,Tudor Square Tenby,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,271.1
604491,Tudor Square Tenby,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,217.9
604491,Tudor Square Tenby,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,174.8
604491,Tudor Square Tenby,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604491,Tudor Square Tenby,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
604491,Tudor Square Tenby,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.79
604491,Tudor Square Tenby,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
604491,Tudor Square Tenby,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
604491,Tudor Square Tenby,2023-06-19T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
604491,Tudor Square Tenby,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
604491,Tudor Square Tenby,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
604491,Tudor Square Tenby,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
604491,Tudor Square Tenby,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
604491,Tudor Square Tenby,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.6
604491,Tudor Square Tenby,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
604491,Tudor Square Tenby,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.07
604491,Tudor Square Tenby,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
604491,Tudor Square Tenby,2023-06-19T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
604491,Tudor Square Tenby,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
604491,Tudor Square Tenby,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
604491,Tudor Square Tenby,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
604491,Tudor Square Tenby,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,40.9
604491,Tudor Square Tenby,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
604491,Tudor Square Tenby,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
604491,Tudor Square Tenby,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
604491,Tudor Square Tenby,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
604491,Tudor Square Tenby,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
604491,Tudor Square Tenby,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
604491,Tudor Square Tenby,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.8
604491,Tudor Square Tenby,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.08
604491,Tudor Square Tenby,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.12
604491,Tudor Square Tenby,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,125.53
604491,Tudor Square Tenby,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,102.78
604491,Tudor Square Tenby,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,78.15
604491,Tudor Square Tenby,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,197.7
604491,Tudor Square Tenby,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,530.9
604491,Tudor Square Tenby,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,440.2
604491,Tudor Square Tenby,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,331.4
604491,Tudor Square Tenby,2023-06-19T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.5
604491,Tudor Square Tenby,2023-06-19T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.16
604491,Tudor Square Tenby,2023-06-19T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.73
604491,Tudor Square Tenby,2023-06-19T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.47
604491,Tudor Square Tenby,2023-06-19T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.29
604491,Tudor Square Tenby,2023-06-19T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.83
604491,Tudor Square Tenby,2023-06-19T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
604491,Tudor Square Tenby,2023-06-19T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.4
604491,Tudor Square Tenby,2023-06-19T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.4
604491,Tudor Square Tenby,2023-06-19T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.9
604491,Tudor Square Tenby,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.18
604491,Tudor Square Tenby,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.05
604491,Tudor Square Tenby,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.85
604491,Tudor Square Tenby,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,58.66
604491,Tudor Square Tenby,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.45
604491,Tudor Square Tenby,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.94
604491,Tudor Square Tenby,2023-06-19T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,90.8
604491,Tudor Square Tenby,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,257.5
604491,Tudor Square Tenby,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,186.2
604491,Tudor Square Tenby,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,173.9
604491,Tudor Square Tenby,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
604491,Tudor Square Tenby,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.58
604491,Tudor Square Tenby,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
604491,Tudor Square Tenby,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
604491,Tudor Square Tenby,2023-06-19T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
604491,Tudor Square Tenby,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
604491,Tudor Square Tenby,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
604491,Tudor Square Tenby,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
604491,Tudor Square Tenby,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
604491,Tudor Square Tenby,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.85
604491,Tudor Square Tenby,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
604491,Tudor Square Tenby,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.42
604491,Tudor Square Tenby,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
604491,Tudor Square Tenby,2023-06-19T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
604491,Tudor Square Tenby,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
604491,Tudor Square Tenby,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
604491,Tudor Square Tenby,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
604491,Tudor Square Tenby,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,41.0
604491,Tudor Square Tenby,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
604491,Tudor Square Tenby,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
604491,Tudor Square Tenby,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
604491,Tudor Square Tenby,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
604491,Tudor Square Tenby,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
604491,Tudor Square Tenby,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
604491,Tudor Square Tenby,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.28
604491,Tudor Square Tenby,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.59
604491,Tudor Square Tenby,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.1
604491,Tudor Square Tenby,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,122.41
604491,Tudor Square Tenby,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,98.29
604491,Tudor Square Tenby,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,79.72
604491,Tudor Square Tenby,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,199.4
604491,Tudor Square Tenby,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,517.9
604491,Tudor Square Tenby,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,420.9
604491,Tudor Square Tenby,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,336.7
604491,Tudor Square Tenby,2023-06-19T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.05
604491,Tudor Square Tenby,2023-06-19T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.64
604491,Tudor Square Tenby,2023-06-19T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.65
604491,Tudor Square Tenby,2023-06-19T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.78
604491,Tudor Square Tenby,2023-06-19T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.31
604491,Tudor Square Tenby,2023-06-19T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.49
604491,Tudor Square Tenby,2023-06-19T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.4
604491,Tudor Square Tenby,2023-06-19T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.2
604491,Tudor Square Tenby,2023-06-19T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.2
604491,Tudor Square Tenby,2023-06-19T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.7
604491,Tudor Square Tenby,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.48
604491,Tudor Square Tenby,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.45
604491,Tudor Square Tenby,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.52
604491,Tudor Square Tenby,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,55.66
604491,Tudor Square Tenby,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.65
604491,Tudor Square Tenby,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.91
604491,Tudor Square Tenby,2023-06-19T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,77.4
604491,Tudor Square Tenby,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,246.0
604491,Tudor Square Tenby,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,203.7
604491,Tudor Square Tenby,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,152.3
604491,Tudor Square Tenby,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
604491,Tudor Square Tenby,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
604491,Tudor Square Tenby,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.43
604491,Tudor Square Tenby,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
604491,Tudor Square Tenby,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
604491,Tudor Square Tenby,2023-06-19T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
604491,Tudor Square Tenby,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
604491,Tudor Square Tenby,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
604491,Tudor Square Tenby,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
604491,Tudor Square Tenby,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
604491,Tudor Square Tenby,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.74
604491,Tudor Square Tenby,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
604491,Tudor Square Tenby,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
604491,Tudor Square Tenby,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.26
604491,Tudor Square Tenby,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
604491,Tudor Square Tenby,2023-06-19T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
604491,Tudor Square Tenby,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
604491,Tudor Square Tenby,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
604491,Tudor Square Tenby,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
604491,Tudor Square Tenby,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,41.0
604491,Tudor Square Tenby,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
604491,Tudor Square Tenby,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
604491,Tudor Square Tenby,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
604491,Tudor Square Tenby,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
604491,Tudor Square Tenby,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
604491,Tudor Square Tenby,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
604491,Tudor Square Tenby,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.69
604491,Tudor Square Tenby,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.68
604491,Tudor Square Tenby,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.62
604491,Tudor Square Tenby,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,118.84
604491,Tudor Square Tenby,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,101.52
604491,Tudor Square Tenby,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,73.61
604491,Tudor Square Tenby,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,188.0
604491,Tudor Square Tenby,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,504.9
604491,Tudor Square Tenby,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,436.3
604491,Tudor Square Tenby,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.6
604491,Tudor Square Tenby,2023-06-19T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.21
604491,Tudor Square Tenby,2023-06-19T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.23
604491,Tudor Square Tenby,2023-06-19T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
604491,Tudor Square Tenby,2023-06-19T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.38
604491,Tudor Square Tenby,2023-06-19T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.08
604491,Tudor Square Tenby,2023-06-19T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.03
604491,Tudor Square Tenby,2023-06-19T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
604491,Tudor Square Tenby,2023-06-19T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.6
604491,Tudor Square Tenby,2023-06-19T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.8
604491,Tudor Square Tenby,2023-06-19T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.3
604491,Tudor Square Tenby,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.56
604491,Tudor Square Tenby,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.89
604491,Tudor Square Tenby,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.96
604491,Tudor Square Tenby,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,61.15
604491,Tudor Square Tenby,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.38
604491,Tudor Square Tenby,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.08
604491,Tudor Square Tenby,2023-06-19T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,87.4
604491,Tudor Square Tenby,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,268.5
604491,Tudor Square Tenby,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,211.3
604491,Tudor Square Tenby,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,158.1
604491,Tudor Square Tenby,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
604491,Tudor Square Tenby,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
604491,Tudor Square Tenby,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.4
604491,Tudor Square Tenby,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
604491,Tudor Square Tenby,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
604491,Tudor Square Tenby,2023-06-19T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
604491,Tudor Square Tenby,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
604491,Tudor Square Tenby,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
604491,Tudor Square Tenby,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
604491,Tudor Square Tenby,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
604491,Tudor Square Tenby,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.66
604491,Tudor Square Tenby,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
604491,Tudor Square Tenby,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
604491,Tudor Square Tenby,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.41
604491,Tudor Square Tenby,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
604491,Tudor Square Tenby,2023-06-19T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
604491,Tudor Square Tenby,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
604491,Tudor Square Tenby,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
604491,Tudor Square Tenby,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
604491,Tudor Square Tenby,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,41.1
604491,Tudor Square Tenby,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
604491,Tudor Square Tenby,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
604491,Tudor Square Tenby,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
604491,Tudor Square Tenby,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
604491,Tudor Square Tenby,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
604491,Tudor Square Tenby,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
604491,Tudor Square Tenby,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.98
604491,Tudor Square Tenby,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.36
604491,Tudor Square Tenby,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.28
604491,Tudor Square Tenby,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,118.25
604491,Tudor Square Tenby,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,99.27
604491,Tudor Square Tenby,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,78.16
604491,Tudor Square Tenby,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,181.7
604491,Tudor Square Tenby,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,503.6
604491,Tudor Square Tenby,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,426.4
604491,Tudor Square Tenby,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,331.2
604491,Tudor Square Tenby,2023-06-19T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.96
604491,Tudor Square Tenby,2023-06-19T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.34
604491,Tudor Square Tenby,2023-06-19T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.67
604491,Tudor Square Tenby,2023-06-19T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.59
604491,Tudor Square Tenby,2023-06-19T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.25
604491,Tudor Square Tenby,2023-06-19T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.01
604491,Tudor Square Tenby,2023-06-19T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
604491,Tudor Square Tenby,2023-06-19T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.2
604491,Tudor Square Tenby,2023-06-19T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.1
604491,Tudor Square Tenby,2023-06-19T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.8
604491,Tudor Square Tenby,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.18
604491,Tudor Square Tenby,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.1
604491,Tudor Square Tenby,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.76
604491,Tudor Square Tenby,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,65.77
604491,Tudor Square Tenby,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.88
604491,Tudor Square Tenby,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.37
604491,Tudor Square Tenby,2023-06-19T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,98.8
604491,Tudor Square Tenby,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,284.5
604491,Tudor Square Tenby,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,213.6
604491,Tudor Square Tenby,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,154.3
604491,Tudor Square Tenby,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
604491,Tudor Square Tenby,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
604491,Tudor Square Tenby,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
604491,Tudor Square Tenby,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
604491,Tudor Square Tenby,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
604491,Tudor Square Tenby,2023-06-19T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
604491,Tudor Square Tenby,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
604491,Tudor Square Tenby,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
604491,Tudor Square Tenby,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
604491,Tudor Square Tenby,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
604491,Tudor Square Tenby,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.9
604491,Tudor Square Tenby,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
604491,Tudor Square Tenby,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
604491,Tudor Square Tenby,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.29
604491,Tudor Square Tenby,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
604491,Tudor Square Tenby,2023-06-19T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
604491,Tudor Square Tenby,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
604491,Tudor Square Tenby,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
604491,Tudor Square Tenby,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
604491,Tudor Square Tenby,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,41.2
604491,Tudor Square Tenby,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
604491,Tudor Square Tenby,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
604491,Tudor Square Tenby,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
604491,Tudor Square Tenby,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
604491,Tudor Square Tenby,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
604491,Tudor Square Tenby,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
604491,Tudor Square Tenby,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.74
604491,Tudor Square Tenby,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.08
604491,Tudor Square Tenby,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.86
604491,Tudor Square Tenby,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,123.47
604491,Tudor Square Tenby,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,99.25
604491,Tudor Square Tenby,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,74.09
604491,Tudor Square Tenby,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,178.5
604491,Tudor Square Tenby,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,522.8
604491,Tudor Square Tenby,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,427.5
604491,Tudor Square Tenby,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.4
604491,Tudor Square Tenby,2023-06-19T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.02
604491,Tudor Square Tenby,2023-06-19T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.65
604491,Tudor Square Tenby,2023-06-19T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.92
604491,Tudor Square Tenby,2023-06-19T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.78
604491,Tudor Square Tenby,2023-06-19T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.41
604491,Tudor Square Tenby,2023-06-19T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.39
604491,Tudor Square Tenby,2023-06-19T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
604491,Tudor Square Tenby,2023-06-19T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.9
604491,Tudor Square Tenby,2023-06-19T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.4
604491,Tudor Square Tenby,2023-06-19T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.6
604491,Tudor Square Tenby,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.26
604491,Tudor Square Tenby,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,12.45
604491,Tudor Square Tenby,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.66
604491,Tudor Square Tenby,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,54.88
604491,Tudor Square Tenby,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.68
604491,Tudor Square Tenby,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.36
604491,Tudor Square Tenby,2023-06-19T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,74.0
604491,Tudor Square Tenby,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,242.5
604491,Tudor Square Tenby,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,213.8
604491,Tudor Square Tenby,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,144.0
604491,Tudor Square Tenby,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
604491,Tudor Square Tenby,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
604491,Tudor Square Tenby,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
604491,Tudor Square Tenby,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.99
604491,Tudor Square Tenby,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
604491,Tudor Square Tenby,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
604491,Tudor Square Tenby,2023-06-19T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
604491,Tudor Square Tenby,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
604491,Tudor Square Tenby,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
604491,Tudor Square Tenby,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
604491,Tudor Square Tenby,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
604491,Tudor Square Tenby,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.33
604491,Tudor Square Tenby,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
604491,Tudor Square Tenby,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
604491,Tudor Square Tenby,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.51
604491,Tudor Square Tenby,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.63
604491,Tudor Square Tenby,2023-06-19T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
604491,Tudor Square Tenby,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
604491,Tudor Square Tenby,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
604491,Tudor Square Tenby,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
604491,Tudor Square Tenby,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,41.3
604491,Tudor Square Tenby,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
604491,Tudor Square Tenby,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
604491,Tudor Square Tenby,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604491,Tudor Square Tenby,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
604491,Tudor Square Tenby,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
604491,Tudor Square Tenby,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
604491,Tudor Square Tenby,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.27
604491,Tudor Square Tenby,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.58
604491,Tudor Square Tenby,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.87
604491,Tudor Square Tenby,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,112.83
604491,Tudor Square Tenby,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,101.74
604491,Tudor Square Tenby,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,76.58
604491,Tudor Square Tenby,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,153.6
604491,Tudor Square Tenby,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,479.5
604491,Tudor Square Tenby,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,438.1
604491,Tudor Square Tenby,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,325.7
604491,Tudor Square Tenby,2023-06-19T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.89
604491,Tudor Square Tenby,2023-06-19T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.52
604491,Tudor Square Tenby,2023-06-19T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.77
604491,Tudor Square Tenby,2023-06-19T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.48
604491,Tudor Square Tenby,2023-06-19T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.51
604491,Tudor Square Tenby,2023-06-19T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.13
604491,Tudor Square Tenby,2023-06-19T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
604491,Tudor Square Tenby,2023-06-19T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.7
604491,Tudor Square Tenby,2023-06-19T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.0
604491,Tudor Square Tenby,2023-06-19T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.4
604491,Tudor Square Tenby,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.55
604491,Tudor Square Tenby,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.03
604491,Tudor Square Tenby,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.68
604491,Tudor Square Tenby,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,58.22
604491,Tudor Square Tenby,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.1
604491,Tudor Square Tenby,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.4
604491,Tudor Square Tenby,2023-06-19T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,79.1
604491,Tudor Square Tenby,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,255.6
604491,Tudor Square Tenby,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,227.0
604491,Tudor Square Tenby,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,151.7
604491,Tudor Square Tenby,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
604491,Tudor Square Tenby,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
