Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
604491,Tudor Square Tenby,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.74
604491,Tudor Square Tenby,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
604491,Tudor Square Tenby,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
604491,Tudor Square Tenby,2023-06-19T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
604491,Tudor Square Tenby,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.7
604491,Tudor Square Tenby,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
604491,Tudor Square Tenby,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
604491,Tudor Square Tenby,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
604491,Tudor Square Tenby,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.13
604491,Tudor Square Tenby,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
604491,Tudor Square Tenby,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
604491,Tudor Square Tenby,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.22
604491,Tudor Square Tenby,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
604491,Tudor Square Tenby,2023-06-19T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
604491,Tudor Square Tenby,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
604491,Tudor Square Tenby,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
604491,Tudor Square Tenby,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
604491,Tudor Square Tenby,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,41.3
604491,Tudor Square Tenby,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
604491,Tudor Square Tenby,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
604491,Tudor Square Tenby,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
604491,Tudor Square Tenby,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
604491,Tudor Square Tenby,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.53
604491,Tudor Square Tenby,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.51
604491,Tudor Square Tenby,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.41
604491,Tudor Square Tenby,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,117.43
604491,Tudor Square Tenby,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,107.34
604491,Tudor Square Tenby,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,77.43
604491,Tudor Square Tenby,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,157.0
604491,Tudor Square Tenby,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,499.3
604491,Tudor Square Tenby,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,461.0
604491,Tudor Square Tenby,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,329.0
604491,Tudor Square Tenby,2023-06-19T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.57
604491,Tudor Square Tenby,2023-06-19T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.96
604491,Tudor Square Tenby,2023-06-19T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.35
604491,Tudor Square Tenby,2023-06-19T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.66
604491,Tudor Square Tenby,2023-06-19T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.26
604491,Tudor Square Tenby,2023-06-19T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.58
604491,Tudor Square Tenby,2023-06-19T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.7
604491,Tudor Square Tenby,2023-06-19T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.4
604491,Tudor Square Tenby,2023-06-19T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.0
604491,Tudor Square Tenby,2023-06-19T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.7
604491,Tudor Square Tenby,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.21
604491,Tudor Square Tenby,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.53
604491,Tudor Square Tenby,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.11
604491,Tudor Square Tenby,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,58.4
604491,Tudor Square Tenby,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,52.48
604491,Tudor Square Tenby,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.79
604491,Tudor Square Tenby,2023-06-19T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,88.3
604491,Tudor Square Tenby,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,255.6
604491,Tudor Square Tenby,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,223.2
604491,Tudor Square Tenby,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,132.4
604491,Tudor Square Tenby,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
604491,Tudor Square Tenby,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
604491,Tudor Square Tenby,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.43
604491,Tudor Square Tenby,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
604491,Tudor Square Tenby,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
604491,Tudor Square Tenby,2023-06-19T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
604491,Tudor Square Tenby,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
604491,Tudor Square Tenby,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
604491,Tudor Square Tenby,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
604491,Tudor Square Tenby,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
604491,Tudor Square Tenby,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.94
604491,Tudor Square Tenby,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
604491,Tudor Square Tenby,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
604491,Tudor Square Tenby,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.7
604491,Tudor Square Tenby,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
604491,Tudor Square Tenby,2023-06-19T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
604491,Tudor Square Tenby,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
604491,Tudor Square Tenby,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
604491,Tudor Square Tenby,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
604491,Tudor Square Tenby,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,41.4
604491,Tudor Square Tenby,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
604491,Tudor Square Tenby,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
604491,Tudor Square Tenby,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
604491,Tudor Square Tenby,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
604491,Tudor Square Tenby,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.76
604491,Tudor Square Tenby,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.7
604491,Tudor Square Tenby,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.08
604491,Tudor Square Tenby,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,122.57
604491,Tudor Square Tenby,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,102.98
604491,Tudor Square Tenby,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,72.75
604491,Tudor Square Tenby,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,179.5
604491,Tudor Square Tenby,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,518.8
604491,Tudor Square Tenby,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,440.3
604491,Tudor Square Tenby,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.9
604491,Tudor Square Tenby,2023-06-19T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.17
604491,Tudor Square Tenby,2023-06-19T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.24
604491,Tudor Square Tenby,2023-06-19T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.2
604491,Tudor Square Tenby,2023-06-19T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.77
604491,Tudor Square Tenby,2023-06-19T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.6
604491,Tudor Square Tenby,2023-06-19T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.41
604491,Tudor Square Tenby,2023-06-19T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
604491,Tudor Square Tenby,2023-06-19T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.5
604491,Tudor Square Tenby,2023-06-19T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.7
604491,Tudor Square Tenby,2023-06-19T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.8
604491,Tudor Square Tenby,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.86
604491,Tudor Square Tenby,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.21
604491,Tudor Square Tenby,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.23
604491,Tudor Square Tenby,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,64.6
604491,Tudor Square Tenby,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.79
604491,Tudor Square Tenby,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.74
604491,Tudor Square Tenby,2023-06-19T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,97.8
604491,Tudor Square Tenby,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,280.8
604491,Tudor Square Tenby,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,216.5
604491,Tudor Square Tenby,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,165.5
604491,Tudor Square Tenby,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
604491,Tudor Square Tenby,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
604491,Tudor Square Tenby,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
604491,Tudor Square Tenby,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.78
604491,Tudor Square Tenby,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
604491,Tudor Square Tenby,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.02
604491,Tudor Square Tenby,2023-06-19T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,59.1
604491,Tudor Square Tenby,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.0
604491,Tudor Square Tenby,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
604491,Tudor Square Tenby,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
604491,Tudor Square Tenby,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
604491,Tudor Square Tenby,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.47
604491,Tudor Square Tenby,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
604491,Tudor Square Tenby,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
604491,Tudor Square Tenby,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.76
604491,Tudor Square Tenby,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
604491,Tudor Square Tenby,2023-06-19T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
604491,Tudor Square Tenby,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
604491,Tudor Square Tenby,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
604491,Tudor Square Tenby,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
604491,Tudor Square Tenby,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,41.4
604491,Tudor Square Tenby,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
604491,Tudor Square Tenby,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
604491,Tudor Square Tenby,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
604491,Tudor Square Tenby,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
604491,Tudor Square Tenby,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.58
604491,Tudor Square Tenby,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.55
604491,Tudor Square Tenby,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.67
604491,Tudor Square Tenby,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,132.67
604491,Tudor Square Tenby,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,102.46
604491,Tudor Square Tenby,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,81.32
604491,Tudor Square Tenby,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,208.1
604491,Tudor Square Tenby,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,560.4
604491,Tudor Square Tenby,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,439.0
604491,Tudor Square Tenby,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,344.6
604491,Tudor Square Tenby,2023-06-19T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.76
604491,Tudor Square Tenby,2023-06-19T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.62
604491,Tudor Square Tenby,2023-06-19T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.58
604491,Tudor Square Tenby,2023-06-19T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.13
604491,Tudor Square Tenby,2023-06-19T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.99
604491,Tudor Square Tenby,2023-06-19T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.92
604491,Tudor Square Tenby,2023-06-19T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
604491,Tudor Square Tenby,2023-06-19T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.4
604491,Tudor Square Tenby,2023-06-19T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.2
604491,Tudor Square Tenby,2023-06-19T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.4
604491,Tudor Square Tenby,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.88
604491,Tudor Square Tenby,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.6
604491,Tudor Square Tenby,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.6
604491,Tudor Square Tenby,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,63.14
604491,Tudor Square Tenby,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,57.0
604491,Tudor Square Tenby,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,49.33
604491,Tudor Square Tenby,2023-06-19T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,67.2
604491,Tudor Square Tenby,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,274.7
604491,Tudor Square Tenby,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,243.2
604491,Tudor Square Tenby,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,209.5
604491,Tudor Square Tenby,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604491,Tudor Square Tenby,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
604491,Tudor Square Tenby,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.46
604491,Tudor Square Tenby,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
604491,Tudor Square Tenby,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
604491,Tudor Square Tenby,2023-06-19T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.3
604491,Tudor Square Tenby,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.5
604491,Tudor Square Tenby,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
604491,Tudor Square Tenby,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
604491,Tudor Square Tenby,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
604491,Tudor Square Tenby,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.28
604491,Tudor Square Tenby,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
604491,Tudor Square Tenby,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
604491,Tudor Square Tenby,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.09
604491,Tudor Square Tenby,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
604491,Tudor Square Tenby,2023-06-19T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
604491,Tudor Square Tenby,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
604491,Tudor Square Tenby,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
604491,Tudor Square Tenby,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
604491,Tudor Square Tenby,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,41.4
604491,Tudor Square Tenby,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
604491,Tudor Square Tenby,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
604491,Tudor Square Tenby,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
604491,Tudor Square Tenby,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
604491,Tudor Square Tenby,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
604491,Tudor Square Tenby,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.4
604491,Tudor Square Tenby,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.46
604491,Tudor Square Tenby,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.64
604491,Tudor Square Tenby,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,128.18
604491,Tudor Square Tenby,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,111.55
604491,Tudor Square Tenby,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,93.25
604491,Tudor Square Tenby,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,150.9
604491,Tudor Square Tenby,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,542.9
604491,Tudor Square Tenby,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,478.0
604491,Tudor Square Tenby,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,395.0
604491,Tudor Square Tenby,2023-06-19T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.35
604491,Tudor Square Tenby,2023-06-19T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.56
604491,Tudor Square Tenby,2023-06-19T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.35
604491,Tudor Square Tenby,2023-06-19T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.51
604491,Tudor Square Tenby,2023-06-19T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.96
604491,Tudor Square Tenby,2023-06-19T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.44
604491,Tudor Square Tenby,2023-06-19T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
604491,Tudor Square Tenby,2023-06-19T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.3
604491,Tudor Square Tenby,2023-06-19T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.5
604491,Tudor Square Tenby,2023-06-19T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.1
604491,Tudor Square Tenby,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.85
604491,Tudor Square Tenby,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.5
604491,Tudor Square Tenby,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.85
604491,Tudor Square Tenby,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,59.13
604491,Tudor Square Tenby,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.4
604491,Tudor Square Tenby,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.65
604491,Tudor Square Tenby,2023-06-19T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,83.7
604491,Tudor Square Tenby,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,257.5
604491,Tudor Square Tenby,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,205.8
604491,Tudor Square Tenby,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,157.3
604491,Tudor Square Tenby,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
604491,Tudor Square Tenby,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
604491,Tudor Square Tenby,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.88
604491,Tudor Square Tenby,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
604491,Tudor Square Tenby,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.24
604491,Tudor Square Tenby,2023-06-19T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,60.8
604491,Tudor Square Tenby,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.8
604491,Tudor Square Tenby,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
604491,Tudor Square Tenby,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
604491,Tudor Square Tenby,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
604491,Tudor Square Tenby,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.54
604491,Tudor Square Tenby,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
604491,Tudor Square Tenby,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
604491,Tudor Square Tenby,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.4
604491,Tudor Square Tenby,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
604491,Tudor Square Tenby,2023-06-19T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
604491,Tudor Square Tenby,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
604491,Tudor Square Tenby,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
604491,Tudor Square Tenby,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
604491,Tudor Square Tenby,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,41.4
604491,Tudor Square Tenby,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
604491,Tudor Square Tenby,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
604491,Tudor Square Tenby,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
604491,Tudor Square Tenby,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
604491,Tudor Square Tenby,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
604491,Tudor Square Tenby,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
604491,Tudor Square Tenby,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.5
604491,Tudor Square Tenby,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.52
604491,Tudor Square Tenby,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.34
604491,Tudor Square Tenby,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,128.45
604491,Tudor Square Tenby,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,101.25
604491,Tudor Square Tenby,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,81.94
604491,Tudor Square Tenby,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,171.9
604491,Tudor Square Tenby,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,541.3
604491,Tudor Square Tenby,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,433.1
604491,Tudor Square Tenby,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,345.9
604491,Tudor Square Tenby,2023-06-19T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.33
604491,Tudor Square Tenby,2023-06-19T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.56
604491,Tudor Square Tenby,2023-06-19T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.45
604491,Tudor Square Tenby,2023-06-19T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.59
604491,Tudor Square Tenby,2023-06-19T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.11
604491,Tudor Square Tenby,2023-06-19T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.27
604491,Tudor Square Tenby,2023-06-19T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
604491,Tudor Square Tenby,2023-06-19T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.6
604491,Tudor Square Tenby,2023-06-19T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.1
604491,Tudor Square Tenby,2023-06-19T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.5
604491,Tudor Square Tenby,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.86
604491,Tudor Square Tenby,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.2
604491,Tudor Square Tenby,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.21
604491,Tudor Square Tenby,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,57.25
604491,Tudor Square Tenby,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.91
604491,Tudor Square Tenby,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,41.79
604491,Tudor Square Tenby,2023-06-19T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,71.4
604491,Tudor Square Tenby,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,251.9
604491,Tudor Square Tenby,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,221.2
604491,Tudor Square Tenby,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,180.5
604491,Tudor Square Tenby,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
604491,Tudor Square Tenby,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
604491,Tudor Square Tenby,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.72
604491,Tudor Square Tenby,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
604491,Tudor Square Tenby,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
604491,Tudor Square Tenby,2023-06-19T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
604491,Tudor Square Tenby,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
604491,Tudor Square Tenby,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
604491,Tudor Square Tenby,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
604491,Tudor Square Tenby,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
604491,Tudor Square Tenby,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.61
604491,Tudor Square Tenby,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
604491,Tudor Square Tenby,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
604491,Tudor Square Tenby,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.79
604491,Tudor Square Tenby,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
604491,Tudor Square Tenby,2023-06-19T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
604491,Tudor Square Tenby,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
604491,Tudor Square Tenby,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
604491,Tudor Square Tenby,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
604491,Tudor Square Tenby,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,41.4
604491,Tudor Square Tenby,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
604491,Tudor Square Tenby,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
604491,Tudor Square Tenby,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
604491,Tudor Square Tenby,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
604491,Tudor Square Tenby,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
604491,Tudor Square Tenby,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
604491,Tudor Square Tenby,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.0
604491,Tudor Square Tenby,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.49
604491,Tudor Square Tenby,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.66
604491,Tudor Square Tenby,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,118.06
604491,Tudor Square Tenby,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,105.54
604491,Tudor Square Tenby,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,83.68
604491,Tudor Square Tenby,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,141.5
604491,Tudor Square Tenby,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,500.2
604491,Tudor Square Tenby,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,452.4
604491,Tudor Square Tenby,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,355.5
604491,Tudor Square Tenby,2023-06-19T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.78
604491,Tudor Square Tenby,2023-06-19T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.72
604491,Tudor Square Tenby,2023-06-19T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.43
604491,Tudor Square Tenby,2023-06-19T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.9
604491,Tudor Square Tenby,2023-06-19T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.57
604491,Tudor Square Tenby,2023-06-19T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.0
604491,Tudor Square Tenby,2023-06-19T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
604491,Tudor Square Tenby,2023-06-19T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.5
604491,Tudor Square Tenby,2023-06-19T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.3
604491,Tudor Square Tenby,2023-06-19T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.4
604491,Tudor Square Tenby,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.57
604491,Tudor Square Tenby,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.4
604491,Tudor Square Tenby,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.62
604491,Tudor Square Tenby,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,61.19
604491,Tudor Square Tenby,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.63
604491,Tudor Square Tenby,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.84
604491,Tudor Square Tenby,2023-06-19T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,81.8
604491,Tudor Square Tenby,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,268.6
604491,Tudor Square Tenby,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,219.7
604491,Tudor Square Tenby,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,174.3
604491,Tudor Square Tenby,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
604491,Tudor Square Tenby,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
604491,Tudor Square Tenby,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.98
604491,Tudor Square Tenby,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
604491,Tudor Square Tenby,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
604491,Tudor Square Tenby,2023-06-19T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
604491,Tudor Square Tenby,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
604491,Tudor Square Tenby,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
604491,Tudor Square Tenby,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
604491,Tudor Square Tenby,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
604491,Tudor Square Tenby,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.75
604491,Tudor Square Tenby,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
604491,Tudor Square Tenby,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
604491,Tudor Square Tenby,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.63
604491,Tudor Square Tenby,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.48
604491,Tudor Square Tenby,2023-06-19T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
604491,Tudor Square Tenby,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
604491,Tudor Square Tenby,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
604491,Tudor Square Tenby,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
604491,Tudor Square Tenby,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,41.4
604491,Tudor Square Tenby,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
604491,Tudor Square Tenby,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
604491,Tudor Square Tenby,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
604491,Tudor Square Tenby,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
604491,Tudor Square Tenby,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
604491,Tudor Square Tenby,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
604491,Tudor Square Tenby,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.01
604491,Tudor Square Tenby,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.03
604491,Tudor Square Tenby,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.03
604491,Tudor Square Tenby,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,122.05
604491,Tudor Square Tenby,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,108.04
604491,Tudor Square Tenby,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,84.16
604491,Tudor Square Tenby,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,147.8
604491,Tudor Square Tenby,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,516.4
604491,Tudor Square Tenby,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,463.4
604491,Tudor Square Tenby,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,355.3
604491,Tudor Square Tenby,2023-06-19T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.44
604491,Tudor Square Tenby,2023-06-19T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.72
604491,Tudor Square Tenby,2023-06-19T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.75
604491,Tudor Square Tenby,2023-06-19T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.52
604491,Tudor Square Tenby,2023-06-19T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.34
604491,Tudor Square Tenby,2023-06-19T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.09
604491,Tudor Square Tenby,2023-06-19T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
604491,Tudor Square Tenby,2023-06-19T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.1
604491,Tudor Square Tenby,2023-06-19T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.1
604491,Tudor Square Tenby,2023-06-19T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.9
604491,Tudor Square Tenby,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.24
604491,Tudor Square Tenby,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.07
604491,Tudor Square Tenby,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.46
604491,Tudor Square Tenby,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,59.47
604491,Tudor Square Tenby,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,55.32
604491,Tudor Square Tenby,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.43
604491,Tudor Square Tenby,2023-06-19T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,78.5
604491,Tudor Square Tenby,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,260.1
604491,Tudor Square Tenby,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,233.7
604491,Tudor Square Tenby,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,137.9
604491,Tudor Square Tenby,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
604491,Tudor Square Tenby,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
604491,Tudor Square Tenby,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.5
604491,Tudor Square Tenby,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
604491,Tudor Square Tenby,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
604491,Tudor Square Tenby,2023-06-19T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
604491,Tudor Square Tenby,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
604491,Tudor Square Tenby,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
604491,Tudor Square Tenby,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
604491,Tudor Square Tenby,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
604491,Tudor Square Tenby,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.88
604491,Tudor Square Tenby,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
604491,Tudor Square Tenby,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
604491,Tudor Square Tenby,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.96
604491,Tudor Square Tenby,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
604491,Tudor Square Tenby,2023-06-19T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
604491,Tudor Square Tenby,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
604491,Tudor Square Tenby,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
604491,Tudor Square Tenby,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
604491,Tudor Square Tenby,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,41.4
604491,Tudor Square Tenby,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
604491,Tudor Square Tenby,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
604491,Tudor Square Tenby,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
604491,Tudor Square Tenby,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
604491,Tudor Square Tenby,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
604491,Tudor Square Tenby,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
604491,Tudor Square Tenby,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.58
604491,Tudor Square Tenby,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.88
604491,Tudor Square Tenby,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.4
604491,Tudor Square Tenby,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,119.69
604491,Tudor Square Tenby,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,111.18
604491,Tudor Square Tenby,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,76.1
604491,Tudor Square Tenby,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,128.1
604491,Tudor Square Tenby,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,506.0
604491,Tudor Square Tenby,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,473.5
604491,Tudor Square Tenby,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.7
604491,Tudor Square Tenby,2023-06-19T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.1
604491,Tudor Square Tenby,2023-06-19T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.48
604491,Tudor Square Tenby,2023-06-19T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.38
604491,Tudor Square Tenby,2023-06-19T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.38
604491,Tudor Square Tenby,2023-06-19T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.13
604491,Tudor Square Tenby,2023-06-19T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.51
604491,Tudor Square Tenby,2023-06-19T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
604491,Tudor Square Tenby,2023-06-19T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.4
604491,Tudor Square Tenby,2023-06-19T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.1
604491,Tudor Square Tenby,2023-06-19T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.4
604491,Tudor Square Tenby,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.85
604491,Tudor Square Tenby,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.65
604491,Tudor Square Tenby,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.1
604491,Tudor Square Tenby,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,64.07
604491,Tudor Square Tenby,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.93
604491,Tudor Square Tenby,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.22
604491,Tudor Square Tenby,2023-06-19T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,91.0
604491,Tudor Square Tenby,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,279.5
604491,Tudor Square Tenby,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,228.3
604491,Tudor Square Tenby,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,154.1
604491,Tudor Square Tenby,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
604491,Tudor Square Tenby,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
604491,Tudor Square Tenby,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
604491,Tudor Square Tenby,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.83
604491,Tudor Square Tenby,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.16
604491,Tudor Square Tenby,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
604491,Tudor Square Tenby,2023-06-19T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,63.9
604491,Tudor Square Tenby,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.6
604491,Tudor Square Tenby,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
604491,Tudor Square Tenby,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
604491,Tudor Square Tenby,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
604491,Tudor Square Tenby,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.57
604491,Tudor Square Tenby,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
604491,Tudor Square Tenby,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
604491,Tudor Square Tenby,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.28
604491,Tudor Square Tenby,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.02
604491,Tudor Square Tenby,2023-06-19T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
604491,Tudor Square Tenby,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
604491,Tudor Square Tenby,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.2
604491,Tudor Square Tenby,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
604491,Tudor Square Tenby,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,41.3
604491,Tudor Square Tenby,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
604491,Tudor Square Tenby,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
604491,Tudor Square Tenby,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
604491,Tudor Square Tenby,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
604491,Tudor Square Tenby,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604491,Tudor Square Tenby,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
604491,Tudor Square Tenby,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.13
604491,Tudor Square Tenby,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.78
604491,Tudor Square Tenby,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.3
604491,Tudor Square Tenby,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,135.13
604491,Tudor Square Tenby,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,113.73
604491,Tudor Square Tenby,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,85.21
604491,Tudor Square Tenby,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,175.0
604491,Tudor Square Tenby,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,572.1
604491,Tudor Square Tenby,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,485.2
604491,Tudor Square Tenby,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,360.1
604491,Tudor Square Tenby,2023-06-19T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.68
604491,Tudor Square Tenby,2023-06-19T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.94
604491,Tudor Square Tenby,2023-06-19T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.83
604491,Tudor Square Tenby,2023-06-19T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.95
604491,Tudor Square Tenby,2023-06-19T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.88
604491,Tudor Square Tenby,2023-06-19T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.1
604491,Tudor Square Tenby,2023-06-19T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
604491,Tudor Square Tenby,2023-06-19T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.7
604491,Tudor Square Tenby,2023-06-19T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.7
604491,Tudor Square Tenby,2023-06-19T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.4
604491,Tudor Square Tenby,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.07
604491,Tudor Square Tenby,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.8
604491,Tudor Square Tenby,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.54
604491,Tudor Square Tenby,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,65.83
604491,Tudor Square Tenby,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,59.16
604491,Tudor Square Tenby,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.86
604491,Tudor Square Tenby,2023-06-19T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,88.4
604491,Tudor Square Tenby,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,287.7
604491,Tudor Square Tenby,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,250.9
604491,Tudor Square Tenby,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,153.5
604491,Tudor Square Tenby,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
604491,Tudor Square Tenby,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
604491,Tudor Square Tenby,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.44
