Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
604491,Tudor Square Tenby,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.45
604491,Tudor Square Tenby,2023-06-19T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,58.5
604491,Tudor Square Tenby,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.5
604491,Tudor Square Tenby,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
604491,Tudor Square Tenby,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
604491,Tudor Square Tenby,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
604491,Tudor Square Tenby,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.64
604491,Tudor Square Tenby,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
604491,Tudor Square Tenby,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.6
604491,Tudor Square Tenby,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.72
604491,Tudor Square Tenby,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.53
604491,Tudor Square Tenby,2023-06-19T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
604491,Tudor Square Tenby,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
604491,Tudor Square Tenby,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.6
604491,Tudor Square Tenby,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
604491,Tudor Square Tenby,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,41.3
604491,Tudor Square Tenby,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
604491,Tudor Square Tenby,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
604491,Tudor Square Tenby,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
604491,Tudor Square Tenby,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
604491,Tudor Square Tenby,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604491,Tudor Square Tenby,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
604491,Tudor Square Tenby,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.34
604491,Tudor Square Tenby,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.86
604491,Tudor Square Tenby,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.38
604491,Tudor Square Tenby,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,139.1
604491,Tudor Square Tenby,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,116.96
604491,Tudor Square Tenby,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,93.1
604491,Tudor Square Tenby,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,162.2
604491,Tudor Square Tenby,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,587.9
604491,Tudor Square Tenby,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,499.7
604491,Tudor Square Tenby,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,392.2
604491,Tudor Square Tenby,2023-06-19T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.21
604491,Tudor Square Tenby,2023-06-19T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.82
604491,Tudor Square Tenby,2023-06-19T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.18
604491,Tudor Square Tenby,2023-06-19T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.61
604491,Tudor Square Tenby,2023-06-19T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.79
604491,Tudor Square Tenby,2023-06-19T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.49
604491,Tudor Square Tenby,2023-06-19T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
604491,Tudor Square Tenby,2023-06-19T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.6
604491,Tudor Square Tenby,2023-06-19T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.0
604491,Tudor Square Tenby,2023-06-19T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.9
604491,Tudor Square Tenby,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.6
604491,Tudor Square Tenby,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.2
604491,Tudor Square Tenby,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.92
604491,Tudor Square Tenby,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,69.6
604491,Tudor Square Tenby,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.35
604491,Tudor Square Tenby,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.25
604491,Tudor Square Tenby,2023-06-19T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,107.1
604491,Tudor Square Tenby,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,301.2
604491,Tudor Square Tenby,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,226.1
604491,Tudor Square Tenby,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,145.6
604491,Tudor Square Tenby,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
604491,Tudor Square Tenby,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
604491,Tudor Square Tenby,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.75
604491,Tudor Square Tenby,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
604491,Tudor Square Tenby,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.03
604491,Tudor Square Tenby,2023-06-19T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,74.3
604491,Tudor Square Tenby,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.7
604491,Tudor Square Tenby,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
604491,Tudor Square Tenby,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
604491,Tudor Square Tenby,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
604491,Tudor Square Tenby,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.43
604491,Tudor Square Tenby,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
604491,Tudor Square Tenby,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.28
604491,Tudor Square Tenby,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.69
604491,Tudor Square Tenby,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.32
604491,Tudor Square Tenby,2023-06-19T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
604491,Tudor Square Tenby,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
604491,Tudor Square Tenby,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.9
604491,Tudor Square Tenby,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
604491,Tudor Square Tenby,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,41.3
604491,Tudor Square Tenby,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
604491,Tudor Square Tenby,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
604491,Tudor Square Tenby,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
604491,Tudor Square Tenby,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
604491,Tudor Square Tenby,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
604491,Tudor Square Tenby,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
604491,Tudor Square Tenby,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.68
604491,Tudor Square Tenby,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.61
604491,Tudor Square Tenby,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.12
604491,Tudor Square Tenby,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,152.7
604491,Tudor Square Tenby,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,111.58
604491,Tudor Square Tenby,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,93.3
604491,Tudor Square Tenby,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,207.2
604491,Tudor Square Tenby,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,641.5
604491,Tudor Square Tenby,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,475.9
604491,Tudor Square Tenby,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,392.4
604491,Tudor Square Tenby,2023-06-19T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.95
604491,Tudor Square Tenby,2023-06-19T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.73
604491,Tudor Square Tenby,2023-06-19T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.12
604491,Tudor Square Tenby,2023-06-19T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.77
604491,Tudor Square Tenby,2023-06-19T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.56
604491,Tudor Square Tenby,2023-06-19T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.02
604491,Tudor Square Tenby,2023-06-19T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
604491,Tudor Square Tenby,2023-06-19T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.8
604491,Tudor Square Tenby,2023-06-19T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,94.3
604491,Tudor Square Tenby,2023-06-19T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.2
604491,Tudor Square Tenby,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.38
604491,Tudor Square Tenby,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.75
604491,Tudor Square Tenby,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.33
604491,Tudor Square Tenby,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,57.87
604491,Tudor Square Tenby,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.31
604491,Tudor Square Tenby,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.19
604491,Tudor Square Tenby,2023-06-19T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,76.8
604491,Tudor Square Tenby,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,254.3
604491,Tudor Square Tenby,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,213.1
604491,Tudor Square Tenby,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,144.2
604491,Tudor Square Tenby,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
604491,Tudor Square Tenby,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
604491,Tudor Square Tenby,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.18
604491,Tudor Square Tenby,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
604491,Tudor Square Tenby,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.62
604491,Tudor Square Tenby,2023-06-19T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,66.3
604491,Tudor Square Tenby,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.9
604491,Tudor Square Tenby,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
604491,Tudor Square Tenby,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.3
604491,Tudor Square Tenby,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
604491,Tudor Square Tenby,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.35
604491,Tudor Square Tenby,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
604491,Tudor Square Tenby,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.58
604491,Tudor Square Tenby,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.74
604491,Tudor Square Tenby,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.47
604491,Tudor Square Tenby,2023-06-19T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
604491,Tudor Square Tenby,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
604491,Tudor Square Tenby,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.5
604491,Tudor Square Tenby,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
604491,Tudor Square Tenby,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,41.2
604491,Tudor Square Tenby,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
604491,Tudor Square Tenby,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
604491,Tudor Square Tenby,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
604491,Tudor Square Tenby,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
604491,Tudor Square Tenby,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
604491,Tudor Square Tenby,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
604491,Tudor Square Tenby,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.12
604491,Tudor Square Tenby,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.06
604491,Tudor Square Tenby,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.8
604491,Tudor Square Tenby,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,138.71
604491,Tudor Square Tenby,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,117.71
604491,Tudor Square Tenby,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,98.37
604491,Tudor Square Tenby,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,157.7
604491,Tudor Square Tenby,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,584.7
604491,Tudor Square Tenby,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,503.2
604491,Tudor Square Tenby,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,412.8
604491,Tudor Square Tenby,2023-06-19T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.43
604491,Tudor Square Tenby,2023-06-19T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.55
604491,Tudor Square Tenby,2023-06-19T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.1
604491,Tudor Square Tenby,2023-06-19T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.3
604491,Tudor Square Tenby,2023-06-19T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.09
604491,Tudor Square Tenby,2023-06-19T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.84
604491,Tudor Square Tenby,2023-06-19T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
604491,Tudor Square Tenby,2023-06-19T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.6
604491,Tudor Square Tenby,2023-06-19T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,101.5
604491,Tudor Square Tenby,2023-06-19T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.6
604491,Tudor Square Tenby,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.15
604491,Tudor Square Tenby,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.11
604491,Tudor Square Tenby,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.06
604491,Tudor Square Tenby,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,66.62
604491,Tudor Square Tenby,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,54.87
604491,Tudor Square Tenby,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.54
604491,Tudor Square Tenby,2023-06-19T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,87.9
604491,Tudor Square Tenby,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,289.8
604491,Tudor Square Tenby,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,232.8
604491,Tudor Square Tenby,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,167.9
604491,Tudor Square Tenby,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
604491,Tudor Square Tenby,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.12
604491,Tudor Square Tenby,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
604491,Tudor Square Tenby,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.13
604491,Tudor Square Tenby,2023-06-19T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.5
604491,Tudor Square Tenby,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
604491,Tudor Square Tenby,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
604491,Tudor Square Tenby,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
604491,Tudor Square Tenby,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
604491,Tudor Square Tenby,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.12
604491,Tudor Square Tenby,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
604491,Tudor Square Tenby,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.26
604491,Tudor Square Tenby,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.17
604491,Tudor Square Tenby,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.48
604491,Tudor Square Tenby,2023-06-19T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
604491,Tudor Square Tenby,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
604491,Tudor Square Tenby,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.4
604491,Tudor Square Tenby,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
604491,Tudor Square Tenby,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,41.1
604491,Tudor Square Tenby,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
604491,Tudor Square Tenby,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
604491,Tudor Square Tenby,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
604491,Tudor Square Tenby,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
604491,Tudor Square Tenby,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
604491,Tudor Square Tenby,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
604491,Tudor Square Tenby,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.28
604491,Tudor Square Tenby,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.82
604491,Tudor Square Tenby,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.59
604491,Tudor Square Tenby,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,135.25
604491,Tudor Square Tenby,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,124.75
604491,Tudor Square Tenby,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,99.08
604491,Tudor Square Tenby,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,137.4
604491,Tudor Square Tenby,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,570.6
604491,Tudor Square Tenby,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,532.9
604491,Tudor Square Tenby,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,417.7
604491,Tudor Square Tenby,2023-06-19T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.34
604491,Tudor Square Tenby,2023-06-19T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.43
604491,Tudor Square Tenby,2023-06-19T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.08
604491,Tudor Square Tenby,2023-06-19T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.18
604491,Tudor Square Tenby,2023-06-19T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.87
604491,Tudor Square Tenby,2023-06-19T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.76
604491,Tudor Square Tenby,2023-06-19T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
604491,Tudor Square Tenby,2023-06-19T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.4
604491,Tudor Square Tenby,2023-06-19T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,92.6
604491,Tudor Square Tenby,2023-06-19T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.2
604491,Tudor Square Tenby,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.85
604491,Tudor Square Tenby,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.53
604491,Tudor Square Tenby,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.87
604491,Tudor Square Tenby,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,63.02
604491,Tudor Square Tenby,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.66
604491,Tudor Square Tenby,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.66
604491,Tudor Square Tenby,2023-06-19T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,85.9
604491,Tudor Square Tenby,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,277.7
604491,Tudor Square Tenby,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,215.3
604491,Tudor Square Tenby,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,163.9
604491,Tudor Square Tenby,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
604491,Tudor Square Tenby,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.4
604491,Tudor Square Tenby,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
604491,Tudor Square Tenby,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.49
604491,Tudor Square Tenby,2023-06-19T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.5
604491,Tudor Square Tenby,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
604491,Tudor Square Tenby,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
604491,Tudor Square Tenby,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.2
604491,Tudor Square Tenby,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
604491,Tudor Square Tenby,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.98
604491,Tudor Square Tenby,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
604491,Tudor Square Tenby,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.55
604491,Tudor Square Tenby,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.82
604491,Tudor Square Tenby,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.02
604491,Tudor Square Tenby,2023-06-19T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.3
604491,Tudor Square Tenby,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
604491,Tudor Square Tenby,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.9
604491,Tudor Square Tenby,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
604491,Tudor Square Tenby,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,41.1
604491,Tudor Square Tenby,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
604491,Tudor Square Tenby,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
604491,Tudor Square Tenby,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
604491,Tudor Square Tenby,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
604491,Tudor Square Tenby,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
604491,Tudor Square Tenby,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
604491,Tudor Square Tenby,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.18
604491,Tudor Square Tenby,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.09
604491,Tudor Square Tenby,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.2
604491,Tudor Square Tenby,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,132.79
604491,Tudor Square Tenby,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,115.89
604491,Tudor Square Tenby,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,104.05
604491,Tudor Square Tenby,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,154.0
604491,Tudor Square Tenby,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,563.0
604491,Tudor Square Tenby,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,499.3
604491,Tudor Square Tenby,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,439.2
604491,Tudor Square Tenby,2023-06-19T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.55
604491,Tudor Square Tenby,2023-06-19T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.29
604491,Tudor Square Tenby,2023-06-19T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.13
604491,Tudor Square Tenby,2023-06-19T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.33
604491,Tudor Square Tenby,2023-06-19T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.74
604491,Tudor Square Tenby,2023-06-19T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.03
604491,Tudor Square Tenby,2023-06-19T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
604491,Tudor Square Tenby,2023-06-19T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.0
604491,Tudor Square Tenby,2023-06-19T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,92.0
604491,Tudor Square Tenby,2023-06-19T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.4
604491,Tudor Square Tenby,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.32
604491,Tudor Square Tenby,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.11
604491,Tudor Square Tenby,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.97
604491,Tudor Square Tenby,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,58.04
604491,Tudor Square Tenby,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.35
604491,Tudor Square Tenby,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.89
604491,Tudor Square Tenby,2023-06-19T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,93.3
604491,Tudor Square Tenby,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,258.7
604491,Tudor Square Tenby,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,181.9
604491,Tudor Square Tenby,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,147.8
604491,Tudor Square Tenby,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
604491,Tudor Square Tenby,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
604491,Tudor Square Tenby,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
604491,Tudor Square Tenby,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.88
604491,Tudor Square Tenby,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
604491,Tudor Square Tenby,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.8
604491,Tudor Square Tenby,2023-06-19T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,60.3
604491,Tudor Square Tenby,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
604491,Tudor Square Tenby,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
604491,Tudor Square Tenby,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.0
604491,Tudor Square Tenby,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
604491,Tudor Square Tenby,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.83
604491,Tudor Square Tenby,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
604491,Tudor Square Tenby,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.98
604491,Tudor Square Tenby,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.11
604491,Tudor Square Tenby,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
604491,Tudor Square Tenby,2023-06-19T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.9
604491,Tudor Square Tenby,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
604491,Tudor Square Tenby,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.2
604491,Tudor Square Tenby,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
604491,Tudor Square Tenby,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,41.1
604491,Tudor Square Tenby,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604491,Tudor Square Tenby,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
604491,Tudor Square Tenby,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
604491,Tudor Square Tenby,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
604491,Tudor Square Tenby,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
604491,Tudor Square Tenby,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
604491,Tudor Square Tenby,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.16
604491,Tudor Square Tenby,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.34
604491,Tudor Square Tenby,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.27
604491,Tudor Square Tenby,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,129.94
604491,Tudor Square Tenby,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,106.8
604491,Tudor Square Tenby,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,100.78
604491,Tudor Square Tenby,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,162.8
604491,Tudor Square Tenby,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,551.5
604491,Tudor Square Tenby,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,462.0
604491,Tudor Square Tenby,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,424.3
604491,Tudor Square Tenby,2023-06-19T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.53
604491,Tudor Square Tenby,2023-06-19T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.15
604491,Tudor Square Tenby,2023-06-19T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.4
604491,Tudor Square Tenby,2023-06-19T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.67
604491,Tudor Square Tenby,2023-06-19T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.75
604491,Tudor Square Tenby,2023-06-19T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.72
604491,Tudor Square Tenby,2023-06-19T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
604491,Tudor Square Tenby,2023-06-19T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.2
604491,Tudor Square Tenby,2023-06-19T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,103.7
604491,Tudor Square Tenby,2023-06-19T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.6
604491,Tudor Square Tenby,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.9
604491,Tudor Square Tenby,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.26
604491,Tudor Square Tenby,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.99
604491,Tudor Square Tenby,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,59.86
604491,Tudor Square Tenby,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.8
604491,Tudor Square Tenby,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.03
604491,Tudor Square Tenby,2023-06-19T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,97.1
604491,Tudor Square Tenby,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,266.1
604491,Tudor Square Tenby,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,193.0
604491,Tudor Square Tenby,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,140.1
604491,Tudor Square Tenby,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
604491,Tudor Square Tenby,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
604491,Tudor Square Tenby,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.46
604491,Tudor Square Tenby,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
604491,Tudor Square Tenby,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.58
604491,Tudor Square Tenby,2023-06-19T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
604491,Tudor Square Tenby,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
604491,Tudor Square Tenby,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
604491,Tudor Square Tenby,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.3
604491,Tudor Square Tenby,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
604491,Tudor Square Tenby,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.68
604491,Tudor Square Tenby,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
604491,Tudor Square Tenby,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.29
604491,Tudor Square Tenby,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.29
604491,Tudor Square Tenby,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.85
604491,Tudor Square Tenby,2023-06-19T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.4
604491,Tudor Square Tenby,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.1
604491,Tudor Square Tenby,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.2
604491,Tudor Square Tenby,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
604491,Tudor Square Tenby,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,41.1
604491,Tudor Square Tenby,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604491,Tudor Square Tenby,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
604491,Tudor Square Tenby,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
604491,Tudor Square Tenby,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
604491,Tudor Square Tenby,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
604491,Tudor Square Tenby,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
604491,Tudor Square Tenby,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.92
604491,Tudor Square Tenby,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.82
604491,Tudor Square Tenby,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.63
604491,Tudor Square Tenby,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,132.71
604491,Tudor Square Tenby,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,119.1
604491,Tudor Square Tenby,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,95.66
604491,Tudor Square Tenby,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,142.7
604491,Tudor Square Tenby,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,561.9
604491,Tudor Square Tenby,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,513.0
604491,Tudor Square Tenby,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,402.7
604491,Tudor Square Tenby,2023-06-19T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.41
604491,Tudor Square Tenby,2023-06-19T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.74
604491,Tudor Square Tenby,2023-06-19T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.44
604491,Tudor Square Tenby,2023-06-19T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.22
604491,Tudor Square Tenby,2023-06-19T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.62
604491,Tudor Square Tenby,2023-06-19T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.41
604491,Tudor Square Tenby,2023-06-19T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
604491,Tudor Square Tenby,2023-06-19T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.4
604491,Tudor Square Tenby,2023-06-19T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,107.8
604491,Tudor Square Tenby,2023-06-19T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.2
604491,Tudor Square Tenby,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.89
604491,Tudor Square Tenby,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,12.65
604491,Tudor Square Tenby,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.96
604491,Tudor Square Tenby,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,62.11
604491,Tudor Square Tenby,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.95
604491,Tudor Square Tenby,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.93
604491,Tudor Square Tenby,2023-06-19T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,95.3
604491,Tudor Square Tenby,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,272.2
604491,Tudor Square Tenby,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,211.4
604491,Tudor Square Tenby,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,149.0
604491,Tudor Square Tenby,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
604491,Tudor Square Tenby,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
604491,Tudor Square Tenby,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.83
604491,Tudor Square Tenby,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
604491,Tudor Square Tenby,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.51
604491,Tudor Square Tenby,2023-06-19T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.5
604491,Tudor Square Tenby,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
604491,Tudor Square Tenby,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
604491,Tudor Square Tenby,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.1
604491,Tudor Square Tenby,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
604491,Tudor Square Tenby,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.63
604491,Tudor Square Tenby,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
604491,Tudor Square Tenby,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.54
604491,Tudor Square Tenby,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.43
604491,Tudor Square Tenby,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.79
604491,Tudor Square Tenby,2023-06-19T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.5
604491,Tudor Square Tenby,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.0
604491,Tudor Square Tenby,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.8
604491,Tudor Square Tenby,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
604491,Tudor Square Tenby,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,41.0
604491,Tudor Square Tenby,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
604491,Tudor Square Tenby,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
604491,Tudor Square Tenby,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
604491,Tudor Square Tenby,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
604491,Tudor Square Tenby,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
604491,Tudor Square Tenby,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
604491,Tudor Square Tenby,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.46
604491,Tudor Square Tenby,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.21
604491,Tudor Square Tenby,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.57
604491,Tudor Square Tenby,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,132.63
604491,Tudor Square Tenby,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,123.24
604491,Tudor Square Tenby,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,98.85
604491,Tudor Square Tenby,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,130.1
604491,Tudor Square Tenby,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,560.5
604491,Tudor Square Tenby,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,532.9
604491,Tudor Square Tenby,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,415.6
604491,Tudor Square Tenby,2023-06-19T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.92
604491,Tudor Square Tenby,2023-06-19T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.41
604491,Tudor Square Tenby,2023-06-19T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.59
604491,Tudor Square Tenby,2023-06-19T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.56
604491,Tudor Square Tenby,2023-06-19T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.4
604491,Tudor Square Tenby,2023-06-19T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.31
604491,Tudor Square Tenby,2023-06-19T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
604491,Tudor Square Tenby,2023-06-19T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.0
604491,Tudor Square Tenby,2023-06-19T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,102.6
604491,Tudor Square Tenby,2023-06-19T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.0
604491,Tudor Square Tenby,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.8
604491,Tudor Square Tenby,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,12.34
604491,Tudor Square Tenby,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.42
604491,Tudor Square Tenby,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,61.45
604491,Tudor Square Tenby,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,52.86
604491,Tudor Square Tenby,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.69
604491,Tudor Square Tenby,2023-06-19T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,86.5
604491,Tudor Square Tenby,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,269.7
604491,Tudor Square Tenby,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,226.6
604491,Tudor Square Tenby,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,151.8
604491,Tudor Square Tenby,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
604491,Tudor Square Tenby,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
604491,Tudor Square Tenby,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
604491,Tudor Square Tenby,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.93
604491,Tudor Square Tenby,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
604491,Tudor Square Tenby,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.76
604491,Tudor Square Tenby,2023-06-19T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,58.0
604491,Tudor Square Tenby,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
604491,Tudor Square Tenby,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.2
604491,Tudor Square Tenby,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
604491,Tudor Square Tenby,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.31
604491,Tudor Square Tenby,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
604491,Tudor Square Tenby,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.21
604491,Tudor Square Tenby,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.86
604491,Tudor Square Tenby,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.46
604491,Tudor Square Tenby,2023-06-19T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
604491,Tudor Square Tenby,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.5
604491,Tudor Square Tenby,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.6
604491,Tudor Square Tenby,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
604491,Tudor Square Tenby,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,41.0
604491,Tudor Square Tenby,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
604491,Tudor Square Tenby,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
604491,Tudor Square Tenby,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
604491,Tudor Square Tenby,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
604491,Tudor Square Tenby,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604491,Tudor Square Tenby,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
604491,Tudor Square Tenby,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.34
604491,Tudor Square Tenby,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.96
604491,Tudor Square Tenby,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.27
604491,Tudor Square Tenby,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,132.33
604491,Tudor Square Tenby,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,121.44
604491,Tudor Square Tenby,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,99.63
604491,Tudor Square Tenby,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,117.9
604491,Tudor Square Tenby,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,560.9
604491,Tudor Square Tenby,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,522.9
604491,Tudor Square Tenby,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,419.7
604491,Tudor Square Tenby,2023-06-19T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.79
604491,Tudor Square Tenby,2023-06-19T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.29
604491,Tudor Square Tenby,2023-06-19T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.97
604491,Tudor Square Tenby,2023-06-19T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.91
604491,Tudor Square Tenby,2023-06-19T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.96
604491,Tudor Square Tenby,2023-06-19T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.3
604491,Tudor Square Tenby,2023-06-19T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
604491,Tudor Square Tenby,2023-06-19T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.0
604491,Tudor Square Tenby,2023-06-19T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,104.5
604491,Tudor Square Tenby,2023-06-19T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.4
604491,Tudor Square Tenby,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.25
604491,Tudor Square Tenby,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.85
604491,Tudor Square Tenby,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.7
604491,Tudor Square Tenby,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,63.28
604491,Tudor Square Tenby,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.36
604491,Tudor Square Tenby,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.29
604491,Tudor Square Tenby,2023-06-19T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,89.8
604491,Tudor Square Tenby,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,276.8
604491,Tudor Square Tenby,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,214.6
604491,Tudor Square Tenby,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,153.5
604491,Tudor Square Tenby,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
604491,Tudor Square Tenby,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
604491,Tudor Square Tenby,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
604491,Tudor Square Tenby,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.43
604491,Tudor Square Tenby,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
