Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.07
604491,Tudor Square Tenby,2023-06-19T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.8
604491,Tudor Square Tenby,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
604491,Tudor Square Tenby,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
604491,Tudor Square Tenby,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.4
604491,Tudor Square Tenby,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
604491,Tudor Square Tenby,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.41
604491,Tudor Square Tenby,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
604491,Tudor Square Tenby,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.91
604491,Tudor Square Tenby,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.26
604491,Tudor Square Tenby,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.52
604491,Tudor Square Tenby,2023-06-19T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
604491,Tudor Square Tenby,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.0
604491,Tudor Square Tenby,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.8
604491,Tudor Square Tenby,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
604491,Tudor Square Tenby,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,40.9
604491,Tudor Square Tenby,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
604491,Tudor Square Tenby,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
604491,Tudor Square Tenby,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
604491,Tudor Square Tenby,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
604491,Tudor Square Tenby,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604491,Tudor Square Tenby,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
604491,Tudor Square Tenby,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.09
604491,Tudor Square Tenby,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.64
604491,Tudor Square Tenby,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.56
604491,Tudor Square Tenby,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,130.0
604491,Tudor Square Tenby,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,119.77
604491,Tudor Square Tenby,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,102.98
604491,Tudor Square Tenby,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
604491,Tudor Square Tenby,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,550.9
604491,Tudor Square Tenby,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,514.3
604491,Tudor Square Tenby,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,432.9
604491,Tudor Square Tenby,2023-06-19T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.61
604491,Tudor Square Tenby,2023-06-19T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.69
604491,Tudor Square Tenby,2023-06-19T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.79
604491,Tudor Square Tenby,2023-06-19T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.04
604491,Tudor Square Tenby,2023-06-19T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.84
604491,Tudor Square Tenby,2023-06-19T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.36
604491,Tudor Square Tenby,2023-06-19T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
604491,Tudor Square Tenby,2023-06-19T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.9
604491,Tudor Square Tenby,2023-06-19T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,112.6
604491,Tudor Square Tenby,2023-06-19T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,96.0
604491,Tudor Square Tenby,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.09
604491,Tudor Square Tenby,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.41
604491,Tudor Square Tenby,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.34
604491,Tudor Square Tenby,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,65.17
604491,Tudor Square Tenby,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.63
604491,Tudor Square Tenby,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.6
604491,Tudor Square Tenby,2023-06-19T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,92.8
604491,Tudor Square Tenby,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,284.6
604491,Tudor Square Tenby,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,210.8
604491,Tudor Square Tenby,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,163.6
604491,Tudor Square Tenby,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
604491,Tudor Square Tenby,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
604491,Tudor Square Tenby,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.47
604491,Tudor Square Tenby,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
604491,Tudor Square Tenby,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.21
604491,Tudor Square Tenby,2023-06-19T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,64.4
604491,Tudor Square Tenby,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
604491,Tudor Square Tenby,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
604491,Tudor Square Tenby,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.5
604491,Tudor Square Tenby,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
604491,Tudor Square Tenby,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.98
604491,Tudor Square Tenby,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
604491,Tudor Square Tenby,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.32
604491,Tudor Square Tenby,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.45
604491,Tudor Square Tenby,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.01
604491,Tudor Square Tenby,2023-06-19T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,59.5
604491,Tudor Square Tenby,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.6
604491,Tudor Square Tenby,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.4
604491,Tudor Square Tenby,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
604491,Tudor Square Tenby,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,40.8
604491,Tudor Square Tenby,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
604491,Tudor Square Tenby,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
604491,Tudor Square Tenby,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
604491,Tudor Square Tenby,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
604491,Tudor Square Tenby,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
604491,Tudor Square Tenby,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
604491,Tudor Square Tenby,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.98
604491,Tudor Square Tenby,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.78
604491,Tudor Square Tenby,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.45
604491,Tudor Square Tenby,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,139.67
604491,Tudor Square Tenby,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,124.33
604491,Tudor Square Tenby,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,113.83
604491,Tudor Square Tenby,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,112.1
604491,Tudor Square Tenby,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,591.7
604491,Tudor Square Tenby,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,532.3
604491,Tudor Square Tenby,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,479.1
604491,Tudor Square Tenby,2023-06-19T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.85
604491,Tudor Square Tenby,2023-06-19T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.12
604491,Tudor Square Tenby,2023-06-19T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.87
604491,Tudor Square Tenby,2023-06-19T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.64
604491,Tudor Square Tenby,2023-06-19T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.41
604491,Tudor Square Tenby,2023-06-19T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.41
604491,Tudor Square Tenby,2023-06-19T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
604491,Tudor Square Tenby,2023-06-19T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.7
604491,Tudor Square Tenby,2023-06-19T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,106.5
604491,Tudor Square Tenby,2023-06-19T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.9
604491,Tudor Square Tenby,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.79
604491,Tudor Square Tenby,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.84
604491,Tudor Square Tenby,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
604491,Tudor Square Tenby,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,57.07
604491,Tudor Square Tenby,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.38
604491,Tudor Square Tenby,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.42
604491,Tudor Square Tenby,2023-06-19T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,86.5
604491,Tudor Square Tenby,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,250.1
604491,Tudor Square Tenby,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,203.5
604491,Tudor Square Tenby,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,137.7
604491,Tudor Square Tenby,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
604491,Tudor Square Tenby,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
604491,Tudor Square Tenby,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
604491,Tudor Square Tenby,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.82
604491,Tudor Square Tenby,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
604491,Tudor Square Tenby,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.15
604491,Tudor Square Tenby,2023-06-19T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,56.3
604491,Tudor Square Tenby,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.8
604491,Tudor Square Tenby,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
604491,Tudor Square Tenby,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.8
604491,Tudor Square Tenby,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
604491,Tudor Square Tenby,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.27
604491,Tudor Square Tenby,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
604491,Tudor Square Tenby,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.87
604491,Tudor Square Tenby,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.75
604491,Tudor Square Tenby,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.16
604491,Tudor Square Tenby,2023-06-19T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,64.0
604491,Tudor Square Tenby,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.6
604491,Tudor Square Tenby,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.9
604491,Tudor Square Tenby,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
604491,Tudor Square Tenby,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,40.8
604491,Tudor Square Tenby,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
604491,Tudor Square Tenby,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
604491,Tudor Square Tenby,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
604491,Tudor Square Tenby,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
604491,Tudor Square Tenby,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
604491,Tudor Square Tenby,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
604491,Tudor Square Tenby,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.84
604491,Tudor Square Tenby,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.0
604491,Tudor Square Tenby,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.01
604491,Tudor Square Tenby,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,132.52
604491,Tudor Square Tenby,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,121.13
604491,Tudor Square Tenby,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,99.65
604491,Tudor Square Tenby,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,105.8
604491,Tudor Square Tenby,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,561.8
604491,Tudor Square Tenby,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,522.2
604491,Tudor Square Tenby,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,420.6
604491,Tudor Square Tenby,2023-06-19T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.93
604491,Tudor Square Tenby,2023-06-19T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.86
604491,Tudor Square Tenby,2023-06-19T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.47
604491,Tudor Square Tenby,2023-06-19T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.98
604491,Tudor Square Tenby,2023-06-19T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.97
604491,Tudor Square Tenby,2023-06-19T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.58
604491,Tudor Square Tenby,2023-06-19T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
604491,Tudor Square Tenby,2023-06-19T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.7
604491,Tudor Square Tenby,2023-06-19T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,113.6
604491,Tudor Square Tenby,2023-06-19T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.0
604491,Tudor Square Tenby,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.18
604491,Tudor Square Tenby,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.23
604491,Tudor Square Tenby,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.3
604491,Tudor Square Tenby,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,56.84
604491,Tudor Square Tenby,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.29
604491,Tudor Square Tenby,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.39
604491,Tudor Square Tenby,2023-06-19T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,86.6
604491,Tudor Square Tenby,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,249.5
604491,Tudor Square Tenby,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,195.0
604491,Tudor Square Tenby,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,141.5
604491,Tudor Square Tenby,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
604491,Tudor Square Tenby,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
604491,Tudor Square Tenby,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.52
604491,Tudor Square Tenby,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
604491,Tudor Square Tenby,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.09
604491,Tudor Square Tenby,2023-06-19T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,60.2
604491,Tudor Square Tenby,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.6
604491,Tudor Square Tenby,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
604491,Tudor Square Tenby,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.4
604491,Tudor Square Tenby,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
604491,Tudor Square Tenby,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.17
604491,Tudor Square Tenby,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
604491,Tudor Square Tenby,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.34
604491,Tudor Square Tenby,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.51
604491,Tudor Square Tenby,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.99
604491,Tudor Square Tenby,2023-06-19T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,61.2
604491,Tudor Square Tenby,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.1
604491,Tudor Square Tenby,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.8
604491,Tudor Square Tenby,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
604491,Tudor Square Tenby,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,40.7
604491,Tudor Square Tenby,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
604491,Tudor Square Tenby,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
604491,Tudor Square Tenby,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
604491,Tudor Square Tenby,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
604491,Tudor Square Tenby,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
604491,Tudor Square Tenby,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.56
604491,Tudor Square Tenby,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.72
604491,Tudor Square Tenby,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.26
604491,Tudor Square Tenby,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,130.16
604491,Tudor Square Tenby,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,122.99
604491,Tudor Square Tenby,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,98.64
604491,Tudor Square Tenby,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,113.1
604491,Tudor Square Tenby,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,551.8
604491,Tudor Square Tenby,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,531.1
604491,Tudor Square Tenby,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,415.5
604491,Tudor Square Tenby,2023-06-19T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.59
604491,Tudor Square Tenby,2023-06-19T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.62
604491,Tudor Square Tenby,2023-06-19T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.28
604491,Tudor Square Tenby,2023-06-19T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.57
604491,Tudor Square Tenby,2023-06-19T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.63
604491,Tudor Square Tenby,2023-06-19T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.63
604491,Tudor Square Tenby,2023-06-19T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
604491,Tudor Square Tenby,2023-06-19T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.2
604491,Tudor Square Tenby,2023-06-19T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,108.6
604491,Tudor Square Tenby,2023-06-19T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.6
604491,Tudor Square Tenby,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.08
604491,Tudor Square Tenby,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.71
604491,Tudor Square Tenby,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.49
604491,Tudor Square Tenby,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,62.78
604491,Tudor Square Tenby,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.59
604491,Tudor Square Tenby,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.28
604491,Tudor Square Tenby,2023-06-19T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,98.4
604491,Tudor Square Tenby,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,274.9
604491,Tudor Square Tenby,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,211.0
604491,Tudor Square Tenby,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,146.5
604491,Tudor Square Tenby,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
604491,Tudor Square Tenby,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
604491,Tudor Square Tenby,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
604491,Tudor Square Tenby,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.35
604491,Tudor Square Tenby,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
604491,Tudor Square Tenby,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.67
604491,Tudor Square Tenby,2023-06-19T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,58.3
604491,Tudor Square Tenby,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
604491,Tudor Square Tenby,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
604491,Tudor Square Tenby,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.5
604491,Tudor Square Tenby,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
604491,Tudor Square Tenby,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.44
604491,Tudor Square Tenby,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
604491,Tudor Square Tenby,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.03
604491,Tudor Square Tenby,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.33
604491,Tudor Square Tenby,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.93
604491,Tudor Square Tenby,2023-06-19T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.8
604491,Tudor Square Tenby,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.5
604491,Tudor Square Tenby,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.4
604491,Tudor Square Tenby,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
604491,Tudor Square Tenby,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,40.6
604491,Tudor Square Tenby,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
604491,Tudor Square Tenby,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
604491,Tudor Square Tenby,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
604491,Tudor Square Tenby,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
604491,Tudor Square Tenby,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
604491,Tudor Square Tenby,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
604491,Tudor Square Tenby,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.52
604491,Tudor Square Tenby,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.42
604491,Tudor Square Tenby,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.7
604491,Tudor Square Tenby,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,132.84
604491,Tudor Square Tenby,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,123.61
604491,Tudor Square Tenby,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,103.4
604491,Tudor Square Tenby,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,110.7
604491,Tudor Square Tenby,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,566.1
604491,Tudor Square Tenby,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,537.1
604491,Tudor Square Tenby,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,438.4
604491,Tudor Square Tenby,2023-06-19T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.77
604491,Tudor Square Tenby,2023-06-19T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.13
604491,Tudor Square Tenby,2023-06-19T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.49
604491,Tudor Square Tenby,2023-06-19T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.46
604491,Tudor Square Tenby,2023-06-19T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.5
604491,Tudor Square Tenby,2023-06-19T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.19
604491,Tudor Square Tenby,2023-06-19T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
604491,Tudor Square Tenby,2023-06-19T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.1
604491,Tudor Square Tenby,2023-06-19T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,111.6
604491,Tudor Square Tenby,2023-06-19T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.0
604491,Tudor Square Tenby,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.21
604491,Tudor Square Tenby,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.44
604491,Tudor Square Tenby,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.91
604491,Tudor Square Tenby,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,65.59
604491,Tudor Square Tenby,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.6
604491,Tudor Square Tenby,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.25
604491,Tudor Square Tenby,2023-06-19T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,98.8
604491,Tudor Square Tenby,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,290.4
604491,Tudor Square Tenby,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,221.2
604491,Tudor Square Tenby,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,156.3
604491,Tudor Square Tenby,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
604491,Tudor Square Tenby,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.81
604491,Tudor Square Tenby,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
604491,Tudor Square Tenby,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.39
604491,Tudor Square Tenby,2023-06-19T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,58.5
604491,Tudor Square Tenby,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
604491,Tudor Square Tenby,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
604491,Tudor Square Tenby,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.3
604491,Tudor Square Tenby,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
604491,Tudor Square Tenby,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
604491,Tudor Square Tenby,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
604491,Tudor Square Tenby,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.79
604491,Tudor Square Tenby,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.09
604491,Tudor Square Tenby,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.59
604491,Tudor Square Tenby,2023-06-19T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
604491,Tudor Square Tenby,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.6
604491,Tudor Square Tenby,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.6
604491,Tudor Square Tenby,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
604491,Tudor Square Tenby,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,40.5
604491,Tudor Square Tenby,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
604491,Tudor Square Tenby,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
604491,Tudor Square Tenby,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
604491,Tudor Square Tenby,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
604491,Tudor Square Tenby,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604491,Tudor Square Tenby,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
604491,Tudor Square Tenby,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.74
604491,Tudor Square Tenby,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.51
604491,Tudor Square Tenby,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.31
604491,Tudor Square Tenby,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,136.73
604491,Tudor Square Tenby,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,127.09
604491,Tudor Square Tenby,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,108.15
604491,Tudor Square Tenby,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,111.4
604491,Tudor Square Tenby,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,585.5
604491,Tudor Square Tenby,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,547.6
604491,Tudor Square Tenby,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,458.7
604491,Tudor Square Tenby,2023-06-19T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.92
604491,Tudor Square Tenby,2023-06-19T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.13
604491,Tudor Square Tenby,2023-06-19T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.35
604491,Tudor Square Tenby,2023-06-19T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.25
604491,Tudor Square Tenby,2023-06-19T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.61
604491,Tudor Square Tenby,2023-06-19T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.4
604491,Tudor Square Tenby,2023-06-19T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
604491,Tudor Square Tenby,2023-06-19T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.3
604491,Tudor Square Tenby,2023-06-19T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,103.9
604491,Tudor Square Tenby,2023-06-19T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.8
604491,Tudor Square Tenby,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.45
604491,Tudor Square Tenby,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.42
604491,Tudor Square Tenby,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.62
604491,Tudor Square Tenby,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,62.6
604491,Tudor Square Tenby,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,55.71
604491,Tudor Square Tenby,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.88
604491,Tudor Square Tenby,2023-06-19T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,83.4
604491,Tudor Square Tenby,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,275.9
604491,Tudor Square Tenby,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,237.9
604491,Tudor Square Tenby,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,149.7
604491,Tudor Square Tenby,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
604491,Tudor Square Tenby,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
604491,Tudor Square Tenby,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.08
604491,Tudor Square Tenby,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
604491,Tudor Square Tenby,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.27
604491,Tudor Square Tenby,2023-06-19T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.9
604491,Tudor Square Tenby,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.7
604491,Tudor Square Tenby,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
604491,Tudor Square Tenby,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.4
604491,Tudor Square Tenby,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
604491,Tudor Square Tenby,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
604491,Tudor Square Tenby,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.59
604491,Tudor Square Tenby,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.09
604491,Tudor Square Tenby,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.88
604491,Tudor Square Tenby,2023-06-19T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.1
604491,Tudor Square Tenby,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.6
604491,Tudor Square Tenby,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.4
604491,Tudor Square Tenby,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
604491,Tudor Square Tenby,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,40.4
604491,Tudor Square Tenby,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
604491,Tudor Square Tenby,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
604491,Tudor Square Tenby,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
604491,Tudor Square Tenby,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
604491,Tudor Square Tenby,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
604491,Tudor Square Tenby,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
604491,Tudor Square Tenby,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.33
604491,Tudor Square Tenby,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.39
604491,Tudor Square Tenby,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.95
604491,Tudor Square Tenby,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,136.26
604491,Tudor Square Tenby,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,129.35
604491,Tudor Square Tenby,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,104.31
604491,Tudor Square Tenby,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,107.2
604491,Tudor Square Tenby,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,581.9
604491,Tudor Square Tenby,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,555.3
604491,Tudor Square Tenby,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,442.6
604491,Tudor Square Tenby,2023-06-19T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.55
604491,Tudor Square Tenby,2023-06-19T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.52
604491,Tudor Square Tenby,2023-06-19T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.95
604491,Tudor Square Tenby,2023-06-19T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.15
604491,Tudor Square Tenby,2023-06-19T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.32
604491,Tudor Square Tenby,2023-06-19T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.55
604491,Tudor Square Tenby,2023-06-19T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
604491,Tudor Square Tenby,2023-06-19T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.8
604491,Tudor Square Tenby,2023-06-19T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,101.8
604491,Tudor Square Tenby,2023-06-19T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.8
604491,Tudor Square Tenby,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.91
604491,Tudor Square Tenby,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.2
604491,Tudor Square Tenby,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.16
604491,Tudor Square Tenby,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,71.02
604491,Tudor Square Tenby,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,52.08
604491,Tudor Square Tenby,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.57
604491,Tudor Square Tenby,2023-06-19T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,110.5
604491,Tudor Square Tenby,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,310.4
604491,Tudor Square Tenby,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,223.2
604491,Tudor Square Tenby,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,164.7
604491,Tudor Square Tenby,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
604491,Tudor Square Tenby,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
604491,Tudor Square Tenby,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.67
604491,Tudor Square Tenby,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
604491,Tudor Square Tenby,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.98
604491,Tudor Square Tenby,2023-06-19T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,62.5
604491,Tudor Square Tenby,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.1
604491,Tudor Square Tenby,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
604491,Tudor Square Tenby,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.1
604491,Tudor Square Tenby,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
604491,Tudor Square Tenby,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.59
604491,Tudor Square Tenby,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
604491,Tudor Square Tenby,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.31
604491,Tudor Square Tenby,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.22
604491,Tudor Square Tenby,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.8
604491,Tudor Square Tenby,2023-06-19T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.1
604491,Tudor Square Tenby,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.4
604491,Tudor Square Tenby,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.3
604491,Tudor Square Tenby,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
604491,Tudor Square Tenby,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,40.3
604491,Tudor Square Tenby,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
604491,Tudor Square Tenby,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
604491,Tudor Square Tenby,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
604491,Tudor Square Tenby,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
604491,Tudor Square Tenby,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
604491,Tudor Square Tenby,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.67
604491,Tudor Square Tenby,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.43
604491,Tudor Square Tenby,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.81
604491,Tudor Square Tenby,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,149.11
604491,Tudor Square Tenby,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,124.19
604491,Tudor Square Tenby,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,110.06
604491,Tudor Square Tenby,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,144.7
604491,Tudor Square Tenby,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,634.2
604491,Tudor Square Tenby,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,534.1
604491,Tudor Square Tenby,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,466.3
604491,Tudor Square Tenby,2023-06-19T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.44
604491,Tudor Square Tenby,2023-06-19T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.41
604491,Tudor Square Tenby,2023-06-19T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.3
604491,Tudor Square Tenby,2023-06-19T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.94
604491,Tudor Square Tenby,2023-06-19T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.12
604491,Tudor Square Tenby,2023-06-19T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.98
604491,Tudor Square Tenby,2023-06-19T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
604491,Tudor Square Tenby,2023-06-19T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.7
604491,Tudor Square Tenby,2023-06-19T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,114.5
604491,Tudor Square Tenby,2023-06-19T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,91.1
604491,Tudor Square Tenby,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.1
604491,Tudor Square Tenby,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.68
604491,Tudor Square Tenby,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.14
604491,Tudor Square Tenby,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,76.16
604491,Tudor Square Tenby,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,54.52
604491,Tudor Square Tenby,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.99
604491,Tudor Square Tenby,2023-06-19T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,118.8
604491,Tudor Square Tenby,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,332.2
604491,Tudor Square Tenby,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,234.4
604491,Tudor Square Tenby,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,166.9
604491,Tudor Square Tenby,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
604491,Tudor Square Tenby,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
604491,Tudor Square Tenby,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
604491,Tudor Square Tenby,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.16
604491,Tudor Square Tenby,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
604491,Tudor Square Tenby,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.42
604491,Tudor Square Tenby,2023-06-19T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,59.9
604491,Tudor Square Tenby,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
604491,Tudor Square Tenby,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
604491,Tudor Square Tenby,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.3
604491,Tudor Square Tenby,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.18
604491,Tudor Square Tenby,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.75
604491,Tudor Square Tenby,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.68
604491,Tudor Square Tenby,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.43
604491,Tudor Square Tenby,2023-06-19T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.3
604491,Tudor Square Tenby,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.3
604491,Tudor Square Tenby,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.6
604491,Tudor Square Tenby,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
604491,Tudor Square Tenby,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,40.2
604491,Tudor Square Tenby,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
604491,Tudor Square Tenby,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
604491,Tudor Square Tenby,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
604491,Tudor Square Tenby,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
604491,Tudor Square Tenby,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
604491,Tudor Square Tenby,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.85
604491,Tudor Square Tenby,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.44
604491,Tudor Square Tenby,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
604491,Tudor Square Tenby,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,149.1
604491,Tudor Square Tenby,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,132.26
604491,Tudor Square Tenby,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,108.35
604491,Tudor Square Tenby,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,137.3
604491,Tudor Square Tenby,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,637.7
604491,Tudor Square Tenby,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,570.1
604491,Tudor Square Tenby,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,460.7
604491,Tudor Square Tenby,2023-06-19T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.16
604491,Tudor Square Tenby,2023-06-19T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.27
604491,Tudor Square Tenby,2023-06-19T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.09
604491,Tudor Square Tenby,2023-06-19T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.1
604491,Tudor Square Tenby,2023-06-19T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.7
604491,Tudor Square Tenby,2023-06-19T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.73
604491,Tudor Square Tenby,2023-06-19T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
604491,Tudor Square Tenby,2023-06-19T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.1
604491,Tudor Square Tenby,2023-06-19T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,120.9
604491,Tudor Square Tenby,2023-06-19T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.4
604491,Tudor Square Tenby,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.78
604491,Tudor Square Tenby,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.61
604491,Tudor Square Tenby,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.77
604491,Tudor Square Tenby,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,67.69
604491,Tudor Square Tenby,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.67
604491,Tudor Square Tenby,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.54
604491,Tudor Square Tenby,2023-06-19T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,109.0
604491,Tudor Square Tenby,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,299.4
604491,Tudor Square Tenby,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,205.6
604491,Tudor Square Tenby,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,144.8
604491,Tudor Square Tenby,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
604491,Tudor Square Tenby,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
604491,Tudor Square Tenby,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.31
604491,Tudor Square Tenby,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
604491,Tudor Square Tenby,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.75
