Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-19T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.8
604491,Tudor Square Tenby,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.7
604491,Tudor Square Tenby,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
604491,Tudor Square Tenby,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.2
604491,Tudor Square Tenby,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.48
604491,Tudor Square Tenby,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.27
604491,Tudor Square Tenby,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.54
604491,Tudor Square Tenby,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.62
604491,Tudor Square Tenby,2023-06-19T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,58.4
604491,Tudor Square Tenby,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.8
604491,Tudor Square Tenby,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.0
604491,Tudor Square Tenby,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
604491,Tudor Square Tenby,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,40.0
604491,Tudor Square Tenby,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604491,Tudor Square Tenby,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
604491,Tudor Square Tenby,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
604491,Tudor Square Tenby,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
604491,Tudor Square Tenby,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
604491,Tudor Square Tenby,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
604491,Tudor Square Tenby,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.0
604491,Tudor Square Tenby,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.44
604491,Tudor Square Tenby,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.38
604491,Tudor Square Tenby,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,140.33
604491,Tudor Square Tenby,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,130.14
604491,Tudor Square Tenby,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,101.78
604491,Tudor Square Tenby,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,105.3
604491,Tudor Square Tenby,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,602.4
604491,Tudor Square Tenby,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,561.0
604491,Tudor Square Tenby,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,433.7
604491,Tudor Square Tenby,2023-06-19T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.04
604491,Tudor Square Tenby,2023-06-19T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.89
604491,Tudor Square Tenby,2023-06-19T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.6
604491,Tudor Square Tenby,2023-06-19T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.6
604491,Tudor Square Tenby,2023-06-19T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.94
604491,Tudor Square Tenby,2023-06-19T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.29
604491,Tudor Square Tenby,2023-06-19T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
604491,Tudor Square Tenby,2023-06-19T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.0
604491,Tudor Square Tenby,2023-06-19T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,113.0
604491,Tudor Square Tenby,2023-06-19T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.5
604491,Tudor Square Tenby,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,23.06
604491,Tudor Square Tenby,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.53
604491,Tudor Square Tenby,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.8
604491,Tudor Square Tenby,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,70.07
604491,Tudor Square Tenby,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,54.65
604491,Tudor Square Tenby,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.43
604491,Tudor Square Tenby,2023-06-19T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,109.1
604491,Tudor Square Tenby,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,309.5
604491,Tudor Square Tenby,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,234.2
604491,Tudor Square Tenby,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,147.6
604491,Tudor Square Tenby,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
604491,Tudor Square Tenby,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
604491,Tudor Square Tenby,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.84
604491,Tudor Square Tenby,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
604491,Tudor Square Tenby,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.78
604491,Tudor Square Tenby,2023-06-19T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
604491,Tudor Square Tenby,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
604491,Tudor Square Tenby,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
604491,Tudor Square Tenby,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.1
604491,Tudor Square Tenby,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.35
604491,Tudor Square Tenby,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
604491,Tudor Square Tenby,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.62
604491,Tudor Square Tenby,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.15
604491,Tudor Square Tenby,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.04
604491,Tudor Square Tenby,2023-06-19T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,60.9
604491,Tudor Square Tenby,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.4
604491,Tudor Square Tenby,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.5
604491,Tudor Square Tenby,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
604491,Tudor Square Tenby,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,39.9
604491,Tudor Square Tenby,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
604491,Tudor Square Tenby,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
604491,Tudor Square Tenby,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
604491,Tudor Square Tenby,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
604491,Tudor Square Tenby,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
604491,Tudor Square Tenby,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
604491,Tudor Square Tenby,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.66
604491,Tudor Square Tenby,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.34
604491,Tudor Square Tenby,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.76
604491,Tudor Square Tenby,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,144.62
604491,Tudor Square Tenby,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,132.93
604491,Tudor Square Tenby,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,103.22
604491,Tudor Square Tenby,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,108.7
604491,Tudor Square Tenby,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,619.4
604491,Tudor Square Tenby,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,571.0
604491,Tudor Square Tenby,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,437.0
604491,Tudor Square Tenby,2023-06-19T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.83
604491,Tudor Square Tenby,2023-06-19T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.36
604491,Tudor Square Tenby,2023-06-19T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.76
604491,Tudor Square Tenby,2023-06-19T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.42
604491,Tudor Square Tenby,2023-06-19T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.61
604491,Tudor Square Tenby,2023-06-19T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.99
604491,Tudor Square Tenby,2023-06-19T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
604491,Tudor Square Tenby,2023-06-19T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.1
604491,Tudor Square Tenby,2023-06-19T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,108.1
604491,Tudor Square Tenby,2023-06-19T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.2
604491,Tudor Square Tenby,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,23.28
604491,Tudor Square Tenby,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.06
604491,Tudor Square Tenby,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.16
604491,Tudor Square Tenby,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,69.72
604491,Tudor Square Tenby,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,55.61
604491,Tudor Square Tenby,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.07
604491,Tudor Square Tenby,2023-06-19T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,116.1
604491,Tudor Square Tenby,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,308.0
604491,Tudor Square Tenby,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,239.1
604491,Tudor Square Tenby,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,138.2
604491,Tudor Square Tenby,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
604491,Tudor Square Tenby,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
604491,Tudor Square Tenby,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
604491,Tudor Square Tenby,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.66
604491,Tudor Square Tenby,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
604491,Tudor Square Tenby,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.33
604491,Tudor Square Tenby,2023-06-19T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.5
604491,Tudor Square Tenby,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.1
604491,Tudor Square Tenby,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
604491,Tudor Square Tenby,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
604491,Tudor Square Tenby,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.8
604491,Tudor Square Tenby,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
604491,Tudor Square Tenby,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.54
604491,Tudor Square Tenby,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.68
604491,Tudor Square Tenby,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.68
604491,Tudor Square Tenby,2023-06-19T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.3
604491,Tudor Square Tenby,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.9
604491,Tudor Square Tenby,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.7
604491,Tudor Square Tenby,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
604491,Tudor Square Tenby,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,39.7
604491,Tudor Square Tenby,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
604491,Tudor Square Tenby,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
604491,Tudor Square Tenby,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
604491,Tudor Square Tenby,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
604491,Tudor Square Tenby,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
604491,Tudor Square Tenby,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
604491,Tudor Square Tenby,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.43
604491,Tudor Square Tenby,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.11
604491,Tudor Square Tenby,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.21
604491,Tudor Square Tenby,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,146.72
604491,Tudor Square Tenby,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,131.3
604491,Tudor Square Tenby,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,101.27
604491,Tudor Square Tenby,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,130.2
604491,Tudor Square Tenby,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,626.6
604491,Tudor Square Tenby,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,565.4
604491,Tudor Square Tenby,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,428.9
604491,Tudor Square Tenby,2023-06-19T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.88
604491,Tudor Square Tenby,2023-06-19T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.08
604491,Tudor Square Tenby,2023-06-19T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.39
604491,Tudor Square Tenby,2023-06-19T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.88
604491,Tudor Square Tenby,2023-06-19T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.86
604491,Tudor Square Tenby,2023-06-19T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.91
604491,Tudor Square Tenby,2023-06-19T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
604491,Tudor Square Tenby,2023-06-19T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.8
604491,Tudor Square Tenby,2023-06-19T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,112.9
604491,Tudor Square Tenby,2023-06-19T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,98.7
604491,Tudor Square Tenby,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.67
604491,Tudor Square Tenby,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.2
604491,Tudor Square Tenby,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.48
604491,Tudor Square Tenby,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,73.99
604491,Tudor Square Tenby,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.95
604491,Tudor Square Tenby,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.51
604491,Tudor Square Tenby,2023-06-19T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,117.2
604491,Tudor Square Tenby,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,321.6
604491,Tudor Square Tenby,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,231.7
604491,Tudor Square Tenby,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,160.2
604491,Tudor Square Tenby,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
604491,Tudor Square Tenby,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
604491,Tudor Square Tenby,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.8
604491,Tudor Square Tenby,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
604491,Tudor Square Tenby,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.02
604491,Tudor Square Tenby,2023-06-19T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.3
604491,Tudor Square Tenby,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
604491,Tudor Square Tenby,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
604491,Tudor Square Tenby,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.3
604491,Tudor Square Tenby,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.56
604491,Tudor Square Tenby,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
604491,Tudor Square Tenby,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.95
604491,Tudor Square Tenby,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.47
604491,Tudor Square Tenby,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.53
604491,Tudor Square Tenby,2023-06-19T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
604491,Tudor Square Tenby,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.2
604491,Tudor Square Tenby,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.5
604491,Tudor Square Tenby,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.6
604491,Tudor Square Tenby,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,39.6
604491,Tudor Square Tenby,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604491,Tudor Square Tenby,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
604491,Tudor Square Tenby,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604491,Tudor Square Tenby,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
604491,Tudor Square Tenby,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
604491,Tudor Square Tenby,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
604491,Tudor Square Tenby,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.97
604491,Tudor Square Tenby,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.62
604491,Tudor Square Tenby,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.56
604491,Tudor Square Tenby,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,151.66
604491,Tudor Square Tenby,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,132.7
604491,Tudor Square Tenby,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,114.5
604491,Tudor Square Tenby,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,127.1
604491,Tudor Square Tenby,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,643.5
604491,Tudor Square Tenby,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,569.5
604491,Tudor Square Tenby,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,484.2
604491,Tudor Square Tenby,2023-06-19T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.71
604491,Tudor Square Tenby,2023-06-19T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.13
604491,Tudor Square Tenby,2023-06-19T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.86
604491,Tudor Square Tenby,2023-06-19T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.29
604491,Tudor Square Tenby,2023-06-19T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.7
604491,Tudor Square Tenby,2023-06-19T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.9
604491,Tudor Square Tenby,2023-06-19T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
604491,Tudor Square Tenby,2023-06-19T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.7
604491,Tudor Square Tenby,2023-06-19T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,116.3
604491,Tudor Square Tenby,2023-06-19T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.0
604491,Tudor Square Tenby,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.89
604491,Tudor Square Tenby,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.36
604491,Tudor Square Tenby,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.71
604491,Tudor Square Tenby,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,75.48
604491,Tudor Square Tenby,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,55.84
604491,Tudor Square Tenby,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.94
604491,Tudor Square Tenby,2023-06-19T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,122.8
604491,Tudor Square Tenby,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,329.4
604491,Tudor Square Tenby,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,238.4
604491,Tudor Square Tenby,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,152.9
604491,Tudor Square Tenby,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
604491,Tudor Square Tenby,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
604491,Tudor Square Tenby,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
604491,Tudor Square Tenby,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.71
604491,Tudor Square Tenby,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
604491,Tudor Square Tenby,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.69
604491,Tudor Square Tenby,2023-06-19T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.4
604491,Tudor Square Tenby,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.1
604491,Tudor Square Tenby,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
604491,Tudor Square Tenby,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.7
604491,Tudor Square Tenby,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
604491,Tudor Square Tenby,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.64
604491,Tudor Square Tenby,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
604491,Tudor Square Tenby,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.73
604491,Tudor Square Tenby,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.65
604491,Tudor Square Tenby,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.74
604491,Tudor Square Tenby,2023-06-19T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
604491,Tudor Square Tenby,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.7
604491,Tudor Square Tenby,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.2
604491,Tudor Square Tenby,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.5
604491,Tudor Square Tenby,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,39.3
604491,Tudor Square Tenby,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
604491,Tudor Square Tenby,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
604491,Tudor Square Tenby,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
604491,Tudor Square Tenby,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
604491,Tudor Square Tenby,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
604491,Tudor Square Tenby,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
604491,Tudor Square Tenby,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.91
604491,Tudor Square Tenby,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.68
604491,Tudor Square Tenby,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.87
604491,Tudor Square Tenby,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,156.87
604491,Tudor Square Tenby,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,136.54
604491,Tudor Square Tenby,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,110.62
604491,Tudor Square Tenby,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,139.1
604491,Tudor Square Tenby,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,667.0
604491,Tudor Square Tenby,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,583.7
604491,Tudor Square Tenby,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,466.7
604491,Tudor Square Tenby,2023-06-19T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.85
604491,Tudor Square Tenby,2023-06-19T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.15
604491,Tudor Square Tenby,2023-06-19T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.43
604491,Tudor Square Tenby,2023-06-19T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.0
604491,Tudor Square Tenby,2023-06-19T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.6
604491,Tudor Square Tenby,2023-06-19T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.1
604491,Tudor Square Tenby,2023-06-19T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
604491,Tudor Square Tenby,2023-06-19T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.8
604491,Tudor Square Tenby,2023-06-19T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,111.5
604491,Tudor Square Tenby,2023-06-19T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.1
604491,Tudor Square Tenby,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,23.93
604491,Tudor Square Tenby,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.99
604491,Tudor Square Tenby,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.16
604491,Tudor Square Tenby,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,75.46
604491,Tudor Square Tenby,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,59.28
604491,Tudor Square Tenby,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.53
604491,Tudor Square Tenby,2023-06-19T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,116.1
604491,Tudor Square Tenby,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,329.9
604491,Tudor Square Tenby,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,251.9
604491,Tudor Square Tenby,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,152.0
604491,Tudor Square Tenby,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
604491,Tudor Square Tenby,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
604491,Tudor Square Tenby,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.73
604491,Tudor Square Tenby,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
604491,Tudor Square Tenby,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.24
604491,Tudor Square Tenby,2023-06-19T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
604491,Tudor Square Tenby,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.7
604491,Tudor Square Tenby,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
604491,Tudor Square Tenby,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.9
604491,Tudor Square Tenby,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
604491,Tudor Square Tenby,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.96
604491,Tudor Square Tenby,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
604491,Tudor Square Tenby,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.25
604491,Tudor Square Tenby,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.44
604491,Tudor Square Tenby,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.53
604491,Tudor Square Tenby,2023-06-19T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
604491,Tudor Square Tenby,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.3
604491,Tudor Square Tenby,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.7
604491,Tudor Square Tenby,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
604491,Tudor Square Tenby,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,39.1
604491,Tudor Square Tenby,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
604491,Tudor Square Tenby,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
604491,Tudor Square Tenby,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
604491,Tudor Square Tenby,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
604491,Tudor Square Tenby,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
604491,Tudor Square Tenby,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.86
604491,Tudor Square Tenby,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.67
604491,Tudor Square Tenby,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.21
604491,Tudor Square Tenby,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,154.78
604491,Tudor Square Tenby,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,138.9
604491,Tudor Square Tenby,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,105.78
604491,Tudor Square Tenby,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,135.3
604491,Tudor Square Tenby,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,657.7
604491,Tudor Square Tenby,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,592.1
604491,Tudor Square Tenby,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,446.9
604491,Tudor Square Tenby,2023-06-19T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.85
604491,Tudor Square Tenby,2023-06-19T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.31
604491,Tudor Square Tenby,2023-06-19T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.24
604491,Tudor Square Tenby,2023-06-19T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.52
604491,Tudor Square Tenby,2023-06-19T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.95
604491,Tudor Square Tenby,2023-06-19T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.96
604491,Tudor Square Tenby,2023-06-19T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
604491,Tudor Square Tenby,2023-06-19T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.7
604491,Tudor Square Tenby,2023-06-19T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,109.5
604491,Tudor Square Tenby,2023-06-19T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.6
604491,Tudor Square Tenby,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.35
604491,Tudor Square Tenby,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.2
604491,Tudor Square Tenby,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.01
604491,Tudor Square Tenby,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,74.94
604491,Tudor Square Tenby,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,57.04
604491,Tudor Square Tenby,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,41.48
604491,Tudor Square Tenby,2023-06-19T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,108.4
604491,Tudor Square Tenby,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,327.2
604491,Tudor Square Tenby,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,243.2
604491,Tudor Square Tenby,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,176.5
604491,Tudor Square Tenby,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
604491,Tudor Square Tenby,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
604491,Tudor Square Tenby,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.87
604491,Tudor Square Tenby,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
604491,Tudor Square Tenby,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.48
604491,Tudor Square Tenby,2023-06-19T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,65.6
604491,Tudor Square Tenby,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
604491,Tudor Square Tenby,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
604491,Tudor Square Tenby,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.7
604491,Tudor Square Tenby,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.47
604491,Tudor Square Tenby,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
604491,Tudor Square Tenby,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.07
604491,Tudor Square Tenby,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.38
604491,Tudor Square Tenby,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.67
604491,Tudor Square Tenby,2023-06-19T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
604491,Tudor Square Tenby,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.5
604491,Tudor Square Tenby,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.8
604491,Tudor Square Tenby,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
604491,Tudor Square Tenby,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,38.9
604491,Tudor Square Tenby,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
604491,Tudor Square Tenby,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
604491,Tudor Square Tenby,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
604491,Tudor Square Tenby,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
604491,Tudor Square Tenby,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
604491,Tudor Square Tenby,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
604491,Tudor Square Tenby,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.82
604491,Tudor Square Tenby,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.62
604491,Tudor Square Tenby,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.32
604491,Tudor Square Tenby,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,150.14
604491,Tudor Square Tenby,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,130.54
604491,Tudor Square Tenby,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,114.12
604491,Tudor Square Tenby,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,134.1
604491,Tudor Square Tenby,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,638.9
604491,Tudor Square Tenby,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,559.9
604491,Tudor Square Tenby,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,482.3
604491,Tudor Square Tenby,2023-06-19T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.22
604491,Tudor Square Tenby,2023-06-19T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.66
604491,Tudor Square Tenby,2023-06-19T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.29
604491,Tudor Square Tenby,2023-06-19T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.43
604491,Tudor Square Tenby,2023-06-19T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.62
604491,Tudor Square Tenby,2023-06-19T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.37
604491,Tudor Square Tenby,2023-06-19T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
604491,Tudor Square Tenby,2023-06-19T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.6
604491,Tudor Square Tenby,2023-06-19T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,124.3
604491,Tudor Square Tenby,2023-06-19T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,100.4
604491,Tudor Square Tenby,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.93
604491,Tudor Square Tenby,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.03
604491,Tudor Square Tenby,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.71
604491,Tudor Square Tenby,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,77.34
604491,Tudor Square Tenby,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,55.26
604491,Tudor Square Tenby,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.12
604491,Tudor Square Tenby,2023-06-19T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,122.7
604491,Tudor Square Tenby,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,335.4
604491,Tudor Square Tenby,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,235.6
604491,Tudor Square Tenby,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,158.8
604491,Tudor Square Tenby,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
604491,Tudor Square Tenby,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
604491,Tudor Square Tenby,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
604491,Tudor Square Tenby,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.37
604491,Tudor Square Tenby,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
604491,Tudor Square Tenby,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.26
604491,Tudor Square Tenby,2023-06-19T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,69.6
604491,Tudor Square Tenby,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.1
604491,Tudor Square Tenby,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
604491,Tudor Square Tenby,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.0
604491,Tudor Square Tenby,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
604491,Tudor Square Tenby,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.65
604491,Tudor Square Tenby,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
604491,Tudor Square Tenby,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.18
604491,Tudor Square Tenby,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.72
604491,Tudor Square Tenby,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.47
604491,Tudor Square Tenby,2023-06-19T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
604491,Tudor Square Tenby,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.2
604491,Tudor Square Tenby,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.7
604491,Tudor Square Tenby,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
604491,Tudor Square Tenby,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,38.7
604491,Tudor Square Tenby,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
604491,Tudor Square Tenby,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
604491,Tudor Square Tenby,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
604491,Tudor Square Tenby,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
604491,Tudor Square Tenby,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
604491,Tudor Square Tenby,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.51
604491,Tudor Square Tenby,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.41
604491,Tudor Square Tenby,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.16
604491,Tudor Square Tenby,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,157.19
604491,Tudor Square Tenby,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,136.77
604491,Tudor Square Tenby,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,117.17
604491,Tudor Square Tenby,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,131.8
604491,Tudor Square Tenby,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,667.1
604491,Tudor Square Tenby,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,584.8
604491,Tudor Square Tenby,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,494.5
604491,Tudor Square Tenby,2023-06-19T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.34
604491,Tudor Square Tenby,2023-06-19T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.76
604491,Tudor Square Tenby,2023-06-19T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.31
604491,Tudor Square Tenby,2023-06-19T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.34
604491,Tudor Square Tenby,2023-06-19T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.82
604491,Tudor Square Tenby,2023-06-19T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.86
604491,Tudor Square Tenby,2023-06-19T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
604491,Tudor Square Tenby,2023-06-19T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.4
604491,Tudor Square Tenby,2023-06-19T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,120.2
604491,Tudor Square Tenby,2023-06-19T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.5
604491,Tudor Square Tenby,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.95
604491,Tudor Square Tenby,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.11
604491,Tudor Square Tenby,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.09
604491,Tudor Square Tenby,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,77.4
604491,Tudor Square Tenby,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,55.25
604491,Tudor Square Tenby,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.33
604491,Tudor Square Tenby,2023-06-19T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,119.4
604491,Tudor Square Tenby,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,332.7
604491,Tudor Square Tenby,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,232.7
604491,Tudor Square Tenby,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,166.7
604491,Tudor Square Tenby,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
604491,Tudor Square Tenby,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
604491,Tudor Square Tenby,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.11
604491,Tudor Square Tenby,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
604491,Tudor Square Tenby,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.33
604491,Tudor Square Tenby,2023-06-19T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,68.4
604491,Tudor Square Tenby,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.8
604491,Tudor Square Tenby,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
604491,Tudor Square Tenby,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.6
604491,Tudor Square Tenby,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
604491,Tudor Square Tenby,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.95
604491,Tudor Square Tenby,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
604491,Tudor Square Tenby,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.96
604491,Tudor Square Tenby,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.13
604491,Tudor Square Tenby,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.61
604491,Tudor Square Tenby,2023-06-19T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,56.5
604491,Tudor Square Tenby,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.5
604491,Tudor Square Tenby,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.2
604491,Tudor Square Tenby,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
604491,Tudor Square Tenby,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,38.4
604491,Tudor Square Tenby,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
604491,Tudor Square Tenby,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
604491,Tudor Square Tenby,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
604491,Tudor Square Tenby,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
604491,Tudor Square Tenby,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
604491,Tudor Square Tenby,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.29
604491,Tudor Square Tenby,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.19
604491,Tudor Square Tenby,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.66
604491,Tudor Square Tenby,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,156.56
604491,Tudor Square Tenby,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,135.63
604491,Tudor Square Tenby,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,112.46
604491,Tudor Square Tenby,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,133.5
604491,Tudor Square Tenby,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,659.8
604491,Tudor Square Tenby,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,576.1
604491,Tudor Square Tenby,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,471.6
604491,Tudor Square Tenby,2023-06-19T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.5
604491,Tudor Square Tenby,2023-06-19T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.52
604491,Tudor Square Tenby,2023-06-19T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.21
604491,Tudor Square Tenby,2023-06-19T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.13
604491,Tudor Square Tenby,2023-06-19T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.63
604491,Tudor Square Tenby,2023-06-19T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.95
604491,Tudor Square Tenby,2023-06-19T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
604491,Tudor Square Tenby,2023-06-19T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.6
604491,Tudor Square Tenby,2023-06-19T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,123.1
604491,Tudor Square Tenby,2023-06-19T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.6
604491,Tudor Square Tenby,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.52
604491,Tudor Square Tenby,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.67
604491,Tudor Square Tenby,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.13
604491,Tudor Square Tenby,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,77.23
604491,Tudor Square Tenby,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,59.55
604491,Tudor Square Tenby,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.96
604491,Tudor Square Tenby,2023-06-19T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,117.0
604491,Tudor Square Tenby,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,333.8
604491,Tudor Square Tenby,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,250.9
604491,Tudor Square Tenby,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,164.0
604491,Tudor Square Tenby,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
604491,Tudor Square Tenby,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
604491,Tudor Square Tenby,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
604491,Tudor Square Tenby,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.25
604491,Tudor Square Tenby,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
604491,Tudor Square Tenby,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.92
604491,Tudor Square Tenby,2023-06-19T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,64.7
