Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.3
604491,Tudor Square Tenby,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
604491,Tudor Square Tenby,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.0
604491,Tudor Square Tenby,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
604491,Tudor Square Tenby,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.48
604491,Tudor Square Tenby,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
604491,Tudor Square Tenby,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.01
604491,Tudor Square Tenby,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.05
604491,Tudor Square Tenby,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.16
604491,Tudor Square Tenby,2023-06-19T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.4
604491,Tudor Square Tenby,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.1
604491,Tudor Square Tenby,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.6
604491,Tudor Square Tenby,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
604491,Tudor Square Tenby,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,38.2
604491,Tudor Square Tenby,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
604491,Tudor Square Tenby,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
604491,Tudor Square Tenby,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
604491,Tudor Square Tenby,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
604491,Tudor Square Tenby,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
604491,Tudor Square Tenby,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
604491,Tudor Square Tenby,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.02
604491,Tudor Square Tenby,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.89
604491,Tudor Square Tenby,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.93
604491,Tudor Square Tenby,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,153.03
604491,Tudor Square Tenby,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,143.67
604491,Tudor Square Tenby,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,115.58
604491,Tudor Square Tenby,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,115.9
604491,Tudor Square Tenby,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,646.5
604491,Tudor Square Tenby,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,608.5
604491,Tudor Square Tenby,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,483.9
604491,Tudor Square Tenby,2023-06-19T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.3
604491,Tudor Square Tenby,2023-06-19T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.67
604491,Tudor Square Tenby,2023-06-19T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.11
604491,Tudor Square Tenby,2023-06-19T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.44
604491,Tudor Square Tenby,2023-06-19T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.99
604491,Tudor Square Tenby,2023-06-19T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.72
604491,Tudor Square Tenby,2023-06-19T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
604491,Tudor Square Tenby,2023-06-19T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.2
604491,Tudor Square Tenby,2023-06-19T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,116.4
604491,Tudor Square Tenby,2023-06-19T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.3
604491,Tudor Square Tenby,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.61
604491,Tudor Square Tenby,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.49
604491,Tudor Square Tenby,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.46
604491,Tudor Square Tenby,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,70.96
604491,Tudor Square Tenby,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,58.55
604491,Tudor Square Tenby,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.29
604491,Tudor Square Tenby,2023-06-19T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,97.3
604491,Tudor Square Tenby,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,304.0
604491,Tudor Square Tenby,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,246.2
604491,Tudor Square Tenby,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,165.1
604491,Tudor Square Tenby,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
604491,Tudor Square Tenby,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
604491,Tudor Square Tenby,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.6
604491,Tudor Square Tenby,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
604491,Tudor Square Tenby,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.84
604491,Tudor Square Tenby,2023-06-19T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,61.7
604491,Tudor Square Tenby,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
604491,Tudor Square Tenby,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
604491,Tudor Square Tenby,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.4
604491,Tudor Square Tenby,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.49
604491,Tudor Square Tenby,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
604491,Tudor Square Tenby,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.17
604491,Tudor Square Tenby,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.5
604491,Tudor Square Tenby,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.3
604491,Tudor Square Tenby,2023-06-19T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,59.9
604491,Tudor Square Tenby,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.1
604491,Tudor Square Tenby,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.5
604491,Tudor Square Tenby,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
604491,Tudor Square Tenby,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,38.0
604491,Tudor Square Tenby,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
604491,Tudor Square Tenby,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604491,Tudor Square Tenby,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
604491,Tudor Square Tenby,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
604491,Tudor Square Tenby,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
604491,Tudor Square Tenby,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.53
604491,Tudor Square Tenby,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.97
604491,Tudor Square Tenby,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.42
604491,Tudor Square Tenby,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,146.63
604491,Tudor Square Tenby,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,140.87
604491,Tudor Square Tenby,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,113.49
604491,Tudor Square Tenby,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,106.1
604491,Tudor Square Tenby,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,614.2
604491,Tudor Square Tenby,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,595.8
604491,Tudor Square Tenby,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,472.8
604491,Tudor Square Tenby,2023-06-19T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.85
604491,Tudor Square Tenby,2023-06-19T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.29
604491,Tudor Square Tenby,2023-06-19T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.44
604491,Tudor Square Tenby,2023-06-19T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.36
604491,Tudor Square Tenby,2023-06-19T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.01
604491,Tudor Square Tenby,2023-06-19T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.62
604491,Tudor Square Tenby,2023-06-19T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
604491,Tudor Square Tenby,2023-06-19T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.0
604491,Tudor Square Tenby,2023-06-19T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,108.7
604491,Tudor Square Tenby,2023-06-19T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.8
604491,Tudor Square Tenby,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.47
604491,Tudor Square Tenby,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.56
604491,Tudor Square Tenby,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.86
604491,Tudor Square Tenby,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,74.5
604491,Tudor Square Tenby,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,60.43
604491,Tudor Square Tenby,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,42.67
604491,Tudor Square Tenby,2023-06-19T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,96.6
604491,Tudor Square Tenby,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,319.6
604491,Tudor Square Tenby,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,253.8
604491,Tudor Square Tenby,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,180.4
604491,Tudor Square Tenby,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
604491,Tudor Square Tenby,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
604491,Tudor Square Tenby,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.06
604491,Tudor Square Tenby,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
604491,Tudor Square Tenby,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.69
604491,Tudor Square Tenby,2023-06-19T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,68.7
604491,Tudor Square Tenby,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.6
604491,Tudor Square Tenby,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
604491,Tudor Square Tenby,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.2
604491,Tudor Square Tenby,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
604491,Tudor Square Tenby,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.45
604491,Tudor Square Tenby,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
604491,Tudor Square Tenby,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.08
604491,Tudor Square Tenby,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.84
604491,Tudor Square Tenby,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.9
604491,Tudor Square Tenby,2023-06-19T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
604491,Tudor Square Tenby,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.8
604491,Tudor Square Tenby,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.0
604491,Tudor Square Tenby,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.8
604491,Tudor Square Tenby,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,37.7
604491,Tudor Square Tenby,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
604491,Tudor Square Tenby,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
604491,Tudor Square Tenby,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
604491,Tudor Square Tenby,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
604491,Tudor Square Tenby,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
604491,Tudor Square Tenby,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
604491,Tudor Square Tenby,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.09
604491,Tudor Square Tenby,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.36
604491,Tudor Square Tenby,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.9
604491,Tudor Square Tenby,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,150.29
604491,Tudor Square Tenby,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,137.18
604491,Tudor Square Tenby,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,121.4
604491,Tudor Square Tenby,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,116.8
604491,Tudor Square Tenby,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,629.5
604491,Tudor Square Tenby,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,580.9
604491,Tudor Square Tenby,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,507.3
604491,Tudor Square Tenby,2023-06-19T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.54
604491,Tudor Square Tenby,2023-06-19T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.06
604491,Tudor Square Tenby,2023-06-19T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.66
604491,Tudor Square Tenby,2023-06-19T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.71
604491,Tudor Square Tenby,2023-06-19T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.26
604491,Tudor Square Tenby,2023-06-19T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.3
604491,Tudor Square Tenby,2023-06-19T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
604491,Tudor Square Tenby,2023-06-19T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.1
604491,Tudor Square Tenby,2023-06-19T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,114.0
604491,Tudor Square Tenby,2023-06-19T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,95.5
604491,Tudor Square Tenby,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.31
604491,Tudor Square Tenby,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.81
604491,Tudor Square Tenby,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.44
604491,Tudor Square Tenby,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,70.83
604491,Tudor Square Tenby,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,61.34
604491,Tudor Square Tenby,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.77
604491,Tudor Square Tenby,2023-06-19T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,93.0
604491,Tudor Square Tenby,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,305.8
604491,Tudor Square Tenby,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,258.5
604491,Tudor Square Tenby,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,167.5
604491,Tudor Square Tenby,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
604491,Tudor Square Tenby,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
604491,Tudor Square Tenby,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
604491,Tudor Square Tenby,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.05
604491,Tudor Square Tenby,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
604491,Tudor Square Tenby,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.89
604491,Tudor Square Tenby,2023-06-19T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,61.0
604491,Tudor Square Tenby,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
604491,Tudor Square Tenby,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
604491,Tudor Square Tenby,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.6
604491,Tudor Square Tenby,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
604491,Tudor Square Tenby,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.2
604491,Tudor Square Tenby,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
604491,Tudor Square Tenby,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.62
604491,Tudor Square Tenby,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.13
604491,Tudor Square Tenby,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.39
604491,Tudor Square Tenby,2023-06-19T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.5
604491,Tudor Square Tenby,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.2
604491,Tudor Square Tenby,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.1
604491,Tudor Square Tenby,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
604491,Tudor Square Tenby,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,37.5
604491,Tudor Square Tenby,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
604491,Tudor Square Tenby,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
604491,Tudor Square Tenby,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
604491,Tudor Square Tenby,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
604491,Tudor Square Tenby,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
604491,Tudor Square Tenby,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
604491,Tudor Square Tenby,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.32
604491,Tudor Square Tenby,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.34
604491,Tudor Square Tenby,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.05
604491,Tudor Square Tenby,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,147.95
604491,Tudor Square Tenby,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,140.92
604491,Tudor Square Tenby,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,118.44
604491,Tudor Square Tenby,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,112.0
604491,Tudor Square Tenby,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,623.9
604491,Tudor Square Tenby,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,599.0
604491,Tudor Square Tenby,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,496.1
604491,Tudor Square Tenby,2023-06-19T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.31
604491,Tudor Square Tenby,2023-06-19T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.79
604491,Tudor Square Tenby,2023-06-19T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.47
604491,Tudor Square Tenby,2023-06-19T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.43
604491,Tudor Square Tenby,2023-06-19T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.72
604491,Tudor Square Tenby,2023-06-19T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.35
604491,Tudor Square Tenby,2023-06-19T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
604491,Tudor Square Tenby,2023-06-19T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.7
604491,Tudor Square Tenby,2023-06-19T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,107.8
604491,Tudor Square Tenby,2023-06-19T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,95.6
604491,Tudor Square Tenby,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.2
604491,Tudor Square Tenby,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.0
604491,Tudor Square Tenby,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.25
604491,Tudor Square Tenby,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,74.75
604491,Tudor Square Tenby,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,62.18
604491,Tudor Square Tenby,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,42.86
604491,Tudor Square Tenby,2023-06-19T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,96.2
604491,Tudor Square Tenby,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,321.1
604491,Tudor Square Tenby,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,262.9
604491,Tudor Square Tenby,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,180.3
604491,Tudor Square Tenby,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
604491,Tudor Square Tenby,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
604491,Tudor Square Tenby,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
604491,Tudor Square Tenby,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.49
604491,Tudor Square Tenby,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
604491,Tudor Square Tenby,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.73
604491,Tudor Square Tenby,2023-06-19T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,62.8
604491,Tudor Square Tenby,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.4
604491,Tudor Square Tenby,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
604491,Tudor Square Tenby,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.0
604491,Tudor Square Tenby,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
604491,Tudor Square Tenby,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.27
604491,Tudor Square Tenby,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
604491,Tudor Square Tenby,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.95
604491,Tudor Square Tenby,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.05
604491,Tudor Square Tenby,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.96
604491,Tudor Square Tenby,2023-06-19T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
604491,Tudor Square Tenby,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.5
604491,Tudor Square Tenby,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.9
604491,Tudor Square Tenby,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
604491,Tudor Square Tenby,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,37.2
604491,Tudor Square Tenby,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
604491,Tudor Square Tenby,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
604491,Tudor Square Tenby,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
604491,Tudor Square Tenby,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
604491,Tudor Square Tenby,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
604491,Tudor Square Tenby,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.32
604491,Tudor Square Tenby,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.08
604491,Tudor Square Tenby,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.18
604491,Tudor Square Tenby,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,150.0
604491,Tudor Square Tenby,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,137.8
604491,Tudor Square Tenby,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,122.14
604491,Tudor Square Tenby,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,118.9
604491,Tudor Square Tenby,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,632.1
604491,Tudor Square Tenby,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,586.7
604491,Tudor Square Tenby,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,511.6
604491,Tudor Square Tenby,2023-06-19T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.71
604491,Tudor Square Tenby,2023-06-19T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.97
604491,Tudor Square Tenby,2023-06-19T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.76
604491,Tudor Square Tenby,2023-06-19T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.35
604491,Tudor Square Tenby,2023-06-19T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.99
604491,Tudor Square Tenby,2023-06-19T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.93
604491,Tudor Square Tenby,2023-06-19T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
604491,Tudor Square Tenby,2023-06-19T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.9
604491,Tudor Square Tenby,2023-06-19T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,117.2
604491,Tudor Square Tenby,2023-06-19T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,101.6
604491,Tudor Square Tenby,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.22
604491,Tudor Square Tenby,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.67
604491,Tudor Square Tenby,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.35
604491,Tudor Square Tenby,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,76.38
604491,Tudor Square Tenby,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,60.77
604491,Tudor Square Tenby,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,43.23
604491,Tudor Square Tenby,2023-06-19T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,103.6
604491,Tudor Square Tenby,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,327.4
604491,Tudor Square Tenby,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,257.2
604491,Tudor Square Tenby,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,181.9
604491,Tudor Square Tenby,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
604491,Tudor Square Tenby,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
604491,Tudor Square Tenby,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
604491,Tudor Square Tenby,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.67
604491,Tudor Square Tenby,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
604491,Tudor Square Tenby,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.98
604491,Tudor Square Tenby,2023-06-19T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,58.4
604491,Tudor Square Tenby,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.0
604491,Tudor Square Tenby,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
604491,Tudor Square Tenby,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.1
604491,Tudor Square Tenby,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
604491,Tudor Square Tenby,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.21
604491,Tudor Square Tenby,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
604491,Tudor Square Tenby,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.19
604491,Tudor Square Tenby,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.1
604491,Tudor Square Tenby,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.69
604491,Tudor Square Tenby,2023-06-19T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
604491,Tudor Square Tenby,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.6
604491,Tudor Square Tenby,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.2
604491,Tudor Square Tenby,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
604491,Tudor Square Tenby,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,36.9
604491,Tudor Square Tenby,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
604491,Tudor Square Tenby,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
604491,Tudor Square Tenby,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
604491,Tudor Square Tenby,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
604491,Tudor Square Tenby,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
604491,Tudor Square Tenby,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.95
604491,Tudor Square Tenby,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.93
604491,Tudor Square Tenby,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.17
604491,Tudor Square Tenby,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,149.82
604491,Tudor Square Tenby,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,142.71
604491,Tudor Square Tenby,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,125.51
604491,Tudor Square Tenby,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,108.8
604491,Tudor Square Tenby,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,630.2
604491,Tudor Square Tenby,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,607.0
604491,Tudor Square Tenby,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,525.1
604491,Tudor Square Tenby,2023-06-19T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.77
604491,Tudor Square Tenby,2023-06-19T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.1
604491,Tudor Square Tenby,2023-06-19T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.25
604491,Tudor Square Tenby,2023-06-19T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.31
604491,Tudor Square Tenby,2023-06-19T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.65
604491,Tudor Square Tenby,2023-06-19T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.77
604491,Tudor Square Tenby,2023-06-19T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
604491,Tudor Square Tenby,2023-06-19T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.8
604491,Tudor Square Tenby,2023-06-19T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,116.2
604491,Tudor Square Tenby,2023-06-19T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.4
604491,Tudor Square Tenby,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.28
604491,Tudor Square Tenby,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.54
604491,Tudor Square Tenby,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.55
604491,Tudor Square Tenby,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,78.57
604491,Tudor Square Tenby,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,61.69
604491,Tudor Square Tenby,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.16
604491,Tudor Square Tenby,2023-06-19T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,113.2
604491,Tudor Square Tenby,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,338.0
604491,Tudor Square Tenby,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,260.0
604491,Tudor Square Tenby,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,169.4
604491,Tudor Square Tenby,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
604491,Tudor Square Tenby,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
604491,Tudor Square Tenby,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
604491,Tudor Square Tenby,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.78
604491,Tudor Square Tenby,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
604491,Tudor Square Tenby,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.17
604491,Tudor Square Tenby,2023-06-19T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.0
604491,Tudor Square Tenby,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
604491,Tudor Square Tenby,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
604491,Tudor Square Tenby,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.6
604491,Tudor Square Tenby,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
604491,Tudor Square Tenby,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.16
604491,Tudor Square Tenby,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
604491,Tudor Square Tenby,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.66
604491,Tudor Square Tenby,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.63
604491,Tudor Square Tenby,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.92
604491,Tudor Square Tenby,2023-06-19T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
604491,Tudor Square Tenby,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.8
604491,Tudor Square Tenby,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.8
604491,Tudor Square Tenby,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
604491,Tudor Square Tenby,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,36.6
604491,Tudor Square Tenby,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
604491,Tudor Square Tenby,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
604491,Tudor Square Tenby,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
604491,Tudor Square Tenby,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
604491,Tudor Square Tenby,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
604491,Tudor Square Tenby,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
604491,Tudor Square Tenby,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.45
604491,Tudor Square Tenby,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.66
604491,Tudor Square Tenby,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.54
604491,Tudor Square Tenby,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,151.84
604491,Tudor Square Tenby,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,142.55
604491,Tudor Square Tenby,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,112.0
604491,Tudor Square Tenby,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,129.4
604491,Tudor Square Tenby,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,639.9
604491,Tudor Square Tenby,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,606.0
604491,Tudor Square Tenby,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,469.2
604491,Tudor Square Tenby,2023-06-19T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.04
604491,Tudor Square Tenby,2023-06-19T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.12
604491,Tudor Square Tenby,2023-06-19T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.42
604491,Tudor Square Tenby,2023-06-19T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.23
604491,Tudor Square Tenby,2023-06-19T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.44
604491,Tudor Square Tenby,2023-06-19T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.98
604491,Tudor Square Tenby,2023-06-19T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.7
604491,Tudor Square Tenby,2023-06-19T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.8
604491,Tudor Square Tenby,2023-06-19T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,111.3
604491,Tudor Square Tenby,2023-06-19T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.2
604491,Tudor Square Tenby,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.61
604491,Tudor Square Tenby,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.6
604491,Tudor Square Tenby,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.99
604491,Tudor Square Tenby,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,74.5
604491,Tudor Square Tenby,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,59.74
604491,Tudor Square Tenby,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,44.71
604491,Tudor Square Tenby,2023-06-19T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,97.0
604491,Tudor Square Tenby,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,321.1
604491,Tudor Square Tenby,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,252.5
604491,Tudor Square Tenby,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,188.3
604491,Tudor Square Tenby,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
604491,Tudor Square Tenby,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
604491,Tudor Square Tenby,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.48
604491,Tudor Square Tenby,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
604491,Tudor Square Tenby,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.12
604491,Tudor Square Tenby,2023-06-19T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.9
604491,Tudor Square Tenby,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.5
604491,Tudor Square Tenby,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
604491,Tudor Square Tenby,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
604491,Tudor Square Tenby,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
604491,Tudor Square Tenby,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.77
604491,Tudor Square Tenby,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
604491,Tudor Square Tenby,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.7
604491,Tudor Square Tenby,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.92
604491,Tudor Square Tenby,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.8
604491,Tudor Square Tenby,2023-06-19T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
604491,Tudor Square Tenby,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.4
604491,Tudor Square Tenby,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.6
604491,Tudor Square Tenby,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
604491,Tudor Square Tenby,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,36.3
604491,Tudor Square Tenby,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
604491,Tudor Square Tenby,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
604491,Tudor Square Tenby,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
604491,Tudor Square Tenby,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
604491,Tudor Square Tenby,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
604491,Tudor Square Tenby,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
604491,Tudor Square Tenby,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.81
604491,Tudor Square Tenby,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.11
604491,Tudor Square Tenby,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.98
604491,Tudor Square Tenby,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,148.16
604491,Tudor Square Tenby,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,135.3
604491,Tudor Square Tenby,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,108.71
604491,Tudor Square Tenby,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,134.2
604491,Tudor Square Tenby,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,625.9
604491,Tudor Square Tenby,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,575.9
604491,Tudor Square Tenby,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,456.2
604491,Tudor Square Tenby,2023-06-19T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.76
604491,Tudor Square Tenby,2023-06-19T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.51
604491,Tudor Square Tenby,2023-06-19T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.65
604491,Tudor Square Tenby,2023-06-19T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.46
604491,Tudor Square Tenby,2023-06-19T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.34
604491,Tudor Square Tenby,2023-06-19T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.8
604491,Tudor Square Tenby,2023-06-19T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
604491,Tudor Square Tenby,2023-06-19T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.7
604491,Tudor Square Tenby,2023-06-19T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,109.9
604491,Tudor Square Tenby,2023-06-19T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.6
604491,Tudor Square Tenby,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.46
604491,Tudor Square Tenby,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.92
604491,Tudor Square Tenby,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.44
604491,Tudor Square Tenby,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,76.93
604491,Tudor Square Tenby,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,57.94
604491,Tudor Square Tenby,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,44.57
604491,Tudor Square Tenby,2023-06-19T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,113.6
604491,Tudor Square Tenby,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,329.7
604491,Tudor Square Tenby,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,244.8
604491,Tudor Square Tenby,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,186.5
604491,Tudor Square Tenby,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
604491,Tudor Square Tenby,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
604491,Tudor Square Tenby,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
604491,Tudor Square Tenby,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.15
604491,Tudor Square Tenby,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
604491,Tudor Square Tenby,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.69
604491,Tudor Square Tenby,2023-06-19T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,58.4
604491,Tudor Square Tenby,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
604491,Tudor Square Tenby,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
604491,Tudor Square Tenby,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.8
604491,Tudor Square Tenby,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.54
604491,Tudor Square Tenby,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
604491,Tudor Square Tenby,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.19
604491,Tudor Square Tenby,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.35
604491,Tudor Square Tenby,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.15
604491,Tudor Square Tenby,2023-06-19T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.7
604491,Tudor Square Tenby,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.4
604491,Tudor Square Tenby,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.5
604491,Tudor Square Tenby,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
604491,Tudor Square Tenby,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,36.1
604491,Tudor Square Tenby,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
604491,Tudor Square Tenby,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
604491,Tudor Square Tenby,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
604491,Tudor Square Tenby,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
604491,Tudor Square Tenby,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
604491,Tudor Square Tenby,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
604491,Tudor Square Tenby,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.23
604491,Tudor Square Tenby,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.87
604491,Tudor Square Tenby,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.32
604491,Tudor Square Tenby,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,150.33
604491,Tudor Square Tenby,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,135.17
604491,Tudor Square Tenby,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,115.51
604491,Tudor Square Tenby,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,138.1
604491,Tudor Square Tenby,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,631.9
604491,Tudor Square Tenby,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,575.5
604491,Tudor Square Tenby,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,482.3
604491,Tudor Square Tenby,2023-06-19T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.24
604491,Tudor Square Tenby,2023-06-19T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.55
604491,Tudor Square Tenby,2023-06-19T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.12
604491,Tudor Square Tenby,2023-06-19T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.26
604491,Tudor Square Tenby,2023-06-19T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.86
604491,Tudor Square Tenby,2023-06-19T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.07
604491,Tudor Square Tenby,2023-06-19T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
604491,Tudor Square Tenby,2023-06-19T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.7
604491,Tudor Square Tenby,2023-06-19T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,120.7
604491,Tudor Square Tenby,2023-06-19T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.9
604491,Tudor Square Tenby,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.15
604491,Tudor Square Tenby,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.26
604491,Tudor Square Tenby,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.93
604491,Tudor Square Tenby,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,73.3
604491,Tudor Square Tenby,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,59.15
604491,Tudor Square Tenby,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.47
604491,Tudor Square Tenby,2023-06-19T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,108.6
604491,Tudor Square Tenby,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,312.1
604491,Tudor Square Tenby,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,249.6
604491,Tudor Square Tenby,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,161.0
604491,Tudor Square Tenby,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
604491,Tudor Square Tenby,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
604491,Tudor Square Tenby,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
604491,Tudor Square Tenby,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.11
604491,Tudor Square Tenby,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
604491,Tudor Square Tenby,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.27
604491,Tudor Square Tenby,2023-06-19T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,58.4
604491,Tudor Square Tenby,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.3
