Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
604491,Tudor Square Tenby,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.7
604491,Tudor Square Tenby,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.91
604491,Tudor Square Tenby,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
604491,Tudor Square Tenby,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.96
604491,Tudor Square Tenby,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.09
604491,Tudor Square Tenby,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.44
604491,Tudor Square Tenby,2023-06-19T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
604491,Tudor Square Tenby,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.0
604491,Tudor Square Tenby,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.5
604491,Tudor Square Tenby,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
604491,Tudor Square Tenby,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,35.8
604491,Tudor Square Tenby,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
604491,Tudor Square Tenby,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
604491,Tudor Square Tenby,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
604491,Tudor Square Tenby,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
604491,Tudor Square Tenby,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604491,Tudor Square Tenby,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
604491,Tudor Square Tenby,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.01
604491,Tudor Square Tenby,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.35
604491,Tudor Square Tenby,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.01
604491,Tudor Square Tenby,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,146.12
604491,Tudor Square Tenby,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,140.11
604491,Tudor Square Tenby,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,106.43
604491,Tudor Square Tenby,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,141.1
604491,Tudor Square Tenby,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,612.1
604491,Tudor Square Tenby,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,595.0
604491,Tudor Square Tenby,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,444.0
604491,Tudor Square Tenby,2023-06-19T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.24
604491,Tudor Square Tenby,2023-06-19T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.58
604491,Tudor Square Tenby,2023-06-19T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.44
604491,Tudor Square Tenby,2023-06-19T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.87
604491,Tudor Square Tenby,2023-06-19T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,29.03
604491,Tudor Square Tenby,2023-06-19T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.61
604491,Tudor Square Tenby,2023-06-19T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.6
604491,Tudor Square Tenby,2023-06-19T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.9
604491,Tudor Square Tenby,2023-06-19T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,126.6
604491,Tudor Square Tenby,2023-06-19T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.2
604491,Tudor Square Tenby,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.77
604491,Tudor Square Tenby,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.66
604491,Tudor Square Tenby,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.46
604491,Tudor Square Tenby,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,71.18
604491,Tudor Square Tenby,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,59.34
604491,Tudor Square Tenby,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.56
604491,Tudor Square Tenby,2023-06-19T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,98.0
604491,Tudor Square Tenby,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,303.5
604491,Tudor Square Tenby,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,250.3
604491,Tudor Square Tenby,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,167.3
604491,Tudor Square Tenby,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
604491,Tudor Square Tenby,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
604491,Tudor Square Tenby,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
604491,Tudor Square Tenby,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.35
604491,Tudor Square Tenby,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
604491,Tudor Square Tenby,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.89
604491,Tudor Square Tenby,2023-06-19T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
604491,Tudor Square Tenby,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.2
604491,Tudor Square Tenby,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
604491,Tudor Square Tenby,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.2
604491,Tudor Square Tenby,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
604491,Tudor Square Tenby,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.47
604491,Tudor Square Tenby,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
604491,Tudor Square Tenby,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.98
604491,Tudor Square Tenby,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.63
604491,Tudor Square Tenby,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.88
604491,Tudor Square Tenby,2023-06-19T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
604491,Tudor Square Tenby,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.2
604491,Tudor Square Tenby,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.2
604491,Tudor Square Tenby,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.5
604491,Tudor Square Tenby,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,35.5
604491,Tudor Square Tenby,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
604491,Tudor Square Tenby,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
604491,Tudor Square Tenby,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
604491,Tudor Square Tenby,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
604491,Tudor Square Tenby,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
604491,Tudor Square Tenby,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
604491,Tudor Square Tenby,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.96
604491,Tudor Square Tenby,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.12
604491,Tudor Square Tenby,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.81
604491,Tudor Square Tenby,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,144.3
604491,Tudor Square Tenby,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,145.03
604491,Tudor Square Tenby,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,108.11
604491,Tudor Square Tenby,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,121.3
604491,Tudor Square Tenby,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,604.2
604491,Tudor Square Tenby,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,615.6
604491,Tudor Square Tenby,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,451.6
604491,Tudor Square Tenby,2023-06-19T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.51
604491,Tudor Square Tenby,2023-06-19T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.07
604491,Tudor Square Tenby,2023-06-19T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.52
604491,Tudor Square Tenby,2023-06-19T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.52
604491,Tudor Square Tenby,2023-06-19T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.15
604491,Tudor Square Tenby,2023-06-19T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.35
604491,Tudor Square Tenby,2023-06-19T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
604491,Tudor Square Tenby,2023-06-19T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.7
604491,Tudor Square Tenby,2023-06-19T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,113.5
604491,Tudor Square Tenby,2023-06-19T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.4
604491,Tudor Square Tenby,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.08
604491,Tudor Square Tenby,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.02
604491,Tudor Square Tenby,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.25
604491,Tudor Square Tenby,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,74.98
604491,Tudor Square Tenby,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,56.76
604491,Tudor Square Tenby,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,41.47
604491,Tudor Square Tenby,2023-06-19T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,106.6
604491,Tudor Square Tenby,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,319.4
604491,Tudor Square Tenby,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,239.2
604491,Tudor Square Tenby,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,174.8
604491,Tudor Square Tenby,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
604491,Tudor Square Tenby,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
604491,Tudor Square Tenby,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
604491,Tudor Square Tenby,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.21
604491,Tudor Square Tenby,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
604491,Tudor Square Tenby,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.52
604491,Tudor Square Tenby,2023-06-19T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,58.9
604491,Tudor Square Tenby,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
604491,Tudor Square Tenby,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.0
604491,Tudor Square Tenby,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
604491,Tudor Square Tenby,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.83
604491,Tudor Square Tenby,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
604491,Tudor Square Tenby,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.94
604491,Tudor Square Tenby,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.39
604491,Tudor Square Tenby,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.04
604491,Tudor Square Tenby,2023-06-19T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
604491,Tudor Square Tenby,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.9
604491,Tudor Square Tenby,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.3
604491,Tudor Square Tenby,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
604491,Tudor Square Tenby,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,35.3
604491,Tudor Square Tenby,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604491,Tudor Square Tenby,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
604491,Tudor Square Tenby,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
604491,Tudor Square Tenby,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
604491,Tudor Square Tenby,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
604491,Tudor Square Tenby,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
604491,Tudor Square Tenby,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.42
604491,Tudor Square Tenby,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.46
604491,Tudor Square Tenby,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.36
604491,Tudor Square Tenby,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,146.12
604491,Tudor Square Tenby,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,134.75
604491,Tudor Square Tenby,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,110.35
604491,Tudor Square Tenby,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,127.0
604491,Tudor Square Tenby,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,612.9
604491,Tudor Square Tenby,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,572.2
604491,Tudor Square Tenby,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,461.2
604491,Tudor Square Tenby,2023-06-19T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.21
604491,Tudor Square Tenby,2023-06-19T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.25
604491,Tudor Square Tenby,2023-06-19T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.03
604491,Tudor Square Tenby,2023-06-19T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.25
604491,Tudor Square Tenby,2023-06-19T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.62
604491,Tudor Square Tenby,2023-06-19T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.84
604491,Tudor Square Tenby,2023-06-19T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
604491,Tudor Square Tenby,2023-06-19T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.5
604491,Tudor Square Tenby,2023-06-19T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,123.3
604491,Tudor Square Tenby,2023-06-19T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.2
604491,Tudor Square Tenby,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.17
604491,Tudor Square Tenby,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.59
604491,Tudor Square Tenby,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.46
604491,Tudor Square Tenby,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,72.15
604491,Tudor Square Tenby,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,54.87
604491,Tudor Square Tenby,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.65
604491,Tudor Square Tenby,2023-06-19T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,107.0
604491,Tudor Square Tenby,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,309.7
604491,Tudor Square Tenby,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,232.1
604491,Tudor Square Tenby,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,168.5
604491,Tudor Square Tenby,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
604491,Tudor Square Tenby,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
604491,Tudor Square Tenby,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
604491,Tudor Square Tenby,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.58
604491,Tudor Square Tenby,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
604491,Tudor Square Tenby,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.99
604491,Tudor Square Tenby,2023-06-19T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.5
604491,Tudor Square Tenby,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.1
604491,Tudor Square Tenby,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
604491,Tudor Square Tenby,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.6
604491,Tudor Square Tenby,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
604491,Tudor Square Tenby,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.72
604491,Tudor Square Tenby,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
604491,Tudor Square Tenby,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.63
604491,Tudor Square Tenby,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.77
604491,Tudor Square Tenby,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.52
604491,Tudor Square Tenby,2023-06-19T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
604491,Tudor Square Tenby,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.2
604491,Tudor Square Tenby,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.9
604491,Tudor Square Tenby,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.9
604491,Tudor Square Tenby,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,35.0
604491,Tudor Square Tenby,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
604491,Tudor Square Tenby,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
604491,Tudor Square Tenby,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
604491,Tudor Square Tenby,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
604491,Tudor Square Tenby,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604491,Tudor Square Tenby,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
604491,Tudor Square Tenby,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.96
604491,Tudor Square Tenby,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.2
604491,Tudor Square Tenby,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.13
604491,Tudor Square Tenby,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,143.9
604491,Tudor Square Tenby,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,140.29
604491,Tudor Square Tenby,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,112.51
604491,Tudor Square Tenby,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,115.3
604491,Tudor Square Tenby,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,605.1
604491,Tudor Square Tenby,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,595.1
604491,Tudor Square Tenby,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,470.7
604491,Tudor Square Tenby,2023-06-19T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.89
604491,Tudor Square Tenby,2023-06-19T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.19
604491,Tudor Square Tenby,2023-06-19T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.95
604491,Tudor Square Tenby,2023-06-19T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.71
604491,Tudor Square Tenby,2023-06-19T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.13
604491,Tudor Square Tenby,2023-06-19T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.12
604491,Tudor Square Tenby,2023-06-19T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
604491,Tudor Square Tenby,2023-06-19T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.1
604491,Tudor Square Tenby,2023-06-19T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,112.8
604491,Tudor Square Tenby,2023-06-19T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.3
604491,Tudor Square Tenby,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.94
604491,Tudor Square Tenby,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.83
604491,Tudor Square Tenby,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.99
604491,Tudor Square Tenby,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,66.88
604491,Tudor Square Tenby,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,56.59
604491,Tudor Square Tenby,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.11
604491,Tudor Square Tenby,2023-06-19T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,104.6
604491,Tudor Square Tenby,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,288.5
604491,Tudor Square Tenby,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,239.1
604491,Tudor Square Tenby,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,133.8
604491,Tudor Square Tenby,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
604491,Tudor Square Tenby,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
604491,Tudor Square Tenby,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
604491,Tudor Square Tenby,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.11
604491,Tudor Square Tenby,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
604491,Tudor Square Tenby,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.58
604491,Tudor Square Tenby,2023-06-19T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.8
604491,Tudor Square Tenby,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
604491,Tudor Square Tenby,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
604491,Tudor Square Tenby,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.1
604491,Tudor Square Tenby,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
604491,Tudor Square Tenby,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.6
604491,Tudor Square Tenby,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
604491,Tudor Square Tenby,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.66
604491,Tudor Square Tenby,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.05
604491,Tudor Square Tenby,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.27
604491,Tudor Square Tenby,2023-06-19T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.7
604491,Tudor Square Tenby,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.4
604491,Tudor Square Tenby,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.2
604491,Tudor Square Tenby,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
604491,Tudor Square Tenby,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,34.7
604491,Tudor Square Tenby,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
604491,Tudor Square Tenby,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
604491,Tudor Square Tenby,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
604491,Tudor Square Tenby,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
604491,Tudor Square Tenby,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
604491,Tudor Square Tenby,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.88
604491,Tudor Square Tenby,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.07
604491,Tudor Square Tenby,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.26
604491,Tudor Square Tenby,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,141.03
604491,Tudor Square Tenby,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,137.79
604491,Tudor Square Tenby,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,101.77
604491,Tudor Square Tenby,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,119.2
604491,Tudor Square Tenby,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,593.9
604491,Tudor Square Tenby,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,585.4
604491,Tudor Square Tenby,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,426.9
604491,Tudor Square Tenby,2023-06-19T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.58
604491,Tudor Square Tenby,2023-06-19T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.85
604491,Tudor Square Tenby,2023-06-19T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.28
604491,Tudor Square Tenby,2023-06-19T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.98
604491,Tudor Square Tenby,2023-06-19T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.38
604491,Tudor Square Tenby,2023-06-19T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.12
604491,Tudor Square Tenby,2023-06-19T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
604491,Tudor Square Tenby,2023-06-19T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.1
604491,Tudor Square Tenby,2023-06-19T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,101.4
604491,Tudor Square Tenby,2023-06-19T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.5
604491,Tudor Square Tenby,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.8
604491,Tudor Square Tenby,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.54
604491,Tudor Square Tenby,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.32
604491,Tudor Square Tenby,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,73.6
604491,Tudor Square Tenby,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.86
604491,Tudor Square Tenby,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.63
604491,Tudor Square Tenby,2023-06-19T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,129.4
604491,Tudor Square Tenby,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,316.2
604491,Tudor Square Tenby,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,209.8
604491,Tudor Square Tenby,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,146.7
604491,Tudor Square Tenby,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
604491,Tudor Square Tenby,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
604491,Tudor Square Tenby,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.64
604491,Tudor Square Tenby,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
604491,Tudor Square Tenby,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.12
604491,Tudor Square Tenby,2023-06-19T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,57.7
604491,Tudor Square Tenby,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.5
604491,Tudor Square Tenby,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
604491,Tudor Square Tenby,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.0
604491,Tudor Square Tenby,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
604491,Tudor Square Tenby,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.74
604491,Tudor Square Tenby,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
604491,Tudor Square Tenby,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.62
604491,Tudor Square Tenby,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.57
604491,Tudor Square Tenby,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.62
604491,Tudor Square Tenby,2023-06-19T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
604491,Tudor Square Tenby,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.7
604491,Tudor Square Tenby,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.3
604491,Tudor Square Tenby,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.9
604491,Tudor Square Tenby,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,34.4
604491,Tudor Square Tenby,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
604491,Tudor Square Tenby,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
604491,Tudor Square Tenby,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
604491,Tudor Square Tenby,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
604491,Tudor Square Tenby,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
604491,Tudor Square Tenby,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
604491,Tudor Square Tenby,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.26
604491,Tudor Square Tenby,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.29
604491,Tudor Square Tenby,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.13
604491,Tudor Square Tenby,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,150.88
604491,Tudor Square Tenby,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,127.15
604491,Tudor Square Tenby,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,104.78
604491,Tudor Square Tenby,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,176.9
604491,Tudor Square Tenby,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,634.4
604491,Tudor Square Tenby,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,542.1
604491,Tudor Square Tenby,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,438.0
604491,Tudor Square Tenby,2023-06-19T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.75
604491,Tudor Square Tenby,2023-06-19T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.12
604491,Tudor Square Tenby,2023-06-19T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.33
604491,Tudor Square Tenby,2023-06-19T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.16
604491,Tudor Square Tenby,2023-06-19T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.18
604491,Tudor Square Tenby,2023-06-19T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.63
604491,Tudor Square Tenby,2023-06-19T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
604491,Tudor Square Tenby,2023-06-19T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.0
604491,Tudor Square Tenby,2023-06-19T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,102.5
604491,Tudor Square Tenby,2023-06-19T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.3
604491,Tudor Square Tenby,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.72
604491,Tudor Square Tenby,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.02
604491,Tudor Square Tenby,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.08
604491,Tudor Square Tenby,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,67.2
604491,Tudor Square Tenby,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.08
604491,Tudor Square Tenby,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.02
604491,Tudor Square Tenby,2023-06-19T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,111.5
604491,Tudor Square Tenby,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,289.5
604491,Tudor Square Tenby,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,209.0
604491,Tudor Square Tenby,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,140.5
604491,Tudor Square Tenby,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
604491,Tudor Square Tenby,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
604491,Tudor Square Tenby,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
604491,Tudor Square Tenby,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.33
604491,Tudor Square Tenby,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
604491,Tudor Square Tenby,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.33
604491,Tudor Square Tenby,2023-06-19T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,62.0
604491,Tudor Square Tenby,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.8
604491,Tudor Square Tenby,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
604491,Tudor Square Tenby,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.5
604491,Tudor Square Tenby,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
604491,Tudor Square Tenby,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.78
604491,Tudor Square Tenby,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
604491,Tudor Square Tenby,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.28
604491,Tudor Square Tenby,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.0
604491,Tudor Square Tenby,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.65
604491,Tudor Square Tenby,2023-06-19T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
604491,Tudor Square Tenby,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.5
604491,Tudor Square Tenby,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.8
604491,Tudor Square Tenby,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.3
604491,Tudor Square Tenby,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,34.1
604491,Tudor Square Tenby,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
604491,Tudor Square Tenby,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
604491,Tudor Square Tenby,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
604491,Tudor Square Tenby,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
604491,Tudor Square Tenby,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
604491,Tudor Square Tenby,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
604491,Tudor Square Tenby,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.63
604491,Tudor Square Tenby,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.05
604491,Tudor Square Tenby,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.19
604491,Tudor Square Tenby,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,141.99
604491,Tudor Square Tenby,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,121.7
604491,Tudor Square Tenby,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,99.37
604491,Tudor Square Tenby,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,142.6
604491,Tudor Square Tenby,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,595.2
604491,Tudor Square Tenby,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,513.2
604491,Tudor Square Tenby,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,415.5
604491,Tudor Square Tenby,2023-06-19T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.46
604491,Tudor Square Tenby,2023-06-19T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.12
604491,Tudor Square Tenby,2023-06-19T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.37
604491,Tudor Square Tenby,2023-06-19T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.34
604491,Tudor Square Tenby,2023-06-19T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.57
604491,Tudor Square Tenby,2023-06-19T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.16
604491,Tudor Square Tenby,2023-06-19T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
604491,Tudor Square Tenby,2023-06-19T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.2
604491,Tudor Square Tenby,2023-06-19T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,104.3
604491,Tudor Square Tenby,2023-06-19T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.7
604491,Tudor Square Tenby,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.88
604491,Tudor Square Tenby,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,12.16
604491,Tudor Square Tenby,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.83
604491,Tudor Square Tenby,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,68.73
604491,Tudor Square Tenby,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.11
604491,Tudor Square Tenby,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.46
604491,Tudor Square Tenby,2023-06-19T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,120.1
604491,Tudor Square Tenby,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,294.5
604491,Tudor Square Tenby,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,227.0
604491,Tudor Square Tenby,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,128.9
604491,Tudor Square Tenby,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
604491,Tudor Square Tenby,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
604491,Tudor Square Tenby,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
604491,Tudor Square Tenby,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.14
604491,Tudor Square Tenby,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
604491,Tudor Square Tenby,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.4
604491,Tudor Square Tenby,2023-06-19T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,61.9
604491,Tudor Square Tenby,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.1
604491,Tudor Square Tenby,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
604491,Tudor Square Tenby,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.1
604491,Tudor Square Tenby,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
604491,Tudor Square Tenby,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.12
604491,Tudor Square Tenby,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
604491,Tudor Square Tenby,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.12
604491,Tudor Square Tenby,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.25
604491,Tudor Square Tenby,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.75
604491,Tudor Square Tenby,2023-06-19T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
604491,Tudor Square Tenby,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.9
604491,Tudor Square Tenby,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.2
604491,Tudor Square Tenby,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.2
604491,Tudor Square Tenby,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,33.8
604491,Tudor Square Tenby,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
604491,Tudor Square Tenby,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
604491,Tudor Square Tenby,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
604491,Tudor Square Tenby,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
604491,Tudor Square Tenby,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
604491,Tudor Square Tenby,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
604491,Tudor Square Tenby,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.79
604491,Tudor Square Tenby,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.26
604491,Tudor Square Tenby,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.19
604491,Tudor Square Tenby,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,147.7
604491,Tudor Square Tenby,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,127.75
604491,Tudor Square Tenby,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,98.05
604491,Tudor Square Tenby,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,159.7
604491,Tudor Square Tenby,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,619.0
604491,Tudor Square Tenby,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,540.0
604491,Tudor Square Tenby,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,410.9
604491,Tudor Square Tenby,2023-06-19T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.57
604491,Tudor Square Tenby,2023-06-19T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.49
604491,Tudor Square Tenby,2023-06-19T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.43
604491,Tudor Square Tenby,2023-06-19T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.98
604491,Tudor Square Tenby,2023-06-19T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.04
604491,Tudor Square Tenby,2023-06-19T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.75
604491,Tudor Square Tenby,2023-06-19T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.6
604491,Tudor Square Tenby,2023-06-19T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,110.2
604491,Tudor Square Tenby,2023-06-19T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,97.3
604491,Tudor Square Tenby,2023-06-19T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.1
604491,Tudor Square Tenby,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.76
604491,Tudor Square Tenby,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.34
604491,Tudor Square Tenby,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.53
604491,Tudor Square Tenby,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,60.37
604491,Tudor Square Tenby,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.38
604491,Tudor Square Tenby,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.78
604491,Tudor Square Tenby,2023-06-19T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,103.9
604491,Tudor Square Tenby,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,259.1
604491,Tudor Square Tenby,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,209.9
604491,Tudor Square Tenby,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.1
604491,Tudor Square Tenby,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
604491,Tudor Square Tenby,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
604491,Tudor Square Tenby,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.95
604491,Tudor Square Tenby,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
604491,Tudor Square Tenby,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.12
604491,Tudor Square Tenby,2023-06-19T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.4
604491,Tudor Square Tenby,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
604491,Tudor Square Tenby,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.2
604491,Tudor Square Tenby,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
604491,Tudor Square Tenby,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.35
604491,Tudor Square Tenby,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
604491,Tudor Square Tenby,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.44
604491,Tudor Square Tenby,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.03
604491,Tudor Square Tenby,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.33
604491,Tudor Square Tenby,2023-06-19T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
604491,Tudor Square Tenby,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.4
604491,Tudor Square Tenby,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.4
604491,Tudor Square Tenby,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.3
604491,Tudor Square Tenby,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,33.6
604491,Tudor Square Tenby,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604491,Tudor Square Tenby,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
604491,Tudor Square Tenby,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
604491,Tudor Square Tenby,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
604491,Tudor Square Tenby,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
604491,Tudor Square Tenby,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.85
604491,Tudor Square Tenby,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.53
604491,Tudor Square Tenby,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.35
604491,Tudor Square Tenby,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,150.02
604491,Tudor Square Tenby,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,120.31
604491,Tudor Square Tenby,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,93.81
604491,Tudor Square Tenby,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,168.3
604491,Tudor Square Tenby,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,628.3
604491,Tudor Square Tenby,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,506.7
604491,Tudor Square Tenby,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,393.7
604491,Tudor Square Tenby,2023-06-19T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.31
604491,Tudor Square Tenby,2023-06-19T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.17
604491,Tudor Square Tenby,2023-06-19T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.28
604491,Tudor Square Tenby,2023-06-19T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.47
604491,Tudor Square Tenby,2023-06-19T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.73
604491,Tudor Square Tenby,2023-06-19T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.94
604491,Tudor Square Tenby,2023-06-19T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
604491,Tudor Square Tenby,2023-06-19T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.7
604491,Tudor Square Tenby,2023-06-19T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.3
604491,Tudor Square Tenby,2023-06-19T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.8
604491,Tudor Square Tenby,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.06
604491,Tudor Square Tenby,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.17
604491,Tudor Square Tenby,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.71
604491,Tudor Square Tenby,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,58.47
604491,Tudor Square Tenby,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.4
604491,Tudor Square Tenby,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.47
604491,Tudor Square Tenby,2023-06-19T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,102.6
604491,Tudor Square Tenby,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,250.1
604491,Tudor Square Tenby,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,202.6
604491,Tudor Square Tenby,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.4
604491,Tudor Square Tenby,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
604491,Tudor Square Tenby,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
604491,Tudor Square Tenby,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
604491,Tudor Square Tenby,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.41
604491,Tudor Square Tenby,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
604491,Tudor Square Tenby,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.72
604491,Tudor Square Tenby,2023-06-19T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.1
604491,Tudor Square Tenby,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
604491,Tudor Square Tenby,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
