Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.6
604491,Tudor Square Tenby,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
604491,Tudor Square Tenby,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.66
604491,Tudor Square Tenby,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
604491,Tudor Square Tenby,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.21
604491,Tudor Square Tenby,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.55
604491,Tudor Square Tenby,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.08
604491,Tudor Square Tenby,2023-06-19T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
604491,Tudor Square Tenby,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.9
604491,Tudor Square Tenby,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.8
604491,Tudor Square Tenby,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.0
604491,Tudor Square Tenby,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,33.4
604491,Tudor Square Tenby,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
604491,Tudor Square Tenby,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
604491,Tudor Square Tenby,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
604491,Tudor Square Tenby,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
604491,Tudor Square Tenby,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
604491,Tudor Square Tenby,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
604491,Tudor Square Tenby,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.04
604491,Tudor Square Tenby,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.35
604491,Tudor Square Tenby,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.96
604491,Tudor Square Tenby,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,132.49
604491,Tudor Square Tenby,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,110.37
604491,Tudor Square Tenby,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,89.3
604491,Tudor Square Tenby,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,133.8
604491,Tudor Square Tenby,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,554.9
604491,Tudor Square Tenby,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,467.6
604491,Tudor Square Tenby,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,375.7
604491,Tudor Square Tenby,2023-06-19T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.3
604491,Tudor Square Tenby,2023-06-19T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.66
604491,Tudor Square Tenby,2023-06-19T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.44
604491,Tudor Square Tenby,2023-06-19T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.44
604491,Tudor Square Tenby,2023-06-19T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.11
604491,Tudor Square Tenby,2023-06-19T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.25
604491,Tudor Square Tenby,2023-06-19T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
604491,Tudor Square Tenby,2023-06-19T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.6
604491,Tudor Square Tenby,2023-06-19T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.6
604491,Tudor Square Tenby,2023-06-19T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.3
604491,Tudor Square Tenby,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.79
604491,Tudor Square Tenby,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.34
604491,Tudor Square Tenby,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.33
604491,Tudor Square Tenby,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,60.16
604491,Tudor Square Tenby,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.24
604491,Tudor Square Tenby,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.08
604491,Tudor Square Tenby,2023-06-19T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,97.3
604491,Tudor Square Tenby,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,258.3
604491,Tudor Square Tenby,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,218.1
604491,Tudor Square Tenby,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,116.3
604491,Tudor Square Tenby,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
604491,Tudor Square Tenby,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
604491,Tudor Square Tenby,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.34
604491,Tudor Square Tenby,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
604491,Tudor Square Tenby,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.91
604491,Tudor Square Tenby,2023-06-19T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,59.4
604491,Tudor Square Tenby,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.5
604491,Tudor Square Tenby,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
604491,Tudor Square Tenby,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.4
604491,Tudor Square Tenby,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
604491,Tudor Square Tenby,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.08
604491,Tudor Square Tenby,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
604491,Tudor Square Tenby,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.7
604491,Tudor Square Tenby,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.89
604491,Tudor Square Tenby,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.44
604491,Tudor Square Tenby,2023-06-19T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
604491,Tudor Square Tenby,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.3
604491,Tudor Square Tenby,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.1
604491,Tudor Square Tenby,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.5
604491,Tudor Square Tenby,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,33.3
604491,Tudor Square Tenby,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
604491,Tudor Square Tenby,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
604491,Tudor Square Tenby,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
604491,Tudor Square Tenby,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
604491,Tudor Square Tenby,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
604491,Tudor Square Tenby,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
604491,Tudor Square Tenby,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.37
604491,Tudor Square Tenby,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.87
604491,Tudor Square Tenby,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.7
604491,Tudor Square Tenby,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,138.61
604491,Tudor Square Tenby,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,110.49
604491,Tudor Square Tenby,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,92.28
604491,Tudor Square Tenby,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,133.5
604491,Tudor Square Tenby,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,578.4
604491,Tudor Square Tenby,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,466.8
604491,Tudor Square Tenby,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,387.5
604491,Tudor Square Tenby,2023-06-19T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.38
604491,Tudor Square Tenby,2023-06-19T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.31
604491,Tudor Square Tenby,2023-06-19T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.03
604491,Tudor Square Tenby,2023-06-19T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.84
604491,Tudor Square Tenby,2023-06-19T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.77
604491,Tudor Square Tenby,2023-06-19T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.15
604491,Tudor Square Tenby,2023-06-19T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
604491,Tudor Square Tenby,2023-06-19T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.8
604491,Tudor Square Tenby,2023-06-19T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.1
604491,Tudor Square Tenby,2023-06-19T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.1
604491,Tudor Square Tenby,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.01
604491,Tudor Square Tenby,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.11
604491,Tudor Square Tenby,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.69
604491,Tudor Square Tenby,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,46.59
604491,Tudor Square Tenby,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.77
604491,Tudor Square Tenby,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.46
604491,Tudor Square Tenby,2023-06-19T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,69.2
604491,Tudor Square Tenby,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,203.8
604491,Tudor Square Tenby,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,207.5
604491,Tudor Square Tenby,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.5
604491,Tudor Square Tenby,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
604491,Tudor Square Tenby,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
604491,Tudor Square Tenby,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
604491,Tudor Square Tenby,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.27
604491,Tudor Square Tenby,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
604491,Tudor Square Tenby,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.79
604491,Tudor Square Tenby,2023-06-19T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.8
604491,Tudor Square Tenby,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.9
604491,Tudor Square Tenby,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
604491,Tudor Square Tenby,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
604491,Tudor Square Tenby,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
604491,Tudor Square Tenby,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.73
604491,Tudor Square Tenby,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
604491,Tudor Square Tenby,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.49
604491,Tudor Square Tenby,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.71
604491,Tudor Square Tenby,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.71
604491,Tudor Square Tenby,2023-06-19T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
604491,Tudor Square Tenby,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.9
604491,Tudor Square Tenby,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.8
604491,Tudor Square Tenby,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.1
604491,Tudor Square Tenby,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,33.1
604491,Tudor Square Tenby,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
604491,Tudor Square Tenby,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
604491,Tudor Square Tenby,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
604491,Tudor Square Tenby,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
604491,Tudor Square Tenby,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
604491,Tudor Square Tenby,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
604491,Tudor Square Tenby,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.42
604491,Tudor Square Tenby,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.67
604491,Tudor Square Tenby,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.75
604491,Tudor Square Tenby,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,125.07
604491,Tudor Square Tenby,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,113.89
604491,Tudor Square Tenby,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,86.25
604491,Tudor Square Tenby,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,110.9
604491,Tudor Square Tenby,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,524.7
604491,Tudor Square Tenby,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,481.0
604491,Tudor Square Tenby,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,361.4
604491,Tudor Square Tenby,2023-06-19T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.28
604491,Tudor Square Tenby,2023-06-19T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.9
604491,Tudor Square Tenby,2023-06-19T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.59
604491,Tudor Square Tenby,2023-06-19T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.16
604491,Tudor Square Tenby,2023-06-19T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.42
604491,Tudor Square Tenby,2023-06-19T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.06
604491,Tudor Square Tenby,2023-06-19T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
604491,Tudor Square Tenby,2023-06-19T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.9
604491,Tudor Square Tenby,2023-06-19T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.4
604491,Tudor Square Tenby,2023-06-19T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.4
604491,Tudor Square Tenby,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.45
604491,Tudor Square Tenby,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.19
604491,Tudor Square Tenby,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.18
604491,Tudor Square Tenby,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,39.19
604491,Tudor Square Tenby,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.22
604491,Tudor Square Tenby,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.86
604491,Tudor Square Tenby,2023-06-19T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,58.2
604491,Tudor Square Tenby,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,176.2
604491,Tudor Square Tenby,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,188.2
604491,Tudor Square Tenby,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.3
604491,Tudor Square Tenby,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
604491,Tudor Square Tenby,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
604491,Tudor Square Tenby,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
604491,Tudor Square Tenby,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.91
604491,Tudor Square Tenby,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
604491,Tudor Square Tenby,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.82
604491,Tudor Square Tenby,2023-06-19T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.9
604491,Tudor Square Tenby,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.9
604491,Tudor Square Tenby,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
604491,Tudor Square Tenby,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
604491,Tudor Square Tenby,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
604491,Tudor Square Tenby,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.78
604491,Tudor Square Tenby,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
604491,Tudor Square Tenby,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.28
604491,Tudor Square Tenby,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.28
604491,Tudor Square Tenby,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.4
604491,Tudor Square Tenby,2023-06-19T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
604491,Tudor Square Tenby,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.5
604491,Tudor Square Tenby,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.8
604491,Tudor Square Tenby,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.1
604491,Tudor Square Tenby,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,32.9
604491,Tudor Square Tenby,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
604491,Tudor Square Tenby,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
604491,Tudor Square Tenby,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
604491,Tudor Square Tenby,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
604491,Tudor Square Tenby,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
604491,Tudor Square Tenby,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
604491,Tudor Square Tenby,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.04
604491,Tudor Square Tenby,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.03
604491,Tudor Square Tenby,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.55
604491,Tudor Square Tenby,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,117.5
604491,Tudor Square Tenby,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,108.55
604491,Tudor Square Tenby,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,78.01
604491,Tudor Square Tenby,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,94.5
604491,Tudor Square Tenby,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,495.1
604491,Tudor Square Tenby,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,459.4
604491,Tudor Square Tenby,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,327.2
604491,Tudor Square Tenby,2023-06-19T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.26
604491,Tudor Square Tenby,2023-06-19T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.31
604491,Tudor Square Tenby,2023-06-19T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
604491,Tudor Square Tenby,2023-06-19T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.07
604491,Tudor Square Tenby,2023-06-19T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.03
604491,Tudor Square Tenby,2023-06-19T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.2
604491,Tudor Square Tenby,2023-06-19T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
604491,Tudor Square Tenby,2023-06-19T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.1
604491,Tudor Square Tenby,2023-06-19T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.7
604491,Tudor Square Tenby,2023-06-19T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.7
604491,Tudor Square Tenby,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.34
604491,Tudor Square Tenby,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.91
604491,Tudor Square Tenby,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.25
604491,Tudor Square Tenby,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,49.83
604491,Tudor Square Tenby,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.99
604491,Tudor Square Tenby,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.34
604491,Tudor Square Tenby,2023-06-19T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,68.7
604491,Tudor Square Tenby,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,218.2
604491,Tudor Square Tenby,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,219.5
604491,Tudor Square Tenby,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.6
604491,Tudor Square Tenby,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
604491,Tudor Square Tenby,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
604491,Tudor Square Tenby,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
604491,Tudor Square Tenby,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.95
604491,Tudor Square Tenby,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
604491,Tudor Square Tenby,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.04
604491,Tudor Square Tenby,2023-06-19T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,67.6
604491,Tudor Square Tenby,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.2
604491,Tudor Square Tenby,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
604491,Tudor Square Tenby,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
604491,Tudor Square Tenby,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
604491,Tudor Square Tenby,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.32
604491,Tudor Square Tenby,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
604491,Tudor Square Tenby,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.07
604491,Tudor Square Tenby,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.33
604491,Tudor Square Tenby,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.01
604491,Tudor Square Tenby,2023-06-19T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
604491,Tudor Square Tenby,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.6
604491,Tudor Square Tenby,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.5
604491,Tudor Square Tenby,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.9
604491,Tudor Square Tenby,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,32.7
604491,Tudor Square Tenby,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
604491,Tudor Square Tenby,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
604491,Tudor Square Tenby,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
604491,Tudor Square Tenby,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
604491,Tudor Square Tenby,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
604491,Tudor Square Tenby,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
604491,Tudor Square Tenby,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.24
604491,Tudor Square Tenby,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.3
604491,Tudor Square Tenby,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.47
604491,Tudor Square Tenby,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,130.08
604491,Tudor Square Tenby,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,115.84
604491,Tudor Square Tenby,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,83.77
604491,Tudor Square Tenby,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,116.4
604491,Tudor Square Tenby,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,549.5
604491,Tudor Square Tenby,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,490.6
604491,Tudor Square Tenby,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,352.6
604491,Tudor Square Tenby,2023-06-19T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.57
604491,Tudor Square Tenby,2023-06-19T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.57
604491,Tudor Square Tenby,2023-06-19T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.69
604491,Tudor Square Tenby,2023-06-19T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.18
604491,Tudor Square Tenby,2023-06-19T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.65
604491,Tudor Square Tenby,2023-06-19T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.86
604491,Tudor Square Tenby,2023-06-19T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
604491,Tudor Square Tenby,2023-06-19T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.7
604491,Tudor Square Tenby,2023-06-19T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.4
604491,Tudor Square Tenby,2023-06-19T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.1
604491,Tudor Square Tenby,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.95
604491,Tudor Square Tenby,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.9
604491,Tudor Square Tenby,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.56
604491,Tudor Square Tenby,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,52.57
604491,Tudor Square Tenby,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,55.18
604491,Tudor Square Tenby,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.21
604491,Tudor Square Tenby,2023-06-19T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,65.7
604491,Tudor Square Tenby,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,227.5
604491,Tudor Square Tenby,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,232.1
604491,Tudor Square Tenby,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,120.2
604491,Tudor Square Tenby,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
604491,Tudor Square Tenby,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
604491,Tudor Square Tenby,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
604491,Tudor Square Tenby,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.33
604491,Tudor Square Tenby,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
604491,Tudor Square Tenby,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.24
604491,Tudor Square Tenby,2023-06-19T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,65.4
604491,Tudor Square Tenby,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.4
604491,Tudor Square Tenby,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
604491,Tudor Square Tenby,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
604491,Tudor Square Tenby,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.96
604491,Tudor Square Tenby,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
604491,Tudor Square Tenby,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.47
604491,Tudor Square Tenby,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.39
604491,Tudor Square Tenby,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.39
604491,Tudor Square Tenby,2023-06-19T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
604491,Tudor Square Tenby,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.7
604491,Tudor Square Tenby,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.2
604491,Tudor Square Tenby,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.4
604491,Tudor Square Tenby,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,32.5
604491,Tudor Square Tenby,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604491,Tudor Square Tenby,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
604491,Tudor Square Tenby,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
604491,Tudor Square Tenby,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
604491,Tudor Square Tenby,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
604491,Tudor Square Tenby,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
604491,Tudor Square Tenby,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.13
604491,Tudor Square Tenby,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.1
604491,Tudor Square Tenby,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.85
604491,Tudor Square Tenby,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,134.0
604491,Tudor Square Tenby,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,115.02
604491,Tudor Square Tenby,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,87.44
604491,Tudor Square Tenby,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,142.2
604491,Tudor Square Tenby,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,564.9
604491,Tudor Square Tenby,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,486.4
604491,Tudor Square Tenby,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,367.9
604491,Tudor Square Tenby,2023-06-19T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.81
604491,Tudor Square Tenby,2023-06-19T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.36
604491,Tudor Square Tenby,2023-06-19T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.69
604491,Tudor Square Tenby,2023-06-19T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.22
604491,Tudor Square Tenby,2023-06-19T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.68
604491,Tudor Square Tenby,2023-06-19T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.53
604491,Tudor Square Tenby,2023-06-19T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
604491,Tudor Square Tenby,2023-06-19T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.3
604491,Tudor Square Tenby,2023-06-19T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.2
604491,Tudor Square Tenby,2023-06-19T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.0
604491,Tudor Square Tenby,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.77
604491,Tudor Square Tenby,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.5
604491,Tudor Square Tenby,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
604491,Tudor Square Tenby,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,48.27
604491,Tudor Square Tenby,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,58.27
604491,Tudor Square Tenby,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.35
604491,Tudor Square Tenby,2023-06-19T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,62.5
604491,Tudor Square Tenby,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,210.9
604491,Tudor Square Tenby,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,245.1
604491,Tudor Square Tenby,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,117.4
604491,Tudor Square Tenby,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
604491,Tudor Square Tenby,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
604491,Tudor Square Tenby,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
604491,Tudor Square Tenby,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.25
604491,Tudor Square Tenby,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
604491,Tudor Square Tenby,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.35
604491,Tudor Square Tenby,2023-06-19T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,72.5
604491,Tudor Square Tenby,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,105.9
604491,Tudor Square Tenby,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
604491,Tudor Square Tenby,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
604491,Tudor Square Tenby,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
604491,Tudor Square Tenby,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.12
604491,Tudor Square Tenby,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
604491,Tudor Square Tenby,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.15
604491,Tudor Square Tenby,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.25
604491,Tudor Square Tenby,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.5
604491,Tudor Square Tenby,2023-06-19T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
604491,Tudor Square Tenby,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.8
604491,Tudor Square Tenby,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.3
604491,Tudor Square Tenby,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.8
604491,Tudor Square Tenby,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,32.3
604491,Tudor Square Tenby,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604491,Tudor Square Tenby,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
604491,Tudor Square Tenby,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
604491,Tudor Square Tenby,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
604491,Tudor Square Tenby,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
604491,Tudor Square Tenby,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
604491,Tudor Square Tenby,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.4
604491,Tudor Square Tenby,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.33
604491,Tudor Square Tenby,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.99
604491,Tudor Square Tenby,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,132.18
604491,Tudor Square Tenby,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,118.06
604491,Tudor Square Tenby,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,82.13
604491,Tudor Square Tenby,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,122.3
604491,Tudor Square Tenby,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,557.7
604491,Tudor Square Tenby,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,497.5
604491,Tudor Square Tenby,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,346.0
604491,Tudor Square Tenby,2023-06-19T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.56
604491,Tudor Square Tenby,2023-06-19T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.54
604491,Tudor Square Tenby,2023-06-19T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.37
604491,Tudor Square Tenby,2023-06-19T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.5
604491,Tudor Square Tenby,2023-06-19T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.17
604491,Tudor Square Tenby,2023-06-19T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.9
604491,Tudor Square Tenby,2023-06-19T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
604491,Tudor Square Tenby,2023-06-19T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.0
604491,Tudor Square Tenby,2023-06-19T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.5
604491,Tudor Square Tenby,2023-06-19T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.0
604491,Tudor Square Tenby,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.05
604491,Tudor Square Tenby,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.28
604491,Tudor Square Tenby,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.84
604491,Tudor Square Tenby,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,40.65
604491,Tudor Square Tenby,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.52
604491,Tudor Square Tenby,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.18
604491,Tudor Square Tenby,2023-06-19T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,56.6
604491,Tudor Square Tenby,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,181.6
604491,Tudor Square Tenby,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,209.8
604491,Tudor Square Tenby,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.4
604491,Tudor Square Tenby,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
604491,Tudor Square Tenby,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
604491,Tudor Square Tenby,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
604491,Tudor Square Tenby,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.42
604491,Tudor Square Tenby,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
604491,Tudor Square Tenby,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.49
604491,Tudor Square Tenby,2023-06-19T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,78.4
604491,Tudor Square Tenby,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,110.8
604491,Tudor Square Tenby,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
604491,Tudor Square Tenby,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
604491,Tudor Square Tenby,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
604491,Tudor Square Tenby,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.12
604491,Tudor Square Tenby,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
604491,Tudor Square Tenby,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.43
604491,Tudor Square Tenby,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.87
604491,Tudor Square Tenby,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.63
604491,Tudor Square Tenby,2023-06-19T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
604491,Tudor Square Tenby,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
604491,Tudor Square Tenby,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.0
604491,Tudor Square Tenby,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.9
604491,Tudor Square Tenby,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,32.2
604491,Tudor Square Tenby,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
604491,Tudor Square Tenby,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
604491,Tudor Square Tenby,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
604491,Tudor Square Tenby,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
604491,Tudor Square Tenby,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
604491,Tudor Square Tenby,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
604491,Tudor Square Tenby,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.67
604491,Tudor Square Tenby,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.6
604491,Tudor Square Tenby,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.69
604491,Tudor Square Tenby,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,118.24
604491,Tudor Square Tenby,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,112.96
604491,Tudor Square Tenby,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,73.91
604491,Tudor Square Tenby,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,125.9
604491,Tudor Square Tenby,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,501.2
604491,Tudor Square Tenby,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,478.2
604491,Tudor Square Tenby,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.4
604491,Tudor Square Tenby,2023-06-19T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.24
604491,Tudor Square Tenby,2023-06-19T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.85
604491,Tudor Square Tenby,2023-06-19T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.56
604491,Tudor Square Tenby,2023-06-19T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.41
604491,Tudor Square Tenby,2023-06-19T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.03
604491,Tudor Square Tenby,2023-06-19T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.95
604491,Tudor Square Tenby,2023-06-19T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
604491,Tudor Square Tenby,2023-06-19T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.7
604491,Tudor Square Tenby,2023-06-19T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.3
604491,Tudor Square Tenby,2023-06-19T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.4
604491,Tudor Square Tenby,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.72
604491,Tudor Square Tenby,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.97
604491,Tudor Square Tenby,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.08
604491,Tudor Square Tenby,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.09
604491,Tudor Square Tenby,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.21
604491,Tudor Square Tenby,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.31
604491,Tudor Square Tenby,2023-06-19T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.2
604491,Tudor Square Tenby,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,170.9
604491,Tudor Square Tenby,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,181.9
604491,Tudor Square Tenby,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.7
604491,Tudor Square Tenby,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604491,Tudor Square Tenby,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
604491,Tudor Square Tenby,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
604491,Tudor Square Tenby,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.54
604491,Tudor Square Tenby,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
604491,Tudor Square Tenby,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
604491,Tudor Square Tenby,2023-06-19T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,66.6
604491,Tudor Square Tenby,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,99.0
604491,Tudor Square Tenby,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
604491,Tudor Square Tenby,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
604491,Tudor Square Tenby,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
604491,Tudor Square Tenby,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.35
604491,Tudor Square Tenby,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
604491,Tudor Square Tenby,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.27
604491,Tudor Square Tenby,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.74
604491,Tudor Square Tenby,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.16
604491,Tudor Square Tenby,2023-06-19T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
604491,Tudor Square Tenby,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
604491,Tudor Square Tenby,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
604491,Tudor Square Tenby,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
604491,Tudor Square Tenby,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,32.1
604491,Tudor Square Tenby,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
604491,Tudor Square Tenby,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
604491,Tudor Square Tenby,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
604491,Tudor Square Tenby,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
604491,Tudor Square Tenby,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
604491,Tudor Square Tenby,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
604491,Tudor Square Tenby,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.79
604491,Tudor Square Tenby,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.21
604491,Tudor Square Tenby,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.52
604491,Tudor Square Tenby,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,113.36
604491,Tudor Square Tenby,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,104.31
604491,Tudor Square Tenby,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,72.98
604491,Tudor Square Tenby,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,110.8
604491,Tudor Square Tenby,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,478.0
604491,Tudor Square Tenby,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,438.5
604491,Tudor Square Tenby,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.4
604491,Tudor Square Tenby,2023-06-19T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.38
604491,Tudor Square Tenby,2023-06-19T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.62
604491,Tudor Square Tenby,2023-06-19T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.74
604491,Tudor Square Tenby,2023-06-19T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.68
604491,Tudor Square Tenby,2023-06-19T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.07
604491,Tudor Square Tenby,2023-06-19T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.0
604491,Tudor Square Tenby,2023-06-19T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
604491,Tudor Square Tenby,2023-06-19T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.5
604491,Tudor Square Tenby,2023-06-19T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.9
604491,Tudor Square Tenby,2023-06-19T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.3
604491,Tudor Square Tenby,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.77
604491,Tudor Square Tenby,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.49
604491,Tudor Square Tenby,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.2
604491,Tudor Square Tenby,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.78
604491,Tudor Square Tenby,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.94
604491,Tudor Square Tenby,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.11
604491,Tudor Square Tenby,2023-06-19T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.6
604491,Tudor Square Tenby,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,167.2
604491,Tudor Square Tenby,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,168.3
604491,Tudor Square Tenby,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.4
604491,Tudor Square Tenby,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
604491,Tudor Square Tenby,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.99
604491,Tudor Square Tenby,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
604491,Tudor Square Tenby,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
604491,Tudor Square Tenby,2023-06-19T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.4
604491,Tudor Square Tenby,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.7
604491,Tudor Square Tenby,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
604491,Tudor Square Tenby,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
