Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
604491,Tudor Square Tenby,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.01
604491,Tudor Square Tenby,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
604491,Tudor Square Tenby,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.17
604491,Tudor Square Tenby,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.64
604491,Tudor Square Tenby,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.16
604491,Tudor Square Tenby,2023-06-19T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
604491,Tudor Square Tenby,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
604491,Tudor Square Tenby,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.5
604491,Tudor Square Tenby,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
604491,Tudor Square Tenby,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,32.1
604491,Tudor Square Tenby,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
604491,Tudor Square Tenby,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
604491,Tudor Square Tenby,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
604491,Tudor Square Tenby,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
604491,Tudor Square Tenby,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
604491,Tudor Square Tenby,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
604491,Tudor Square Tenby,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.97
604491,Tudor Square Tenby,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.18
604491,Tudor Square Tenby,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.42
604491,Tudor Square Tenby,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,98.56
604491,Tudor Square Tenby,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,100.24
604491,Tudor Square Tenby,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,64.1
604491,Tudor Square Tenby,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
604491,Tudor Square Tenby,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,414.9
604491,Tudor Square Tenby,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,422.6
604491,Tudor Square Tenby,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
604491,Tudor Square Tenby,2023-06-19T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.91
604491,Tudor Square Tenby,2023-06-19T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.68
604491,Tudor Square Tenby,2023-06-19T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.44
604491,Tudor Square Tenby,2023-06-19T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.76
604491,Tudor Square Tenby,2023-06-19T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.98
604491,Tudor Square Tenby,2023-06-19T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.65
604491,Tudor Square Tenby,2023-06-19T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
604491,Tudor Square Tenby,2023-06-19T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.4
604491,Tudor Square Tenby,2023-06-19T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.0
604491,Tudor Square Tenby,2023-06-19T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
604491,Tudor Square Tenby,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.61
604491,Tudor Square Tenby,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.53
604491,Tudor Square Tenby,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.75
604491,Tudor Square Tenby,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.6
604491,Tudor Square Tenby,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.55
604491,Tudor Square Tenby,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.39
604491,Tudor Square Tenby,2023-06-19T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.3
604491,Tudor Square Tenby,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,165.8
604491,Tudor Square Tenby,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,161.8
604491,Tudor Square Tenby,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.1
604491,Tudor Square Tenby,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
604491,Tudor Square Tenby,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
604491,Tudor Square Tenby,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.7
604491,Tudor Square Tenby,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
604491,Tudor Square Tenby,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
604491,Tudor Square Tenby,2023-06-19T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
604491,Tudor Square Tenby,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
604491,Tudor Square Tenby,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
604491,Tudor Square Tenby,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
604491,Tudor Square Tenby,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
604491,Tudor Square Tenby,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.91
604491,Tudor Square Tenby,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
604491,Tudor Square Tenby,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
604491,Tudor Square Tenby,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.78
604491,Tudor Square Tenby,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.65
604491,Tudor Square Tenby,2023-06-19T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
604491,Tudor Square Tenby,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
604491,Tudor Square Tenby,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.1
604491,Tudor Square Tenby,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.5
604491,Tudor Square Tenby,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,32.1
604491,Tudor Square Tenby,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
604491,Tudor Square Tenby,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
604491,Tudor Square Tenby,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
604491,Tudor Square Tenby,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
604491,Tudor Square Tenby,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
604491,Tudor Square Tenby,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
604491,Tudor Square Tenby,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.68
604491,Tudor Square Tenby,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.2
604491,Tudor Square Tenby,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.59
604491,Tudor Square Tenby,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,93.87
604491,Tudor Square Tenby,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,93.38
604491,Tudor Square Tenby,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,52.71
604491,Tudor Square Tenby,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,118.1
604491,Tudor Square Tenby,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,395.4
604491,Tudor Square Tenby,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,393.3
604491,Tudor Square Tenby,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
604491,Tudor Square Tenby,2023-06-19T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.36
604491,Tudor Square Tenby,2023-06-19T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.69
604491,Tudor Square Tenby,2023-06-19T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.71
604491,Tudor Square Tenby,2023-06-19T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.16
604491,Tudor Square Tenby,2023-06-19T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.47
604491,Tudor Square Tenby,2023-06-19T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.92
604491,Tudor Square Tenby,2023-06-19T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
604491,Tudor Square Tenby,2023-06-19T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.0
604491,Tudor Square Tenby,2023-06-19T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.3
604491,Tudor Square Tenby,2023-06-19T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
604491,Tudor Square Tenby,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.55
604491,Tudor Square Tenby,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.12
604491,Tudor Square Tenby,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.48
604491,Tudor Square Tenby,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,45.0
604491,Tudor Square Tenby,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.16
604491,Tudor Square Tenby,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.91
604491,Tudor Square Tenby,2023-06-19T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,98.6
604491,Tudor Square Tenby,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,196.7
604491,Tudor Square Tenby,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,148.9
604491,Tudor Square Tenby,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
604491,Tudor Square Tenby,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
604491,Tudor Square Tenby,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
604491,Tudor Square Tenby,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
604491,Tudor Square Tenby,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.21
604491,Tudor Square Tenby,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
604491,Tudor Square Tenby,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
604491,Tudor Square Tenby,2023-06-19T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.3
604491,Tudor Square Tenby,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
604491,Tudor Square Tenby,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
604491,Tudor Square Tenby,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
604491,Tudor Square Tenby,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
604491,Tudor Square Tenby,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.89
604491,Tudor Square Tenby,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
604491,Tudor Square Tenby,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
604491,Tudor Square Tenby,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.51
604491,Tudor Square Tenby,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.21
604491,Tudor Square Tenby,2023-06-19T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
604491,Tudor Square Tenby,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
604491,Tudor Square Tenby,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
604491,Tudor Square Tenby,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
604491,Tudor Square Tenby,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,32.1
604491,Tudor Square Tenby,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
604491,Tudor Square Tenby,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
604491,Tudor Square Tenby,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
604491,Tudor Square Tenby,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
604491,Tudor Square Tenby,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
604491,Tudor Square Tenby,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
604491,Tudor Square Tenby,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.75
604491,Tudor Square Tenby,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.48
604491,Tudor Square Tenby,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.04
604491,Tudor Square Tenby,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,99.45
604491,Tudor Square Tenby,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,81.15
604491,Tudor Square Tenby,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.66
604491,Tudor Square Tenby,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,178.1
604491,Tudor Square Tenby,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,419.6
604491,Tudor Square Tenby,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,344.3
604491,Tudor Square Tenby,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
604491,Tudor Square Tenby,2023-06-19T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.72
604491,Tudor Square Tenby,2023-06-19T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.48
604491,Tudor Square Tenby,2023-06-19T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.46
604491,Tudor Square Tenby,2023-06-19T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.49
604491,Tudor Square Tenby,2023-06-19T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.79
604491,Tudor Square Tenby,2023-06-19T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.53
604491,Tudor Square Tenby,2023-06-19T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
604491,Tudor Square Tenby,2023-06-19T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.1
604491,Tudor Square Tenby,2023-06-19T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.7
604491,Tudor Square Tenby,2023-06-19T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
604491,Tudor Square Tenby,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.88
604491,Tudor Square Tenby,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.63
604491,Tudor Square Tenby,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.56
604491,Tudor Square Tenby,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.31
604491,Tudor Square Tenby,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.12
604491,Tudor Square Tenby,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.28
604491,Tudor Square Tenby,2023-06-19T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,74.0
604491,Tudor Square Tenby,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,166.5
604491,Tudor Square Tenby,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,133.3
604491,Tudor Square Tenby,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.7
604491,Tudor Square Tenby,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
604491,Tudor Square Tenby,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
604491,Tudor Square Tenby,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
604491,Tudor Square Tenby,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.98
604491,Tudor Square Tenby,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
604491,Tudor Square Tenby,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
604491,Tudor Square Tenby,2023-06-19T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
604491,Tudor Square Tenby,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
604491,Tudor Square Tenby,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
604491,Tudor Square Tenby,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
604491,Tudor Square Tenby,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
604491,Tudor Square Tenby,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.72
604491,Tudor Square Tenby,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
604491,Tudor Square Tenby,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
604491,Tudor Square Tenby,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.59
604491,Tudor Square Tenby,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
604491,Tudor Square Tenby,2023-06-19T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
604491,Tudor Square Tenby,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
604491,Tudor Square Tenby,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
604491,Tudor Square Tenby,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
604491,Tudor Square Tenby,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,32.1
604491,Tudor Square Tenby,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
604491,Tudor Square Tenby,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
604491,Tudor Square Tenby,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
604491,Tudor Square Tenby,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
604491,Tudor Square Tenby,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
604491,Tudor Square Tenby,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
604491,Tudor Square Tenby,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.79
604491,Tudor Square Tenby,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.67
604491,Tudor Square Tenby,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.44
604491,Tudor Square Tenby,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,81.39
604491,Tudor Square Tenby,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,73.1
604491,Tudor Square Tenby,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,41.46
604491,Tudor Square Tenby,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,114.0
604491,Tudor Square Tenby,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,345.8
604491,Tudor Square Tenby,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.2
604491,Tudor Square Tenby,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
604491,Tudor Square Tenby,2023-06-19T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.5
604491,Tudor Square Tenby,2023-06-19T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.61
604491,Tudor Square Tenby,2023-06-19T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.69
604491,Tudor Square Tenby,2023-06-19T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.36
604491,Tudor Square Tenby,2023-06-19T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.42
604491,Tudor Square Tenby,2023-06-19T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.42
604491,Tudor Square Tenby,2023-06-19T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
604491,Tudor Square Tenby,2023-06-19T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.0
604491,Tudor Square Tenby,2023-06-19T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.4
604491,Tudor Square Tenby,2023-06-19T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
604491,Tudor Square Tenby,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.71
604491,Tudor Square Tenby,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.55
604491,Tudor Square Tenby,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.53
604491,Tudor Square Tenby,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.66
604491,Tudor Square Tenby,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.5
604491,Tudor Square Tenby,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.53
604491,Tudor Square Tenby,2023-06-19T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,59.6
604491,Tudor Square Tenby,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,148.1
604491,Tudor Square Tenby,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,106.6
604491,Tudor Square Tenby,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.9
604491,Tudor Square Tenby,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
604491,Tudor Square Tenby,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
604491,Tudor Square Tenby,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
604491,Tudor Square Tenby,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.43
604491,Tudor Square Tenby,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
604491,Tudor Square Tenby,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
604491,Tudor Square Tenby,2023-06-19T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
604491,Tudor Square Tenby,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
604491,Tudor Square Tenby,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
604491,Tudor Square Tenby,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
604491,Tudor Square Tenby,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
604491,Tudor Square Tenby,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.89
604491,Tudor Square Tenby,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
604491,Tudor Square Tenby,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
604491,Tudor Square Tenby,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.38
604491,Tudor Square Tenby,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
604491,Tudor Square Tenby,2023-06-19T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
604491,Tudor Square Tenby,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
604491,Tudor Square Tenby,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
604491,Tudor Square Tenby,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
604491,Tudor Square Tenby,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,32.2
604491,Tudor Square Tenby,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
604491,Tudor Square Tenby,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
604491,Tudor Square Tenby,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
604491,Tudor Square Tenby,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
604491,Tudor Square Tenby,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
604491,Tudor Square Tenby,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
604491,Tudor Square Tenby,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.12
604491,Tudor Square Tenby,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.58
604491,Tudor Square Tenby,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.07
604491,Tudor Square Tenby,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,73.19
604491,Tudor Square Tenby,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,62.24
604491,Tudor Square Tenby,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,43.54
604491,Tudor Square Tenby,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
604491,Tudor Square Tenby,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,314.2
604491,Tudor Square Tenby,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.2
604491,Tudor Square Tenby,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
604491,Tudor Square Tenby,2023-06-19T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.52
604491,Tudor Square Tenby,2023-06-19T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.97
604491,Tudor Square Tenby,2023-06-19T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.84
604491,Tudor Square Tenby,2023-06-19T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.44
604491,Tudor Square Tenby,2023-06-19T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.6
604491,Tudor Square Tenby,2023-06-19T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.21
604491,Tudor Square Tenby,2023-06-19T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
604491,Tudor Square Tenby,2023-06-19T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.8
604491,Tudor Square Tenby,2023-06-19T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.6
604491,Tudor Square Tenby,2023-06-19T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
604491,Tudor Square Tenby,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.03
604491,Tudor Square Tenby,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.47
604491,Tudor Square Tenby,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
604491,Tudor Square Tenby,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.91
604491,Tudor Square Tenby,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.22
604491,Tudor Square Tenby,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.9
604491,Tudor Square Tenby,2023-06-19T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,53.8
604491,Tudor Square Tenby,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,124.4
604491,Tudor Square Tenby,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,99.6
604491,Tudor Square Tenby,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.0
604491,Tudor Square Tenby,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
604491,Tudor Square Tenby,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
604491,Tudor Square Tenby,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
604491,Tudor Square Tenby,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
604491,Tudor Square Tenby,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
604491,Tudor Square Tenby,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
604491,Tudor Square Tenby,2023-06-19T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
604491,Tudor Square Tenby,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
604491,Tudor Square Tenby,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
604491,Tudor Square Tenby,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
604491,Tudor Square Tenby,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
604491,Tudor Square Tenby,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.63
604491,Tudor Square Tenby,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
604491,Tudor Square Tenby,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
604491,Tudor Square Tenby,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.35
604491,Tudor Square Tenby,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
604491,Tudor Square Tenby,2023-06-19T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
604491,Tudor Square Tenby,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
604491,Tudor Square Tenby,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.9
604491,Tudor Square Tenby,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
604491,Tudor Square Tenby,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,32.3
604491,Tudor Square Tenby,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
604491,Tudor Square Tenby,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
604491,Tudor Square Tenby,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
604491,Tudor Square Tenby,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
604491,Tudor Square Tenby,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
604491,Tudor Square Tenby,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
604491,Tudor Square Tenby,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.94
604491,Tudor Square Tenby,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.49
604491,Tudor Square Tenby,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.71
604491,Tudor Square Tenby,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,70.41
604491,Tudor Square Tenby,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,62.53
604491,Tudor Square Tenby,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,40.99
604491,Tudor Square Tenby,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
604491,Tudor Square Tenby,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,301.0
604491,Tudor Square Tenby,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.0
604491,Tudor Square Tenby,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
604491,Tudor Square Tenby,2023-06-19T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.02
604491,Tudor Square Tenby,2023-06-19T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.29
604491,Tudor Square Tenby,2023-06-19T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.4
604491,Tudor Square Tenby,2023-06-19T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.82
604491,Tudor Square Tenby,2023-06-19T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.62
604491,Tudor Square Tenby,2023-06-19T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.2
604491,Tudor Square Tenby,2023-06-19T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
604491,Tudor Square Tenby,2023-06-19T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.8
604491,Tudor Square Tenby,2023-06-19T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.5
604491,Tudor Square Tenby,2023-06-19T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
604491,Tudor Square Tenby,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.42
604491,Tudor Square Tenby,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.45
604491,Tudor Square Tenby,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
604491,Tudor Square Tenby,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.96
604491,Tudor Square Tenby,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.61
604491,Tudor Square Tenby,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.23
604491,Tudor Square Tenby,2023-06-19T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,60.7
604491,Tudor Square Tenby,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,121.9
604491,Tudor Square Tenby,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.4
604491,Tudor Square Tenby,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
604491,Tudor Square Tenby,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
604491,Tudor Square Tenby,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
604491,Tudor Square Tenby,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
604491,Tudor Square Tenby,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.73
604491,Tudor Square Tenby,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
604491,Tudor Square Tenby,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
604491,Tudor Square Tenby,2023-06-19T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
604491,Tudor Square Tenby,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
604491,Tudor Square Tenby,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
604491,Tudor Square Tenby,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
604491,Tudor Square Tenby,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
604491,Tudor Square Tenby,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.11
604491,Tudor Square Tenby,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
604491,Tudor Square Tenby,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.92
604491,Tudor Square Tenby,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.96
604491,Tudor Square Tenby,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
604491,Tudor Square Tenby,2023-06-19T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
604491,Tudor Square Tenby,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
604491,Tudor Square Tenby,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
604491,Tudor Square Tenby,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
604491,Tudor Square Tenby,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,32.3
604491,Tudor Square Tenby,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
604491,Tudor Square Tenby,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
604491,Tudor Square Tenby,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
604491,Tudor Square Tenby,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
604491,Tudor Square Tenby,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
604491,Tudor Square Tenby,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
604491,Tudor Square Tenby,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.08
604491,Tudor Square Tenby,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.72
604491,Tudor Square Tenby,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
604491,Tudor Square Tenby,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,68.28
604491,Tudor Square Tenby,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,53.36
604491,Tudor Square Tenby,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,40.26
604491,Tudor Square Tenby,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
604491,Tudor Square Tenby,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,295.6
604491,Tudor Square Tenby,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
604491,Tudor Square Tenby,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
604491,Tudor Square Tenby,2023-06-19T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.63
604491,Tudor Square Tenby,2023-06-19T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.15
604491,Tudor Square Tenby,2023-06-19T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.65
604491,Tudor Square Tenby,2023-06-19T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.83
604491,Tudor Square Tenby,2023-06-19T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.51
604491,Tudor Square Tenby,2023-06-19T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.72
604491,Tudor Square Tenby,2023-06-19T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-19T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.4
604491,Tudor Square Tenby,2023-06-19T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.1
604491,Tudor Square Tenby,2023-06-19T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
604491,Tudor Square Tenby,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.6
604491,Tudor Square Tenby,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.66
604491,Tudor Square Tenby,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
604491,Tudor Square Tenby,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.02
604491,Tudor Square Tenby,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.52
604491,Tudor Square Tenby,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.19
604491,Tudor Square Tenby,2023-06-19T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,77.5
604491,Tudor Square Tenby,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,136.8
604491,Tudor Square Tenby,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.3
604491,Tudor Square Tenby,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.7
604491,Tudor Square Tenby,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
604491,Tudor Square Tenby,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
604491,Tudor Square Tenby,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
604491,Tudor Square Tenby,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.48
604491,Tudor Square Tenby,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
604491,Tudor Square Tenby,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
604491,Tudor Square Tenby,2023-06-19T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
604491,Tudor Square Tenby,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
604491,Tudor Square Tenby,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
604491,Tudor Square Tenby,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
604491,Tudor Square Tenby,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
604491,Tudor Square Tenby,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.98
604491,Tudor Square Tenby,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
604491,Tudor Square Tenby,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
604491,Tudor Square Tenby,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.72
604491,Tudor Square Tenby,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
604491,Tudor Square Tenby,2023-06-19T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
604491,Tudor Square Tenby,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
604491,Tudor Square Tenby,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
604491,Tudor Square Tenby,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
604491,Tudor Square Tenby,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,32.3
604491,Tudor Square Tenby,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
604491,Tudor Square Tenby,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
604491,Tudor Square Tenby,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
604491,Tudor Square Tenby,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
604491,Tudor Square Tenby,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
604491,Tudor Square Tenby,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
604491,Tudor Square Tenby,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.78
604491,Tudor Square Tenby,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.1
604491,Tudor Square Tenby,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.12
604491,Tudor Square Tenby,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,67.6
604491,Tudor Square Tenby,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,51.45
604491,Tudor Square Tenby,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.75
604491,Tudor Square Tenby,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,120.8
604491,Tudor Square Tenby,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,290.6
604491,Tudor Square Tenby,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
604491,Tudor Square Tenby,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
604491,Tudor Square Tenby,2023-06-19T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.75
604491,Tudor Square Tenby,2023-06-19T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.6
604491,Tudor Square Tenby,2023-06-19T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.06
604491,Tudor Square Tenby,2023-06-19T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.43
604491,Tudor Square Tenby,2023-06-19T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.12
604491,Tudor Square Tenby,2023-06-19T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.89
604491,Tudor Square Tenby,2023-06-19T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
604491,Tudor Square Tenby,2023-06-19T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.9
604491,Tudor Square Tenby,2023-06-19T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.3
604491,Tudor Square Tenby,2023-06-19T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
604491,Tudor Square Tenby,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.21
604491,Tudor Square Tenby,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.76
604491,Tudor Square Tenby,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.64
604491,Tudor Square Tenby,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.65
604491,Tudor Square Tenby,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.17
604491,Tudor Square Tenby,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.79
604491,Tudor Square Tenby,2023-06-19T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,70.3
604491,Tudor Square Tenby,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,142.5
604491,Tudor Square Tenby,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.1
604491,Tudor Square Tenby,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.6
604491,Tudor Square Tenby,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
604491,Tudor Square Tenby,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
604491,Tudor Square Tenby,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
604491,Tudor Square Tenby,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.26
604491,Tudor Square Tenby,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
604491,Tudor Square Tenby,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
604491,Tudor Square Tenby,2023-06-19T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
604491,Tudor Square Tenby,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
604491,Tudor Square Tenby,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
604491,Tudor Square Tenby,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
604491,Tudor Square Tenby,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
604491,Tudor Square Tenby,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.34
604491,Tudor Square Tenby,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
604491,Tudor Square Tenby,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.8
604491,Tudor Square Tenby,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.21
604491,Tudor Square Tenby,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.4
604491,Tudor Square Tenby,2023-06-19T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
604491,Tudor Square Tenby,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
604491,Tudor Square Tenby,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
604491,Tudor Square Tenby,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
604491,Tudor Square Tenby,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,32.3
604491,Tudor Square Tenby,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
604491,Tudor Square Tenby,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
604491,Tudor Square Tenby,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
604491,Tudor Square Tenby,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
604491,Tudor Square Tenby,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
604491,Tudor Square Tenby,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
604491,Tudor Square Tenby,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.0
604491,Tudor Square Tenby,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.46
604491,Tudor Square Tenby,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.73
604491,Tudor Square Tenby,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,74.69
604491,Tudor Square Tenby,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,54.6
604491,Tudor Square Tenby,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,43.55
604491,Tudor Square Tenby,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,108.9
604491,Tudor Square Tenby,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,317.8
604491,Tudor Square Tenby,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
604491,Tudor Square Tenby,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
604491,Tudor Square Tenby,2023-06-19T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.17
604491,Tudor Square Tenby,2023-06-19T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.32
604491,Tudor Square Tenby,2023-06-19T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.25
604491,Tudor Square Tenby,2023-06-19T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.47
604491,Tudor Square Tenby,2023-06-19T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.79
604491,Tudor Square Tenby,2023-06-19T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.97
604491,Tudor Square Tenby,2023-06-19T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
604491,Tudor Square Tenby,2023-06-19T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.4
604491,Tudor Square Tenby,2023-06-19T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.5
604491,Tudor Square Tenby,2023-06-19T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
604491,Tudor Square Tenby,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.87
604491,Tudor Square Tenby,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.54
604491,Tudor Square Tenby,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.44
604491,Tudor Square Tenby,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.59
604491,Tudor Square Tenby,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.42
604491,Tudor Square Tenby,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.77
604491,Tudor Square Tenby,2023-06-19T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,59.6
604491,Tudor Square Tenby,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,122.7
604491,Tudor Square Tenby,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.1
604491,Tudor Square Tenby,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.7
604491,Tudor Square Tenby,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
604491,Tudor Square Tenby,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
604491,Tudor Square Tenby,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.69
604491,Tudor Square Tenby,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
604491,Tudor Square Tenby,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
604491,Tudor Square Tenby,2023-06-19T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
604491,Tudor Square Tenby,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
604491,Tudor Square Tenby,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
604491,Tudor Square Tenby,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
604491,Tudor Square Tenby,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
604491,Tudor Square Tenby,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.69
