Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
604491,Tudor Square Tenby,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
604491,Tudor Square Tenby,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.19
604491,Tudor Square Tenby,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.8
604491,Tudor Square Tenby,2023-06-19T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
604491,Tudor Square Tenby,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
604491,Tudor Square Tenby,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
604491,Tudor Square Tenby,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
604491,Tudor Square Tenby,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,32.3
604491,Tudor Square Tenby,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
604491,Tudor Square Tenby,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
604491,Tudor Square Tenby,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
604491,Tudor Square Tenby,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
604491,Tudor Square Tenby,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
604491,Tudor Square Tenby,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
604491,Tudor Square Tenby,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.45
604491,Tudor Square Tenby,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.87
604491,Tudor Square Tenby,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.23
604491,Tudor Square Tenby,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,70.68
604491,Tudor Square Tenby,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,51.07
604491,Tudor Square Tenby,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,41.87
604491,Tudor Square Tenby,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,118.1
604491,Tudor Square Tenby,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,302.1
604491,Tudor Square Tenby,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
604491,Tudor Square Tenby,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
604491,Tudor Square Tenby,2023-06-19T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.46
604491,Tudor Square Tenby,2023-06-19T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.97
604491,Tudor Square Tenby,2023-06-19T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.66
604491,Tudor Square Tenby,2023-06-19T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.06
604491,Tudor Square Tenby,2023-06-19T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.44
604491,Tudor Square Tenby,2023-06-19T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.4
604491,Tudor Square Tenby,2023-06-19T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
604491,Tudor Square Tenby,2023-06-19T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.8
604491,Tudor Square Tenby,2023-06-19T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.6
604491,Tudor Square Tenby,2023-06-19T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
604491,Tudor Square Tenby,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.02
604491,Tudor Square Tenby,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.85
604491,Tudor Square Tenby,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.35
604491,Tudor Square Tenby,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.43
604491,Tudor Square Tenby,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.1
604491,Tudor Square Tenby,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.74
604491,Tudor Square Tenby,2023-06-19T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,74.5
604491,Tudor Square Tenby,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,132.1
604491,Tudor Square Tenby,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.4
604491,Tudor Square Tenby,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
604491,Tudor Square Tenby,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
604491,Tudor Square Tenby,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
604491,Tudor Square Tenby,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
604491,Tudor Square Tenby,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
604491,Tudor Square Tenby,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
604491,Tudor Square Tenby,2023-06-19T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
604491,Tudor Square Tenby,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
604491,Tudor Square Tenby,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
604491,Tudor Square Tenby,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
604491,Tudor Square Tenby,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.33
604491,Tudor Square Tenby,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
604491,Tudor Square Tenby,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.51
604491,Tudor Square Tenby,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
604491,Tudor Square Tenby,2023-06-19T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
604491,Tudor Square Tenby,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
604491,Tudor Square Tenby,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
604491,Tudor Square Tenby,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
604491,Tudor Square Tenby,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,32.4
604491,Tudor Square Tenby,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
604491,Tudor Square Tenby,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
604491,Tudor Square Tenby,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
604491,Tudor Square Tenby,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
604491,Tudor Square Tenby,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
604491,Tudor Square Tenby,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
604491,Tudor Square Tenby,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.95
604491,Tudor Square Tenby,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.19
604491,Tudor Square Tenby,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.71
604491,Tudor Square Tenby,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,65.9
604491,Tudor Square Tenby,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,49.5
604491,Tudor Square Tenby,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,35.04
604491,Tudor Square Tenby,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,132.3
604491,Tudor Square Tenby,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.8
604491,Tudor Square Tenby,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
604491,Tudor Square Tenby,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
604491,Tudor Square Tenby,2023-06-19T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.34
604491,Tudor Square Tenby,2023-06-19T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.35
604491,Tudor Square Tenby,2023-06-19T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.86
604491,Tudor Square Tenby,2023-06-19T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.09
604491,Tudor Square Tenby,2023-06-19T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.78
604491,Tudor Square Tenby,2023-06-19T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.11
604491,Tudor Square Tenby,2023-06-19T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
604491,Tudor Square Tenby,2023-06-19T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.0
604491,Tudor Square Tenby,2023-06-19T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.6
604491,Tudor Square Tenby,2023-06-19T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
604491,Tudor Square Tenby,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.45
604491,Tudor Square Tenby,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.24
604491,Tudor Square Tenby,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
604491,Tudor Square Tenby,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.48
604491,Tudor Square Tenby,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.12
604491,Tudor Square Tenby,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.34
604491,Tudor Square Tenby,2023-06-19T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,62.0
604491,Tudor Square Tenby,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,126.8
604491,Tudor Square Tenby,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.3
604491,Tudor Square Tenby,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.1
604491,Tudor Square Tenby,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
604491,Tudor Square Tenby,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
604491,Tudor Square Tenby,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
604491,Tudor Square Tenby,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
604491,Tudor Square Tenby,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
604491,Tudor Square Tenby,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
604491,Tudor Square Tenby,2023-06-19T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
604491,Tudor Square Tenby,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
604491,Tudor Square Tenby,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
604491,Tudor Square Tenby,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
604491,Tudor Square Tenby,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.46
604491,Tudor Square Tenby,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
604491,Tudor Square Tenby,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
604491,Tudor Square Tenby,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.93
604491,Tudor Square Tenby,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
604491,Tudor Square Tenby,2023-06-19T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
604491,Tudor Square Tenby,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
604491,Tudor Square Tenby,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
604491,Tudor Square Tenby,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
604491,Tudor Square Tenby,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,32.4
604491,Tudor Square Tenby,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
604491,Tudor Square Tenby,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
604491,Tudor Square Tenby,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
604491,Tudor Square Tenby,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
604491,Tudor Square Tenby,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
604491,Tudor Square Tenby,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
604491,Tudor Square Tenby,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.62
604491,Tudor Square Tenby,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.47
604491,Tudor Square Tenby,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.29
604491,Tudor Square Tenby,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,66.3
604491,Tudor Square Tenby,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,54.4
604491,Tudor Square Tenby,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,38.32
604491,Tudor Square Tenby,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,111.6
604491,Tudor Square Tenby,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.9
604491,Tudor Square Tenby,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
604491,Tudor Square Tenby,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
604491,Tudor Square Tenby,2023-06-19T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.52
604491,Tudor Square Tenby,2023-06-19T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.87
604491,Tudor Square Tenby,2023-06-19T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.33
604491,Tudor Square Tenby,2023-06-19T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.9
604491,Tudor Square Tenby,2023-06-19T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.31
604491,Tudor Square Tenby,2023-06-19T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.32
604491,Tudor Square Tenby,2023-06-19T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
604491,Tudor Square Tenby,2023-06-19T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.1
604491,Tudor Square Tenby,2023-06-19T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.7
604491,Tudor Square Tenby,2023-06-19T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.1
604491,Tudor Square Tenby,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.98
604491,Tudor Square Tenby,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.57
604491,Tudor Square Tenby,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.08
604491,Tudor Square Tenby,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.51
604491,Tudor Square Tenby,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.52
604491,Tudor Square Tenby,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.19
604491,Tudor Square Tenby,2023-06-19T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,82.2
604491,Tudor Square Tenby,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,154.2
604491,Tudor Square Tenby,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.8
604491,Tudor Square Tenby,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.0
604491,Tudor Square Tenby,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
604491,Tudor Square Tenby,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
604491,Tudor Square Tenby,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
604491,Tudor Square Tenby,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
604491,Tudor Square Tenby,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
604491,Tudor Square Tenby,2023-06-19T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
604491,Tudor Square Tenby,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
604491,Tudor Square Tenby,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
604491,Tudor Square Tenby,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
604491,Tudor Square Tenby,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
604491,Tudor Square Tenby,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.68
604491,Tudor Square Tenby,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
604491,Tudor Square Tenby,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
604491,Tudor Square Tenby,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
604491,Tudor Square Tenby,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.98
604491,Tudor Square Tenby,2023-06-19T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
604491,Tudor Square Tenby,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
604491,Tudor Square Tenby,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
604491,Tudor Square Tenby,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
604491,Tudor Square Tenby,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,32.5
604491,Tudor Square Tenby,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
604491,Tudor Square Tenby,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
604491,Tudor Square Tenby,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
604491,Tudor Square Tenby,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
604491,Tudor Square Tenby,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
604491,Tudor Square Tenby,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
604491,Tudor Square Tenby,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.86
604491,Tudor Square Tenby,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.94
604491,Tudor Square Tenby,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
604491,Tudor Square Tenby,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,76.17
604491,Tudor Square Tenby,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,54.97
604491,Tudor Square Tenby,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,42.23
604491,Tudor Square Tenby,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,136.8
604491,Tudor Square Tenby,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,326.0
604491,Tudor Square Tenby,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.2
604491,Tudor Square Tenby,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
604491,Tudor Square Tenby,2023-06-19T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.03
604491,Tudor Square Tenby,2023-06-19T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.0
604491,Tudor Square Tenby,2023-06-19T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.04
604491,Tudor Square Tenby,2023-06-19T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.28
604491,Tudor Square Tenby,2023-06-19T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.95
604491,Tudor Square Tenby,2023-06-19T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.78
604491,Tudor Square Tenby,2023-06-19T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
604491,Tudor Square Tenby,2023-06-19T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.7
604491,Tudor Square Tenby,2023-06-19T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.6
604491,Tudor Square Tenby,2023-06-19T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
604491,Tudor Square Tenby,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.25
604491,Tudor Square Tenby,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.09
604491,Tudor Square Tenby,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
604491,Tudor Square Tenby,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.04
604491,Tudor Square Tenby,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.68
604491,Tudor Square Tenby,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.04
604491,Tudor Square Tenby,2023-06-19T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,60.8
604491,Tudor Square Tenby,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,121.9
604491,Tudor Square Tenby,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.2
604491,Tudor Square Tenby,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
604491,Tudor Square Tenby,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
604491,Tudor Square Tenby,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
604491,Tudor Square Tenby,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
604491,Tudor Square Tenby,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
604491,Tudor Square Tenby,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
604491,Tudor Square Tenby,2023-06-19T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
604491,Tudor Square Tenby,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
604491,Tudor Square Tenby,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
604491,Tudor Square Tenby,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
604491,Tudor Square Tenby,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
604491,Tudor Square Tenby,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.25
604491,Tudor Square Tenby,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
604491,Tudor Square Tenby,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
604491,Tudor Square Tenby,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.72
604491,Tudor Square Tenby,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
604491,Tudor Square Tenby,2023-06-19T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
604491,Tudor Square Tenby,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
604491,Tudor Square Tenby,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
604491,Tudor Square Tenby,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
604491,Tudor Square Tenby,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,32.5
604491,Tudor Square Tenby,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
604491,Tudor Square Tenby,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
604491,Tudor Square Tenby,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
604491,Tudor Square Tenby,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
604491,Tudor Square Tenby,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
604491,Tudor Square Tenby,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
604491,Tudor Square Tenby,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.39
604491,Tudor Square Tenby,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.37
604491,Tudor Square Tenby,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.01
604491,Tudor Square Tenby,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,63.26
604491,Tudor Square Tenby,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,52.14
604491,Tudor Square Tenby,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,38.05
604491,Tudor Square Tenby,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,108.4
604491,Tudor Square Tenby,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.7
604491,Tudor Square Tenby,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
604491,Tudor Square Tenby,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
604491,Tudor Square Tenby,2023-06-19T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.42
604491,Tudor Square Tenby,2023-06-19T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.84
604491,Tudor Square Tenby,2023-06-19T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.13
604491,Tudor Square Tenby,2023-06-19T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.22
604491,Tudor Square Tenby,2023-06-19T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.49
604491,Tudor Square Tenby,2023-06-19T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.61
604491,Tudor Square Tenby,2023-06-19T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
604491,Tudor Square Tenby,2023-06-19T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.6
604491,Tudor Square Tenby,2023-06-19T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.8
604491,Tudor Square Tenby,2023-06-19T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
604491,Tudor Square Tenby,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.8
604491,Tudor Square Tenby,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.53
604491,Tudor Square Tenby,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
604491,Tudor Square Tenby,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.88
604491,Tudor Square Tenby,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.45
604491,Tudor Square Tenby,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.92
604491,Tudor Square Tenby,2023-06-19T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,61.5
604491,Tudor Square Tenby,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,121.8
604491,Tudor Square Tenby,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.0
604491,Tudor Square Tenby,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
604491,Tudor Square Tenby,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604491,Tudor Square Tenby,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
604491,Tudor Square Tenby,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
604491,Tudor Square Tenby,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
604491,Tudor Square Tenby,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
604491,Tudor Square Tenby,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
604491,Tudor Square Tenby,2023-06-19T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
604491,Tudor Square Tenby,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
604491,Tudor Square Tenby,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
604491,Tudor Square Tenby,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
604491,Tudor Square Tenby,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
604491,Tudor Square Tenby,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.02
604491,Tudor Square Tenby,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
604491,Tudor Square Tenby,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
604491,Tudor Square Tenby,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.8
604491,Tudor Square Tenby,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.79
604491,Tudor Square Tenby,2023-06-19T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
604491,Tudor Square Tenby,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
604491,Tudor Square Tenby,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.3
604491,Tudor Square Tenby,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
604491,Tudor Square Tenby,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,32.6
604491,Tudor Square Tenby,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
604491,Tudor Square Tenby,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
604491,Tudor Square Tenby,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
604491,Tudor Square Tenby,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
604491,Tudor Square Tenby,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
604491,Tudor Square Tenby,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
604491,Tudor Square Tenby,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.25
604491,Tudor Square Tenby,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.41
604491,Tudor Square Tenby,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.71
604491,Tudor Square Tenby,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,61.88
604491,Tudor Square Tenby,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,52.08
604491,Tudor Square Tenby,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,37.8
604491,Tudor Square Tenby,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,110.8
604491,Tudor Square Tenby,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.9
604491,Tudor Square Tenby,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
604491,Tudor Square Tenby,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
604491,Tudor Square Tenby,2023-06-19T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.35
604491,Tudor Square Tenby,2023-06-19T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.48
604491,Tudor Square Tenby,2023-06-19T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.13
604491,Tudor Square Tenby,2023-06-19T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.83
604491,Tudor Square Tenby,2023-06-19T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.12
604491,Tudor Square Tenby,2023-06-19T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.38
604491,Tudor Square Tenby,2023-06-19T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
604491,Tudor Square Tenby,2023-06-19T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.0
604491,Tudor Square Tenby,2023-06-19T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
604491,Tudor Square Tenby,2023-06-19T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
604491,Tudor Square Tenby,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.03
604491,Tudor Square Tenby,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.68
604491,Tudor Square Tenby,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
604491,Tudor Square Tenby,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.28
604491,Tudor Square Tenby,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.23
604491,Tudor Square Tenby,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.25
604491,Tudor Square Tenby,2023-06-19T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,62.8
604491,Tudor Square Tenby,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,134.4
604491,Tudor Square Tenby,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.0
604491,Tudor Square Tenby,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
604491,Tudor Square Tenby,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
604491,Tudor Square Tenby,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
604491,Tudor Square Tenby,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
604491,Tudor Square Tenby,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
604491,Tudor Square Tenby,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
604491,Tudor Square Tenby,2023-06-19T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
604491,Tudor Square Tenby,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
604491,Tudor Square Tenby,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
604491,Tudor Square Tenby,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
604491,Tudor Square Tenby,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
604491,Tudor Square Tenby,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.56
604491,Tudor Square Tenby,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
604491,Tudor Square Tenby,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
604491,Tudor Square Tenby,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.91
604491,Tudor Square Tenby,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
604491,Tudor Square Tenby,2023-06-19T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
604491,Tudor Square Tenby,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
604491,Tudor Square Tenby,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
604491,Tudor Square Tenby,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
604491,Tudor Square Tenby,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,32.6
604491,Tudor Square Tenby,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
604491,Tudor Square Tenby,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
604491,Tudor Square Tenby,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
604491,Tudor Square Tenby,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
604491,Tudor Square Tenby,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
604491,Tudor Square Tenby,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
604491,Tudor Square Tenby,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.01
604491,Tudor Square Tenby,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.17
604491,Tudor Square Tenby,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.18
604491,Tudor Square Tenby,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,65.74
604491,Tudor Square Tenby,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,50.01
604491,Tudor Square Tenby,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,39.04
604491,Tudor Square Tenby,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,109.1
604491,Tudor Square Tenby,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.2
604491,Tudor Square Tenby,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
604491,Tudor Square Tenby,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
604491,Tudor Square Tenby,2023-06-19T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.72
604491,Tudor Square Tenby,2023-06-19T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.25
604491,Tudor Square Tenby,2023-06-19T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.68
604491,Tudor Square Tenby,2023-06-19T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.59
604491,Tudor Square Tenby,2023-06-19T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.73
604491,Tudor Square Tenby,2023-06-19T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.19
604491,Tudor Square Tenby,2023-06-19T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
604491,Tudor Square Tenby,2023-06-19T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.3
604491,Tudor Square Tenby,2023-06-19T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
604491,Tudor Square Tenby,2023-06-19T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.3
604491,Tudor Square Tenby,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.79
604491,Tudor Square Tenby,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.62
604491,Tudor Square Tenby,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
604491,Tudor Square Tenby,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.93
604491,Tudor Square Tenby,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.88
604491,Tudor Square Tenby,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
604491,Tudor Square Tenby,2023-06-19T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,69.4
604491,Tudor Square Tenby,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,124.4
604491,Tudor Square Tenby,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.3
604491,Tudor Square Tenby,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
604491,Tudor Square Tenby,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
604491,Tudor Square Tenby,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
604491,Tudor Square Tenby,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
604491,Tudor Square Tenby,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
604491,Tudor Square Tenby,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
604491,Tudor Square Tenby,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
604491,Tudor Square Tenby,2023-06-19T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
604491,Tudor Square Tenby,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
604491,Tudor Square Tenby,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
604491,Tudor Square Tenby,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
604491,Tudor Square Tenby,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
604491,Tudor Square Tenby,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.17
604491,Tudor Square Tenby,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
604491,Tudor Square Tenby,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
604491,Tudor Square Tenby,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.88
604491,Tudor Square Tenby,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
604491,Tudor Square Tenby,2023-06-19T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
604491,Tudor Square Tenby,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
604491,Tudor Square Tenby,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
604491,Tudor Square Tenby,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
604491,Tudor Square Tenby,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,32.7
604491,Tudor Square Tenby,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
604491,Tudor Square Tenby,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
604491,Tudor Square Tenby,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
604491,Tudor Square Tenby,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
604491,Tudor Square Tenby,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
604491,Tudor Square Tenby,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
604491,Tudor Square Tenby,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.73
604491,Tudor Square Tenby,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.04
604491,Tudor Square Tenby,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.55
604491,Tudor Square Tenby,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,63.08
604491,Tudor Square Tenby,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,44.77
604491,Tudor Square Tenby,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,34.8
604491,Tudor Square Tenby,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,120.8
604491,Tudor Square Tenby,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.8
604491,Tudor Square Tenby,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
604491,Tudor Square Tenby,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
604491,Tudor Square Tenby,2023-06-19T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.81
604491,Tudor Square Tenby,2023-06-19T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.72
604491,Tudor Square Tenby,2023-06-19T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.46
604491,Tudor Square Tenby,2023-06-19T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.77
604491,Tudor Square Tenby,2023-06-19T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.42
604491,Tudor Square Tenby,2023-06-19T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.53
604491,Tudor Square Tenby,2023-06-19T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
604491,Tudor Square Tenby,2023-06-19T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.7
604491,Tudor Square Tenby,2023-06-19T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.7
604491,Tudor Square Tenby,2023-06-19T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.1
604491,Tudor Square Tenby,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.46
604491,Tudor Square Tenby,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.75
604491,Tudor Square Tenby,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
604491,Tudor Square Tenby,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.29
604491,Tudor Square Tenby,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.57
604491,Tudor Square Tenby,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.17
604491,Tudor Square Tenby,2023-06-19T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,68.2
604491,Tudor Square Tenby,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,124.7
604491,Tudor Square Tenby,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.5
604491,Tudor Square Tenby,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
604491,Tudor Square Tenby,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
604491,Tudor Square Tenby,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
604491,Tudor Square Tenby,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
604491,Tudor Square Tenby,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
604491,Tudor Square Tenby,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
604491,Tudor Square Tenby,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
604491,Tudor Square Tenby,2023-06-19T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
604491,Tudor Square Tenby,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
604491,Tudor Square Tenby,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
604491,Tudor Square Tenby,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
604491,Tudor Square Tenby,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.02
604491,Tudor Square Tenby,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
604491,Tudor Square Tenby,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
604491,Tudor Square Tenby,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.1
604491,Tudor Square Tenby,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
604491,Tudor Square Tenby,2023-06-19T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
604491,Tudor Square Tenby,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
604491,Tudor Square Tenby,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
604491,Tudor Square Tenby,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
604491,Tudor Square Tenby,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,32.8
604491,Tudor Square Tenby,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
604491,Tudor Square Tenby,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
604491,Tudor Square Tenby,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
604491,Tudor Square Tenby,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
604491,Tudor Square Tenby,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
604491,Tudor Square Tenby,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
604491,Tudor Square Tenby,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.58
604491,Tudor Square Tenby,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.25
604491,Tudor Square Tenby,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.86
604491,Tudor Square Tenby,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,61.79
604491,Tudor Square Tenby,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,48.03
604491,Tudor Square Tenby,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,35.55
604491,Tudor Square Tenby,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,106.1
604491,Tudor Square Tenby,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.9
604491,Tudor Square Tenby,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
604491,Tudor Square Tenby,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
604491,Tudor Square Tenby,2023-06-19T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.09
604491,Tudor Square Tenby,2023-06-19T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.81
604491,Tudor Square Tenby,2023-06-19T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.94
604491,Tudor Square Tenby,2023-06-19T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.34
604491,Tudor Square Tenby,2023-06-19T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.2
604491,Tudor Square Tenby,2023-06-19T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.09
604491,Tudor Square Tenby,2023-06-19T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
604491,Tudor Square Tenby,2023-06-19T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.4
604491,Tudor Square Tenby,2023-06-19T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.1
604491,Tudor Square Tenby,2023-06-19T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
604491,Tudor Square Tenby,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.12
604491,Tudor Square Tenby,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.77
604491,Tudor Square Tenby,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.53
604491,Tudor Square Tenby,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.67
604491,Tudor Square Tenby,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.75
604491,Tudor Square Tenby,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.64
604491,Tudor Square Tenby,2023-06-19T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,74.2
604491,Tudor Square Tenby,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,129.4
604491,Tudor Square Tenby,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.7
604491,Tudor Square Tenby,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
604491,Tudor Square Tenby,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
604491,Tudor Square Tenby,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
604491,Tudor Square Tenby,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
604491,Tudor Square Tenby,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
604491,Tudor Square Tenby,2023-06-19T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
604491,Tudor Square Tenby,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
604491,Tudor Square Tenby,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
604491,Tudor Square Tenby,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
604491,Tudor Square Tenby,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
604491,Tudor Square Tenby,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.26
604491,Tudor Square Tenby,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
604491,Tudor Square Tenby,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
