Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.3
604491,Tudor Square Tenby,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.21
604491,Tudor Square Tenby,2023-06-19T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
604491,Tudor Square Tenby,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
604491,Tudor Square Tenby,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
604491,Tudor Square Tenby,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
604491,Tudor Square Tenby,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,32.8
604491,Tudor Square Tenby,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
604491,Tudor Square Tenby,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
604491,Tudor Square Tenby,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
604491,Tudor Square Tenby,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
604491,Tudor Square Tenby,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
604491,Tudor Square Tenby,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
604491,Tudor Square Tenby,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.77
604491,Tudor Square Tenby,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.58
604491,Tudor Square Tenby,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.29
604491,Tudor Square Tenby,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,65.68
604491,Tudor Square Tenby,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,44.89
604491,Tudor Square Tenby,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,36.9
604491,Tudor Square Tenby,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,114.9
604491,Tudor Square Tenby,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.3
604491,Tudor Square Tenby,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
604491,Tudor Square Tenby,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
604491,Tudor Square Tenby,2023-06-19T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.23
604491,Tudor Square Tenby,2023-06-19T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.65
604491,Tudor Square Tenby,2023-06-19T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.82
604491,Tudor Square Tenby,2023-06-19T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.33
604491,Tudor Square Tenby,2023-06-19T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.95
604491,Tudor Square Tenby,2023-06-19T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.65
604491,Tudor Square Tenby,2023-06-19T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
604491,Tudor Square Tenby,2023-06-19T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.4
604491,Tudor Square Tenby,2023-06-19T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.9
604491,Tudor Square Tenby,2023-06-19T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
604491,Tudor Square Tenby,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.7
604491,Tudor Square Tenby,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.4
604491,Tudor Square Tenby,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.34
604491,Tudor Square Tenby,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.47
604491,Tudor Square Tenby,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.26
604491,Tudor Square Tenby,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.99
604491,Tudor Square Tenby,2023-06-19T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,64.5
604491,Tudor Square Tenby,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,129.5
604491,Tudor Square Tenby,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.9
604491,Tudor Square Tenby,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.0
604491,Tudor Square Tenby,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
604491,Tudor Square Tenby,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
604491,Tudor Square Tenby,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
604491,Tudor Square Tenby,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
604491,Tudor Square Tenby,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
604491,Tudor Square Tenby,2023-06-19T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
604491,Tudor Square Tenby,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
604491,Tudor Square Tenby,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
604491,Tudor Square Tenby,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
604491,Tudor Square Tenby,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
604491,Tudor Square Tenby,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.98
604491,Tudor Square Tenby,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
604491,Tudor Square Tenby,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.83
604491,Tudor Square Tenby,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.32
604491,Tudor Square Tenby,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.41
604491,Tudor Square Tenby,2023-06-19T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
604491,Tudor Square Tenby,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
604491,Tudor Square Tenby,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.8
604491,Tudor Square Tenby,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
604491,Tudor Square Tenby,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,32.9
604491,Tudor Square Tenby,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
604491,Tudor Square Tenby,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
604491,Tudor Square Tenby,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
604491,Tudor Square Tenby,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
604491,Tudor Square Tenby,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
604491,Tudor Square Tenby,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
604491,Tudor Square Tenby,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.74
604491,Tudor Square Tenby,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.53
604491,Tudor Square Tenby,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.53
604491,Tudor Square Tenby,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,65.33
604491,Tudor Square Tenby,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,50.78
604491,Tudor Square Tenby,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,41.93
604491,Tudor Square Tenby,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,111.2
604491,Tudor Square Tenby,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.6
604491,Tudor Square Tenby,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
604491,Tudor Square Tenby,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
604491,Tudor Square Tenby,2023-06-19T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.0
604491,Tudor Square Tenby,2023-06-19T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.55
604491,Tudor Square Tenby,2023-06-19T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.91
604491,Tudor Square Tenby,2023-06-19T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.09
604491,Tudor Square Tenby,2023-06-19T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.15
604491,Tudor Square Tenby,2023-06-19T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.59
604491,Tudor Square Tenby,2023-06-19T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
604491,Tudor Square Tenby,2023-06-19T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.1
604491,Tudor Square Tenby,2023-06-19T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
604491,Tudor Square Tenby,2023-06-19T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
604491,Tudor Square Tenby,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.97
604491,Tudor Square Tenby,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.52
604491,Tudor Square Tenby,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.2
604491,Tudor Square Tenby,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.04
604491,Tudor Square Tenby,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.68
604491,Tudor Square Tenby,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.31
604491,Tudor Square Tenby,2023-06-19T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,60.0
604491,Tudor Square Tenby,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,119.3
604491,Tudor Square Tenby,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.7
604491,Tudor Square Tenby,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.5
604491,Tudor Square Tenby,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
604491,Tudor Square Tenby,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
604491,Tudor Square Tenby,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
604491,Tudor Square Tenby,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
604491,Tudor Square Tenby,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
604491,Tudor Square Tenby,2023-06-19T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
604491,Tudor Square Tenby,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
604491,Tudor Square Tenby,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
604491,Tudor Square Tenby,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
604491,Tudor Square Tenby,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
604491,Tudor Square Tenby,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.18
604491,Tudor Square Tenby,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
604491,Tudor Square Tenby,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.64
604491,Tudor Square Tenby,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.38
604491,Tudor Square Tenby,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.61
604491,Tudor Square Tenby,2023-06-19T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
604491,Tudor Square Tenby,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
604491,Tudor Square Tenby,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
604491,Tudor Square Tenby,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
604491,Tudor Square Tenby,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,33.0
604491,Tudor Square Tenby,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
604491,Tudor Square Tenby,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
604491,Tudor Square Tenby,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
604491,Tudor Square Tenby,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
604491,Tudor Square Tenby,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
604491,Tudor Square Tenby,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
604491,Tudor Square Tenby,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.72
604491,Tudor Square Tenby,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.77
604491,Tudor Square Tenby,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.42
604491,Tudor Square Tenby,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,62.21
604491,Tudor Square Tenby,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,48.89
604491,Tudor Square Tenby,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,42.48
604491,Tudor Square Tenby,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,105.9
604491,Tudor Square Tenby,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.4
604491,Tudor Square Tenby,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
604491,Tudor Square Tenby,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
604491,Tudor Square Tenby,2023-06-19T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.64
604491,Tudor Square Tenby,2023-06-19T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.92
604491,Tudor Square Tenby,2023-06-19T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.88
604491,Tudor Square Tenby,2023-06-19T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.52
604491,Tudor Square Tenby,2023-06-19T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.95
604491,Tudor Square Tenby,2023-06-19T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.97
604491,Tudor Square Tenby,2023-06-19T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
604491,Tudor Square Tenby,2023-06-19T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.7
604491,Tudor Square Tenby,2023-06-19T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
604491,Tudor Square Tenby,2023-06-19T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
604491,Tudor Square Tenby,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.88
604491,Tudor Square Tenby,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.17
604491,Tudor Square Tenby,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
604491,Tudor Square Tenby,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.72
604491,Tudor Square Tenby,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.27
604491,Tudor Square Tenby,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.03
604491,Tudor Square Tenby,2023-06-19T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,70.8
604491,Tudor Square Tenby,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,127.4
604491,Tudor Square Tenby,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.9
604491,Tudor Square Tenby,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
604491,Tudor Square Tenby,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
604491,Tudor Square Tenby,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
604491,Tudor Square Tenby,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
604491,Tudor Square Tenby,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
604491,Tudor Square Tenby,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
604491,Tudor Square Tenby,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
604491,Tudor Square Tenby,2023-06-19T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
604491,Tudor Square Tenby,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
604491,Tudor Square Tenby,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
604491,Tudor Square Tenby,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
604491,Tudor Square Tenby,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.78
604491,Tudor Square Tenby,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
604491,Tudor Square Tenby,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.33
604491,Tudor Square Tenby,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.25
604491,Tudor Square Tenby,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.86
604491,Tudor Square Tenby,2023-06-19T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
604491,Tudor Square Tenby,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
604491,Tudor Square Tenby,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
604491,Tudor Square Tenby,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
604491,Tudor Square Tenby,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,33.1
604491,Tudor Square Tenby,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
604491,Tudor Square Tenby,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
604491,Tudor Square Tenby,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
604491,Tudor Square Tenby,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
604491,Tudor Square Tenby,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
604491,Tudor Square Tenby,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
604491,Tudor Square Tenby,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.9
604491,Tudor Square Tenby,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.58
604491,Tudor Square Tenby,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.38
604491,Tudor Square Tenby,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,63.59
604491,Tudor Square Tenby,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,47.89
604491,Tudor Square Tenby,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,36.3
604491,Tudor Square Tenby,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,112.4
604491,Tudor Square Tenby,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.1
604491,Tudor Square Tenby,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
604491,Tudor Square Tenby,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
604491,Tudor Square Tenby,2023-06-19T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.74
604491,Tudor Square Tenby,2023-06-19T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.82
604491,Tudor Square Tenby,2023-06-19T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.22
604491,Tudor Square Tenby,2023-06-19T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.95
604491,Tudor Square Tenby,2023-06-19T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.65
604491,Tudor Square Tenby,2023-06-19T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.54
604491,Tudor Square Tenby,2023-06-19T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
604491,Tudor Square Tenby,2023-06-19T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.2
604491,Tudor Square Tenby,2023-06-19T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.1
604491,Tudor Square Tenby,2023-06-19T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
604491,Tudor Square Tenby,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.73
604491,Tudor Square Tenby,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.61
604491,Tudor Square Tenby,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
604491,Tudor Square Tenby,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.75
604491,Tudor Square Tenby,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.14
604491,Tudor Square Tenby,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.68
604491,Tudor Square Tenby,2023-06-19T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,64.9
604491,Tudor Square Tenby,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,115.3
604491,Tudor Square Tenby,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.6
604491,Tudor Square Tenby,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
604491,Tudor Square Tenby,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
604491,Tudor Square Tenby,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
604491,Tudor Square Tenby,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
604491,Tudor Square Tenby,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
604491,Tudor Square Tenby,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
604491,Tudor Square Tenby,2023-06-19T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
604491,Tudor Square Tenby,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
604491,Tudor Square Tenby,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
604491,Tudor Square Tenby,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
604491,Tudor Square Tenby,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
604491,Tudor Square Tenby,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.93
604491,Tudor Square Tenby,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
604491,Tudor Square Tenby,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
604491,Tudor Square Tenby,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.05
604491,Tudor Square Tenby,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.65
604491,Tudor Square Tenby,2023-06-19T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
604491,Tudor Square Tenby,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
604491,Tudor Square Tenby,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.4
604491,Tudor Square Tenby,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
604491,Tudor Square Tenby,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,33.1
604491,Tudor Square Tenby,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
604491,Tudor Square Tenby,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
604491,Tudor Square Tenby,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
604491,Tudor Square Tenby,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
604491,Tudor Square Tenby,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
604491,Tudor Square Tenby,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
604491,Tudor Square Tenby,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.05
604491,Tudor Square Tenby,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.0
604491,Tudor Square Tenby,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.3
604491,Tudor Square Tenby,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,61.13
604491,Tudor Square Tenby,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,45.04
604491,Tudor Square Tenby,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,32.64
604491,Tudor Square Tenby,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,116.3
604491,Tudor Square Tenby,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.9
604491,Tudor Square Tenby,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
604491,Tudor Square Tenby,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
604491,Tudor Square Tenby,2023-06-19T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.78
604491,Tudor Square Tenby,2023-06-19T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.93
604491,Tudor Square Tenby,2023-06-19T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.04
604491,Tudor Square Tenby,2023-06-19T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.42
604491,Tudor Square Tenby,2023-06-19T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.67
604491,Tudor Square Tenby,2023-06-19T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.4
604491,Tudor Square Tenby,2023-06-19T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
604491,Tudor Square Tenby,2023-06-19T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.3
604491,Tudor Square Tenby,2023-06-19T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
604491,Tudor Square Tenby,2023-06-19T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
604491,Tudor Square Tenby,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.46
604491,Tudor Square Tenby,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.86
604491,Tudor Square Tenby,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
604491,Tudor Square Tenby,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.39
604491,Tudor Square Tenby,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.18
604491,Tudor Square Tenby,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.33
604491,Tudor Square Tenby,2023-06-19T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,57.0
604491,Tudor Square Tenby,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.4
604491,Tudor Square Tenby,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.5
604491,Tudor Square Tenby,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
604491,Tudor Square Tenby,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
604491,Tudor Square Tenby,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
604491,Tudor Square Tenby,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
604491,Tudor Square Tenby,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
604491,Tudor Square Tenby,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
604491,Tudor Square Tenby,2023-06-19T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
604491,Tudor Square Tenby,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
604491,Tudor Square Tenby,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
604491,Tudor Square Tenby,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
604491,Tudor Square Tenby,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
604491,Tudor Square Tenby,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.14
604491,Tudor Square Tenby,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
604491,Tudor Square Tenby,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.46
604491,Tudor Square Tenby,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.49
604491,Tudor Square Tenby,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.79
604491,Tudor Square Tenby,2023-06-19T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
604491,Tudor Square Tenby,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
604491,Tudor Square Tenby,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
604491,Tudor Square Tenby,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
604491,Tudor Square Tenby,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,33.3
604491,Tudor Square Tenby,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
604491,Tudor Square Tenby,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
604491,Tudor Square Tenby,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
604491,Tudor Square Tenby,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
604491,Tudor Square Tenby,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
604491,Tudor Square Tenby,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
604491,Tudor Square Tenby,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.68
604491,Tudor Square Tenby,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.7
604491,Tudor Square Tenby,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.7
604491,Tudor Square Tenby,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,58.82
604491,Tudor Square Tenby,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,48.42
604491,Tudor Square Tenby,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,33.39
604491,Tudor Square Tenby,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,97.6
604491,Tudor Square Tenby,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.1
604491,Tudor Square Tenby,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
604491,Tudor Square Tenby,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
604491,Tudor Square Tenby,2023-06-19T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.92
604491,Tudor Square Tenby,2023-06-19T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.87
604491,Tudor Square Tenby,2023-06-19T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.97
604491,Tudor Square Tenby,2023-06-19T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.48
604491,Tudor Square Tenby,2023-06-19T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.41
604491,Tudor Square Tenby,2023-06-19T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.38
604491,Tudor Square Tenby,2023-06-19T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
604491,Tudor Square Tenby,2023-06-19T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.6
604491,Tudor Square Tenby,2023-06-19T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
604491,Tudor Square Tenby,2023-06-19T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
604491,Tudor Square Tenby,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.58
604491,Tudor Square Tenby,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.56
604491,Tudor Square Tenby,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.07
604491,Tudor Square Tenby,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.51
604491,Tudor Square Tenby,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.29
604491,Tudor Square Tenby,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.68
604491,Tudor Square Tenby,2023-06-19T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.8
604491,Tudor Square Tenby,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,105.3
604491,Tudor Square Tenby,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.1
604491,Tudor Square Tenby,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
604491,Tudor Square Tenby,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
604491,Tudor Square Tenby,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
604491,Tudor Square Tenby,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
604491,Tudor Square Tenby,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
604491,Tudor Square Tenby,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
604491,Tudor Square Tenby,2023-06-19T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
604491,Tudor Square Tenby,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
604491,Tudor Square Tenby,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
604491,Tudor Square Tenby,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
604491,Tudor Square Tenby,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.25
604491,Tudor Square Tenby,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
604491,Tudor Square Tenby,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.86
604491,Tudor Square Tenby,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.83
604491,Tudor Square Tenby,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.91
604491,Tudor Square Tenby,2023-06-19T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
604491,Tudor Square Tenby,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
604491,Tudor Square Tenby,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.1
604491,Tudor Square Tenby,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
604491,Tudor Square Tenby,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,33.3
604491,Tudor Square Tenby,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
604491,Tudor Square Tenby,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
604491,Tudor Square Tenby,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
604491,Tudor Square Tenby,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
604491,Tudor Square Tenby,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
604491,Tudor Square Tenby,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
604491,Tudor Square Tenby,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.08
604491,Tudor Square Tenby,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.4
604491,Tudor Square Tenby,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.82
604491,Tudor Square Tenby,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,57.53
604491,Tudor Square Tenby,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,46.32
604491,Tudor Square Tenby,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,33.09
604491,Tudor Square Tenby,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
604491,Tudor Square Tenby,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.9
604491,Tudor Square Tenby,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
604491,Tudor Square Tenby,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
604491,Tudor Square Tenby,2023-06-19T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.74
604491,Tudor Square Tenby,2023-06-19T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.33
604491,Tudor Square Tenby,2023-06-19T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.82
604491,Tudor Square Tenby,2023-06-19T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.11
604491,Tudor Square Tenby,2023-06-19T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.91
604491,Tudor Square Tenby,2023-06-19T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.5
604491,Tudor Square Tenby,2023-06-19T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
604491,Tudor Square Tenby,2023-06-19T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.0
604491,Tudor Square Tenby,2023-06-19T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.3
604491,Tudor Square Tenby,2023-06-19T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
604491,Tudor Square Tenby,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.45
604491,Tudor Square Tenby,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.02
604491,Tudor Square Tenby,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.55
604491,Tudor Square Tenby,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.3
604491,Tudor Square Tenby,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.65
604491,Tudor Square Tenby,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.86
604491,Tudor Square Tenby,2023-06-19T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.7
604491,Tudor Square Tenby,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.5
604491,Tudor Square Tenby,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.6
604491,Tudor Square Tenby,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
604491,Tudor Square Tenby,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
604491,Tudor Square Tenby,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
604491,Tudor Square Tenby,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
604491,Tudor Square Tenby,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
604491,Tudor Square Tenby,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
604491,Tudor Square Tenby,2023-06-19T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
604491,Tudor Square Tenby,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
604491,Tudor Square Tenby,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
604491,Tudor Square Tenby,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
604491,Tudor Square Tenby,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
604491,Tudor Square Tenby,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.05
604491,Tudor Square Tenby,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
604491,Tudor Square Tenby,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.84
604491,Tudor Square Tenby,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.08
604491,Tudor Square Tenby,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.86
604491,Tudor Square Tenby,2023-06-19T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
604491,Tudor Square Tenby,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
604491,Tudor Square Tenby,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.4
604491,Tudor Square Tenby,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
604491,Tudor Square Tenby,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,33.4
604491,Tudor Square Tenby,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
604491,Tudor Square Tenby,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
604491,Tudor Square Tenby,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
604491,Tudor Square Tenby,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
604491,Tudor Square Tenby,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
604491,Tudor Square Tenby,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
604491,Tudor Square Tenby,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.26
604491,Tudor Square Tenby,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.71
604491,Tudor Square Tenby,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.02
604491,Tudor Square Tenby,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,64.24
604491,Tudor Square Tenby,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,53.17
604491,Tudor Square Tenby,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,38.34
604491,Tudor Square Tenby,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
604491,Tudor Square Tenby,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.5
604491,Tudor Square Tenby,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.8
604491,Tudor Square Tenby,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
604491,Tudor Square Tenby,2023-06-19T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.8
604491,Tudor Square Tenby,2023-06-19T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.39
604491,Tudor Square Tenby,2023-06-19T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.28
604491,Tudor Square Tenby,2023-06-19T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.35
604491,Tudor Square Tenby,2023-06-19T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.38
604491,Tudor Square Tenby,2023-06-19T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.71
604491,Tudor Square Tenby,2023-06-19T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
604491,Tudor Square Tenby,2023-06-19T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.0
604491,Tudor Square Tenby,2023-06-19T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.6
604491,Tudor Square Tenby,2023-06-19T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
604491,Tudor Square Tenby,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.69
604491,Tudor Square Tenby,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.54
604491,Tudor Square Tenby,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.53
604491,Tudor Square Tenby,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.76
604491,Tudor Square Tenby,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.66
604491,Tudor Square Tenby,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.44
604491,Tudor Square Tenby,2023-06-19T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,61.7
604491,Tudor Square Tenby,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,121.5
604491,Tudor Square Tenby,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.3
604491,Tudor Square Tenby,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
604491,Tudor Square Tenby,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
604491,Tudor Square Tenby,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
604491,Tudor Square Tenby,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
604491,Tudor Square Tenby,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
604491,Tudor Square Tenby,2023-06-19T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
604491,Tudor Square Tenby,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
604491,Tudor Square Tenby,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
604491,Tudor Square Tenby,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
604491,Tudor Square Tenby,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
604491,Tudor Square Tenby,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.14
604491,Tudor Square Tenby,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
604491,Tudor Square Tenby,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.72
604491,Tudor Square Tenby,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.96
604491,Tudor Square Tenby,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.05
604491,Tudor Square Tenby,2023-06-19T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
604491,Tudor Square Tenby,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
604491,Tudor Square Tenby,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.0
604491,Tudor Square Tenby,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.3
604491,Tudor Square Tenby,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,33.5
604491,Tudor Square Tenby,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
604491,Tudor Square Tenby,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
604491,Tudor Square Tenby,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
604491,Tudor Square Tenby,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
604491,Tudor Square Tenby,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
604491,Tudor Square Tenby,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
604491,Tudor Square Tenby,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.55
604491,Tudor Square Tenby,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.54
604491,Tudor Square Tenby,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.41
604491,Tudor Square Tenby,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,67.41
604491,Tudor Square Tenby,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,58.18
604491,Tudor Square Tenby,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,45.89
604491,Tudor Square Tenby,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
604491,Tudor Square Tenby,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.5
604491,Tudor Square Tenby,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
604491,Tudor Square Tenby,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
604491,Tudor Square Tenby,2023-06-19T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.28
604491,Tudor Square Tenby,2023-06-19T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.19
604491,Tudor Square Tenby,2023-06-19T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.64
604491,Tudor Square Tenby,2023-06-19T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.02
604491,Tudor Square Tenby,2023-06-19T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.13
604491,Tudor Square Tenby,2023-06-19T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.79
604491,Tudor Square Tenby,2023-06-19T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
604491,Tudor Square Tenby,2023-06-19T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.3
604491,Tudor Square Tenby,2023-06-19T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
604491,Tudor Square Tenby,2023-06-19T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
604491,Tudor Square Tenby,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.46
604491,Tudor Square Tenby,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.43
604491,Tudor Square Tenby,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.58
604491,Tudor Square Tenby,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.31
604491,Tudor Square Tenby,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.74
604491,Tudor Square Tenby,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
604491,Tudor Square Tenby,2023-06-19T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.2
604491,Tudor Square Tenby,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.4
604491,Tudor Square Tenby,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.3
604491,Tudor Square Tenby,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
604491,Tudor Square Tenby,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
604491,Tudor Square Tenby,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
604491,Tudor Square Tenby,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
604491,Tudor Square Tenby,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
604491,Tudor Square Tenby,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
604491,Tudor Square Tenby,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
604491,Tudor Square Tenby,2023-06-19T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
604491,Tudor Square Tenby,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
604491,Tudor Square Tenby,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
604491,Tudor Square Tenby,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
604491,Tudor Square Tenby,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
604491,Tudor Square Tenby,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.07
604491,Tudor Square Tenby,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
604491,Tudor Square Tenby,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
604491,Tudor Square Tenby,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.86
604491,Tudor Square Tenby,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
