Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-19T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
604491,Tudor Square Tenby,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
604491,Tudor Square Tenby,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
604491,Tudor Square Tenby,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
604491,Tudor Square Tenby,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,33.6
604491,Tudor Square Tenby,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
604491,Tudor Square Tenby,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
604491,Tudor Square Tenby,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
604491,Tudor Square Tenby,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
604491,Tudor Square Tenby,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
604491,Tudor Square Tenby,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
604491,Tudor Square Tenby,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.41
604491,Tudor Square Tenby,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.17
604491,Tudor Square Tenby,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.81
604491,Tudor Square Tenby,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,50.8
604491,Tudor Square Tenby,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,44.74
604491,Tudor Square Tenby,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.11
604491,Tudor Square Tenby,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,105.2
604491,Tudor Square Tenby,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
604491,Tudor Square Tenby,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
604491,Tudor Square Tenby,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
604491,Tudor Square Tenby,2023-06-19T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.8
604491,Tudor Square Tenby,2023-06-19T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.2
604491,Tudor Square Tenby,2023-06-19T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.33
604491,Tudor Square Tenby,2023-06-19T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.22
604491,Tudor Square Tenby,2023-06-19T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.87
604491,Tudor Square Tenby,2023-06-19T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.65
604491,Tudor Square Tenby,2023-06-19T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
604491,Tudor Square Tenby,2023-06-19T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.5
604491,Tudor Square Tenby,2023-06-19T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
604491,Tudor Square Tenby,2023-06-19T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
604491,Tudor Square Tenby,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.72
604491,Tudor Square Tenby,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.78
604491,Tudor Square Tenby,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.02
604491,Tudor Square Tenby,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.45
604491,Tudor Square Tenby,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.61
604491,Tudor Square Tenby,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
604491,Tudor Square Tenby,2023-06-19T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,56.6
604491,Tudor Square Tenby,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.0
604491,Tudor Square Tenby,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.2
604491,Tudor Square Tenby,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
604491,Tudor Square Tenby,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
604491,Tudor Square Tenby,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
604491,Tudor Square Tenby,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
604491,Tudor Square Tenby,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
604491,Tudor Square Tenby,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
604491,Tudor Square Tenby,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
604491,Tudor Square Tenby,2023-06-19T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
604491,Tudor Square Tenby,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
604491,Tudor Square Tenby,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
604491,Tudor Square Tenby,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
604491,Tudor Square Tenby,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
604491,Tudor Square Tenby,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.9
604491,Tudor Square Tenby,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
604491,Tudor Square Tenby,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.1
604491,Tudor Square Tenby,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
604491,Tudor Square Tenby,2023-06-19T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
604491,Tudor Square Tenby,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
604491,Tudor Square Tenby,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
604491,Tudor Square Tenby,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,33.7
604491,Tudor Square Tenby,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
604491,Tudor Square Tenby,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
604491,Tudor Square Tenby,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
604491,Tudor Square Tenby,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
604491,Tudor Square Tenby,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
604491,Tudor Square Tenby,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
604491,Tudor Square Tenby,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.59
604491,Tudor Square Tenby,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.32
604491,Tudor Square Tenby,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.32
604491,Tudor Square Tenby,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,51.58
604491,Tudor Square Tenby,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,45.18
604491,Tudor Square Tenby,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.96
604491,Tudor Square Tenby,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,111.0
604491,Tudor Square Tenby,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
604491,Tudor Square Tenby,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
604491,Tudor Square Tenby,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
604491,Tudor Square Tenby,2023-06-19T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.08
604491,Tudor Square Tenby,2023-06-19T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.75
604491,Tudor Square Tenby,2023-06-19T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.21
604491,Tudor Square Tenby,2023-06-19T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.81
604491,Tudor Square Tenby,2023-06-19T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.56
604491,Tudor Square Tenby,2023-06-19T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.33
604491,Tudor Square Tenby,2023-06-19T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
604491,Tudor Square Tenby,2023-06-19T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.0
604491,Tudor Square Tenby,2023-06-19T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
604491,Tudor Square Tenby,2023-06-19T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
604491,Tudor Square Tenby,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.31
604491,Tudor Square Tenby,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.98
604491,Tudor Square Tenby,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
604491,Tudor Square Tenby,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.37
604491,Tudor Square Tenby,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.19
604491,Tudor Square Tenby,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.99
604491,Tudor Square Tenby,2023-06-19T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,58.1
604491,Tudor Square Tenby,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.4
604491,Tudor Square Tenby,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.9
604491,Tudor Square Tenby,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
604491,Tudor Square Tenby,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
604491,Tudor Square Tenby,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
604491,Tudor Square Tenby,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
604491,Tudor Square Tenby,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
604491,Tudor Square Tenby,2023-06-19T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
604491,Tudor Square Tenby,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
604491,Tudor Square Tenby,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
604491,Tudor Square Tenby,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
604491,Tudor Square Tenby,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
604491,Tudor Square Tenby,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.72
604491,Tudor Square Tenby,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
604491,Tudor Square Tenby,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.43
604491,Tudor Square Tenby,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
604491,Tudor Square Tenby,2023-06-19T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
604491,Tudor Square Tenby,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
604491,Tudor Square Tenby,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
604491,Tudor Square Tenby,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,33.9
604491,Tudor Square Tenby,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
604491,Tudor Square Tenby,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
604491,Tudor Square Tenby,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
604491,Tudor Square Tenby,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
604491,Tudor Square Tenby,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
604491,Tudor Square Tenby,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
604491,Tudor Square Tenby,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.75
604491,Tudor Square Tenby,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.03
604491,Tudor Square Tenby,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.51
604491,Tudor Square Tenby,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,51.81
604491,Tudor Square Tenby,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,43.12
604491,Tudor Square Tenby,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.75
604491,Tudor Square Tenby,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,114.2
604491,Tudor Square Tenby,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
604491,Tudor Square Tenby,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
604491,Tudor Square Tenby,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
604491,Tudor Square Tenby,2023-06-19T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.04
604491,Tudor Square Tenby,2023-06-19T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.39
604491,Tudor Square Tenby,2023-06-19T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.22
604491,Tudor Square Tenby,2023-06-19T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.7
604491,Tudor Square Tenby,2023-06-19T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.9
604491,Tudor Square Tenby,2023-06-19T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.64
604491,Tudor Square Tenby,2023-06-19T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
604491,Tudor Square Tenby,2023-06-19T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.5
604491,Tudor Square Tenby,2023-06-19T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.3
604491,Tudor Square Tenby,2023-06-19T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
604491,Tudor Square Tenby,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.19
604491,Tudor Square Tenby,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.54
604491,Tudor Square Tenby,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.65
604491,Tudor Square Tenby,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.57
604491,Tudor Square Tenby,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.38
604491,Tudor Square Tenby,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.36
604491,Tudor Square Tenby,2023-06-19T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,62.2
604491,Tudor Square Tenby,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.4
604491,Tudor Square Tenby,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.0
604491,Tudor Square Tenby,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
604491,Tudor Square Tenby,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
604491,Tudor Square Tenby,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
604491,Tudor Square Tenby,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
604491,Tudor Square Tenby,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
604491,Tudor Square Tenby,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
604491,Tudor Square Tenby,2023-06-19T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
604491,Tudor Square Tenby,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
604491,Tudor Square Tenby,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
604491,Tudor Square Tenby,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
604491,Tudor Square Tenby,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.91
604491,Tudor Square Tenby,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
604491,Tudor Square Tenby,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
604491,Tudor Square Tenby,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.22
604491,Tudor Square Tenby,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
604491,Tudor Square Tenby,2023-06-19T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
604491,Tudor Square Tenby,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
604491,Tudor Square Tenby,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
604491,Tudor Square Tenby,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
604491,Tudor Square Tenby,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,33.9
604491,Tudor Square Tenby,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
604491,Tudor Square Tenby,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
604491,Tudor Square Tenby,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
604491,Tudor Square Tenby,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
604491,Tudor Square Tenby,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
604491,Tudor Square Tenby,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
604491,Tudor Square Tenby,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.5
604491,Tudor Square Tenby,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.21
604491,Tudor Square Tenby,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.44
604491,Tudor Square Tenby,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,53.72
604491,Tudor Square Tenby,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,39.03
604491,Tudor Square Tenby,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.79
604491,Tudor Square Tenby,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,125.0
604491,Tudor Square Tenby,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
604491,Tudor Square Tenby,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
604491,Tudor Square Tenby,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
604491,Tudor Square Tenby,2023-06-19T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.06
604491,Tudor Square Tenby,2023-06-19T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.34
604491,Tudor Square Tenby,2023-06-19T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.8
604491,Tudor Square Tenby,2023-06-19T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.02
604491,Tudor Square Tenby,2023-06-19T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.15
604491,Tudor Square Tenby,2023-06-19T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.13
604491,Tudor Square Tenby,2023-06-19T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
604491,Tudor Square Tenby,2023-06-19T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.1
604491,Tudor Square Tenby,2023-06-19T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.1
604491,Tudor Square Tenby,2023-06-19T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
604491,Tudor Square Tenby,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.5
604491,Tudor Square Tenby,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.32
604491,Tudor Square Tenby,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.1
604491,Tudor Square Tenby,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.88
604491,Tudor Square Tenby,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.1
604491,Tudor Square Tenby,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
604491,Tudor Square Tenby,2023-06-19T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,73.1
604491,Tudor Square Tenby,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,122.1
604491,Tudor Square Tenby,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.7
604491,Tudor Square Tenby,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
604491,Tudor Square Tenby,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
604491,Tudor Square Tenby,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
604491,Tudor Square Tenby,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
604491,Tudor Square Tenby,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
604491,Tudor Square Tenby,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
604491,Tudor Square Tenby,2023-06-19T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
604491,Tudor Square Tenby,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
604491,Tudor Square Tenby,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
604491,Tudor Square Tenby,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
604491,Tudor Square Tenby,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.24
604491,Tudor Square Tenby,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
604491,Tudor Square Tenby,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
604491,Tudor Square Tenby,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.51
604491,Tudor Square Tenby,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
604491,Tudor Square Tenby,2023-06-19T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
604491,Tudor Square Tenby,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
604491,Tudor Square Tenby,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
604491,Tudor Square Tenby,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
604491,Tudor Square Tenby,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,34.1
604491,Tudor Square Tenby,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
604491,Tudor Square Tenby,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
604491,Tudor Square Tenby,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
604491,Tudor Square Tenby,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
604491,Tudor Square Tenby,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
604491,Tudor Square Tenby,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
604491,Tudor Square Tenby,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.22
604491,Tudor Square Tenby,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.27
604491,Tudor Square Tenby,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.08
604491,Tudor Square Tenby,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,57.25
604491,Tudor Square Tenby,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,41.69
604491,Tudor Square Tenby,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.94
604491,Tudor Square Tenby,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,135.6
604491,Tudor Square Tenby,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.6
604491,Tudor Square Tenby,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
604491,Tudor Square Tenby,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
604491,Tudor Square Tenby,2023-06-19T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.44
604491,Tudor Square Tenby,2023-06-19T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.34
604491,Tudor Square Tenby,2023-06-19T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.11
604491,Tudor Square Tenby,2023-06-19T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.59
604491,Tudor Square Tenby,2023-06-19T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.33
604491,Tudor Square Tenby,2023-06-19T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.37
604491,Tudor Square Tenby,2023-06-19T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
604491,Tudor Square Tenby,2023-06-19T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.6
604491,Tudor Square Tenby,2023-06-19T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
604491,Tudor Square Tenby,2023-06-19T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
604491,Tudor Square Tenby,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.65
604491,Tudor Square Tenby,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.26
604491,Tudor Square Tenby,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
604491,Tudor Square Tenby,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.21
604491,Tudor Square Tenby,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.85
604491,Tudor Square Tenby,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
604491,Tudor Square Tenby,2023-06-19T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,66.0
604491,Tudor Square Tenby,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.3
604491,Tudor Square Tenby,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.5
604491,Tudor Square Tenby,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
604491,Tudor Square Tenby,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
604491,Tudor Square Tenby,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
604491,Tudor Square Tenby,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
604491,Tudor Square Tenby,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
604491,Tudor Square Tenby,2023-06-19T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
604491,Tudor Square Tenby,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
604491,Tudor Square Tenby,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
604491,Tudor Square Tenby,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
604491,Tudor Square Tenby,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
604491,Tudor Square Tenby,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.97
604491,Tudor Square Tenby,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
604491,Tudor Square Tenby,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
604491,Tudor Square Tenby,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.33
604491,Tudor Square Tenby,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
604491,Tudor Square Tenby,2023-06-19T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
604491,Tudor Square Tenby,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
604491,Tudor Square Tenby,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
604491,Tudor Square Tenby,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
604491,Tudor Square Tenby,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,34.2
604491,Tudor Square Tenby,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
604491,Tudor Square Tenby,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
604491,Tudor Square Tenby,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
604491,Tudor Square Tenby,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
604491,Tudor Square Tenby,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
604491,Tudor Square Tenby,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
604491,Tudor Square Tenby,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.87
604491,Tudor Square Tenby,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.83
604491,Tudor Square Tenby,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.48
604491,Tudor Square Tenby,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,55.87
604491,Tudor Square Tenby,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,42.41
604491,Tudor Square Tenby,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.52
604491,Tudor Square Tenby,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,125.7
604491,Tudor Square Tenby,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
604491,Tudor Square Tenby,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
604491,Tudor Square Tenby,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
604491,Tudor Square Tenby,2023-06-19T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.3
604491,Tudor Square Tenby,2023-06-19T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.17
604491,Tudor Square Tenby,2023-06-19T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.94
604491,Tudor Square Tenby,2023-06-19T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.05
604491,Tudor Square Tenby,2023-06-19T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.97
604491,Tudor Square Tenby,2023-06-19T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.0
604491,Tudor Square Tenby,2023-06-19T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
604491,Tudor Square Tenby,2023-06-19T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.2
604491,Tudor Square Tenby,2023-06-19T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
604491,Tudor Square Tenby,2023-06-19T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
604491,Tudor Square Tenby,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.71
604491,Tudor Square Tenby,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.95
604491,Tudor Square Tenby,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.48
604491,Tudor Square Tenby,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.32
604491,Tudor Square Tenby,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.46
604491,Tudor Square Tenby,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.5
604491,Tudor Square Tenby,2023-06-19T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,58.6
604491,Tudor Square Tenby,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,108.7
604491,Tudor Square Tenby,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.4
604491,Tudor Square Tenby,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
604491,Tudor Square Tenby,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
604491,Tudor Square Tenby,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
604491,Tudor Square Tenby,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
604491,Tudor Square Tenby,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
604491,Tudor Square Tenby,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
604491,Tudor Square Tenby,2023-06-19T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
604491,Tudor Square Tenby,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
604491,Tudor Square Tenby,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
604491,Tudor Square Tenby,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
604491,Tudor Square Tenby,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
604491,Tudor Square Tenby,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.62
604491,Tudor Square Tenby,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
604491,Tudor Square Tenby,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
604491,Tudor Square Tenby,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.7
604491,Tudor Square Tenby,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
604491,Tudor Square Tenby,2023-06-19T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
604491,Tudor Square Tenby,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
604491,Tudor Square Tenby,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
604491,Tudor Square Tenby,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,34.3
604491,Tudor Square Tenby,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
604491,Tudor Square Tenby,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
604491,Tudor Square Tenby,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
604491,Tudor Square Tenby,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
604491,Tudor Square Tenby,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
604491,Tudor Square Tenby,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
604491,Tudor Square Tenby,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.64
604491,Tudor Square Tenby,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.75
604491,Tudor Square Tenby,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.04
604491,Tudor Square Tenby,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,54.04
604491,Tudor Square Tenby,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,41.5
604491,Tudor Square Tenby,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,31.16
604491,Tudor Square Tenby,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,120.6
604491,Tudor Square Tenby,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
604491,Tudor Square Tenby,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
604491,Tudor Square Tenby,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
604491,Tudor Square Tenby,2023-06-19T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.77
604491,Tudor Square Tenby,2023-06-19T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.12
604491,Tudor Square Tenby,2023-06-19T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.55
604491,Tudor Square Tenby,2023-06-19T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.94
604491,Tudor Square Tenby,2023-06-19T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.87
604491,Tudor Square Tenby,2023-06-19T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.53
604491,Tudor Square Tenby,2023-06-19T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
604491,Tudor Square Tenby,2023-06-19T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.0
604491,Tudor Square Tenby,2023-06-19T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.5
604491,Tudor Square Tenby,2023-06-19T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
604491,Tudor Square Tenby,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.89
604491,Tudor Square Tenby,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.8
604491,Tudor Square Tenby,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
604491,Tudor Square Tenby,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.91
604491,Tudor Square Tenby,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.12
604491,Tudor Square Tenby,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.64
604491,Tudor Square Tenby,2023-06-19T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,61.6
604491,Tudor Square Tenby,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,109.3
604491,Tudor Square Tenby,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.4
604491,Tudor Square Tenby,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
604491,Tudor Square Tenby,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
604491,Tudor Square Tenby,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
604491,Tudor Square Tenby,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
604491,Tudor Square Tenby,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
604491,Tudor Square Tenby,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
604491,Tudor Square Tenby,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
604491,Tudor Square Tenby,2023-06-19T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
604491,Tudor Square Tenby,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
604491,Tudor Square Tenby,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
604491,Tudor Square Tenby,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
604491,Tudor Square Tenby,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
604491,Tudor Square Tenby,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.79
604491,Tudor Square Tenby,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
604491,Tudor Square Tenby,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
604491,Tudor Square Tenby,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.68
604491,Tudor Square Tenby,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
604491,Tudor Square Tenby,2023-06-19T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
604491,Tudor Square Tenby,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
604491,Tudor Square Tenby,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
604491,Tudor Square Tenby,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
604491,Tudor Square Tenby,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,34.4
604491,Tudor Square Tenby,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
604491,Tudor Square Tenby,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
604491,Tudor Square Tenby,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
604491,Tudor Square Tenby,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
604491,Tudor Square Tenby,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
604491,Tudor Square Tenby,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
604491,Tudor Square Tenby,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.01
604491,Tudor Square Tenby,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.67
604491,Tudor Square Tenby,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.96
604491,Tudor Square Tenby,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,54.12
604491,Tudor Square Tenby,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,43.04
604491,Tudor Square Tenby,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.35
604491,Tudor Square Tenby,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,124.9
604491,Tudor Square Tenby,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
604491,Tudor Square Tenby,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
604491,Tudor Square Tenby,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
604491,Tudor Square Tenby,2023-06-19T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.7
604491,Tudor Square Tenby,2023-06-19T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.37
604491,Tudor Square Tenby,2023-06-19T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.5
604491,Tudor Square Tenby,2023-06-19T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.95
604491,Tudor Square Tenby,2023-06-19T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.2
604491,Tudor Square Tenby,2023-06-19T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.79
604491,Tudor Square Tenby,2023-06-19T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
604491,Tudor Square Tenby,2023-06-19T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.2
604491,Tudor Square Tenby,2023-06-19T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
604491,Tudor Square Tenby,2023-06-19T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
604491,Tudor Square Tenby,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.61
604491,Tudor Square Tenby,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.9
604491,Tudor Square Tenby,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
604491,Tudor Square Tenby,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.69
604491,Tudor Square Tenby,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.47
604491,Tudor Square Tenby,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.77
604491,Tudor Square Tenby,2023-06-19T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,71.1
604491,Tudor Square Tenby,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,123.2
604491,Tudor Square Tenby,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.2
604491,Tudor Square Tenby,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
604491,Tudor Square Tenby,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
604491,Tudor Square Tenby,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
604491,Tudor Square Tenby,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
604491,Tudor Square Tenby,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
604491,Tudor Square Tenby,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
604491,Tudor Square Tenby,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
604491,Tudor Square Tenby,2023-06-19T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
604491,Tudor Square Tenby,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
604491,Tudor Square Tenby,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
604491,Tudor Square Tenby,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
604491,Tudor Square Tenby,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
604491,Tudor Square Tenby,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.5
604491,Tudor Square Tenby,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
604491,Tudor Square Tenby,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
604491,Tudor Square Tenby,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.02
604491,Tudor Square Tenby,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
604491,Tudor Square Tenby,2023-06-19T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
604491,Tudor Square Tenby,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
604491,Tudor Square Tenby,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
604491,Tudor Square Tenby,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,34.6
604491,Tudor Square Tenby,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
604491,Tudor Square Tenby,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
604491,Tudor Square Tenby,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
604491,Tudor Square Tenby,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
604491,Tudor Square Tenby,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
604491,Tudor Square Tenby,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
604491,Tudor Square Tenby,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.89
604491,Tudor Square Tenby,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.12
604491,Tudor Square Tenby,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.31
604491,Tudor Square Tenby,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,57.25
604491,Tudor Square Tenby,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,45.53
604491,Tudor Square Tenby,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.32
604491,Tudor Square Tenby,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,136.3
604491,Tudor Square Tenby,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.6
604491,Tudor Square Tenby,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
604491,Tudor Square Tenby,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
604491,Tudor Square Tenby,2023-06-19T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.35
604491,Tudor Square Tenby,2023-06-19T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.05
604491,Tudor Square Tenby,2023-06-19T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.15
604491,Tudor Square Tenby,2023-06-19T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.16
604491,Tudor Square Tenby,2023-06-19T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.38
604491,Tudor Square Tenby,2023-06-19T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.16
604491,Tudor Square Tenby,2023-06-19T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
604491,Tudor Square Tenby,2023-06-19T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.6
604491,Tudor Square Tenby,2023-06-19T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
604491,Tudor Square Tenby,2023-06-19T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
604491,Tudor Square Tenby,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.23
604491,Tudor Square Tenby,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.67
604491,Tudor Square Tenby,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.24
604491,Tudor Square Tenby,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.04
604491,Tudor Square Tenby,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.45
604491,Tudor Square Tenby,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.88
604491,Tudor Square Tenby,2023-06-19T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,71.9
604491,Tudor Square Tenby,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,125.1
604491,Tudor Square Tenby,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.5
604491,Tudor Square Tenby,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
604491,Tudor Square Tenby,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
604491,Tudor Square Tenby,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
604491,Tudor Square Tenby,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
604491,Tudor Square Tenby,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
604491,Tudor Square Tenby,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
604491,Tudor Square Tenby,2023-06-19T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
604491,Tudor Square Tenby,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
604491,Tudor Square Tenby,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
604491,Tudor Square Tenby,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
604491,Tudor Square Tenby,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
604491,Tudor Square Tenby,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.49
604491,Tudor Square Tenby,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
604491,Tudor Square Tenby,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
604491,Tudor Square Tenby,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.4
604491,Tudor Square Tenby,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
604491,Tudor Square Tenby,2023-06-19T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
604491,Tudor Square Tenby,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
