Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
604491,Tudor Square Tenby,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,34.7
604491,Tudor Square Tenby,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
604491,Tudor Square Tenby,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
604491,Tudor Square Tenby,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
604491,Tudor Square Tenby,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
604491,Tudor Square Tenby,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
604491,Tudor Square Tenby,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
604491,Tudor Square Tenby,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.85
604491,Tudor Square Tenby,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.25
604491,Tudor Square Tenby,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.41
604491,Tudor Square Tenby,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,53.76
604491,Tudor Square Tenby,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,42.23
604491,Tudor Square Tenby,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.86
604491,Tudor Square Tenby,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,121.2
604491,Tudor Square Tenby,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
604491,Tudor Square Tenby,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
604491,Tudor Square Tenby,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
604491,Tudor Square Tenby,2023-06-19T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.1
604491,Tudor Square Tenby,2023-06-19T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.38
604491,Tudor Square Tenby,2023-06-19T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.83
604491,Tudor Square Tenby,2023-06-19T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.86
604491,Tudor Square Tenby,2023-06-19T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.17
604491,Tudor Square Tenby,2023-06-19T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.13
604491,Tudor Square Tenby,2023-06-19T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
604491,Tudor Square Tenby,2023-06-19T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.3
604491,Tudor Square Tenby,2023-06-19T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
604491,Tudor Square Tenby,2023-06-19T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
604491,Tudor Square Tenby,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.28
604491,Tudor Square Tenby,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.93
604491,Tudor Square Tenby,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
604491,Tudor Square Tenby,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.04
604491,Tudor Square Tenby,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.71
604491,Tudor Square Tenby,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.84
604491,Tudor Square Tenby,2023-06-19T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,67.9
604491,Tudor Square Tenby,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,123.5
604491,Tudor Square Tenby,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.8
604491,Tudor Square Tenby,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
604491,Tudor Square Tenby,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
604491,Tudor Square Tenby,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
604491,Tudor Square Tenby,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
604491,Tudor Square Tenby,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
604491,Tudor Square Tenby,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
604491,Tudor Square Tenby,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
604491,Tudor Square Tenby,2023-06-19T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
604491,Tudor Square Tenby,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
604491,Tudor Square Tenby,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
604491,Tudor Square Tenby,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
604491,Tudor Square Tenby,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
604491,Tudor Square Tenby,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.76
604491,Tudor Square Tenby,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
604491,Tudor Square Tenby,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
604491,Tudor Square Tenby,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
604491,Tudor Square Tenby,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
604491,Tudor Square Tenby,2023-06-19T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
604491,Tudor Square Tenby,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
604491,Tudor Square Tenby,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
604491,Tudor Square Tenby,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
604491,Tudor Square Tenby,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,34.8
604491,Tudor Square Tenby,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
604491,Tudor Square Tenby,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
604491,Tudor Square Tenby,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
604491,Tudor Square Tenby,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
604491,Tudor Square Tenby,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
604491,Tudor Square Tenby,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
604491,Tudor Square Tenby,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.24
604491,Tudor Square Tenby,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.34
604491,Tudor Square Tenby,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.04
604491,Tudor Square Tenby,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,55.11
604491,Tudor Square Tenby,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,44.59
604491,Tudor Square Tenby,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,34.08
604491,Tudor Square Tenby,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,122.5
604491,Tudor Square Tenby,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
604491,Tudor Square Tenby,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
604491,Tudor Square Tenby,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
604491,Tudor Square Tenby,2023-06-19T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.91
604491,Tudor Square Tenby,2023-06-19T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.48
604491,Tudor Square Tenby,2023-06-19T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.15
604491,Tudor Square Tenby,2023-06-19T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.18
604491,Tudor Square Tenby,2023-06-19T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.16
604491,Tudor Square Tenby,2023-06-19T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.56
604491,Tudor Square Tenby,2023-06-19T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
604491,Tudor Square Tenby,2023-06-19T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.3
604491,Tudor Square Tenby,2023-06-19T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
604491,Tudor Square Tenby,2023-06-19T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
604491,Tudor Square Tenby,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.06
604491,Tudor Square Tenby,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.12
604491,Tudor Square Tenby,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
604491,Tudor Square Tenby,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.21
604491,Tudor Square Tenby,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.91
604491,Tudor Square Tenby,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.48
604491,Tudor Square Tenby,2023-06-19T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,70.6
604491,Tudor Square Tenby,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,121.9
604491,Tudor Square Tenby,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.8
604491,Tudor Square Tenby,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
604491,Tudor Square Tenby,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
604491,Tudor Square Tenby,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
604491,Tudor Square Tenby,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
604491,Tudor Square Tenby,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
604491,Tudor Square Tenby,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
604491,Tudor Square Tenby,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
604491,Tudor Square Tenby,2023-06-19T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
604491,Tudor Square Tenby,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
604491,Tudor Square Tenby,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
604491,Tudor Square Tenby,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
604491,Tudor Square Tenby,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
604491,Tudor Square Tenby,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.64
604491,Tudor Square Tenby,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
604491,Tudor Square Tenby,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
604491,Tudor Square Tenby,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.69
604491,Tudor Square Tenby,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
604491,Tudor Square Tenby,2023-06-19T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
604491,Tudor Square Tenby,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
604491,Tudor Square Tenby,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
604491,Tudor Square Tenby,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,35.0
604491,Tudor Square Tenby,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
604491,Tudor Square Tenby,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
604491,Tudor Square Tenby,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
604491,Tudor Square Tenby,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
604491,Tudor Square Tenby,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
604491,Tudor Square Tenby,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
604491,Tudor Square Tenby,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.76
604491,Tudor Square Tenby,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.73
604491,Tudor Square Tenby,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.51
604491,Tudor Square Tenby,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,55.67
604491,Tudor Square Tenby,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,44.58
604491,Tudor Square Tenby,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,32.14
604491,Tudor Square Tenby,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,133.4
604491,Tudor Square Tenby,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
604491,Tudor Square Tenby,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
604491,Tudor Square Tenby,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
604491,Tudor Square Tenby,2023-06-19T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.05
604491,Tudor Square Tenby,2023-06-19T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.09
604491,Tudor Square Tenby,2023-06-19T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.38
604491,Tudor Square Tenby,2023-06-19T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.9
604491,Tudor Square Tenby,2023-06-19T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.85
604491,Tudor Square Tenby,2023-06-19T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.76
604491,Tudor Square Tenby,2023-06-19T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
604491,Tudor Square Tenby,2023-06-19T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.3
604491,Tudor Square Tenby,2023-06-19T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
604491,Tudor Square Tenby,2023-06-19T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
604491,Tudor Square Tenby,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.29
604491,Tudor Square Tenby,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.66
604491,Tudor Square Tenby,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.63
604491,Tudor Square Tenby,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.94
604491,Tudor Square Tenby,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.14
604491,Tudor Square Tenby,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.39
604491,Tudor Square Tenby,2023-06-19T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,72.1
604491,Tudor Square Tenby,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,130.7
604491,Tudor Square Tenby,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.9
604491,Tudor Square Tenby,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
604491,Tudor Square Tenby,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
604491,Tudor Square Tenby,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
604491,Tudor Square Tenby,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
604491,Tudor Square Tenby,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
604491,Tudor Square Tenby,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
604491,Tudor Square Tenby,2023-06-19T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
604491,Tudor Square Tenby,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
604491,Tudor Square Tenby,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
604491,Tudor Square Tenby,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
604491,Tudor Square Tenby,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
604491,Tudor Square Tenby,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.84
604491,Tudor Square Tenby,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
604491,Tudor Square Tenby,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
604491,Tudor Square Tenby,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.68
604491,Tudor Square Tenby,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
604491,Tudor Square Tenby,2023-06-19T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
604491,Tudor Square Tenby,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
604491,Tudor Square Tenby,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
604491,Tudor Square Tenby,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
604491,Tudor Square Tenby,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,35.1
604491,Tudor Square Tenby,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
604491,Tudor Square Tenby,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
604491,Tudor Square Tenby,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
604491,Tudor Square Tenby,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
604491,Tudor Square Tenby,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
604491,Tudor Square Tenby,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
604491,Tudor Square Tenby,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.29
604491,Tudor Square Tenby,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.7
604491,Tudor Square Tenby,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.81
604491,Tudor Square Tenby,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,56.86
604491,Tudor Square Tenby,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,42.27
604491,Tudor Square Tenby,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,33.09
604491,Tudor Square Tenby,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,131.1
604491,Tudor Square Tenby,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
604491,Tudor Square Tenby,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
604491,Tudor Square Tenby,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
604491,Tudor Square Tenby,2023-06-19T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.11
604491,Tudor Square Tenby,2023-06-19T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.88
604491,Tudor Square Tenby,2023-06-19T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.78
604491,Tudor Square Tenby,2023-06-19T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.12
604491,Tudor Square Tenby,2023-06-19T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.34
604491,Tudor Square Tenby,2023-06-19T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.94
604491,Tudor Square Tenby,2023-06-19T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
604491,Tudor Square Tenby,2023-06-19T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.2
604491,Tudor Square Tenby,2023-06-19T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
604491,Tudor Square Tenby,2023-06-19T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
604491,Tudor Square Tenby,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.49
604491,Tudor Square Tenby,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.62
604491,Tudor Square Tenby,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.35
604491,Tudor Square Tenby,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.51
604491,Tudor Square Tenby,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.47
604491,Tudor Square Tenby,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.81
604491,Tudor Square Tenby,2023-06-19T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,59.0
604491,Tudor Square Tenby,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,116.3
604491,Tudor Square Tenby,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.9
604491,Tudor Square Tenby,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
604491,Tudor Square Tenby,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
604491,Tudor Square Tenby,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
604491,Tudor Square Tenby,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
604491,Tudor Square Tenby,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
604491,Tudor Square Tenby,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
604491,Tudor Square Tenby,2023-06-19T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
604491,Tudor Square Tenby,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
604491,Tudor Square Tenby,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
604491,Tudor Square Tenby,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
604491,Tudor Square Tenby,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
604491,Tudor Square Tenby,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.1
604491,Tudor Square Tenby,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
604491,Tudor Square Tenby,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
604491,Tudor Square Tenby,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.28
604491,Tudor Square Tenby,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
604491,Tudor Square Tenby,2023-06-19T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
604491,Tudor Square Tenby,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
604491,Tudor Square Tenby,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,35.3
604491,Tudor Square Tenby,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
604491,Tudor Square Tenby,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
604491,Tudor Square Tenby,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
604491,Tudor Square Tenby,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
604491,Tudor Square Tenby,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
604491,Tudor Square Tenby,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
604491,Tudor Square Tenby,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.34
604491,Tudor Square Tenby,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.34
604491,Tudor Square Tenby,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.25
604491,Tudor Square Tenby,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,53.87
604491,Tudor Square Tenby,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,43.07
604491,Tudor Square Tenby,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.85
604491,Tudor Square Tenby,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,126.9
604491,Tudor Square Tenby,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.4
604491,Tudor Square Tenby,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
604491,Tudor Square Tenby,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
604491,Tudor Square Tenby,2023-06-19T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.7
604491,Tudor Square Tenby,2023-06-19T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.96
604491,Tudor Square Tenby,2023-06-19T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.49
604491,Tudor Square Tenby,2023-06-19T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.19
604491,Tudor Square Tenby,2023-06-19T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.03
604491,Tudor Square Tenby,2023-06-19T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.73
604491,Tudor Square Tenby,2023-06-19T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
604491,Tudor Square Tenby,2023-06-19T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.3
604491,Tudor Square Tenby,2023-06-19T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
604491,Tudor Square Tenby,2023-06-19T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
604491,Tudor Square Tenby,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.57
604491,Tudor Square Tenby,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.03
604491,Tudor Square Tenby,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
604491,Tudor Square Tenby,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.81
604491,Tudor Square Tenby,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.27
604491,Tudor Square Tenby,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.38
604491,Tudor Square Tenby,2023-06-19T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,73.0
604491,Tudor Square Tenby,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,124.6
604491,Tudor Square Tenby,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.2
604491,Tudor Square Tenby,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
604491,Tudor Square Tenby,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
604491,Tudor Square Tenby,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
604491,Tudor Square Tenby,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
604491,Tudor Square Tenby,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
604491,Tudor Square Tenby,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
604491,Tudor Square Tenby,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
604491,Tudor Square Tenby,2023-06-19T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
604491,Tudor Square Tenby,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
604491,Tudor Square Tenby,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
604491,Tudor Square Tenby,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
604491,Tudor Square Tenby,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
604491,Tudor Square Tenby,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.36
604491,Tudor Square Tenby,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
604491,Tudor Square Tenby,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
604491,Tudor Square Tenby,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.46
604491,Tudor Square Tenby,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
604491,Tudor Square Tenby,2023-06-19T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
604491,Tudor Square Tenby,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
604491,Tudor Square Tenby,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
604491,Tudor Square Tenby,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
604491,Tudor Square Tenby,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,35.5
604491,Tudor Square Tenby,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
604491,Tudor Square Tenby,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
604491,Tudor Square Tenby,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
604491,Tudor Square Tenby,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
604491,Tudor Square Tenby,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
604491,Tudor Square Tenby,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
604491,Tudor Square Tenby,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.38
604491,Tudor Square Tenby,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.17
604491,Tudor Square Tenby,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.6
604491,Tudor Square Tenby,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,56.36
604491,Tudor Square Tenby,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,44.24
604491,Tudor Square Tenby,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.11
604491,Tudor Square Tenby,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,129.0
604491,Tudor Square Tenby,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
604491,Tudor Square Tenby,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
604491,Tudor Square Tenby,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
604491,Tudor Square Tenby,2023-06-19T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.09
604491,Tudor Square Tenby,2023-06-19T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.29
604491,Tudor Square Tenby,2023-06-19T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.06
604491,Tudor Square Tenby,2023-06-19T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.25
604491,Tudor Square Tenby,2023-06-19T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.91
604491,Tudor Square Tenby,2023-06-19T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.6
604491,Tudor Square Tenby,2023-06-19T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
604491,Tudor Square Tenby,2023-06-19T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.7
604491,Tudor Square Tenby,2023-06-19T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
604491,Tudor Square Tenby,2023-06-19T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
604491,Tudor Square Tenby,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.23
604491,Tudor Square Tenby,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.06
604491,Tudor Square Tenby,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.97
604491,Tudor Square Tenby,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.47
604491,Tudor Square Tenby,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.92
604491,Tudor Square Tenby,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.48
604491,Tudor Square Tenby,2023-06-19T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,64.4
604491,Tudor Square Tenby,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,113.7
604491,Tudor Square Tenby,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.1
604491,Tudor Square Tenby,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
604491,Tudor Square Tenby,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
604491,Tudor Square Tenby,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
604491,Tudor Square Tenby,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
604491,Tudor Square Tenby,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
604491,Tudor Square Tenby,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
604491,Tudor Square Tenby,2023-06-19T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
604491,Tudor Square Tenby,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
604491,Tudor Square Tenby,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
604491,Tudor Square Tenby,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
604491,Tudor Square Tenby,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
604491,Tudor Square Tenby,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.62
604491,Tudor Square Tenby,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
604491,Tudor Square Tenby,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
604491,Tudor Square Tenby,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
604491,Tudor Square Tenby,2023-06-19T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
604491,Tudor Square Tenby,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
604491,Tudor Square Tenby,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
604491,Tudor Square Tenby,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,35.6
604491,Tudor Square Tenby,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
604491,Tudor Square Tenby,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
604491,Tudor Square Tenby,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
604491,Tudor Square Tenby,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
604491,Tudor Square Tenby,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
604491,Tudor Square Tenby,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
604491,Tudor Square Tenby,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.37
604491,Tudor Square Tenby,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.14
604491,Tudor Square Tenby,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.81
604491,Tudor Square Tenby,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,57.5
604491,Tudor Square Tenby,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,42.11
604491,Tudor Square Tenby,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.57
604491,Tudor Square Tenby,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,130.0
604491,Tudor Square Tenby,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
604491,Tudor Square Tenby,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
604491,Tudor Square Tenby,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
604491,Tudor Square Tenby,2023-06-19T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.15
604491,Tudor Square Tenby,2023-06-19T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.28
604491,Tudor Square Tenby,2023-06-19T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.26
604491,Tudor Square Tenby,2023-06-19T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.98
604491,Tudor Square Tenby,2023-06-19T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.5
604491,Tudor Square Tenby,2023-06-19T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.06
604491,Tudor Square Tenby,2023-06-19T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
604491,Tudor Square Tenby,2023-06-19T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.9
604491,Tudor Square Tenby,2023-06-19T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
604491,Tudor Square Tenby,2023-06-19T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
604491,Tudor Square Tenby,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.02
604491,Tudor Square Tenby,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.46
604491,Tudor Square Tenby,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.58
604491,Tudor Square Tenby,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.71
604491,Tudor Square Tenby,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.94
604491,Tudor Square Tenby,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.5
604491,Tudor Square Tenby,2023-06-19T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,77.0
604491,Tudor Square Tenby,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,134.5
604491,Tudor Square Tenby,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.3
604491,Tudor Square Tenby,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
604491,Tudor Square Tenby,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
604491,Tudor Square Tenby,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
604491,Tudor Square Tenby,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
604491,Tudor Square Tenby,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
604491,Tudor Square Tenby,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
604491,Tudor Square Tenby,2023-06-19T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
604491,Tudor Square Tenby,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
604491,Tudor Square Tenby,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
604491,Tudor Square Tenby,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
604491,Tudor Square Tenby,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
604491,Tudor Square Tenby,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.68
604491,Tudor Square Tenby,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
604491,Tudor Square Tenby,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
604491,Tudor Square Tenby,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.99
604491,Tudor Square Tenby,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
604491,Tudor Square Tenby,2023-06-19T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
604491,Tudor Square Tenby,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
604491,Tudor Square Tenby,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
604491,Tudor Square Tenby,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,35.8
604491,Tudor Square Tenby,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
604491,Tudor Square Tenby,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
604491,Tudor Square Tenby,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
604491,Tudor Square Tenby,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
604491,Tudor Square Tenby,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
604491,Tudor Square Tenby,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
604491,Tudor Square Tenby,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.09
604491,Tudor Square Tenby,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.79
604491,Tudor Square Tenby,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.95
604491,Tudor Square Tenby,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,59.74
604491,Tudor Square Tenby,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,45.47
604491,Tudor Square Tenby,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.91
604491,Tudor Square Tenby,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,133.9
604491,Tudor Square Tenby,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.8
604491,Tudor Square Tenby,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
604491,Tudor Square Tenby,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
604491,Tudor Square Tenby,2023-06-19T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.97
604491,Tudor Square Tenby,2023-06-19T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.86
604491,Tudor Square Tenby,2023-06-19T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.54
604491,Tudor Square Tenby,2023-06-19T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.46
604491,Tudor Square Tenby,2023-06-19T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.79
604491,Tudor Square Tenby,2023-06-19T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.51
604491,Tudor Square Tenby,2023-06-19T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
604491,Tudor Square Tenby,2023-06-19T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.9
604491,Tudor Square Tenby,2023-06-19T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.0
604491,Tudor Square Tenby,2023-06-19T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.1
604491,Tudor Square Tenby,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.55
604491,Tudor Square Tenby,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.06
604491,Tudor Square Tenby,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.53
604491,Tudor Square Tenby,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.71
604491,Tudor Square Tenby,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.87
604491,Tudor Square Tenby,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.2
604491,Tudor Square Tenby,2023-06-19T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,72.7
604491,Tudor Square Tenby,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,131.7
604491,Tudor Square Tenby,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.0
604491,Tudor Square Tenby,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
604491,Tudor Square Tenby,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
604491,Tudor Square Tenby,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
604491,Tudor Square Tenby,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
604491,Tudor Square Tenby,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
604491,Tudor Square Tenby,2023-06-19T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
604491,Tudor Square Tenby,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
604491,Tudor Square Tenby,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
604491,Tudor Square Tenby,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
604491,Tudor Square Tenby,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.62
604491,Tudor Square Tenby,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
604491,Tudor Square Tenby,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.62
604491,Tudor Square Tenby,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
604491,Tudor Square Tenby,2023-06-19T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
604491,Tudor Square Tenby,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
604491,Tudor Square Tenby,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
604491,Tudor Square Tenby,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
604491,Tudor Square Tenby,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,36.0
604491,Tudor Square Tenby,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
604491,Tudor Square Tenby,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
604491,Tudor Square Tenby,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
604491,Tudor Square Tenby,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
604491,Tudor Square Tenby,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
604491,Tudor Square Tenby,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
604491,Tudor Square Tenby,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.12
604491,Tudor Square Tenby,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.48
604491,Tudor Square Tenby,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.45
604491,Tudor Square Tenby,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,61.63
604491,Tudor Square Tenby,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,50.2
604491,Tudor Square Tenby,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,36.62
604491,Tudor Square Tenby,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,127.1
604491,Tudor Square Tenby,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.1
604491,Tudor Square Tenby,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
604491,Tudor Square Tenby,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
604491,Tudor Square Tenby,2023-06-19T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.57
604491,Tudor Square Tenby,2023-06-19T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.81
604491,Tudor Square Tenby,2023-06-19T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.02
604491,Tudor Square Tenby,2023-06-19T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.08
604491,Tudor Square Tenby,2023-06-19T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.71
604491,Tudor Square Tenby,2023-06-19T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.98
604491,Tudor Square Tenby,2023-06-19T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
604491,Tudor Square Tenby,2023-06-19T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.7
604491,Tudor Square Tenby,2023-06-19T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
604491,Tudor Square Tenby,2023-06-19T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
604491,Tudor Square Tenby,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.31
604491,Tudor Square Tenby,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.96
604491,Tudor Square Tenby,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.44
604491,Tudor Square Tenby,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.78
604491,Tudor Square Tenby,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.37
604491,Tudor Square Tenby,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.34
604491,Tudor Square Tenby,2023-06-19T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,72.2
604491,Tudor Square Tenby,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,124.8
604491,Tudor Square Tenby,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.7
604491,Tudor Square Tenby,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
604491,Tudor Square Tenby,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
604491,Tudor Square Tenby,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
604491,Tudor Square Tenby,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
604491,Tudor Square Tenby,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
604491,Tudor Square Tenby,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
604491,Tudor Square Tenby,2023-06-19T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
604491,Tudor Square Tenby,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
604491,Tudor Square Tenby,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
604491,Tudor Square Tenby,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
604491,Tudor Square Tenby,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
604491,Tudor Square Tenby,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.82
604491,Tudor Square Tenby,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
604491,Tudor Square Tenby,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.18
604491,Tudor Square Tenby,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
604491,Tudor Square Tenby,2023-06-19T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
604491,Tudor Square Tenby,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
604491,Tudor Square Tenby,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
604491,Tudor Square Tenby,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
604491,Tudor Square Tenby,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,36.1
