Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
604491,Tudor Square Tenby,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
604491,Tudor Square Tenby,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
604491,Tudor Square Tenby,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
604491,Tudor Square Tenby,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
604491,Tudor Square Tenby,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
604491,Tudor Square Tenby,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.21
604491,Tudor Square Tenby,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.35
604491,Tudor Square Tenby,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.14
604491,Tudor Square Tenby,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,59.14
604491,Tudor Square Tenby,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,46.83
604491,Tudor Square Tenby,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.11
604491,Tudor Square Tenby,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,146.1
604491,Tudor Square Tenby,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.6
604491,Tudor Square Tenby,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
604491,Tudor Square Tenby,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
604491,Tudor Square Tenby,2023-06-19T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.36
604491,Tudor Square Tenby,2023-06-19T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.6
604491,Tudor Square Tenby,2023-06-19T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.17
604491,Tudor Square Tenby,2023-06-19T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.5
604491,Tudor Square Tenby,2023-06-19T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.76
604491,Tudor Square Tenby,2023-06-19T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.43
604491,Tudor Square Tenby,2023-06-19T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
604491,Tudor Square Tenby,2023-06-19T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.2
604491,Tudor Square Tenby,2023-06-19T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.8
604491,Tudor Square Tenby,2023-06-19T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
604491,Tudor Square Tenby,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.0
604491,Tudor Square Tenby,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.31
604491,Tudor Square Tenby,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.27
604491,Tudor Square Tenby,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.31
604491,Tudor Square Tenby,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.42
604491,Tudor Square Tenby,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.5
604491,Tudor Square Tenby,2023-06-19T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,72.2
604491,Tudor Square Tenby,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,127.6
604491,Tudor Square Tenby,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.8
604491,Tudor Square Tenby,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
604491,Tudor Square Tenby,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
604491,Tudor Square Tenby,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
604491,Tudor Square Tenby,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
604491,Tudor Square Tenby,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
604491,Tudor Square Tenby,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
604491,Tudor Square Tenby,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
604491,Tudor Square Tenby,2023-06-19T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
604491,Tudor Square Tenby,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
604491,Tudor Square Tenby,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
604491,Tudor Square Tenby,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
604491,Tudor Square Tenby,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
604491,Tudor Square Tenby,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.2
604491,Tudor Square Tenby,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
604491,Tudor Square Tenby,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
604491,Tudor Square Tenby,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.35
604491,Tudor Square Tenby,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
604491,Tudor Square Tenby,2023-06-19T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
604491,Tudor Square Tenby,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
604491,Tudor Square Tenby,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
604491,Tudor Square Tenby,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,36.3
604491,Tudor Square Tenby,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
604491,Tudor Square Tenby,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
604491,Tudor Square Tenby,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
604491,Tudor Square Tenby,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
604491,Tudor Square Tenby,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
604491,Tudor Square Tenby,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
604491,Tudor Square Tenby,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.21
604491,Tudor Square Tenby,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.85
604491,Tudor Square Tenby,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.41
604491,Tudor Square Tenby,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,58.35
604491,Tudor Square Tenby,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,45.34
604491,Tudor Square Tenby,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.59
604491,Tudor Square Tenby,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,134.9
604491,Tudor Square Tenby,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.7
604491,Tudor Square Tenby,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
604491,Tudor Square Tenby,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
604491,Tudor Square Tenby,2023-06-21T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.32
604491,Tudor Square Tenby,2023-06-21T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.22
604491,Tudor Square Tenby,2023-06-21T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.77
604491,Tudor Square Tenby,2023-06-21T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.27
604491,Tudor Square Tenby,2023-06-21T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.36
604491,Tudor Square Tenby,2023-06-21T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.26
604491,Tudor Square Tenby,2023-06-21T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
604491,Tudor Square Tenby,2023-06-21T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.4
604491,Tudor Square Tenby,2023-06-21T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.5
604491,Tudor Square Tenby,2023-06-21T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
604491,Tudor Square Tenby,2023-06-21T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.62
604491,Tudor Square Tenby,2023-06-21T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.05
604491,Tudor Square Tenby,2023-06-21T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.4
604491,Tudor Square Tenby,2023-06-21T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.82
604491,Tudor Square Tenby,2023-06-21T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.5
604491,Tudor Square Tenby,2023-06-21T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.35
604491,Tudor Square Tenby,2023-06-21T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,63.8
604491,Tudor Square Tenby,2023-06-21T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,130.1
604491,Tudor Square Tenby,2023-06-21T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,95.2
604491,Tudor Square Tenby,2023-06-21T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
604491,Tudor Square Tenby,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
604491,Tudor Square Tenby,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
604491,Tudor Square Tenby,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
604491,Tudor Square Tenby,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
604491,Tudor Square Tenby,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
604491,Tudor Square Tenby,2023-06-21T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
604491,Tudor Square Tenby,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
604491,Tudor Square Tenby,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
604491,Tudor Square Tenby,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
604491,Tudor Square Tenby,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
604491,Tudor Square Tenby,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.36
604491,Tudor Square Tenby,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
604491,Tudor Square Tenby,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.4
604491,Tudor Square Tenby,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
604491,Tudor Square Tenby,2023-06-21T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
604491,Tudor Square Tenby,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
604491,Tudor Square Tenby,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
604491,Tudor Square Tenby,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-21T23:50:00.000+00:00,transformer,,Temperature,C,37.3
604491,Tudor Square Tenby,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
604491,Tudor Square Tenby,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
604491,Tudor Square Tenby,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
604491,Tudor Square Tenby,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
604491,Tudor Square Tenby,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
604491,Tudor Square Tenby,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
604491,Tudor Square Tenby,2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.81
604491,Tudor Square Tenby,2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.65
604491,Tudor Square Tenby,2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.34
604491,Tudor Square Tenby,2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,57.43
604491,Tudor Square Tenby,2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,60.09
604491,Tudor Square Tenby,2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,32.15
604491,Tudor Square Tenby,2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,105.1
604491,Tudor Square Tenby,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.1
604491,Tudor Square Tenby,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.9
604491,Tudor Square Tenby,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
604491,Tudor Square Tenby,2023-06-21T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.0
604491,Tudor Square Tenby,2023-06-21T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.09
604491,Tudor Square Tenby,2023-06-21T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.68
604491,Tudor Square Tenby,2023-06-21T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.3
604491,Tudor Square Tenby,2023-06-21T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.64
604491,Tudor Square Tenby,2023-06-21T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.05
604491,Tudor Square Tenby,2023-06-21T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
604491,Tudor Square Tenby,2023-06-21T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.2
604491,Tudor Square Tenby,2023-06-21T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.6
604491,Tudor Square Tenby,2023-06-21T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
604491,Tudor Square Tenby,2023-06-21T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.25
604491,Tudor Square Tenby,2023-06-21T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.3
604491,Tudor Square Tenby,2023-06-21T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.59
604491,Tudor Square Tenby,2023-06-21T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.72
604491,Tudor Square Tenby,2023-06-21T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.6
604491,Tudor Square Tenby,2023-06-21T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.15
604491,Tudor Square Tenby,2023-06-21T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,74.3
604491,Tudor Square Tenby,2023-06-21T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,144.7
604491,Tudor Square Tenby,2023-06-21T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.4
604491,Tudor Square Tenby,2023-06-21T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.5
604491,Tudor Square Tenby,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
604491,Tudor Square Tenby,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
604491,Tudor Square Tenby,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
604491,Tudor Square Tenby,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
604491,Tudor Square Tenby,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
604491,Tudor Square Tenby,2023-06-21T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
604491,Tudor Square Tenby,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
604491,Tudor Square Tenby,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
604491,Tudor Square Tenby,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
604491,Tudor Square Tenby,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
604491,Tudor Square Tenby,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.25
604491,Tudor Square Tenby,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
604491,Tudor Square Tenby,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
604491,Tudor Square Tenby,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.02
604491,Tudor Square Tenby,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
604491,Tudor Square Tenby,2023-06-21T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
604491,Tudor Square Tenby,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
604491,Tudor Square Tenby,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
604491,Tudor Square Tenby,2023-06-21T23:40:00.000+00:00,transformer,,Temperature,C,37.5
604491,Tudor Square Tenby,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
604491,Tudor Square Tenby,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
604491,Tudor Square Tenby,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
604491,Tudor Square Tenby,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
604491,Tudor Square Tenby,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
604491,Tudor Square Tenby,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
604491,Tudor Square Tenby,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.89
604491,Tudor Square Tenby,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.67
604491,Tudor Square Tenby,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.93
604491,Tudor Square Tenby,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,61.74
604491,Tudor Square Tenby,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,55.97
604491,Tudor Square Tenby,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,34.36
604491,Tudor Square Tenby,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,119.6
604491,Tudor Square Tenby,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.5
604491,Tudor Square Tenby,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
604491,Tudor Square Tenby,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
604491,Tudor Square Tenby,2023-06-21T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.95
604491,Tudor Square Tenby,2023-06-21T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.43
604491,Tudor Square Tenby,2023-06-21T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.7
604491,Tudor Square Tenby,2023-06-21T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.96
604491,Tudor Square Tenby,2023-06-21T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.97
604491,Tudor Square Tenby,2023-06-21T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.25
604491,Tudor Square Tenby,2023-06-21T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
604491,Tudor Square Tenby,2023-06-21T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.7
604491,Tudor Square Tenby,2023-06-21T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.6
604491,Tudor Square Tenby,2023-06-21T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
604491,Tudor Square Tenby,2023-06-21T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.85
604491,Tudor Square Tenby,2023-06-21T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.92
604491,Tudor Square Tenby,2023-06-21T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.32
604491,Tudor Square Tenby,2023-06-21T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.71
604491,Tudor Square Tenby,2023-06-21T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.32
604491,Tudor Square Tenby,2023-06-21T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.11
604491,Tudor Square Tenby,2023-06-21T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,62.7
604491,Tudor Square Tenby,2023-06-21T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,120.6
604491,Tudor Square Tenby,2023-06-21T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.3
604491,Tudor Square Tenby,2023-06-21T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
604491,Tudor Square Tenby,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
604491,Tudor Square Tenby,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
604491,Tudor Square Tenby,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
604491,Tudor Square Tenby,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
604491,Tudor Square Tenby,2023-06-21T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
604491,Tudor Square Tenby,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
604491,Tudor Square Tenby,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
604491,Tudor Square Tenby,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
604491,Tudor Square Tenby,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
604491,Tudor Square Tenby,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.51
604491,Tudor Square Tenby,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
604491,Tudor Square Tenby,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
604491,Tudor Square Tenby,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.68
604491,Tudor Square Tenby,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
604491,Tudor Square Tenby,2023-06-21T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
604491,Tudor Square Tenby,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
604491,Tudor Square Tenby,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
604491,Tudor Square Tenby,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-21T23:30:00.000+00:00,transformer,,Temperature,C,37.7
604491,Tudor Square Tenby,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
604491,Tudor Square Tenby,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
604491,Tudor Square Tenby,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
604491,Tudor Square Tenby,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
604491,Tudor Square Tenby,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
604491,Tudor Square Tenby,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
604491,Tudor Square Tenby,2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.44
604491,Tudor Square Tenby,2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.37
604491,Tudor Square Tenby,2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.17
604491,Tudor Square Tenby,2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,57.32
604491,Tudor Square Tenby,2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,53.32
604491,Tudor Square Tenby,2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,33.38
604491,Tudor Square Tenby,2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,110.2
604491,Tudor Square Tenby,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.3
604491,Tudor Square Tenby,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.6
604491,Tudor Square Tenby,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
604491,Tudor Square Tenby,2023-06-21T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.2
604491,Tudor Square Tenby,2023-06-21T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.82
604491,Tudor Square Tenby,2023-06-21T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.66
604491,Tudor Square Tenby,2023-06-21T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.36
604491,Tudor Square Tenby,2023-06-21T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.58
604491,Tudor Square Tenby,2023-06-21T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.9
604491,Tudor Square Tenby,2023-06-21T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
604491,Tudor Square Tenby,2023-06-21T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.5
604491,Tudor Square Tenby,2023-06-21T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.2
604491,Tudor Square Tenby,2023-06-21T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
604491,Tudor Square Tenby,2023-06-21T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.31
604491,Tudor Square Tenby,2023-06-21T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.99
604491,Tudor Square Tenby,2023-06-21T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.66
604491,Tudor Square Tenby,2023-06-21T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.25
604491,Tudor Square Tenby,2023-06-21T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.3
604491,Tudor Square Tenby,2023-06-21T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.73
604491,Tudor Square Tenby,2023-06-21T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,62.7
604491,Tudor Square Tenby,2023-06-21T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,122.1
604491,Tudor Square Tenby,2023-06-21T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.8
604491,Tudor Square Tenby,2023-06-21T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
604491,Tudor Square Tenby,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
604491,Tudor Square Tenby,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
604491,Tudor Square Tenby,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
604491,Tudor Square Tenby,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
604491,Tudor Square Tenby,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
604491,Tudor Square Tenby,2023-06-21T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
604491,Tudor Square Tenby,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
604491,Tudor Square Tenby,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
604491,Tudor Square Tenby,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
604491,Tudor Square Tenby,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
604491,Tudor Square Tenby,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.35
604491,Tudor Square Tenby,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
604491,Tudor Square Tenby,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
604491,Tudor Square Tenby,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.29
604491,Tudor Square Tenby,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
604491,Tudor Square Tenby,2023-06-21T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
604491,Tudor Square Tenby,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
604491,Tudor Square Tenby,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
604491,Tudor Square Tenby,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
604491,Tudor Square Tenby,2023-06-21T23:20:00.000+00:00,transformer,,Temperature,C,37.9
604491,Tudor Square Tenby,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
604491,Tudor Square Tenby,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
604491,Tudor Square Tenby,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
604491,Tudor Square Tenby,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
604491,Tudor Square Tenby,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
604491,Tudor Square Tenby,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
604491,Tudor Square Tenby,2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.35
604491,Tudor Square Tenby,2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.93
604491,Tudor Square Tenby,2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.71
604491,Tudor Square Tenby,2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,60.78
604491,Tudor Square Tenby,2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,57.01
604491,Tudor Square Tenby,2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,35.38
604491,Tudor Square Tenby,2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,116.4
604491,Tudor Square Tenby,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.8
604491,Tudor Square Tenby,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
604491,Tudor Square Tenby,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
604491,Tudor Square Tenby,2023-06-21T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.96
604491,Tudor Square Tenby,2023-06-21T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.47
604491,Tudor Square Tenby,2023-06-21T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.41
604491,Tudor Square Tenby,2023-06-21T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.01
604491,Tudor Square Tenby,2023-06-21T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.26
604491,Tudor Square Tenby,2023-06-21T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.78
604491,Tudor Square Tenby,2023-06-21T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
604491,Tudor Square Tenby,2023-06-21T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.9
604491,Tudor Square Tenby,2023-06-21T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.3
604491,Tudor Square Tenby,2023-06-21T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
604491,Tudor Square Tenby,2023-06-21T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.83
604491,Tudor Square Tenby,2023-06-21T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.74
604491,Tudor Square Tenby,2023-06-21T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.83
604491,Tudor Square Tenby,2023-06-21T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.3
604491,Tudor Square Tenby,2023-06-21T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.07
604491,Tudor Square Tenby,2023-06-21T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.94
604491,Tudor Square Tenby,2023-06-21T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,64.5
604491,Tudor Square Tenby,2023-06-21T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,127.0
604491,Tudor Square Tenby,2023-06-21T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.1
604491,Tudor Square Tenby,2023-06-21T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
604491,Tudor Square Tenby,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
604491,Tudor Square Tenby,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
604491,Tudor Square Tenby,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
604491,Tudor Square Tenby,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
604491,Tudor Square Tenby,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
604491,Tudor Square Tenby,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
604491,Tudor Square Tenby,2023-06-21T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
604491,Tudor Square Tenby,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
604491,Tudor Square Tenby,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
604491,Tudor Square Tenby,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
604491,Tudor Square Tenby,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
604491,Tudor Square Tenby,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.98
604491,Tudor Square Tenby,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
604491,Tudor Square Tenby,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.1
604491,Tudor Square Tenby,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
604491,Tudor Square Tenby,2023-06-21T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
604491,Tudor Square Tenby,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
604491,Tudor Square Tenby,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
604491,Tudor Square Tenby,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
604491,Tudor Square Tenby,2023-06-21T23:10:00.000+00:00,transformer,,Temperature,C,38.1
604491,Tudor Square Tenby,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
604491,Tudor Square Tenby,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
604491,Tudor Square Tenby,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
604491,Tudor Square Tenby,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
604491,Tudor Square Tenby,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
604491,Tudor Square Tenby,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
604491,Tudor Square Tenby,2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.41
604491,Tudor Square Tenby,2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.59
604491,Tudor Square Tenby,2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.28
604491,Tudor Square Tenby,2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,61.11
604491,Tudor Square Tenby,2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,54.63
604491,Tudor Square Tenby,2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.09
604491,Tudor Square Tenby,2023-06-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,115.2
604491,Tudor Square Tenby,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.7
604491,Tudor Square Tenby,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.6
604491,Tudor Square Tenby,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
604491,Tudor Square Tenby,2023-06-21T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.73
604491,Tudor Square Tenby,2023-06-21T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.62
604491,Tudor Square Tenby,2023-06-21T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.27
604491,Tudor Square Tenby,2023-06-21T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.42
604491,Tudor Square Tenby,2023-06-21T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.61
604491,Tudor Square Tenby,2023-06-21T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.03
604491,Tudor Square Tenby,2023-06-21T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
604491,Tudor Square Tenby,2023-06-21T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.3
604491,Tudor Square Tenby,2023-06-21T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.4
604491,Tudor Square Tenby,2023-06-21T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
604491,Tudor Square Tenby,2023-06-21T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.9
604491,Tudor Square Tenby,2023-06-21T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.59
604491,Tudor Square Tenby,2023-06-21T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.83
604491,Tudor Square Tenby,2023-06-21T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.21
604491,Tudor Square Tenby,2023-06-21T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.56
604491,Tudor Square Tenby,2023-06-21T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.01
604491,Tudor Square Tenby,2023-06-21T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,73.5
604491,Tudor Square Tenby,2023-06-21T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,136.8
604491,Tudor Square Tenby,2023-06-21T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.1
604491,Tudor Square Tenby,2023-06-21T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
604491,Tudor Square Tenby,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
604491,Tudor Square Tenby,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
604491,Tudor Square Tenby,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
604491,Tudor Square Tenby,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
604491,Tudor Square Tenby,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
604491,Tudor Square Tenby,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
604491,Tudor Square Tenby,2023-06-21T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
604491,Tudor Square Tenby,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
604491,Tudor Square Tenby,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
604491,Tudor Square Tenby,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
604491,Tudor Square Tenby,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
604491,Tudor Square Tenby,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.23
604491,Tudor Square Tenby,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
604491,Tudor Square Tenby,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.11
604491,Tudor Square Tenby,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
604491,Tudor Square Tenby,2023-06-21T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
604491,Tudor Square Tenby,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
604491,Tudor Square Tenby,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
604491,Tudor Square Tenby,2023-06-21T23:00:00.000+00:00,transformer,,Temperature,C,38.3
604491,Tudor Square Tenby,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
604491,Tudor Square Tenby,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
604491,Tudor Square Tenby,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
604491,Tudor Square Tenby,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
604491,Tudor Square Tenby,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
604491,Tudor Square Tenby,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
604491,Tudor Square Tenby,2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.08
604491,Tudor Square Tenby,2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.23
604491,Tudor Square Tenby,2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.75
604491,Tudor Square Tenby,2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,58.53
604491,Tudor Square Tenby,2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,53.38
604491,Tudor Square Tenby,2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.51
604491,Tudor Square Tenby,2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,117.8
604491,Tudor Square Tenby,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.1
604491,Tudor Square Tenby,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
604491,Tudor Square Tenby,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
604491,Tudor Square Tenby,2023-06-21T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.43
604491,Tudor Square Tenby,2023-06-21T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.23
604491,Tudor Square Tenby,2023-06-21T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.87
604491,Tudor Square Tenby,2023-06-21T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.6
604491,Tudor Square Tenby,2023-06-21T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.3
604491,Tudor Square Tenby,2023-06-21T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.34
604491,Tudor Square Tenby,2023-06-21T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
604491,Tudor Square Tenby,2023-06-21T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.7
604491,Tudor Square Tenby,2023-06-21T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.2
604491,Tudor Square Tenby,2023-06-21T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
604491,Tudor Square Tenby,2023-06-21T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.97
604491,Tudor Square Tenby,2023-06-21T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.71
604491,Tudor Square Tenby,2023-06-21T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.65
604491,Tudor Square Tenby,2023-06-21T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.07
604491,Tudor Square Tenby,2023-06-21T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.19
604491,Tudor Square Tenby,2023-06-21T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.03
604491,Tudor Square Tenby,2023-06-21T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,79.9
604491,Tudor Square Tenby,2023-06-21T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,146.8
604491,Tudor Square Tenby,2023-06-21T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.7
604491,Tudor Square Tenby,2023-06-21T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.1
604491,Tudor Square Tenby,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
604491,Tudor Square Tenby,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
604491,Tudor Square Tenby,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
604491,Tudor Square Tenby,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
604491,Tudor Square Tenby,2023-06-21T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
604491,Tudor Square Tenby,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
604491,Tudor Square Tenby,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
604491,Tudor Square Tenby,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
604491,Tudor Square Tenby,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
604491,Tudor Square Tenby,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.89
604491,Tudor Square Tenby,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
604491,Tudor Square Tenby,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.63
604491,Tudor Square Tenby,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
604491,Tudor Square Tenby,2023-06-21T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
604491,Tudor Square Tenby,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
604491,Tudor Square Tenby,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-21T22:50:00.000+00:00,transformer,,Temperature,C,38.5
604491,Tudor Square Tenby,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
604491,Tudor Square Tenby,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
604491,Tudor Square Tenby,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
604491,Tudor Square Tenby,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
604491,Tudor Square Tenby,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
604491,Tudor Square Tenby,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
604491,Tudor Square Tenby,2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.51
604491,Tudor Square Tenby,2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.94
604491,Tudor Square Tenby,2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.69
604491,Tudor Square Tenby,2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,61.9
604491,Tudor Square Tenby,2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,54.04
604491,Tudor Square Tenby,2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.26
604491,Tudor Square Tenby,2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,128.9
604491,Tudor Square Tenby,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.3
604491,Tudor Square Tenby,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.4
604491,Tudor Square Tenby,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
604491,Tudor Square Tenby,2023-06-21T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.03
604491,Tudor Square Tenby,2023-06-21T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.44
604491,Tudor Square Tenby,2023-06-21T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.32
604491,Tudor Square Tenby,2023-06-21T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.03
604491,Tudor Square Tenby,2023-06-21T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.64
604491,Tudor Square Tenby,2023-06-21T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.82
604491,Tudor Square Tenby,2023-06-21T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
604491,Tudor Square Tenby,2023-06-21T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.0
604491,Tudor Square Tenby,2023-06-21T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.0
604491,Tudor Square Tenby,2023-06-21T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.9
604491,Tudor Square Tenby,2023-06-21T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.83
604491,Tudor Square Tenby,2023-06-21T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.53
604491,Tudor Square Tenby,2023-06-21T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.75
604491,Tudor Square Tenby,2023-06-21T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.87
604491,Tudor Square Tenby,2023-06-21T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.04
604491,Tudor Square Tenby,2023-06-21T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.5
604491,Tudor Square Tenby,2023-06-21T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,69.8
604491,Tudor Square Tenby,2023-06-21T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,133.7
604491,Tudor Square Tenby,2023-06-21T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.3
604491,Tudor Square Tenby,2023-06-21T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.3
604491,Tudor Square Tenby,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
604491,Tudor Square Tenby,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
604491,Tudor Square Tenby,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
604491,Tudor Square Tenby,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.83
604491,Tudor Square Tenby,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
604491,Tudor Square Tenby,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
604491,Tudor Square Tenby,2023-06-21T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
604491,Tudor Square Tenby,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
604491,Tudor Square Tenby,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
604491,Tudor Square Tenby,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
604491,Tudor Square Tenby,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
604491,Tudor Square Tenby,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.81
604491,Tudor Square Tenby,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
604491,Tudor Square Tenby,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
604491,Tudor Square Tenby,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.9
604491,Tudor Square Tenby,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
604491,Tudor Square Tenby,2023-06-21T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
604491,Tudor Square Tenby,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
604491,Tudor Square Tenby,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
604491,Tudor Square Tenby,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
604491,Tudor Square Tenby,2023-06-21T22:40:00.000+00:00,transformer,,Temperature,C,38.7
604491,Tudor Square Tenby,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
604491,Tudor Square Tenby,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
