Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
604491,Tudor Square Tenby,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
604491,Tudor Square Tenby,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
604491,Tudor Square Tenby,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
604491,Tudor Square Tenby,2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.74
604491,Tudor Square Tenby,2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.04
604491,Tudor Square Tenby,2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.42
604491,Tudor Square Tenby,2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,61.86
604491,Tudor Square Tenby,2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,54.39
604491,Tudor Square Tenby,2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.81
604491,Tudor Square Tenby,2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,129.8
604491,Tudor Square Tenby,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.3
604491,Tudor Square Tenby,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.1
604491,Tudor Square Tenby,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
604491,Tudor Square Tenby,2023-06-21T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.67
604491,Tudor Square Tenby,2023-06-21T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.4
604491,Tudor Square Tenby,2023-06-21T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.44
604491,Tudor Square Tenby,2023-06-21T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.42
604491,Tudor Square Tenby,2023-06-21T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.24
604491,Tudor Square Tenby,2023-06-21T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.56
604491,Tudor Square Tenby,2023-06-21T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
604491,Tudor Square Tenby,2023-06-21T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.1
604491,Tudor Square Tenby,2023-06-21T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.9
604491,Tudor Square Tenby,2023-06-21T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.1
604491,Tudor Square Tenby,2023-06-21T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.88
604491,Tudor Square Tenby,2023-06-21T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.88
604491,Tudor Square Tenby,2023-06-21T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.63
604491,Tudor Square Tenby,2023-06-21T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.05
604491,Tudor Square Tenby,2023-06-21T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.78
604491,Tudor Square Tenby,2023-06-21T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.82
604491,Tudor Square Tenby,2023-06-21T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,70.6
604491,Tudor Square Tenby,2023-06-21T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,139.7
604491,Tudor Square Tenby,2023-06-21T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.9
604491,Tudor Square Tenby,2023-06-21T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
604491,Tudor Square Tenby,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
604491,Tudor Square Tenby,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
604491,Tudor Square Tenby,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
604491,Tudor Square Tenby,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.93
604491,Tudor Square Tenby,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
604491,Tudor Square Tenby,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
604491,Tudor Square Tenby,2023-06-21T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
604491,Tudor Square Tenby,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
604491,Tudor Square Tenby,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
604491,Tudor Square Tenby,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
604491,Tudor Square Tenby,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
604491,Tudor Square Tenby,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.42
604491,Tudor Square Tenby,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
604491,Tudor Square Tenby,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
604491,Tudor Square Tenby,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.89
604491,Tudor Square Tenby,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
604491,Tudor Square Tenby,2023-06-21T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
604491,Tudor Square Tenby,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
604491,Tudor Square Tenby,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-21T22:30:00.000+00:00,transformer,,Temperature,C,38.9
604491,Tudor Square Tenby,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
604491,Tudor Square Tenby,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
604491,Tudor Square Tenby,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
604491,Tudor Square Tenby,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
604491,Tudor Square Tenby,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
604491,Tudor Square Tenby,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
604491,Tudor Square Tenby,2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.14
604491,Tudor Square Tenby,2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.46
604491,Tudor Square Tenby,2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.58
604491,Tudor Square Tenby,2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,62.94
604491,Tudor Square Tenby,2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,60.92
604491,Tudor Square Tenby,2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.45
604491,Tudor Square Tenby,2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,116.4
604491,Tudor Square Tenby,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.7
604491,Tudor Square Tenby,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.6
604491,Tudor Square Tenby,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
604491,Tudor Square Tenby,2023-06-21T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.07
604491,Tudor Square Tenby,2023-06-21T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.88
604491,Tudor Square Tenby,2023-06-21T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.74
604491,Tudor Square Tenby,2023-06-21T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.62
604491,Tudor Square Tenby,2023-06-21T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.92
604491,Tudor Square Tenby,2023-06-21T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.85
604491,Tudor Square Tenby,2023-06-21T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
604491,Tudor Square Tenby,2023-06-21T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.8
604491,Tudor Square Tenby,2023-06-21T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.6
604491,Tudor Square Tenby,2023-06-21T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.3
604491,Tudor Square Tenby,2023-06-21T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.08
604491,Tudor Square Tenby,2023-06-21T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.31
604491,Tudor Square Tenby,2023-06-21T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.13
604491,Tudor Square Tenby,2023-06-21T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.23
604491,Tudor Square Tenby,2023-06-21T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.3
604491,Tudor Square Tenby,2023-06-21T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.33
604491,Tudor Square Tenby,2023-06-21T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,69.9
604491,Tudor Square Tenby,2023-06-21T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,142.5
604491,Tudor Square Tenby,2023-06-21T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.8
604491,Tudor Square Tenby,2023-06-21T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.1
604491,Tudor Square Tenby,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
604491,Tudor Square Tenby,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
604491,Tudor Square Tenby,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
604491,Tudor Square Tenby,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
604491,Tudor Square Tenby,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
604491,Tudor Square Tenby,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.32
604491,Tudor Square Tenby,2023-06-21T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
604491,Tudor Square Tenby,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
604491,Tudor Square Tenby,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
604491,Tudor Square Tenby,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
604491,Tudor Square Tenby,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
604491,Tudor Square Tenby,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.62
604491,Tudor Square Tenby,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
604491,Tudor Square Tenby,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
604491,Tudor Square Tenby,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.34
604491,Tudor Square Tenby,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
604491,Tudor Square Tenby,2023-06-21T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
604491,Tudor Square Tenby,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
604491,Tudor Square Tenby,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
604491,Tudor Square Tenby,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-21T22:20:00.000+00:00,transformer,,Temperature,C,39.1
604491,Tudor Square Tenby,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
604491,Tudor Square Tenby,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
604491,Tudor Square Tenby,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
604491,Tudor Square Tenby,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
604491,Tudor Square Tenby,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
604491,Tudor Square Tenby,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
604491,Tudor Square Tenby,2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.24
604491,Tudor Square Tenby,2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.08
604491,Tudor Square Tenby,2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.82
604491,Tudor Square Tenby,2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,64.48
604491,Tudor Square Tenby,2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,59.27
604491,Tudor Square Tenby,2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.92
604491,Tudor Square Tenby,2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,122.9
604491,Tudor Square Tenby,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.8
604491,Tudor Square Tenby,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.7
604491,Tudor Square Tenby,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
604491,Tudor Square Tenby,2023-06-21T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.35
604491,Tudor Square Tenby,2023-06-21T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.59
604491,Tudor Square Tenby,2023-06-21T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.5
604491,Tudor Square Tenby,2023-06-21T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.87
604491,Tudor Square Tenby,2023-06-21T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.51
604491,Tudor Square Tenby,2023-06-21T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.76
604491,Tudor Square Tenby,2023-06-21T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
604491,Tudor Square Tenby,2023-06-21T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.3
604491,Tudor Square Tenby,2023-06-21T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.7
604491,Tudor Square Tenby,2023-06-21T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.9
604491,Tudor Square Tenby,2023-06-21T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.56
604491,Tudor Square Tenby,2023-06-21T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.82
604491,Tudor Square Tenby,2023-06-21T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.85
604491,Tudor Square Tenby,2023-06-21T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.31
604491,Tudor Square Tenby,2023-06-21T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.02
604491,Tudor Square Tenby,2023-06-21T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.78
604491,Tudor Square Tenby,2023-06-21T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,77.7
604491,Tudor Square Tenby,2023-06-21T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,155.0
604491,Tudor Square Tenby,2023-06-21T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.7
604491,Tudor Square Tenby,2023-06-21T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.6
604491,Tudor Square Tenby,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
604491,Tudor Square Tenby,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
604491,Tudor Square Tenby,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
604491,Tudor Square Tenby,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
604491,Tudor Square Tenby,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
604491,Tudor Square Tenby,2023-06-21T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
604491,Tudor Square Tenby,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
604491,Tudor Square Tenby,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
604491,Tudor Square Tenby,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
604491,Tudor Square Tenby,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
604491,Tudor Square Tenby,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.69
604491,Tudor Square Tenby,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
604491,Tudor Square Tenby,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.71
604491,Tudor Square Tenby,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
604491,Tudor Square Tenby,2023-06-21T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
604491,Tudor Square Tenby,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
604491,Tudor Square Tenby,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
604491,Tudor Square Tenby,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-21T22:10:00.000+00:00,transformer,,Temperature,C,39.3
604491,Tudor Square Tenby,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
604491,Tudor Square Tenby,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
604491,Tudor Square Tenby,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
604491,Tudor Square Tenby,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
604491,Tudor Square Tenby,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
604491,Tudor Square Tenby,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
604491,Tudor Square Tenby,2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.33
604491,Tudor Square Tenby,2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.6
604491,Tudor Square Tenby,2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.86
604491,Tudor Square Tenby,2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,68.52
604491,Tudor Square Tenby,2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,60.03
604491,Tudor Square Tenby,2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,42.2
604491,Tudor Square Tenby,2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,140.0
604491,Tudor Square Tenby,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.6
604491,Tudor Square Tenby,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.7
604491,Tudor Square Tenby,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
604491,Tudor Square Tenby,2023-06-21T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.69
604491,Tudor Square Tenby,2023-06-21T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.08
604491,Tudor Square Tenby,2023-06-21T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.17
604491,Tudor Square Tenby,2023-06-21T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.85
604491,Tudor Square Tenby,2023-06-21T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.49
604491,Tudor Square Tenby,2023-06-21T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.35
604491,Tudor Square Tenby,2023-06-21T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
604491,Tudor Square Tenby,2023-06-21T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.4
604491,Tudor Square Tenby,2023-06-21T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.2
604491,Tudor Square Tenby,2023-06-21T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.8
604491,Tudor Square Tenby,2023-06-21T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.58
604491,Tudor Square Tenby,2023-06-21T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.62
604491,Tudor Square Tenby,2023-06-21T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.04
604491,Tudor Square Tenby,2023-06-21T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.22
604491,Tudor Square Tenby,2023-06-21T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.28
604491,Tudor Square Tenby,2023-06-21T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.21
604491,Tudor Square Tenby,2023-06-21T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,71.1
604491,Tudor Square Tenby,2023-06-21T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,154.7
604491,Tudor Square Tenby,2023-06-21T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,98.6
604491,Tudor Square Tenby,2023-06-21T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.8
604491,Tudor Square Tenby,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
604491,Tudor Square Tenby,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
604491,Tudor Square Tenby,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
604491,Tudor Square Tenby,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
604491,Tudor Square Tenby,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
604491,Tudor Square Tenby,2023-06-21T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
604491,Tudor Square Tenby,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
604491,Tudor Square Tenby,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
604491,Tudor Square Tenby,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
604491,Tudor Square Tenby,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
604491,Tudor Square Tenby,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.82
604491,Tudor Square Tenby,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
604491,Tudor Square Tenby,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
604491,Tudor Square Tenby,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.56
604491,Tudor Square Tenby,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
604491,Tudor Square Tenby,2023-06-21T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
604491,Tudor Square Tenby,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
604491,Tudor Square Tenby,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
604491,Tudor Square Tenby,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
604491,Tudor Square Tenby,2023-06-21T22:00:00.000+00:00,transformer,,Temperature,C,39.6
604491,Tudor Square Tenby,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
604491,Tudor Square Tenby,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
604491,Tudor Square Tenby,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
604491,Tudor Square Tenby,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
604491,Tudor Square Tenby,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
604491,Tudor Square Tenby,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
604491,Tudor Square Tenby,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.03
604491,Tudor Square Tenby,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.72
604491,Tudor Square Tenby,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.27
604491,Tudor Square Tenby,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,71.23
604491,Tudor Square Tenby,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,64.58
604491,Tudor Square Tenby,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,43.54
604491,Tudor Square Tenby,2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,128.6
604491,Tudor Square Tenby,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,305.8
604491,Tudor Square Tenby,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.8
604491,Tudor Square Tenby,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
604491,Tudor Square Tenby,2023-06-21T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.32
604491,Tudor Square Tenby,2023-06-21T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.43
604491,Tudor Square Tenby,2023-06-21T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.26
604491,Tudor Square Tenby,2023-06-21T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.48
604491,Tudor Square Tenby,2023-06-21T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.39
604491,Tudor Square Tenby,2023-06-21T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.56
604491,Tudor Square Tenby,2023-06-21T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
604491,Tudor Square Tenby,2023-06-21T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.5
604491,Tudor Square Tenby,2023-06-21T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.3
604491,Tudor Square Tenby,2023-06-21T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.5
604491,Tudor Square Tenby,2023-06-21T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.76
604491,Tudor Square Tenby,2023-06-21T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.13
604491,Tudor Square Tenby,2023-06-21T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.78
604491,Tudor Square Tenby,2023-06-21T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.18
604491,Tudor Square Tenby,2023-06-21T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.44
604491,Tudor Square Tenby,2023-06-21T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.35
604491,Tudor Square Tenby,2023-06-21T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,81.6
604491,Tudor Square Tenby,2023-06-21T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,160.2
604491,Tudor Square Tenby,2023-06-21T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.7
604491,Tudor Square Tenby,2023-06-21T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.0
604491,Tudor Square Tenby,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
604491,Tudor Square Tenby,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
604491,Tudor Square Tenby,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
604491,Tudor Square Tenby,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
604491,Tudor Square Tenby,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
604491,Tudor Square Tenby,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
604491,Tudor Square Tenby,2023-06-21T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
604491,Tudor Square Tenby,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
604491,Tudor Square Tenby,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
604491,Tudor Square Tenby,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
604491,Tudor Square Tenby,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
604491,Tudor Square Tenby,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.67
604491,Tudor Square Tenby,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
604491,Tudor Square Tenby,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
604491,Tudor Square Tenby,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.75
604491,Tudor Square Tenby,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
604491,Tudor Square Tenby,2023-06-21T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
604491,Tudor Square Tenby,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
604491,Tudor Square Tenby,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
604491,Tudor Square Tenby,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
604491,Tudor Square Tenby,2023-06-21T21:50:00.000+00:00,transformer,,Temperature,C,39.8
604491,Tudor Square Tenby,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
604491,Tudor Square Tenby,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
604491,Tudor Square Tenby,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
604491,Tudor Square Tenby,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
604491,Tudor Square Tenby,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
604491,Tudor Square Tenby,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
604491,Tudor Square Tenby,2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.65
604491,Tudor Square Tenby,2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.81
604491,Tudor Square Tenby,2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.8
604491,Tudor Square Tenby,2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,77.11
604491,Tudor Square Tenby,2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,60.85
604491,Tudor Square Tenby,2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,42.14
604491,Tudor Square Tenby,2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,147.8
604491,Tudor Square Tenby,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,328.8
604491,Tudor Square Tenby,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.7
604491,Tudor Square Tenby,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
604491,Tudor Square Tenby,2023-06-21T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.73
604491,Tudor Square Tenby,2023-06-21T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.24
604491,Tudor Square Tenby,2023-06-21T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.06
604491,Tudor Square Tenby,2023-06-21T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.86
604491,Tudor Square Tenby,2023-06-21T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.96
604491,Tudor Square Tenby,2023-06-21T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.56
604491,Tudor Square Tenby,2023-06-21T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
604491,Tudor Square Tenby,2023-06-21T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.5
604491,Tudor Square Tenby,2023-06-21T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.7
604491,Tudor Square Tenby,2023-06-21T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.4
604491,Tudor Square Tenby,2023-06-21T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.52
604491,Tudor Square Tenby,2023-06-21T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.13
604491,Tudor Square Tenby,2023-06-21T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.15
604491,Tudor Square Tenby,2023-06-21T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,41.54
604491,Tudor Square Tenby,2023-06-21T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.1
604491,Tudor Square Tenby,2023-06-21T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.62
604491,Tudor Square Tenby,2023-06-21T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,97.6
604491,Tudor Square Tenby,2023-06-21T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,187.2
604491,Tudor Square Tenby,2023-06-21T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,97.3
604491,Tudor Square Tenby,2023-06-21T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.2
604491,Tudor Square Tenby,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
604491,Tudor Square Tenby,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
604491,Tudor Square Tenby,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
604491,Tudor Square Tenby,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.42
604491,Tudor Square Tenby,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
604491,Tudor Square Tenby,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
604491,Tudor Square Tenby,2023-06-21T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
604491,Tudor Square Tenby,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
604491,Tudor Square Tenby,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
604491,Tudor Square Tenby,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
604491,Tudor Square Tenby,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
604491,Tudor Square Tenby,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.68
604491,Tudor Square Tenby,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
604491,Tudor Square Tenby,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.58
604491,Tudor Square Tenby,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
604491,Tudor Square Tenby,2023-06-21T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.7
604491,Tudor Square Tenby,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.1
604491,Tudor Square Tenby,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-21T21:40:00.000+00:00,transformer,,Temperature,C,40.0
604491,Tudor Square Tenby,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
604491,Tudor Square Tenby,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
604491,Tudor Square Tenby,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
604491,Tudor Square Tenby,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
604491,Tudor Square Tenby,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
604491,Tudor Square Tenby,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
604491,Tudor Square Tenby,2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.97
604491,Tudor Square Tenby,2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.08
604491,Tudor Square Tenby,2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.04
604491,Tudor Square Tenby,2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,81.5
604491,Tudor Square Tenby,2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,66.44
604491,Tudor Square Tenby,2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.04
604491,Tudor Square Tenby,2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,175.5
604491,Tudor Square Tenby,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,347.5
604491,Tudor Square Tenby,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.6
604491,Tudor Square Tenby,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
604491,Tudor Square Tenby,2023-06-21T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.99
604491,Tudor Square Tenby,2023-06-21T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.39
604491,Tudor Square Tenby,2023-06-21T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.33
604491,Tudor Square Tenby,2023-06-21T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.96
604491,Tudor Square Tenby,2023-06-21T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.49
604491,Tudor Square Tenby,2023-06-21T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.5
604491,Tudor Square Tenby,2023-06-21T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
604491,Tudor Square Tenby,2023-06-21T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.4
604491,Tudor Square Tenby,2023-06-21T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.6
604491,Tudor Square Tenby,2023-06-21T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.5
604491,Tudor Square Tenby,2023-06-21T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.82
604491,Tudor Square Tenby,2023-06-21T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.86
604491,Tudor Square Tenby,2023-06-21T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.15
604491,Tudor Square Tenby,2023-06-21T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,40.49
604491,Tudor Square Tenby,2023-06-21T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.69
604491,Tudor Square Tenby,2023-06-21T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.04
604491,Tudor Square Tenby,2023-06-21T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,95.3
604491,Tudor Square Tenby,2023-06-21T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,185.2
604491,Tudor Square Tenby,2023-06-21T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,95.4
604491,Tudor Square Tenby,2023-06-21T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.6
604491,Tudor Square Tenby,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
604491,Tudor Square Tenby,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
604491,Tudor Square Tenby,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
604491,Tudor Square Tenby,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
604491,Tudor Square Tenby,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
604491,Tudor Square Tenby,2023-06-21T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
604491,Tudor Square Tenby,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
604491,Tudor Square Tenby,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
604491,Tudor Square Tenby,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
604491,Tudor Square Tenby,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
604491,Tudor Square Tenby,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.8
604491,Tudor Square Tenby,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
604491,Tudor Square Tenby,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
604491,Tudor Square Tenby,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.07
604491,Tudor Square Tenby,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
604491,Tudor Square Tenby,2023-06-21T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
604491,Tudor Square Tenby,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
604491,Tudor Square Tenby,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
604491,Tudor Square Tenby,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
604491,Tudor Square Tenby,2023-06-21T21:30:00.000+00:00,transformer,,Temperature,C,40.2
604491,Tudor Square Tenby,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
604491,Tudor Square Tenby,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
604491,Tudor Square Tenby,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
604491,Tudor Square Tenby,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
604491,Tudor Square Tenby,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
604491,Tudor Square Tenby,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
604491,Tudor Square Tenby,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.78
604491,Tudor Square Tenby,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.24
604491,Tudor Square Tenby,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.27
604491,Tudor Square Tenby,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,84.12
604491,Tudor Square Tenby,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,63.69
604491,Tudor Square Tenby,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.48
604491,Tudor Square Tenby,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,179.5
604491,Tudor Square Tenby,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,360.3
604491,Tudor Square Tenby,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.3
604491,Tudor Square Tenby,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
604491,Tudor Square Tenby,2023-06-21T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.03
604491,Tudor Square Tenby,2023-06-21T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.02
604491,Tudor Square Tenby,2023-06-21T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.17
604491,Tudor Square Tenby,2023-06-21T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.23
604491,Tudor Square Tenby,2023-06-21T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.46
604491,Tudor Square Tenby,2023-06-21T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.0
604491,Tudor Square Tenby,2023-06-21T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
604491,Tudor Square Tenby,2023-06-21T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.5
604491,Tudor Square Tenby,2023-06-21T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.2
604491,Tudor Square Tenby,2023-06-21T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.4
604491,Tudor Square Tenby,2023-06-21T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.97
604491,Tudor Square Tenby,2023-06-21T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.68
604491,Tudor Square Tenby,2023-06-21T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.94
604491,Tudor Square Tenby,2023-06-21T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,48.12
604491,Tudor Square Tenby,2023-06-21T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.28
604491,Tudor Square Tenby,2023-06-21T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.49
604491,Tudor Square Tenby,2023-06-21T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,117.4
604491,Tudor Square Tenby,2023-06-21T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,213.3
604491,Tudor Square Tenby,2023-06-21T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,103.5
604491,Tudor Square Tenby,2023-06-21T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.0
604491,Tudor Square Tenby,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
604491,Tudor Square Tenby,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
604491,Tudor Square Tenby,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
604491,Tudor Square Tenby,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
604491,Tudor Square Tenby,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
604491,Tudor Square Tenby,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
604491,Tudor Square Tenby,2023-06-21T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
604491,Tudor Square Tenby,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
604491,Tudor Square Tenby,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
604491,Tudor Square Tenby,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
604491,Tudor Square Tenby,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
604491,Tudor Square Tenby,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.22
604491,Tudor Square Tenby,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
604491,Tudor Square Tenby,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
604491,Tudor Square Tenby,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.08
604491,Tudor Square Tenby,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
604491,Tudor Square Tenby,2023-06-21T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
604491,Tudor Square Tenby,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
604491,Tudor Square Tenby,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
604491,Tudor Square Tenby,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
604491,Tudor Square Tenby,2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,40.4
604491,Tudor Square Tenby,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
604491,Tudor Square Tenby,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
604491,Tudor Square Tenby,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
604491,Tudor Square Tenby,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
604491,Tudor Square Tenby,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
604491,Tudor Square Tenby,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
604491,Tudor Square Tenby,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.94
604491,Tudor Square Tenby,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.67
604491,Tudor Square Tenby,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.48
604491,Tudor Square Tenby,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,89.47
604491,Tudor Square Tenby,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,70.39
604491,Tudor Square Tenby,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.46
604491,Tudor Square Tenby,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,170.3
604491,Tudor Square Tenby,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,381.1
604491,Tudor Square Tenby,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,309.5
604491,Tudor Square Tenby,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
604491,Tudor Square Tenby,2023-06-21T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.85
604491,Tudor Square Tenby,2023-06-21T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.34
604491,Tudor Square Tenby,2023-06-21T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.98
604491,Tudor Square Tenby,2023-06-21T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.29
604491,Tudor Square Tenby,2023-06-21T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.35
604491,Tudor Square Tenby,2023-06-21T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.2
604491,Tudor Square Tenby,2023-06-21T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
604491,Tudor Square Tenby,2023-06-21T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.7
604491,Tudor Square Tenby,2023-06-21T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.0
604491,Tudor Square Tenby,2023-06-21T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.8
604491,Tudor Square Tenby,2023-06-21T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.75
604491,Tudor Square Tenby,2023-06-21T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.6
604491,Tudor Square Tenby,2023-06-21T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.25
604491,Tudor Square Tenby,2023-06-21T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,45.35
604491,Tudor Square Tenby,2023-06-21T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.64
604491,Tudor Square Tenby,2023-06-21T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.64
604491,Tudor Square Tenby,2023-06-21T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,105.3
604491,Tudor Square Tenby,2023-06-21T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,204.0
604491,Tudor Square Tenby,2023-06-21T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,109.5
604491,Tudor Square Tenby,2023-06-21T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.2
604491,Tudor Square Tenby,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
604491,Tudor Square Tenby,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
604491,Tudor Square Tenby,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
604491,Tudor Square Tenby,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
604491,Tudor Square Tenby,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
604491,Tudor Square Tenby,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
604491,Tudor Square Tenby,2023-06-21T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
604491,Tudor Square Tenby,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
604491,Tudor Square Tenby,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
604491,Tudor Square Tenby,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
604491,Tudor Square Tenby,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
604491,Tudor Square Tenby,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.26
604491,Tudor Square Tenby,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
604491,Tudor Square Tenby,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
604491,Tudor Square Tenby,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.09
604491,Tudor Square Tenby,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
604491,Tudor Square Tenby,2023-06-21T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
604491,Tudor Square Tenby,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
604491,Tudor Square Tenby,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
604491,Tudor Square Tenby,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
604491,Tudor Square Tenby,2023-06-21T21:10:00.000+00:00,transformer,,Temperature,C,40.6
604491,Tudor Square Tenby,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
604491,Tudor Square Tenby,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
604491,Tudor Square Tenby,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
604491,Tudor Square Tenby,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
